Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915732,Stockerston Cres Uppingham,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
915732,Stockerston Cres Uppingham,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
915732,Stockerston Cres Uppingham,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
915732,Stockerston Cres Uppingham,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
915732,Stockerston Cres Uppingham,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.5
915732,Stockerston Cres Uppingham,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.04
915732,Stockerston Cres Uppingham,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.37
915732,Stockerston Cres Uppingham,2024-01-19T22:40:00.000+00:00,feeder,03,N Current (RMS),A,22.2
915732,Stockerston Cres Uppingham,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
915732,Stockerston Cres Uppingham,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.7
915732,Stockerston Cres Uppingham,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
915732,Stockerston Cres Uppingham,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
915732,Stockerston Cres Uppingham,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
915732,Stockerston Cres Uppingham,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
915732,Stockerston Cres Uppingham,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.56
915732,Stockerston Cres Uppingham,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.39
915732,Stockerston Cres Uppingham,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.12
915732,Stockerston Cres Uppingham,2024-01-19T22:40:00.000+00:00,feeder,02,N Current (RMS),A,17.4
915732,Stockerston Cres Uppingham,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
915732,Stockerston Cres Uppingham,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
915732,Stockerston Cres Uppingham,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.7
915732,Stockerston Cres Uppingham,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
915732,Stockerston Cres Uppingham,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
915732,Stockerston Cres Uppingham,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
915732,Stockerston Cres Uppingham,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.6
915732,Stockerston Cres Uppingham,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.54
915732,Stockerston Cres Uppingham,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.04
915732,Stockerston Cres Uppingham,2024-01-19T22:40:00.000+00:00,feeder,01,N Current (RMS),A,10.2
915732,Stockerston Cres Uppingham,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
915732,Stockerston Cres Uppingham,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.9
915732,Stockerston Cres Uppingham,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.8
915732,Stockerston Cres Uppingham,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,2.8
915732,Stockerston Cres Uppingham,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
915732,Stockerston Cres Uppingham,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
915732,Stockerston Cres Uppingham,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
915732,Stockerston Cres Uppingham,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
915732,Stockerston Cres Uppingham,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
915732,Stockerston Cres Uppingham,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
915732,Stockerston Cres Uppingham,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
915732,Stockerston Cres Uppingham,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
915732,Stockerston Cres Uppingham,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
915732,Stockerston Cres Uppingham,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.48
915732,Stockerston Cres Uppingham,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.49
915732,Stockerston Cres Uppingham,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.45
915732,Stockerston Cres Uppingham,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
915732,Stockerston Cres Uppingham,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
915732,Stockerston Cres Uppingham,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
915732,Stockerston Cres Uppingham,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
915732,Stockerston Cres Uppingham,2024-01-19T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-19T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-19T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
915732,Stockerston Cres Uppingham,2024-01-19T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-19T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
915732,Stockerston Cres Uppingham,2024-01-19T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-19T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
915732,Stockerston Cres Uppingham,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
915732,Stockerston Cres Uppingham,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
915732,Stockerston Cres Uppingham,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
915732,Stockerston Cres Uppingham,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.79
915732,Stockerston Cres Uppingham,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.84
915732,Stockerston Cres Uppingham,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.46
915732,Stockerston Cres Uppingham,2024-01-19T22:30:00.000+00:00,feeder,04,N Current (RMS),A,49.9
915732,Stockerston Cres Uppingham,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,73.7
915732,Stockerston Cres Uppingham,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
915732,Stockerston Cres Uppingham,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.1
915732,Stockerston Cres Uppingham,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
915732,Stockerston Cres Uppingham,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
915732,Stockerston Cres Uppingham,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
915732,Stockerston Cres Uppingham,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.59
915732,Stockerston Cres Uppingham,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.82
915732,Stockerston Cres Uppingham,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.34
915732,Stockerston Cres Uppingham,2024-01-19T22:30:00.000+00:00,feeder,03,N Current (RMS),A,25.6
915732,Stockerston Cres Uppingham,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
915732,Stockerston Cres Uppingham,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.7
915732,Stockerston Cres Uppingham,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
915732,Stockerston Cres Uppingham,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
915732,Stockerston Cres Uppingham,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
915732,Stockerston Cres Uppingham,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
915732,Stockerston Cres Uppingham,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.56
915732,Stockerston Cres Uppingham,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.61
915732,Stockerston Cres Uppingham,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.92
915732,Stockerston Cres Uppingham,2024-01-19T22:30:00.000+00:00,feeder,02,N Current (RMS),A,24.3
915732,Stockerston Cres Uppingham,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.7
915732,Stockerston Cres Uppingham,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
915732,Stockerston Cres Uppingham,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
915732,Stockerston Cres Uppingham,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
915732,Stockerston Cres Uppingham,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
915732,Stockerston Cres Uppingham,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
915732,Stockerston Cres Uppingham,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.81
915732,Stockerston Cres Uppingham,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.06
915732,Stockerston Cres Uppingham,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.49
915732,Stockerston Cres Uppingham,2024-01-19T22:30:00.000+00:00,feeder,01,N Current (RMS),A,12.7
915732,Stockerston Cres Uppingham,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.3
915732,Stockerston Cres Uppingham,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.6
915732,Stockerston Cres Uppingham,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.2
915732,Stockerston Cres Uppingham,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,2.8
915732,Stockerston Cres Uppingham,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
915732,Stockerston Cres Uppingham,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
915732,Stockerston Cres Uppingham,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
915732,Stockerston Cres Uppingham,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
915732,Stockerston Cres Uppingham,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
915732,Stockerston Cres Uppingham,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
915732,Stockerston Cres Uppingham,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
915732,Stockerston Cres Uppingham,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
915732,Stockerston Cres Uppingham,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
915732,Stockerston Cres Uppingham,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.73
915732,Stockerston Cres Uppingham,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.34
915732,Stockerston Cres Uppingham,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.18
915732,Stockerston Cres Uppingham,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
915732,Stockerston Cres Uppingham,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
915732,Stockerston Cres Uppingham,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
915732,Stockerston Cres Uppingham,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
915732,Stockerston Cres Uppingham,2024-01-19T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-19T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-19T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
915732,Stockerston Cres Uppingham,2024-01-19T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-19T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
915732,Stockerston Cres Uppingham,2024-01-19T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
915732,Stockerston Cres Uppingham,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
915732,Stockerston Cres Uppingham,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
915732,Stockerston Cres Uppingham,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
915732,Stockerston Cres Uppingham,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.03
915732,Stockerston Cres Uppingham,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.56
915732,Stockerston Cres Uppingham,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.34
915732,Stockerston Cres Uppingham,2024-01-19T22:20:00.000+00:00,feeder,04,N Current (RMS),A,46.5
915732,Stockerston Cres Uppingham,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,70.7
915732,Stockerston Cres Uppingham,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.7
915732,Stockerston Cres Uppingham,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.9
915732,Stockerston Cres Uppingham,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
915732,Stockerston Cres Uppingham,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
915732,Stockerston Cres Uppingham,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
915732,Stockerston Cres Uppingham,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.59
915732,Stockerston Cres Uppingham,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.83
915732,Stockerston Cres Uppingham,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.65
915732,Stockerston Cres Uppingham,2024-01-19T22:20:00.000+00:00,feeder,03,N Current (RMS),A,27.0
915732,Stockerston Cres Uppingham,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
915732,Stockerston Cres Uppingham,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.9
915732,Stockerston Cres Uppingham,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
915732,Stockerston Cres Uppingham,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
915732,Stockerston Cres Uppingham,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
915732,Stockerston Cres Uppingham,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
915732,Stockerston Cres Uppingham,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.56
915732,Stockerston Cres Uppingham,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.06
915732,Stockerston Cres Uppingham,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.11
915732,Stockerston Cres Uppingham,2024-01-19T22:20:00.000+00:00,feeder,02,N Current (RMS),A,33.7
915732,Stockerston Cres Uppingham,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.7
915732,Stockerston Cres Uppingham,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.0
915732,Stockerston Cres Uppingham,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.7
915732,Stockerston Cres Uppingham,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
915732,Stockerston Cres Uppingham,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
915732,Stockerston Cres Uppingham,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
915732,Stockerston Cres Uppingham,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.53
915732,Stockerston Cres Uppingham,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.74
915732,Stockerston Cres Uppingham,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.37
915732,Stockerston Cres Uppingham,2024-01-19T22:20:00.000+00:00,feeder,01,N Current (RMS),A,11.7
915732,Stockerston Cres Uppingham,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
915732,Stockerston Cres Uppingham,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
915732,Stockerston Cres Uppingham,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.1
915732,Stockerston Cres Uppingham,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,2.8
915732,Stockerston Cres Uppingham,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
915732,Stockerston Cres Uppingham,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
915732,Stockerston Cres Uppingham,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
915732,Stockerston Cres Uppingham,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
915732,Stockerston Cres Uppingham,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
915732,Stockerston Cres Uppingham,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
915732,Stockerston Cres Uppingham,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
915732,Stockerston Cres Uppingham,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
915732,Stockerston Cres Uppingham,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
915732,Stockerston Cres Uppingham,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.7
915732,Stockerston Cres Uppingham,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.19
915732,Stockerston Cres Uppingham,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.45
915732,Stockerston Cres Uppingham,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
915732,Stockerston Cres Uppingham,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
915732,Stockerston Cres Uppingham,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
915732,Stockerston Cres Uppingham,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
915732,Stockerston Cres Uppingham,2024-01-19T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-19T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-19T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
915732,Stockerston Cres Uppingham,2024-01-19T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-19T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
915732,Stockerston Cres Uppingham,2024-01-19T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
915732,Stockerston Cres Uppingham,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
915732,Stockerston Cres Uppingham,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
915732,Stockerston Cres Uppingham,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
915732,Stockerston Cres Uppingham,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.98
915732,Stockerston Cres Uppingham,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.45
915732,Stockerston Cres Uppingham,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.07
915732,Stockerston Cres Uppingham,2024-01-19T22:10:00.000+00:00,feeder,04,N Current (RMS),A,42.8
915732,Stockerston Cres Uppingham,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,70.2
915732,Stockerston Cres Uppingham,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.8
915732,Stockerston Cres Uppingham,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.7
915732,Stockerston Cres Uppingham,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
915732,Stockerston Cres Uppingham,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
915732,Stockerston Cres Uppingham,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
915732,Stockerston Cres Uppingham,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.14
915732,Stockerston Cres Uppingham,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.15
915732,Stockerston Cres Uppingham,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.95
915732,Stockerston Cres Uppingham,2024-01-19T22:10:00.000+00:00,feeder,03,N Current (RMS),A,23.4
915732,Stockerston Cres Uppingham,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
915732,Stockerston Cres Uppingham,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.4
915732,Stockerston Cres Uppingham,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
915732,Stockerston Cres Uppingham,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
915732,Stockerston Cres Uppingham,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
915732,Stockerston Cres Uppingham,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
915732,Stockerston Cres Uppingham,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.11
915732,Stockerston Cres Uppingham,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.32
915732,Stockerston Cres Uppingham,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.62
915732,Stockerston Cres Uppingham,2024-01-19T22:10:00.000+00:00,feeder,02,N Current (RMS),A,38.2
915732,Stockerston Cres Uppingham,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
915732,Stockerston Cres Uppingham,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.1
915732,Stockerston Cres Uppingham,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
915732,Stockerston Cres Uppingham,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
915732,Stockerston Cres Uppingham,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
915732,Stockerston Cres Uppingham,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
915732,Stockerston Cres Uppingham,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.55
915732,Stockerston Cres Uppingham,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.89
915732,Stockerston Cres Uppingham,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.55
915732,Stockerston Cres Uppingham,2024-01-19T22:10:00.000+00:00,feeder,01,N Current (RMS),A,12.2
915732,Stockerston Cres Uppingham,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
915732,Stockerston Cres Uppingham,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
915732,Stockerston Cres Uppingham,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.7
915732,Stockerston Cres Uppingham,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,2.8
915732,Stockerston Cres Uppingham,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
915732,Stockerston Cres Uppingham,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
915732,Stockerston Cres Uppingham,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
915732,Stockerston Cres Uppingham,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
915732,Stockerston Cres Uppingham,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
915732,Stockerston Cres Uppingham,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
915732,Stockerston Cres Uppingham,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
915732,Stockerston Cres Uppingham,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
915732,Stockerston Cres Uppingham,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
915732,Stockerston Cres Uppingham,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.78
915732,Stockerston Cres Uppingham,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.81
915732,Stockerston Cres Uppingham,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.13
915732,Stockerston Cres Uppingham,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
915732,Stockerston Cres Uppingham,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
915732,Stockerston Cres Uppingham,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
915732,Stockerston Cres Uppingham,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
915732,Stockerston Cres Uppingham,2024-01-19T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-19T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-19T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
915732,Stockerston Cres Uppingham,2024-01-19T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-19T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
915732,Stockerston Cres Uppingham,2024-01-19T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
915732,Stockerston Cres Uppingham,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
915732,Stockerston Cres Uppingham,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
915732,Stockerston Cres Uppingham,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
915732,Stockerston Cres Uppingham,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.02
915732,Stockerston Cres Uppingham,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.23
915732,Stockerston Cres Uppingham,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.72
915732,Stockerston Cres Uppingham,2024-01-19T22:00:00.000+00:00,feeder,04,N Current (RMS),A,38.5
915732,Stockerston Cres Uppingham,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,70.5
915732,Stockerston Cres Uppingham,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.4
915732,Stockerston Cres Uppingham,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.6
915732,Stockerston Cres Uppingham,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
915732,Stockerston Cres Uppingham,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
915732,Stockerston Cres Uppingham,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
915732,Stockerston Cres Uppingham,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.45
915732,Stockerston Cres Uppingham,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.12
915732,Stockerston Cres Uppingham,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.05
915732,Stockerston Cres Uppingham,2024-01-19T22:00:00.000+00:00,feeder,03,N Current (RMS),A,23.6
915732,Stockerston Cres Uppingham,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.3
915732,Stockerston Cres Uppingham,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.4
915732,Stockerston Cres Uppingham,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
915732,Stockerston Cres Uppingham,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
915732,Stockerston Cres Uppingham,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
915732,Stockerston Cres Uppingham,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
915732,Stockerston Cres Uppingham,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.27
915732,Stockerston Cres Uppingham,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.65
915732,Stockerston Cres Uppingham,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.92
915732,Stockerston Cres Uppingham,2024-01-19T22:00:00.000+00:00,feeder,02,N Current (RMS),A,40.2
915732,Stockerston Cres Uppingham,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.9
915732,Stockerston Cres Uppingham,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.4
915732,Stockerston Cres Uppingham,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.7
915732,Stockerston Cres Uppingham,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
915732,Stockerston Cres Uppingham,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
915732,Stockerston Cres Uppingham,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
915732,Stockerston Cres Uppingham,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.61
915732,Stockerston Cres Uppingham,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.82
915732,Stockerston Cres Uppingham,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.55
915732,Stockerston Cres Uppingham,2024-01-19T22:00:00.000+00:00,feeder,01,N Current (RMS),A,12.5
915732,Stockerston Cres Uppingham,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
915732,Stockerston Cres Uppingham,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.3
915732,Stockerston Cres Uppingham,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.9
915732,Stockerston Cres Uppingham,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,2.8
915732,Stockerston Cres Uppingham,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
915732,Stockerston Cres Uppingham,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
915732,Stockerston Cres Uppingham,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
915732,Stockerston Cres Uppingham,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
915732,Stockerston Cres Uppingham,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
915732,Stockerston Cres Uppingham,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
915732,Stockerston Cres Uppingham,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
915732,Stockerston Cres Uppingham,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
915732,Stockerston Cres Uppingham,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
915732,Stockerston Cres Uppingham,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.35
915732,Stockerston Cres Uppingham,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.81
915732,Stockerston Cres Uppingham,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.22
915732,Stockerston Cres Uppingham,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
915732,Stockerston Cres Uppingham,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
915732,Stockerston Cres Uppingham,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
915732,Stockerston Cres Uppingham,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
915732,Stockerston Cres Uppingham,2024-01-19T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-19T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-19T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
915732,Stockerston Cres Uppingham,2024-01-19T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
915732,Stockerston Cres Uppingham,2024-01-19T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
915732,Stockerston Cres Uppingham,2024-01-19T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-19T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
915732,Stockerston Cres Uppingham,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
915732,Stockerston Cres Uppingham,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
915732,Stockerston Cres Uppingham,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
915732,Stockerston Cres Uppingham,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.12
915732,Stockerston Cres Uppingham,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.29
915732,Stockerston Cres Uppingham,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.89
915732,Stockerston Cres Uppingham,2024-01-19T21:50:00.000+00:00,feeder,04,N Current (RMS),A,43.5
915732,Stockerston Cres Uppingham,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,75.5
915732,Stockerston Cres Uppingham,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.5
915732,Stockerston Cres Uppingham,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,41.6
915732,Stockerston Cres Uppingham,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
915732,Stockerston Cres Uppingham,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
915732,Stockerston Cres Uppingham,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
915732,Stockerston Cres Uppingham,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.11
915732,Stockerston Cres Uppingham,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.22
915732,Stockerston Cres Uppingham,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.35
915732,Stockerston Cres Uppingham,2024-01-19T21:50:00.000+00:00,feeder,03,N Current (RMS),A,42.5
915732,Stockerston Cres Uppingham,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,58.5
915732,Stockerston Cres Uppingham,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.6
915732,Stockerston Cres Uppingham,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
915732,Stockerston Cres Uppingham,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
915732,Stockerston Cres Uppingham,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
915732,Stockerston Cres Uppingham,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
915732,Stockerston Cres Uppingham,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.64
915732,Stockerston Cres Uppingham,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.78
915732,Stockerston Cres Uppingham,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.76
915732,Stockerston Cres Uppingham,2024-01-19T21:50:00.000+00:00,feeder,02,N Current (RMS),A,46.0
915732,Stockerston Cres Uppingham,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.9
915732,Stockerston Cres Uppingham,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,58.2
915732,Stockerston Cres Uppingham,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.3
915732,Stockerston Cres Uppingham,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
915732,Stockerston Cres Uppingham,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
915732,Stockerston Cres Uppingham,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
915732,Stockerston Cres Uppingham,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.72
915732,Stockerston Cres Uppingham,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.09
915732,Stockerston Cres Uppingham,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.75
915732,Stockerston Cres Uppingham,2024-01-19T21:50:00.000+00:00,feeder,01,N Current (RMS),A,12.8
915732,Stockerston Cres Uppingham,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
915732,Stockerston Cres Uppingham,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
915732,Stockerston Cres Uppingham,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
915732,Stockerston Cres Uppingham,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,2.8
915732,Stockerston Cres Uppingham,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
915732,Stockerston Cres Uppingham,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
915732,Stockerston Cres Uppingham,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
915732,Stockerston Cres Uppingham,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
915732,Stockerston Cres Uppingham,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
915732,Stockerston Cres Uppingham,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
915732,Stockerston Cres Uppingham,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
915732,Stockerston Cres Uppingham,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
915732,Stockerston Cres Uppingham,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
915732,Stockerston Cres Uppingham,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.58
915732,Stockerston Cres Uppingham,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.37
915732,Stockerston Cres Uppingham,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.69
915732,Stockerston Cres Uppingham,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
915732,Stockerston Cres Uppingham,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
915732,Stockerston Cres Uppingham,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
915732,Stockerston Cres Uppingham,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
915732,Stockerston Cres Uppingham,2024-01-19T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-19T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-19T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
915732,Stockerston Cres Uppingham,2024-01-19T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
915732,Stockerston Cres Uppingham,2024-01-19T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-19T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
915732,Stockerston Cres Uppingham,2024-01-19T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-19T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
915732,Stockerston Cres Uppingham,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
915732,Stockerston Cres Uppingham,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
915732,Stockerston Cres Uppingham,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
915732,Stockerston Cres Uppingham,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.7
915732,Stockerston Cres Uppingham,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.29
915732,Stockerston Cres Uppingham,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.95
915732,Stockerston Cres Uppingham,2024-01-19T21:40:00.000+00:00,feeder,04,N Current (RMS),A,54.6
915732,Stockerston Cres Uppingham,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,86.6
915732,Stockerston Cres Uppingham,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.4
915732,Stockerston Cres Uppingham,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.6
915732,Stockerston Cres Uppingham,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
915732,Stockerston Cres Uppingham,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
915732,Stockerston Cres Uppingham,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
915732,Stockerston Cres Uppingham,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.94
915732,Stockerston Cres Uppingham,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.62
915732,Stockerston Cres Uppingham,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.05
915732,Stockerston Cres Uppingham,2024-01-19T21:40:00.000+00:00,feeder,03,N Current (RMS),A,38.2
915732,Stockerston Cres Uppingham,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,50.1
915732,Stockerston Cres Uppingham,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,40.4
915732,Stockerston Cres Uppingham,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
915732,Stockerston Cres Uppingham,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
915732,Stockerston Cres Uppingham,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
915732,Stockerston Cres Uppingham,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
915732,Stockerston Cres Uppingham,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.83
915732,Stockerston Cres Uppingham,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.06
915732,Stockerston Cres Uppingham,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.25
915732,Stockerston Cres Uppingham,2024-01-19T21:40:00.000+00:00,feeder,02,N Current (RMS),A,31.1
915732,Stockerston Cres Uppingham,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.0
915732,Stockerston Cres Uppingham,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.4
915732,Stockerston Cres Uppingham,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
915732,Stockerston Cres Uppingham,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
915732,Stockerston Cres Uppingham,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
915732,Stockerston Cres Uppingham,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
915732,Stockerston Cres Uppingham,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.69
915732,Stockerston Cres Uppingham,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.74
915732,Stockerston Cres Uppingham,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.31
915732,Stockerston Cres Uppingham,2024-01-19T21:40:00.000+00:00,feeder,01,N Current (RMS),A,15.2
915732,Stockerston Cres Uppingham,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
915732,Stockerston Cres Uppingham,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
915732,Stockerston Cres Uppingham,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.5
915732,Stockerston Cres Uppingham,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,2.8
915732,Stockerston Cres Uppingham,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
915732,Stockerston Cres Uppingham,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
915732,Stockerston Cres Uppingham,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
915732,Stockerston Cres Uppingham,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
915732,Stockerston Cres Uppingham,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
915732,Stockerston Cres Uppingham,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
915732,Stockerston Cres Uppingham,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
915732,Stockerston Cres Uppingham,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
915732,Stockerston Cres Uppingham,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
915732,Stockerston Cres Uppingham,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.15
915732,Stockerston Cres Uppingham,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.72
915732,Stockerston Cres Uppingham,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.53
915732,Stockerston Cres Uppingham,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
915732,Stockerston Cres Uppingham,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
915732,Stockerston Cres Uppingham,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
915732,Stockerston Cres Uppingham,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
915732,Stockerston Cres Uppingham,2024-01-19T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-19T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-19T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
915732,Stockerston Cres Uppingham,2024-01-19T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
915732,Stockerston Cres Uppingham,2024-01-19T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
915732,Stockerston Cres Uppingham,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
915732,Stockerston Cres Uppingham,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
915732,Stockerston Cres Uppingham,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
915732,Stockerston Cres Uppingham,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.46
915732,Stockerston Cres Uppingham,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.55
915732,Stockerston Cres Uppingham,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.04
915732,Stockerston Cres Uppingham,2024-01-19T21:30:00.000+00:00,feeder,04,N Current (RMS),A,56.3
915732,Stockerston Cres Uppingham,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,88.9
915732,Stockerston Cres Uppingham,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.3
915732,Stockerston Cres Uppingham,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,29.6
915732,Stockerston Cres Uppingham,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
915732,Stockerston Cres Uppingham,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
915732,Stockerston Cres Uppingham,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
915732,Stockerston Cres Uppingham,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.33
915732,Stockerston Cres Uppingham,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.09
915732,Stockerston Cres Uppingham,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.13
915732,Stockerston Cres Uppingham,2024-01-19T21:30:00.000+00:00,feeder,03,N Current (RMS),A,48.4
915732,Stockerston Cres Uppingham,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,63.8
915732,Stockerston Cres Uppingham,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.1
915732,Stockerston Cres Uppingham,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
915732,Stockerston Cres Uppingham,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
915732,Stockerston Cres Uppingham,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
915732,Stockerston Cres Uppingham,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
915732,Stockerston Cres Uppingham,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.86
915732,Stockerston Cres Uppingham,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.2
915732,Stockerston Cres Uppingham,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.16
915732,Stockerston Cres Uppingham,2024-01-19T21:30:00.000+00:00,feeder,02,N Current (RMS),A,38.0
