Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915732,Stockerston Cres Uppingham,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.3
915732,Stockerston Cres Uppingham,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,51.0
915732,Stockerston Cres Uppingham,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.6
915732,Stockerston Cres Uppingham,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
915732,Stockerston Cres Uppingham,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
915732,Stockerston Cres Uppingham,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
915732,Stockerston Cres Uppingham,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.66
915732,Stockerston Cres Uppingham,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.36
915732,Stockerston Cres Uppingham,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.64
915732,Stockerston Cres Uppingham,2024-01-19T21:30:00.000+00:00,feeder,01,N Current (RMS),A,12.0
915732,Stockerston Cres Uppingham,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
915732,Stockerston Cres Uppingham,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
915732,Stockerston Cres Uppingham,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.5
915732,Stockerston Cres Uppingham,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,2.7
915732,Stockerston Cres Uppingham,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
915732,Stockerston Cres Uppingham,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
915732,Stockerston Cres Uppingham,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
915732,Stockerston Cres Uppingham,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
915732,Stockerston Cres Uppingham,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
915732,Stockerston Cres Uppingham,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
915732,Stockerston Cres Uppingham,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
915732,Stockerston Cres Uppingham,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
915732,Stockerston Cres Uppingham,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
915732,Stockerston Cres Uppingham,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,40.28
915732,Stockerston Cres Uppingham,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.2
915732,Stockerston Cres Uppingham,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.97
915732,Stockerston Cres Uppingham,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,94.4
915732,Stockerston Cres Uppingham,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
915732,Stockerston Cres Uppingham,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
915732,Stockerston Cres Uppingham,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
915732,Stockerston Cres Uppingham,2024-01-19T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-19T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-19T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
915732,Stockerston Cres Uppingham,2024-01-19T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
915732,Stockerston Cres Uppingham,2024-01-19T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-19T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
915732,Stockerston Cres Uppingham,2024-01-19T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
915732,Stockerston Cres Uppingham,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
915732,Stockerston Cres Uppingham,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
915732,Stockerston Cres Uppingham,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
915732,Stockerston Cres Uppingham,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,22.37
915732,Stockerston Cres Uppingham,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.9
915732,Stockerston Cres Uppingham,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.21
915732,Stockerston Cres Uppingham,2024-01-19T21:20:00.000+00:00,feeder,04,N Current (RMS),A,60.7
915732,Stockerston Cres Uppingham,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,93.4
915732,Stockerston Cres Uppingham,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.6
915732,Stockerston Cres Uppingham,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.5
915732,Stockerston Cres Uppingham,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
915732,Stockerston Cres Uppingham,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
915732,Stockerston Cres Uppingham,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
915732,Stockerston Cres Uppingham,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.52
915732,Stockerston Cres Uppingham,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.64
915732,Stockerston Cres Uppingham,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.23
915732,Stockerston Cres Uppingham,2024-01-19T21:20:00.000+00:00,feeder,03,N Current (RMS),A,45.9
915732,Stockerston Cres Uppingham,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,60.8
915732,Stockerston Cres Uppingham,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.3
915732,Stockerston Cres Uppingham,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
915732,Stockerston Cres Uppingham,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
915732,Stockerston Cres Uppingham,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
915732,Stockerston Cres Uppingham,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
915732,Stockerston Cres Uppingham,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.61
915732,Stockerston Cres Uppingham,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.33
915732,Stockerston Cres Uppingham,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.4
915732,Stockerston Cres Uppingham,2024-01-19T21:20:00.000+00:00,feeder,02,N Current (RMS),A,42.7
915732,Stockerston Cres Uppingham,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
915732,Stockerston Cres Uppingham,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,60.1
915732,Stockerston Cres Uppingham,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
915732,Stockerston Cres Uppingham,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
915732,Stockerston Cres Uppingham,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
915732,Stockerston Cres Uppingham,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
915732,Stockerston Cres Uppingham,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.59
915732,Stockerston Cres Uppingham,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.52
915732,Stockerston Cres Uppingham,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.76
915732,Stockerston Cres Uppingham,2024-01-19T21:20:00.000+00:00,feeder,01,N Current (RMS),A,15.7
915732,Stockerston Cres Uppingham,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
915732,Stockerston Cres Uppingham,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.2
915732,Stockerston Cres Uppingham,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.2
915732,Stockerston Cres Uppingham,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,2.6
915732,Stockerston Cres Uppingham,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
915732,Stockerston Cres Uppingham,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
915732,Stockerston Cres Uppingham,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
915732,Stockerston Cres Uppingham,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
915732,Stockerston Cres Uppingham,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
915732,Stockerston Cres Uppingham,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
915732,Stockerston Cres Uppingham,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
915732,Stockerston Cres Uppingham,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
915732,Stockerston Cres Uppingham,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
915732,Stockerston Cres Uppingham,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,41.06
915732,Stockerston Cres Uppingham,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.38
915732,Stockerston Cres Uppingham,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.63
915732,Stockerston Cres Uppingham,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,95.2
915732,Stockerston Cres Uppingham,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
915732,Stockerston Cres Uppingham,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
915732,Stockerston Cres Uppingham,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
915732,Stockerston Cres Uppingham,2024-01-19T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-19T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-19T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
915732,Stockerston Cres Uppingham,2024-01-19T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
915732,Stockerston Cres Uppingham,2024-01-19T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-19T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
915732,Stockerston Cres Uppingham,2024-01-19T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
915732,Stockerston Cres Uppingham,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
915732,Stockerston Cres Uppingham,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
915732,Stockerston Cres Uppingham,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
915732,Stockerston Cres Uppingham,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,23.85
915732,Stockerston Cres Uppingham,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.07
915732,Stockerston Cres Uppingham,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.01
915732,Stockerston Cres Uppingham,2024-01-19T21:10:00.000+00:00,feeder,04,N Current (RMS),A,66.4
915732,Stockerston Cres Uppingham,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,100.1
915732,Stockerston Cres Uppingham,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,38.9
915732,Stockerston Cres Uppingham,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
915732,Stockerston Cres Uppingham,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
915732,Stockerston Cres Uppingham,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
915732,Stockerston Cres Uppingham,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
915732,Stockerston Cres Uppingham,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.12
915732,Stockerston Cres Uppingham,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.66
915732,Stockerston Cres Uppingham,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.55
915732,Stockerston Cres Uppingham,2024-01-19T21:10:00.000+00:00,feeder,03,N Current (RMS),A,35.8
915732,Stockerston Cres Uppingham,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,55.5
915732,Stockerston Cres Uppingham,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.7
915732,Stockerston Cres Uppingham,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
915732,Stockerston Cres Uppingham,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
915732,Stockerston Cres Uppingham,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
915732,Stockerston Cres Uppingham,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
915732,Stockerston Cres Uppingham,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.53
915732,Stockerston Cres Uppingham,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.3
915732,Stockerston Cres Uppingham,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.05
915732,Stockerston Cres Uppingham,2024-01-19T21:10:00.000+00:00,feeder,02,N Current (RMS),A,40.6
915732,Stockerston Cres Uppingham,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
915732,Stockerston Cres Uppingham,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,56.3
915732,Stockerston Cres Uppingham,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.5
915732,Stockerston Cres Uppingham,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
915732,Stockerston Cres Uppingham,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
915732,Stockerston Cres Uppingham,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
915732,Stockerston Cres Uppingham,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.67
915732,Stockerston Cres Uppingham,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.66
915732,Stockerston Cres Uppingham,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.8
915732,Stockerston Cres Uppingham,2024-01-19T21:10:00.000+00:00,feeder,01,N Current (RMS),A,12.3
915732,Stockerston Cres Uppingham,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
915732,Stockerston Cres Uppingham,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
915732,Stockerston Cres Uppingham,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
915732,Stockerston Cres Uppingham,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,2.6
915732,Stockerston Cres Uppingham,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
915732,Stockerston Cres Uppingham,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
915732,Stockerston Cres Uppingham,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
915732,Stockerston Cres Uppingham,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
915732,Stockerston Cres Uppingham,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
915732,Stockerston Cres Uppingham,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
915732,Stockerston Cres Uppingham,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
915732,Stockerston Cres Uppingham,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
915732,Stockerston Cres Uppingham,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
915732,Stockerston Cres Uppingham,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,42.15
915732,Stockerston Cres Uppingham,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.69
915732,Stockerston Cres Uppingham,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.44
915732,Stockerston Cres Uppingham,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,99.4
915732,Stockerston Cres Uppingham,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
915732,Stockerston Cres Uppingham,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
915732,Stockerston Cres Uppingham,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
915732,Stockerston Cres Uppingham,2024-01-19T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-19T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-19T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
915732,Stockerston Cres Uppingham,2024-01-19T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
915732,Stockerston Cres Uppingham,2024-01-19T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
915732,Stockerston Cres Uppingham,2024-01-19T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
915732,Stockerston Cres Uppingham,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
915732,Stockerston Cres Uppingham,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
915732,Stockerston Cres Uppingham,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
915732,Stockerston Cres Uppingham,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.33
915732,Stockerston Cres Uppingham,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.53
915732,Stockerston Cres Uppingham,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.94
915732,Stockerston Cres Uppingham,2024-01-19T21:00:00.000+00:00,feeder,04,N Current (RMS),A,58.0
915732,Stockerston Cres Uppingham,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,89.5
915732,Stockerston Cres Uppingham,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.1
915732,Stockerston Cres Uppingham,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,34.3
915732,Stockerston Cres Uppingham,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
915732,Stockerston Cres Uppingham,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
915732,Stockerston Cres Uppingham,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
915732,Stockerston Cres Uppingham,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.16
915732,Stockerston Cres Uppingham,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.06
915732,Stockerston Cres Uppingham,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.17
915732,Stockerston Cres Uppingham,2024-01-19T21:00:00.000+00:00,feeder,03,N Current (RMS),A,36.4
915732,Stockerston Cres Uppingham,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,55.5
915732,Stockerston Cres Uppingham,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,46.4
915732,Stockerston Cres Uppingham,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
915732,Stockerston Cres Uppingham,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
915732,Stockerston Cres Uppingham,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
915732,Stockerston Cres Uppingham,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
915732,Stockerston Cres Uppingham,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.41
915732,Stockerston Cres Uppingham,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.39
915732,Stockerston Cres Uppingham,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.68
915732,Stockerston Cres Uppingham,2024-01-19T21:00:00.000+00:00,feeder,02,N Current (RMS),A,52.0
915732,Stockerston Cres Uppingham,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.5
915732,Stockerston Cres Uppingham,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,72.9
915732,Stockerston Cres Uppingham,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
915732,Stockerston Cres Uppingham,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
915732,Stockerston Cres Uppingham,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
915732,Stockerston Cres Uppingham,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
915732,Stockerston Cres Uppingham,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.94
915732,Stockerston Cres Uppingham,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.82
915732,Stockerston Cres Uppingham,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.52
915732,Stockerston Cres Uppingham,2024-01-19T21:00:00.000+00:00,feeder,01,N Current (RMS),A,10.1
915732,Stockerston Cres Uppingham,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.2
915732,Stockerston Cres Uppingham,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
915732,Stockerston Cres Uppingham,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.9
915732,Stockerston Cres Uppingham,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,2.6
915732,Stockerston Cres Uppingham,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
915732,Stockerston Cres Uppingham,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
915732,Stockerston Cres Uppingham,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
915732,Stockerston Cres Uppingham,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
915732,Stockerston Cres Uppingham,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
915732,Stockerston Cres Uppingham,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
915732,Stockerston Cres Uppingham,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
915732,Stockerston Cres Uppingham,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
915732,Stockerston Cres Uppingham,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
915732,Stockerston Cres Uppingham,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,40.82
915732,Stockerston Cres Uppingham,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,36.81
915732,Stockerston Cres Uppingham,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.27
915732,Stockerston Cres Uppingham,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
915732,Stockerston Cres Uppingham,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
915732,Stockerston Cres Uppingham,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
915732,Stockerston Cres Uppingham,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
915732,Stockerston Cres Uppingham,2024-01-19T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-19T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-19T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
915732,Stockerston Cres Uppingham,2024-01-19T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
915732,Stockerston Cres Uppingham,2024-01-19T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-19T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
915732,Stockerston Cres Uppingham,2024-01-19T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
915732,Stockerston Cres Uppingham,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
915732,Stockerston Cres Uppingham,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
915732,Stockerston Cres Uppingham,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
915732,Stockerston Cres Uppingham,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.82
915732,Stockerston Cres Uppingham,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.62
915732,Stockerston Cres Uppingham,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.69
915732,Stockerston Cres Uppingham,2024-01-19T20:50:00.000+00:00,feeder,04,N Current (RMS),A,44.4
915732,Stockerston Cres Uppingham,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,78.3
915732,Stockerston Cres Uppingham,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.9
915732,Stockerston Cres Uppingham,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,40.4
915732,Stockerston Cres Uppingham,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
915732,Stockerston Cres Uppingham,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
915732,Stockerston Cres Uppingham,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
915732,Stockerston Cres Uppingham,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.31
915732,Stockerston Cres Uppingham,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.86
915732,Stockerston Cres Uppingham,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.13
915732,Stockerston Cres Uppingham,2024-01-19T20:50:00.000+00:00,feeder,03,N Current (RMS),A,36.1
915732,Stockerston Cres Uppingham,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,59.7
915732,Stockerston Cres Uppingham,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.3
915732,Stockerston Cres Uppingham,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
915732,Stockerston Cres Uppingham,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
915732,Stockerston Cres Uppingham,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
915732,Stockerston Cres Uppingham,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
915732,Stockerston Cres Uppingham,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.62
915732,Stockerston Cres Uppingham,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.02
915732,Stockerston Cres Uppingham,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.58
915732,Stockerston Cres Uppingham,2024-01-19T20:50:00.000+00:00,feeder,02,N Current (RMS),A,34.3
915732,Stockerston Cres Uppingham,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
915732,Stockerston Cres Uppingham,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.1
915732,Stockerston Cres Uppingham,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
915732,Stockerston Cres Uppingham,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
915732,Stockerston Cres Uppingham,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
915732,Stockerston Cres Uppingham,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
915732,Stockerston Cres Uppingham,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.21
915732,Stockerston Cres Uppingham,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.72
915732,Stockerston Cres Uppingham,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.55
915732,Stockerston Cres Uppingham,2024-01-19T20:50:00.000+00:00,feeder,01,N Current (RMS),A,10.3
915732,Stockerston Cres Uppingham,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.1
915732,Stockerston Cres Uppingham,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
915732,Stockerston Cres Uppingham,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.1
915732,Stockerston Cres Uppingham,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,2.6
915732,Stockerston Cres Uppingham,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
915732,Stockerston Cres Uppingham,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
915732,Stockerston Cres Uppingham,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
915732,Stockerston Cres Uppingham,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
915732,Stockerston Cres Uppingham,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
915732,Stockerston Cres Uppingham,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
915732,Stockerston Cres Uppingham,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
915732,Stockerston Cres Uppingham,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
915732,Stockerston Cres Uppingham,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
915732,Stockerston Cres Uppingham,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,40.95
915732,Stockerston Cres Uppingham,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.2
915732,Stockerston Cres Uppingham,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.9
915732,Stockerston Cres Uppingham,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,85.9
915732,Stockerston Cres Uppingham,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
915732,Stockerston Cres Uppingham,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
915732,Stockerston Cres Uppingham,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
915732,Stockerston Cres Uppingham,2024-01-19T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-19T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-19T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
915732,Stockerston Cres Uppingham,2024-01-19T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
915732,Stockerston Cres Uppingham,2024-01-19T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-19T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
915732,Stockerston Cres Uppingham,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
915732,Stockerston Cres Uppingham,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
915732,Stockerston Cres Uppingham,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
915732,Stockerston Cres Uppingham,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.18
915732,Stockerston Cres Uppingham,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
915732,Stockerston Cres Uppingham,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.68
915732,Stockerston Cres Uppingham,2024-01-19T20:40:00.000+00:00,feeder,04,N Current (RMS),A,55.0
915732,Stockerston Cres Uppingham,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,84.0
915732,Stockerston Cres Uppingham,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.8
915732,Stockerston Cres Uppingham,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.1
915732,Stockerston Cres Uppingham,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
915732,Stockerston Cres Uppingham,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
915732,Stockerston Cres Uppingham,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
915732,Stockerston Cres Uppingham,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.26
915732,Stockerston Cres Uppingham,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.89
915732,Stockerston Cres Uppingham,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.9
915732,Stockerston Cres Uppingham,2024-01-19T20:40:00.000+00:00,feeder,03,N Current (RMS),A,42.7
915732,Stockerston Cres Uppingham,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,63.2
915732,Stockerston Cres Uppingham,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.6
915732,Stockerston Cres Uppingham,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
915732,Stockerston Cres Uppingham,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
915732,Stockerston Cres Uppingham,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
915732,Stockerston Cres Uppingham,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
915732,Stockerston Cres Uppingham,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.69
915732,Stockerston Cres Uppingham,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.01
915732,Stockerston Cres Uppingham,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.55
915732,Stockerston Cres Uppingham,2024-01-19T20:40:00.000+00:00,feeder,02,N Current (RMS),A,39.6
915732,Stockerston Cres Uppingham,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.1
915732,Stockerston Cres Uppingham,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,62.5
915732,Stockerston Cres Uppingham,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.9
915732,Stockerston Cres Uppingham,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
915732,Stockerston Cres Uppingham,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
915732,Stockerston Cres Uppingham,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
915732,Stockerston Cres Uppingham,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.78
915732,Stockerston Cres Uppingham,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.23
915732,Stockerston Cres Uppingham,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.53
915732,Stockerston Cres Uppingham,2024-01-19T20:40:00.000+00:00,feeder,01,N Current (RMS),A,8.8
915732,Stockerston Cres Uppingham,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
915732,Stockerston Cres Uppingham,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
915732,Stockerston Cres Uppingham,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
915732,Stockerston Cres Uppingham,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,2.6
915732,Stockerston Cres Uppingham,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
915732,Stockerston Cres Uppingham,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
915732,Stockerston Cres Uppingham,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
915732,Stockerston Cres Uppingham,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
915732,Stockerston Cres Uppingham,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
915732,Stockerston Cres Uppingham,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
915732,Stockerston Cres Uppingham,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
915732,Stockerston Cres Uppingham,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
915732,Stockerston Cres Uppingham,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
915732,Stockerston Cres Uppingham,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,42.89
915732,Stockerston Cres Uppingham,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.13
915732,Stockerston Cres Uppingham,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.66
915732,Stockerston Cres Uppingham,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,97.2
915732,Stockerston Cres Uppingham,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
915732,Stockerston Cres Uppingham,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
915732,Stockerston Cres Uppingham,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
915732,Stockerston Cres Uppingham,2024-01-19T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-19T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-19T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
915732,Stockerston Cres Uppingham,2024-01-19T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
915732,Stockerston Cres Uppingham,2024-01-19T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-19T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
915732,Stockerston Cres Uppingham,2024-01-19T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
915732,Stockerston Cres Uppingham,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
915732,Stockerston Cres Uppingham,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
915732,Stockerston Cres Uppingham,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
915732,Stockerston Cres Uppingham,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.94
915732,Stockerston Cres Uppingham,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.68
915732,Stockerston Cres Uppingham,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.83
915732,Stockerston Cres Uppingham,2024-01-19T20:30:00.000+00:00,feeder,04,N Current (RMS),A,45.0
915732,Stockerston Cres Uppingham,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,67.1
915732,Stockerston Cres Uppingham,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.9
915732,Stockerston Cres Uppingham,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.2
915732,Stockerston Cres Uppingham,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
915732,Stockerston Cres Uppingham,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
915732,Stockerston Cres Uppingham,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
915732,Stockerston Cres Uppingham,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.5
915732,Stockerston Cres Uppingham,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.36
915732,Stockerston Cres Uppingham,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.65
915732,Stockerston Cres Uppingham,2024-01-19T20:30:00.000+00:00,feeder,03,N Current (RMS),A,47.5
915732,Stockerston Cres Uppingham,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,64.0
915732,Stockerston Cres Uppingham,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,47.0
915732,Stockerston Cres Uppingham,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
915732,Stockerston Cres Uppingham,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
915732,Stockerston Cres Uppingham,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
915732,Stockerston Cres Uppingham,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
915732,Stockerston Cres Uppingham,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.65
915732,Stockerston Cres Uppingham,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.64
915732,Stockerston Cres Uppingham,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.73
915732,Stockerston Cres Uppingham,2024-01-19T20:30:00.000+00:00,feeder,02,N Current (RMS),A,41.8
915732,Stockerston Cres Uppingham,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
915732,Stockerston Cres Uppingham,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,60.2
915732,Stockerston Cres Uppingham,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
915732,Stockerston Cres Uppingham,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
915732,Stockerston Cres Uppingham,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
915732,Stockerston Cres Uppingham,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
915732,Stockerston Cres Uppingham,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.72
915732,Stockerston Cres Uppingham,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.17
915732,Stockerston Cres Uppingham,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.03
915732,Stockerston Cres Uppingham,2024-01-19T20:30:00.000+00:00,feeder,01,N Current (RMS),A,17.3
915732,Stockerston Cres Uppingham,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.1
915732,Stockerston Cres Uppingham,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.9
915732,Stockerston Cres Uppingham,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.7
915732,Stockerston Cres Uppingham,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,2.6
915732,Stockerston Cres Uppingham,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
915732,Stockerston Cres Uppingham,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
915732,Stockerston Cres Uppingham,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
915732,Stockerston Cres Uppingham,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
915732,Stockerston Cres Uppingham,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
915732,Stockerston Cres Uppingham,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
915732,Stockerston Cres Uppingham,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
915732,Stockerston Cres Uppingham,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
915732,Stockerston Cres Uppingham,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
915732,Stockerston Cres Uppingham,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.79
915732,Stockerston Cres Uppingham,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.84
915732,Stockerston Cres Uppingham,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.28
915732,Stockerston Cres Uppingham,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
915732,Stockerston Cres Uppingham,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
915732,Stockerston Cres Uppingham,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
915732,Stockerston Cres Uppingham,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
915732,Stockerston Cres Uppingham,2024-01-19T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-19T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-19T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
915732,Stockerston Cres Uppingham,2024-01-19T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-19T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-19T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
915732,Stockerston Cres Uppingham,2024-01-19T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
915732,Stockerston Cres Uppingham,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
915732,Stockerston Cres Uppingham,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
915732,Stockerston Cres Uppingham,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
915732,Stockerston Cres Uppingham,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.38
915732,Stockerston Cres Uppingham,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.69
915732,Stockerston Cres Uppingham,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.73
915732,Stockerston Cres Uppingham,2024-01-19T20:20:00.000+00:00,feeder,04,N Current (RMS),A,35.3
915732,Stockerston Cres Uppingham,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,57.1
915732,Stockerston Cres Uppingham,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.6
915732,Stockerston Cres Uppingham,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.3
915732,Stockerston Cres Uppingham,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
915732,Stockerston Cres Uppingham,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
915732,Stockerston Cres Uppingham,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
915732,Stockerston Cres Uppingham,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.84
915732,Stockerston Cres Uppingham,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.76
915732,Stockerston Cres Uppingham,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.89
915732,Stockerston Cres Uppingham,2024-01-19T20:20:00.000+00:00,feeder,03,N Current (RMS),A,49.1
915732,Stockerston Cres Uppingham,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,66.3
915732,Stockerston Cres Uppingham,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,49.4
915732,Stockerston Cres Uppingham,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
915732,Stockerston Cres Uppingham,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
915732,Stockerston Cres Uppingham,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
915732,Stockerston Cres Uppingham,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
915732,Stockerston Cres Uppingham,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.49
915732,Stockerston Cres Uppingham,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.94
915732,Stockerston Cres Uppingham,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.55
915732,Stockerston Cres Uppingham,2024-01-19T20:20:00.000+00:00,feeder,02,N Current (RMS),A,29.1
915732,Stockerston Cres Uppingham,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
915732,Stockerston Cres Uppingham,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,50.9
915732,Stockerston Cres Uppingham,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
915732,Stockerston Cres Uppingham,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
915732,Stockerston Cres Uppingham,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
915732,Stockerston Cres Uppingham,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
915732,Stockerston Cres Uppingham,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.59
915732,Stockerston Cres Uppingham,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.11
915732,Stockerston Cres Uppingham,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.17
915732,Stockerston Cres Uppingham,2024-01-19T20:20:00.000+00:00,feeder,01,N Current (RMS),A,14.9
915732,Stockerston Cres Uppingham,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
915732,Stockerston Cres Uppingham,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.1
915732,Stockerston Cres Uppingham,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
915732,Stockerston Cres Uppingham,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,2.6
915732,Stockerston Cres Uppingham,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
915732,Stockerston Cres Uppingham,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
915732,Stockerston Cres Uppingham,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
915732,Stockerston Cres Uppingham,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
