Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915732,Stockerston Cres Uppingham,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
915732,Stockerston Cres Uppingham,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
915732,Stockerston Cres Uppingham,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
915732,Stockerston Cres Uppingham,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
915732,Stockerston Cres Uppingham,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
915732,Stockerston Cres Uppingham,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.29
915732,Stockerston Cres Uppingham,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.48
915732,Stockerston Cres Uppingham,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.38
915732,Stockerston Cres Uppingham,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
915732,Stockerston Cres Uppingham,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
915732,Stockerston Cres Uppingham,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
915732,Stockerston Cres Uppingham,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
915732,Stockerston Cres Uppingham,2024-01-19T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-19T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-19T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
915732,Stockerston Cres Uppingham,2024-01-19T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-19T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-19T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
915732,Stockerston Cres Uppingham,2024-01-19T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-19T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
915732,Stockerston Cres Uppingham,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
915732,Stockerston Cres Uppingham,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
915732,Stockerston Cres Uppingham,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
915732,Stockerston Cres Uppingham,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.19
915732,Stockerston Cres Uppingham,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.29
915732,Stockerston Cres Uppingham,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.91
915732,Stockerston Cres Uppingham,2024-01-19T20:10:00.000+00:00,feeder,04,N Current (RMS),A,34.4
915732,Stockerston Cres Uppingham,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,55.9
915732,Stockerston Cres Uppingham,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.5
915732,Stockerston Cres Uppingham,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.4
915732,Stockerston Cres Uppingham,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
915732,Stockerston Cres Uppingham,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
915732,Stockerston Cres Uppingham,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
915732,Stockerston Cres Uppingham,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.57
915732,Stockerston Cres Uppingham,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.96
915732,Stockerston Cres Uppingham,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.59
915732,Stockerston Cres Uppingham,2024-01-19T20:10:00.000+00:00,feeder,03,N Current (RMS),A,51.5
915732,Stockerston Cres Uppingham,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,65.1
915732,Stockerston Cres Uppingham,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,58.0
915732,Stockerston Cres Uppingham,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
915732,Stockerston Cres Uppingham,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
915732,Stockerston Cres Uppingham,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
915732,Stockerston Cres Uppingham,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
915732,Stockerston Cres Uppingham,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.23
915732,Stockerston Cres Uppingham,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.82
915732,Stockerston Cres Uppingham,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.9
915732,Stockerston Cres Uppingham,2024-01-19T20:10:00.000+00:00,feeder,02,N Current (RMS),A,19.1
915732,Stockerston Cres Uppingham,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
915732,Stockerston Cres Uppingham,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.9
915732,Stockerston Cres Uppingham,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
915732,Stockerston Cres Uppingham,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
915732,Stockerston Cres Uppingham,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
915732,Stockerston Cres Uppingham,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
915732,Stockerston Cres Uppingham,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.77
915732,Stockerston Cres Uppingham,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.85
915732,Stockerston Cres Uppingham,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.27
915732,Stockerston Cres Uppingham,2024-01-19T20:10:00.000+00:00,feeder,01,N Current (RMS),A,14.2
915732,Stockerston Cres Uppingham,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
915732,Stockerston Cres Uppingham,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.6
915732,Stockerston Cres Uppingham,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
915732,Stockerston Cres Uppingham,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,2.6
915732,Stockerston Cres Uppingham,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
915732,Stockerston Cres Uppingham,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
915732,Stockerston Cres Uppingham,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
915732,Stockerston Cres Uppingham,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
915732,Stockerston Cres Uppingham,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
915732,Stockerston Cres Uppingham,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
915732,Stockerston Cres Uppingham,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
915732,Stockerston Cres Uppingham,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
915732,Stockerston Cres Uppingham,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
915732,Stockerston Cres Uppingham,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.75
915732,Stockerston Cres Uppingham,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.91
915732,Stockerston Cres Uppingham,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.7
915732,Stockerston Cres Uppingham,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
915732,Stockerston Cres Uppingham,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
915732,Stockerston Cres Uppingham,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
915732,Stockerston Cres Uppingham,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
915732,Stockerston Cres Uppingham,2024-01-19T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-19T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-19T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
915732,Stockerston Cres Uppingham,2024-01-19T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-19T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-19T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-19T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
915732,Stockerston Cres Uppingham,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
915732,Stockerston Cres Uppingham,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
915732,Stockerston Cres Uppingham,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
915732,Stockerston Cres Uppingham,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.13
915732,Stockerston Cres Uppingham,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.82
915732,Stockerston Cres Uppingham,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.26
915732,Stockerston Cres Uppingham,2024-01-19T20:00:00.000+00:00,feeder,04,N Current (RMS),A,29.2
915732,Stockerston Cres Uppingham,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,55.6
915732,Stockerston Cres Uppingham,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.8
915732,Stockerston Cres Uppingham,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.4
915732,Stockerston Cres Uppingham,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
915732,Stockerston Cres Uppingham,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
915732,Stockerston Cres Uppingham,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
915732,Stockerston Cres Uppingham,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.66
915732,Stockerston Cres Uppingham,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.76
915732,Stockerston Cres Uppingham,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.38
915732,Stockerston Cres Uppingham,2024-01-19T20:00:00.000+00:00,feeder,03,N Current (RMS),A,54.1
915732,Stockerston Cres Uppingham,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,69.6
915732,Stockerston Cres Uppingham,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,49.3
915732,Stockerston Cres Uppingham,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
915732,Stockerston Cres Uppingham,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
915732,Stockerston Cres Uppingham,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
915732,Stockerston Cres Uppingham,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
915732,Stockerston Cres Uppingham,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.58
915732,Stockerston Cres Uppingham,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.22
915732,Stockerston Cres Uppingham,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.38
915732,Stockerston Cres Uppingham,2024-01-19T20:00:00.000+00:00,feeder,02,N Current (RMS),A,23.2
915732,Stockerston Cres Uppingham,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
915732,Stockerston Cres Uppingham,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.3
915732,Stockerston Cres Uppingham,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
915732,Stockerston Cres Uppingham,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
915732,Stockerston Cres Uppingham,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
915732,Stockerston Cres Uppingham,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
915732,Stockerston Cres Uppingham,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.85
915732,Stockerston Cres Uppingham,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.52
915732,Stockerston Cres Uppingham,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.23
915732,Stockerston Cres Uppingham,2024-01-19T20:00:00.000+00:00,feeder,01,N Current (RMS),A,18.6
915732,Stockerston Cres Uppingham,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.8
915732,Stockerston Cres Uppingham,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.3
915732,Stockerston Cres Uppingham,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.9
915732,Stockerston Cres Uppingham,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,2.6
915732,Stockerston Cres Uppingham,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
915732,Stockerston Cres Uppingham,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
915732,Stockerston Cres Uppingham,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
915732,Stockerston Cres Uppingham,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
915732,Stockerston Cres Uppingham,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
915732,Stockerston Cres Uppingham,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
915732,Stockerston Cres Uppingham,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
915732,Stockerston Cres Uppingham,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
915732,Stockerston Cres Uppingham,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
915732,Stockerston Cres Uppingham,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.21
915732,Stockerston Cres Uppingham,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.32
915732,Stockerston Cres Uppingham,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.27
915732,Stockerston Cres Uppingham,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
915732,Stockerston Cres Uppingham,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
915732,Stockerston Cres Uppingham,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
915732,Stockerston Cres Uppingham,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
915732,Stockerston Cres Uppingham,2024-01-19T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-19T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-19T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
915732,Stockerston Cres Uppingham,2024-01-19T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-19T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
915732,Stockerston Cres Uppingham,2024-01-19T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-19T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
915732,Stockerston Cres Uppingham,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
915732,Stockerston Cres Uppingham,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
915732,Stockerston Cres Uppingham,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
915732,Stockerston Cres Uppingham,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.43
915732,Stockerston Cres Uppingham,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.76
915732,Stockerston Cres Uppingham,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.8
915732,Stockerston Cres Uppingham,2024-01-19T19:50:00.000+00:00,feeder,04,N Current (RMS),A,35.2
915732,Stockerston Cres Uppingham,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,61.7
915732,Stockerston Cres Uppingham,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,45.9
915732,Stockerston Cres Uppingham,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.0
915732,Stockerston Cres Uppingham,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
915732,Stockerston Cres Uppingham,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
915732,Stockerston Cres Uppingham,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
915732,Stockerston Cres Uppingham,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.98
915732,Stockerston Cres Uppingham,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.09
915732,Stockerston Cres Uppingham,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.78
915732,Stockerston Cres Uppingham,2024-01-19T19:50:00.000+00:00,feeder,03,N Current (RMS),A,33.7
915732,Stockerston Cres Uppingham,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
915732,Stockerston Cres Uppingham,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,50.7
915732,Stockerston Cres Uppingham,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
915732,Stockerston Cres Uppingham,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
915732,Stockerston Cres Uppingham,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
915732,Stockerston Cres Uppingham,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
915732,Stockerston Cres Uppingham,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.22
915732,Stockerston Cres Uppingham,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.2
915732,Stockerston Cres Uppingham,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.44
915732,Stockerston Cres Uppingham,2024-01-19T19:50:00.000+00:00,feeder,02,N Current (RMS),A,38.7
915732,Stockerston Cres Uppingham,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
915732,Stockerston Cres Uppingham,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,55.7
915732,Stockerston Cres Uppingham,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.9
915732,Stockerston Cres Uppingham,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
915732,Stockerston Cres Uppingham,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
915732,Stockerston Cres Uppingham,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
915732,Stockerston Cres Uppingham,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.82
915732,Stockerston Cres Uppingham,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.26
915732,Stockerston Cres Uppingham,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.78
915732,Stockerston Cres Uppingham,2024-01-19T19:50:00.000+00:00,feeder,01,N Current (RMS),A,22.0
915732,Stockerston Cres Uppingham,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.8
915732,Stockerston Cres Uppingham,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.7
915732,Stockerston Cres Uppingham,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
915732,Stockerston Cres Uppingham,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,2.6
915732,Stockerston Cres Uppingham,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
915732,Stockerston Cres Uppingham,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
915732,Stockerston Cres Uppingham,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
915732,Stockerston Cres Uppingham,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
915732,Stockerston Cres Uppingham,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
915732,Stockerston Cres Uppingham,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
915732,Stockerston Cres Uppingham,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
915732,Stockerston Cres Uppingham,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
915732,Stockerston Cres Uppingham,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
915732,Stockerston Cres Uppingham,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.45
915732,Stockerston Cres Uppingham,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,41.3
915732,Stockerston Cres Uppingham,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.86
915732,Stockerston Cres Uppingham,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,94.8
915732,Stockerston Cres Uppingham,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
915732,Stockerston Cres Uppingham,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
915732,Stockerston Cres Uppingham,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
915732,Stockerston Cres Uppingham,2024-01-19T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-19T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-19T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
915732,Stockerston Cres Uppingham,2024-01-19T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
915732,Stockerston Cres Uppingham,2024-01-19T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
915732,Stockerston Cres Uppingham,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
915732,Stockerston Cres Uppingham,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
915732,Stockerston Cres Uppingham,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
915732,Stockerston Cres Uppingham,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.9
915732,Stockerston Cres Uppingham,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.05
915732,Stockerston Cres Uppingham,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.03
915732,Stockerston Cres Uppingham,2024-01-19T19:40:00.000+00:00,feeder,04,N Current (RMS),A,32.3
915732,Stockerston Cres Uppingham,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,62.7
915732,Stockerston Cres Uppingham,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.0
915732,Stockerston Cres Uppingham,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.1
915732,Stockerston Cres Uppingham,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
915732,Stockerston Cres Uppingham,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
915732,Stockerston Cres Uppingham,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
915732,Stockerston Cres Uppingham,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.21
915732,Stockerston Cres Uppingham,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.83
915732,Stockerston Cres Uppingham,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.64
915732,Stockerston Cres Uppingham,2024-01-19T19:40:00.000+00:00,feeder,03,N Current (RMS),A,37.9
915732,Stockerston Cres Uppingham,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
915732,Stockerston Cres Uppingham,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,53.9
915732,Stockerston Cres Uppingham,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
915732,Stockerston Cres Uppingham,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
915732,Stockerston Cres Uppingham,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
915732,Stockerston Cres Uppingham,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
915732,Stockerston Cres Uppingham,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.77
915732,Stockerston Cres Uppingham,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.4
915732,Stockerston Cres Uppingham,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.17
915732,Stockerston Cres Uppingham,2024-01-19T19:40:00.000+00:00,feeder,02,N Current (RMS),A,36.8
915732,Stockerston Cres Uppingham,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
915732,Stockerston Cres Uppingham,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,52.2
915732,Stockerston Cres Uppingham,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
915732,Stockerston Cres Uppingham,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
915732,Stockerston Cres Uppingham,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
915732,Stockerston Cres Uppingham,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
915732,Stockerston Cres Uppingham,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.71
915732,Stockerston Cres Uppingham,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.16
915732,Stockerston Cres Uppingham,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.75
915732,Stockerston Cres Uppingham,2024-01-19T19:40:00.000+00:00,feeder,01,N Current (RMS),A,15.0
915732,Stockerston Cres Uppingham,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
915732,Stockerston Cres Uppingham,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.6
915732,Stockerston Cres Uppingham,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
915732,Stockerston Cres Uppingham,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,2.6
915732,Stockerston Cres Uppingham,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
915732,Stockerston Cres Uppingham,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
915732,Stockerston Cres Uppingham,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
915732,Stockerston Cres Uppingham,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
915732,Stockerston Cres Uppingham,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
915732,Stockerston Cres Uppingham,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
915732,Stockerston Cres Uppingham,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
915732,Stockerston Cres Uppingham,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
915732,Stockerston Cres Uppingham,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
915732,Stockerston Cres Uppingham,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.58
915732,Stockerston Cres Uppingham,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,38.43
915732,Stockerston Cres Uppingham,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.61
915732,Stockerston Cres Uppingham,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,88.3
915732,Stockerston Cres Uppingham,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
915732,Stockerston Cres Uppingham,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
915732,Stockerston Cres Uppingham,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
915732,Stockerston Cres Uppingham,2024-01-19T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
915732,Stockerston Cres Uppingham,2024-01-19T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-19T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
915732,Stockerston Cres Uppingham,2024-01-19T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
915732,Stockerston Cres Uppingham,2024-01-19T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
915732,Stockerston Cres Uppingham,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
915732,Stockerston Cres Uppingham,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
915732,Stockerston Cres Uppingham,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
915732,Stockerston Cres Uppingham,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.35
915732,Stockerston Cres Uppingham,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.96
915732,Stockerston Cres Uppingham,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.41
915732,Stockerston Cres Uppingham,2024-01-19T19:30:00.000+00:00,feeder,04,N Current (RMS),A,36.0
915732,Stockerston Cres Uppingham,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,64.6
915732,Stockerston Cres Uppingham,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,50.1
915732,Stockerston Cres Uppingham,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.1
915732,Stockerston Cres Uppingham,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
915732,Stockerston Cres Uppingham,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
915732,Stockerston Cres Uppingham,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
915732,Stockerston Cres Uppingham,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.2
915732,Stockerston Cres Uppingham,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.01
915732,Stockerston Cres Uppingham,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.72
915732,Stockerston Cres Uppingham,2024-01-19T19:30:00.000+00:00,feeder,03,N Current (RMS),A,44.3
915732,Stockerston Cres Uppingham,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.1
915732,Stockerston Cres Uppingham,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,62.4
915732,Stockerston Cres Uppingham,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
915732,Stockerston Cres Uppingham,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
915732,Stockerston Cres Uppingham,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
915732,Stockerston Cres Uppingham,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
915732,Stockerston Cres Uppingham,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.56
915732,Stockerston Cres Uppingham,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.63
915732,Stockerston Cres Uppingham,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.79
915732,Stockerston Cres Uppingham,2024-01-19T19:30:00.000+00:00,feeder,02,N Current (RMS),A,45.2
915732,Stockerston Cres Uppingham,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
915732,Stockerston Cres Uppingham,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,61.4
915732,Stockerston Cres Uppingham,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.3
915732,Stockerston Cres Uppingham,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
915732,Stockerston Cres Uppingham,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
915732,Stockerston Cres Uppingham,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
915732,Stockerston Cres Uppingham,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.93
915732,Stockerston Cres Uppingham,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.7
915732,Stockerston Cres Uppingham,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.74
915732,Stockerston Cres Uppingham,2024-01-19T19:30:00.000+00:00,feeder,01,N Current (RMS),A,17.5
915732,Stockerston Cres Uppingham,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.2
915732,Stockerston Cres Uppingham,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
915732,Stockerston Cres Uppingham,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
915732,Stockerston Cres Uppingham,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,2.6
915732,Stockerston Cres Uppingham,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
915732,Stockerston Cres Uppingham,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
915732,Stockerston Cres Uppingham,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
915732,Stockerston Cres Uppingham,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
915732,Stockerston Cres Uppingham,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
915732,Stockerston Cres Uppingham,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
915732,Stockerston Cres Uppingham,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
915732,Stockerston Cres Uppingham,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
915732,Stockerston Cres Uppingham,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
915732,Stockerston Cres Uppingham,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.03
915732,Stockerston Cres Uppingham,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,46.29
915732,Stockerston Cres Uppingham,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.74
915732,Stockerston Cres Uppingham,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,113.2
915732,Stockerston Cres Uppingham,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
915732,Stockerston Cres Uppingham,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
915732,Stockerston Cres Uppingham,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
915732,Stockerston Cres Uppingham,2024-01-19T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
915732,Stockerston Cres Uppingham,2024-01-19T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-19T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
915732,Stockerston Cres Uppingham,2024-01-19T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
915732,Stockerston Cres Uppingham,2024-01-19T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
915732,Stockerston Cres Uppingham,2024-01-19T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
915732,Stockerston Cres Uppingham,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
915732,Stockerston Cres Uppingham,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
915732,Stockerston Cres Uppingham,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.76
915732,Stockerston Cres Uppingham,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.7
915732,Stockerston Cres Uppingham,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.28
915732,Stockerston Cres Uppingham,2024-01-19T19:20:00.000+00:00,feeder,04,N Current (RMS),A,33.6
915732,Stockerston Cres Uppingham,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,58.0
915732,Stockerston Cres Uppingham,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,61.1
915732,Stockerston Cres Uppingham,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.5
915732,Stockerston Cres Uppingham,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
915732,Stockerston Cres Uppingham,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
915732,Stockerston Cres Uppingham,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
915732,Stockerston Cres Uppingham,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.61
915732,Stockerston Cres Uppingham,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.78
915732,Stockerston Cres Uppingham,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.56
915732,Stockerston Cres Uppingham,2024-01-19T19:20:00.000+00:00,feeder,03,N Current (RMS),A,43.1
915732,Stockerston Cres Uppingham,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
915732,Stockerston Cres Uppingham,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,60.9
915732,Stockerston Cres Uppingham,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
915732,Stockerston Cres Uppingham,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
915732,Stockerston Cres Uppingham,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
915732,Stockerston Cres Uppingham,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
915732,Stockerston Cres Uppingham,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.87
915732,Stockerston Cres Uppingham,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.46
915732,Stockerston Cres Uppingham,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.76
915732,Stockerston Cres Uppingham,2024-01-19T19:20:00.000+00:00,feeder,02,N Current (RMS),A,41.9
915732,Stockerston Cres Uppingham,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
915732,Stockerston Cres Uppingham,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,60.4
915732,Stockerston Cres Uppingham,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.3
915732,Stockerston Cres Uppingham,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
915732,Stockerston Cres Uppingham,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
915732,Stockerston Cres Uppingham,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
915732,Stockerston Cres Uppingham,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.74
915732,Stockerston Cres Uppingham,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.42
915732,Stockerston Cres Uppingham,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.24
915732,Stockerston Cres Uppingham,2024-01-19T19:20:00.000+00:00,feeder,01,N Current (RMS),A,17.0
915732,Stockerston Cres Uppingham,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
915732,Stockerston Cres Uppingham,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.7
915732,Stockerston Cres Uppingham,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
915732,Stockerston Cres Uppingham,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,2.6
915732,Stockerston Cres Uppingham,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
915732,Stockerston Cres Uppingham,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
915732,Stockerston Cres Uppingham,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
915732,Stockerston Cres Uppingham,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
915732,Stockerston Cres Uppingham,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
915732,Stockerston Cres Uppingham,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
915732,Stockerston Cres Uppingham,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
915732,Stockerston Cres Uppingham,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
915732,Stockerston Cres Uppingham,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
915732,Stockerston Cres Uppingham,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.98
915732,Stockerston Cres Uppingham,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,48.33
915732,Stockerston Cres Uppingham,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.93
915732,Stockerston Cres Uppingham,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,115.8
915732,Stockerston Cres Uppingham,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
915732,Stockerston Cres Uppingham,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
915732,Stockerston Cres Uppingham,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
915732,Stockerston Cres Uppingham,2024-01-19T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-19T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-19T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
915732,Stockerston Cres Uppingham,2024-01-19T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-19T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
915732,Stockerston Cres Uppingham,2024-01-19T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-19T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
915732,Stockerston Cres Uppingham,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
915732,Stockerston Cres Uppingham,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
915732,Stockerston Cres Uppingham,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.14
915732,Stockerston Cres Uppingham,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.27
915732,Stockerston Cres Uppingham,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.51
915732,Stockerston Cres Uppingham,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.88
915732,Stockerston Cres Uppingham,2024-01-19T19:10:00.000+00:00,feeder,04,N Current (RMS),A,32.7
915732,Stockerston Cres Uppingham,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,72.7
915732,Stockerston Cres Uppingham,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,44.9
915732,Stockerston Cres Uppingham,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,45.5
915732,Stockerston Cres Uppingham,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
915732,Stockerston Cres Uppingham,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
915732,Stockerston Cres Uppingham,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
915732,Stockerston Cres Uppingham,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.82
915732,Stockerston Cres Uppingham,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.41
915732,Stockerston Cres Uppingham,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.58
915732,Stockerston Cres Uppingham,2024-01-19T19:10:00.000+00:00,feeder,03,N Current (RMS),A,37.7
915732,Stockerston Cres Uppingham,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.3
915732,Stockerston Cres Uppingham,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,55.8
915732,Stockerston Cres Uppingham,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
915732,Stockerston Cres Uppingham,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
915732,Stockerston Cres Uppingham,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
915732,Stockerston Cres Uppingham,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
915732,Stockerston Cres Uppingham,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.89
915732,Stockerston Cres Uppingham,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.14
915732,Stockerston Cres Uppingham,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.27
915732,Stockerston Cres Uppingham,2024-01-19T19:10:00.000+00:00,feeder,02,N Current (RMS),A,41.9
915732,Stockerston Cres Uppingham,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
915732,Stockerston Cres Uppingham,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,59.0
915732,Stockerston Cres Uppingham,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
915732,Stockerston Cres Uppingham,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
915732,Stockerston Cres Uppingham,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
915732,Stockerston Cres Uppingham,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.65
915732,Stockerston Cres Uppingham,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.44
915732,Stockerston Cres Uppingham,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.74
915732,Stockerston Cres Uppingham,2024-01-19T19:10:00.000+00:00,feeder,01,N Current (RMS),A,18.5
915732,Stockerston Cres Uppingham,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
915732,Stockerston Cres Uppingham,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
915732,Stockerston Cres Uppingham,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.9
915732,Stockerston Cres Uppingham,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,2.6
915732,Stockerston Cres Uppingham,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
915732,Stockerston Cres Uppingham,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
915732,Stockerston Cres Uppingham,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
915732,Stockerston Cres Uppingham,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
915732,Stockerston Cres Uppingham,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
915732,Stockerston Cres Uppingham,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
915732,Stockerston Cres Uppingham,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
915732,Stockerston Cres Uppingham,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
915732,Stockerston Cres Uppingham,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
915732,Stockerston Cres Uppingham,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.62
915732,Stockerston Cres Uppingham,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,43.5
915732,Stockerston Cres Uppingham,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.45
915732,Stockerston Cres Uppingham,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,88.2
915732,Stockerston Cres Uppingham,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
915732,Stockerston Cres Uppingham,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
915732,Stockerston Cres Uppingham,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
915732,Stockerston Cres Uppingham,2024-01-19T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-19T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
915732,Stockerston Cres Uppingham,2024-01-19T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
915732,Stockerston Cres Uppingham,2024-01-19T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-19T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
