Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915732,Stockerston Cres Uppingham,2024-01-19T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
915732,Stockerston Cres Uppingham,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
915732,Stockerston Cres Uppingham,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
915732,Stockerston Cres Uppingham,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
915732,Stockerston Cres Uppingham,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.98
915732,Stockerston Cres Uppingham,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.32
915732,Stockerston Cres Uppingham,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.72
915732,Stockerston Cres Uppingham,2024-01-19T19:00:00.000+00:00,feeder,04,N Current (RMS),A,27.3
915732,Stockerston Cres Uppingham,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,59.1
915732,Stockerston Cres Uppingham,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.7
915732,Stockerston Cres Uppingham,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,45.2
915732,Stockerston Cres Uppingham,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
915732,Stockerston Cres Uppingham,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
915732,Stockerston Cres Uppingham,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
915732,Stockerston Cres Uppingham,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.91
915732,Stockerston Cres Uppingham,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.99
915732,Stockerston Cres Uppingham,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.75
915732,Stockerston Cres Uppingham,2024-01-19T19:00:00.000+00:00,feeder,03,N Current (RMS),A,36.8
915732,Stockerston Cres Uppingham,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.7
915732,Stockerston Cres Uppingham,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,54.4
915732,Stockerston Cres Uppingham,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
915732,Stockerston Cres Uppingham,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
915732,Stockerston Cres Uppingham,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
915732,Stockerston Cres Uppingham,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
915732,Stockerston Cres Uppingham,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.86
915732,Stockerston Cres Uppingham,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.31
915732,Stockerston Cres Uppingham,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.31
915732,Stockerston Cres Uppingham,2024-01-19T19:00:00.000+00:00,feeder,02,N Current (RMS),A,45.7
915732,Stockerston Cres Uppingham,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
915732,Stockerston Cres Uppingham,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,64.2
915732,Stockerston Cres Uppingham,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
915732,Stockerston Cres Uppingham,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
915732,Stockerston Cres Uppingham,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
915732,Stockerston Cres Uppingham,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
915732,Stockerston Cres Uppingham,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.58
915732,Stockerston Cres Uppingham,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.14
915732,Stockerston Cres Uppingham,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.78
915732,Stockerston Cres Uppingham,2024-01-19T19:00:00.000+00:00,feeder,01,N Current (RMS),A,18.0
915732,Stockerston Cres Uppingham,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
915732,Stockerston Cres Uppingham,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
915732,Stockerston Cres Uppingham,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.7
915732,Stockerston Cres Uppingham,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,2.6
915732,Stockerston Cres Uppingham,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
915732,Stockerston Cres Uppingham,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
915732,Stockerston Cres Uppingham,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
915732,Stockerston Cres Uppingham,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
915732,Stockerston Cres Uppingham,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
915732,Stockerston Cres Uppingham,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
915732,Stockerston Cres Uppingham,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
915732,Stockerston Cres Uppingham,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
915732,Stockerston Cres Uppingham,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
915732,Stockerston Cres Uppingham,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.32
915732,Stockerston Cres Uppingham,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.75
915732,Stockerston Cres Uppingham,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.5
915732,Stockerston Cres Uppingham,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,82.3
915732,Stockerston Cres Uppingham,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
915732,Stockerston Cres Uppingham,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
915732,Stockerston Cres Uppingham,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
915732,Stockerston Cres Uppingham,2024-01-19T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-19T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-19T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
915732,Stockerston Cres Uppingham,2024-01-19T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-19T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-19T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
915732,Stockerston Cres Uppingham,2024-01-19T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
915732,Stockerston Cres Uppingham,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
915732,Stockerston Cres Uppingham,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
915732,Stockerston Cres Uppingham,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
915732,Stockerston Cres Uppingham,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.52
915732,Stockerston Cres Uppingham,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.08
915732,Stockerston Cres Uppingham,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.44
915732,Stockerston Cres Uppingham,2024-01-19T18:50:00.000+00:00,feeder,04,N Current (RMS),A,29.7
915732,Stockerston Cres Uppingham,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,65.8
915732,Stockerston Cres Uppingham,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.0
915732,Stockerston Cres Uppingham,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,43.9
915732,Stockerston Cres Uppingham,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
915732,Stockerston Cres Uppingham,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
915732,Stockerston Cres Uppingham,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
915732,Stockerston Cres Uppingham,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.51
915732,Stockerston Cres Uppingham,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.83
915732,Stockerston Cres Uppingham,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.63
915732,Stockerston Cres Uppingham,2024-01-19T18:50:00.000+00:00,feeder,03,N Current (RMS),A,47.3
915732,Stockerston Cres Uppingham,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,60.1
915732,Stockerston Cres Uppingham,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,45.0
915732,Stockerston Cres Uppingham,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
915732,Stockerston Cres Uppingham,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
915732,Stockerston Cres Uppingham,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
915732,Stockerston Cres Uppingham,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
915732,Stockerston Cres Uppingham,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.6
915732,Stockerston Cres Uppingham,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.59
915732,Stockerston Cres Uppingham,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.06
915732,Stockerston Cres Uppingham,2024-01-19T18:50:00.000+00:00,feeder,02,N Current (RMS),A,39.0
915732,Stockerston Cres Uppingham,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
915732,Stockerston Cres Uppingham,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,60.8
915732,Stockerston Cres Uppingham,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
915732,Stockerston Cres Uppingham,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
915732,Stockerston Cres Uppingham,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
915732,Stockerston Cres Uppingham,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.69
915732,Stockerston Cres Uppingham,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.42
915732,Stockerston Cres Uppingham,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.79
915732,Stockerston Cres Uppingham,2024-01-19T18:50:00.000+00:00,feeder,01,N Current (RMS),A,14.4
915732,Stockerston Cres Uppingham,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
915732,Stockerston Cres Uppingham,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.5
915732,Stockerston Cres Uppingham,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
915732,Stockerston Cres Uppingham,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,2.5
915732,Stockerston Cres Uppingham,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
915732,Stockerston Cres Uppingham,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
915732,Stockerston Cres Uppingham,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
915732,Stockerston Cres Uppingham,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
915732,Stockerston Cres Uppingham,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
915732,Stockerston Cres Uppingham,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
915732,Stockerston Cres Uppingham,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
915732,Stockerston Cres Uppingham,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
915732,Stockerston Cres Uppingham,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
915732,Stockerston Cres Uppingham,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.31
915732,Stockerston Cres Uppingham,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.91
915732,Stockerston Cres Uppingham,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.91
915732,Stockerston Cres Uppingham,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
915732,Stockerston Cres Uppingham,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
915732,Stockerston Cres Uppingham,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
915732,Stockerston Cres Uppingham,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
915732,Stockerston Cres Uppingham,2024-01-19T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-19T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
915732,Stockerston Cres Uppingham,2024-01-19T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
915732,Stockerston Cres Uppingham,2024-01-19T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
915732,Stockerston Cres Uppingham,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
915732,Stockerston Cres Uppingham,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
915732,Stockerston Cres Uppingham,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
915732,Stockerston Cres Uppingham,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.75
915732,Stockerston Cres Uppingham,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.67
915732,Stockerston Cres Uppingham,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.74
915732,Stockerston Cres Uppingham,2024-01-19T18:40:00.000+00:00,feeder,04,N Current (RMS),A,25.7
915732,Stockerston Cres Uppingham,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,57.6
915732,Stockerston Cres Uppingham,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,44.5
915732,Stockerston Cres Uppingham,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,40.7
915732,Stockerston Cres Uppingham,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
915732,Stockerston Cres Uppingham,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
915732,Stockerston Cres Uppingham,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
915732,Stockerston Cres Uppingham,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.88
915732,Stockerston Cres Uppingham,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.01
915732,Stockerston Cres Uppingham,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.58
915732,Stockerston Cres Uppingham,2024-01-19T18:40:00.000+00:00,feeder,03,N Current (RMS),A,30.6
915732,Stockerston Cres Uppingham,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.9
915732,Stockerston Cres Uppingham,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.3
915732,Stockerston Cres Uppingham,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
915732,Stockerston Cres Uppingham,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
915732,Stockerston Cres Uppingham,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
915732,Stockerston Cres Uppingham,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
915732,Stockerston Cres Uppingham,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.74
915732,Stockerston Cres Uppingham,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.57
915732,Stockerston Cres Uppingham,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.08
915732,Stockerston Cres Uppingham,2024-01-19T18:40:00.000+00:00,feeder,02,N Current (RMS),A,44.5
915732,Stockerston Cres Uppingham,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
915732,Stockerston Cres Uppingham,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,64.3
915732,Stockerston Cres Uppingham,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.7
915732,Stockerston Cres Uppingham,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
915732,Stockerston Cres Uppingham,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
915732,Stockerston Cres Uppingham,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
915732,Stockerston Cres Uppingham,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.68
915732,Stockerston Cres Uppingham,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.71
915732,Stockerston Cres Uppingham,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.14
915732,Stockerston Cres Uppingham,2024-01-19T18:40:00.000+00:00,feeder,01,N Current (RMS),A,18.9
915732,Stockerston Cres Uppingham,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
915732,Stockerston Cres Uppingham,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.5
915732,Stockerston Cres Uppingham,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.6
915732,Stockerston Cres Uppingham,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,2.5
915732,Stockerston Cres Uppingham,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
915732,Stockerston Cres Uppingham,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
915732,Stockerston Cres Uppingham,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
915732,Stockerston Cres Uppingham,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
915732,Stockerston Cres Uppingham,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
915732,Stockerston Cres Uppingham,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
915732,Stockerston Cres Uppingham,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
915732,Stockerston Cres Uppingham,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
915732,Stockerston Cres Uppingham,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
915732,Stockerston Cres Uppingham,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.05
915732,Stockerston Cres Uppingham,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,41.96
915732,Stockerston Cres Uppingham,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.54
915732,Stockerston Cres Uppingham,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
915732,Stockerston Cres Uppingham,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
915732,Stockerston Cres Uppingham,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
915732,Stockerston Cres Uppingham,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
915732,Stockerston Cres Uppingham,2024-01-19T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-19T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-19T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
915732,Stockerston Cres Uppingham,2024-01-19T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-19T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
915732,Stockerston Cres Uppingham,2024-01-19T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
915732,Stockerston Cres Uppingham,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
915732,Stockerston Cres Uppingham,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
915732,Stockerston Cres Uppingham,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
915732,Stockerston Cres Uppingham,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.03
915732,Stockerston Cres Uppingham,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.21
915732,Stockerston Cres Uppingham,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.09
915732,Stockerston Cres Uppingham,2024-01-19T18:30:00.000+00:00,feeder,04,N Current (RMS),A,26.1
915732,Stockerston Cres Uppingham,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,58.8
915732,Stockerston Cres Uppingham,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,49.1
915732,Stockerston Cres Uppingham,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,50.3
915732,Stockerston Cres Uppingham,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
915732,Stockerston Cres Uppingham,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
915732,Stockerston Cres Uppingham,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
915732,Stockerston Cres Uppingham,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.15
915732,Stockerston Cres Uppingham,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.92
915732,Stockerston Cres Uppingham,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.44
915732,Stockerston Cres Uppingham,2024-01-19T18:30:00.000+00:00,feeder,03,N Current (RMS),A,27.1
915732,Stockerston Cres Uppingham,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.3
915732,Stockerston Cres Uppingham,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.5
915732,Stockerston Cres Uppingham,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
915732,Stockerston Cres Uppingham,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
915732,Stockerston Cres Uppingham,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
915732,Stockerston Cres Uppingham,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
915732,Stockerston Cres Uppingham,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.52
915732,Stockerston Cres Uppingham,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.06
915732,Stockerston Cres Uppingham,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.12
915732,Stockerston Cres Uppingham,2024-01-19T18:30:00.000+00:00,feeder,02,N Current (RMS),A,52.7
915732,Stockerston Cres Uppingham,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
915732,Stockerston Cres Uppingham,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,70.7
915732,Stockerston Cres Uppingham,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.7
915732,Stockerston Cres Uppingham,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
915732,Stockerston Cres Uppingham,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
915732,Stockerston Cres Uppingham,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
915732,Stockerston Cres Uppingham,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.79
915732,Stockerston Cres Uppingham,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.95
915732,Stockerston Cres Uppingham,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.66
915732,Stockerston Cres Uppingham,2024-01-19T18:30:00.000+00:00,feeder,01,N Current (RMS),A,18.6
915732,Stockerston Cres Uppingham,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
915732,Stockerston Cres Uppingham,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.8
915732,Stockerston Cres Uppingham,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.1
915732,Stockerston Cres Uppingham,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,2.5
915732,Stockerston Cres Uppingham,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
915732,Stockerston Cres Uppingham,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
915732,Stockerston Cres Uppingham,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
915732,Stockerston Cres Uppingham,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
915732,Stockerston Cres Uppingham,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
915732,Stockerston Cres Uppingham,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
915732,Stockerston Cres Uppingham,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
915732,Stockerston Cres Uppingham,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
915732,Stockerston Cres Uppingham,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
915732,Stockerston Cres Uppingham,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.48
915732,Stockerston Cres Uppingham,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.14
915732,Stockerston Cres Uppingham,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.27
915732,Stockerston Cres Uppingham,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
915732,Stockerston Cres Uppingham,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
915732,Stockerston Cres Uppingham,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
915732,Stockerston Cres Uppingham,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
915732,Stockerston Cres Uppingham,2024-01-19T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-19T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
915732,Stockerston Cres Uppingham,2024-01-19T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
915732,Stockerston Cres Uppingham,2024-01-19T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-19T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
915732,Stockerston Cres Uppingham,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
915732,Stockerston Cres Uppingham,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
915732,Stockerston Cres Uppingham,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
915732,Stockerston Cres Uppingham,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.61
915732,Stockerston Cres Uppingham,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.6
915732,Stockerston Cres Uppingham,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.88
915732,Stockerston Cres Uppingham,2024-01-19T18:20:00.000+00:00,feeder,04,N Current (RMS),A,26.8
915732,Stockerston Cres Uppingham,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,56.8
915732,Stockerston Cres Uppingham,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.5
915732,Stockerston Cres Uppingham,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.6
915732,Stockerston Cres Uppingham,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
915732,Stockerston Cres Uppingham,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
915732,Stockerston Cres Uppingham,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
915732,Stockerston Cres Uppingham,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.86
915732,Stockerston Cres Uppingham,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.83
915732,Stockerston Cres Uppingham,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.82
915732,Stockerston Cres Uppingham,2024-01-19T18:20:00.000+00:00,feeder,03,N Current (RMS),A,25.5
915732,Stockerston Cres Uppingham,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.3
915732,Stockerston Cres Uppingham,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.8
915732,Stockerston Cres Uppingham,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
915732,Stockerston Cres Uppingham,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
915732,Stockerston Cres Uppingham,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
915732,Stockerston Cres Uppingham,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
915732,Stockerston Cres Uppingham,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.23
915732,Stockerston Cres Uppingham,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.66
915732,Stockerston Cres Uppingham,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.88
915732,Stockerston Cres Uppingham,2024-01-19T18:20:00.000+00:00,feeder,02,N Current (RMS),A,41.2
915732,Stockerston Cres Uppingham,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
915732,Stockerston Cres Uppingham,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,57.1
915732,Stockerston Cres Uppingham,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
915732,Stockerston Cres Uppingham,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
915732,Stockerston Cres Uppingham,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
915732,Stockerston Cres Uppingham,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
915732,Stockerston Cres Uppingham,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.07
915732,Stockerston Cres Uppingham,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.93
915732,Stockerston Cres Uppingham,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.5
915732,Stockerston Cres Uppingham,2024-01-19T18:20:00.000+00:00,feeder,01,N Current (RMS),A,22.4
915732,Stockerston Cres Uppingham,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.2
915732,Stockerston Cres Uppingham,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
915732,Stockerston Cres Uppingham,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
915732,Stockerston Cres Uppingham,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,2.5
915732,Stockerston Cres Uppingham,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
915732,Stockerston Cres Uppingham,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
915732,Stockerston Cres Uppingham,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
915732,Stockerston Cres Uppingham,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
915732,Stockerston Cres Uppingham,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
915732,Stockerston Cres Uppingham,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
915732,Stockerston Cres Uppingham,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
915732,Stockerston Cres Uppingham,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
915732,Stockerston Cres Uppingham,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
915732,Stockerston Cres Uppingham,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.77
915732,Stockerston Cres Uppingham,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.01
915732,Stockerston Cres Uppingham,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.08
915732,Stockerston Cres Uppingham,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
915732,Stockerston Cres Uppingham,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
915732,Stockerston Cres Uppingham,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
915732,Stockerston Cres Uppingham,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
915732,Stockerston Cres Uppingham,2024-01-19T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-19T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
915732,Stockerston Cres Uppingham,2024-01-19T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
915732,Stockerston Cres Uppingham,2024-01-19T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-19T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
915732,Stockerston Cres Uppingham,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
915732,Stockerston Cres Uppingham,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
915732,Stockerston Cres Uppingham,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
915732,Stockerston Cres Uppingham,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.65
915732,Stockerston Cres Uppingham,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.24
915732,Stockerston Cres Uppingham,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
915732,Stockerston Cres Uppingham,2024-01-19T18:10:00.000+00:00,feeder,04,N Current (RMS),A,29.4
915732,Stockerston Cres Uppingham,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,51.4
915732,Stockerston Cres Uppingham,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.6
915732,Stockerston Cres Uppingham,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,34.2
915732,Stockerston Cres Uppingham,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
915732,Stockerston Cres Uppingham,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
915732,Stockerston Cres Uppingham,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
915732,Stockerston Cres Uppingham,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.72
915732,Stockerston Cres Uppingham,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.96
915732,Stockerston Cres Uppingham,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.97
915732,Stockerston Cres Uppingham,2024-01-19T18:10:00.000+00:00,feeder,03,N Current (RMS),A,24.4
915732,Stockerston Cres Uppingham,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.6
915732,Stockerston Cres Uppingham,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.8
915732,Stockerston Cres Uppingham,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.5
915732,Stockerston Cres Uppingham,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
915732,Stockerston Cres Uppingham,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.83
915732,Stockerston Cres Uppingham,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
915732,Stockerston Cres Uppingham,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.79
915732,Stockerston Cres Uppingham,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.88
915732,Stockerston Cres Uppingham,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.78
915732,Stockerston Cres Uppingham,2024-01-19T18:10:00.000+00:00,feeder,02,N Current (RMS),A,34.2
915732,Stockerston Cres Uppingham,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
915732,Stockerston Cres Uppingham,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.0
915732,Stockerston Cres Uppingham,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.5
915732,Stockerston Cres Uppingham,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
915732,Stockerston Cres Uppingham,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
915732,Stockerston Cres Uppingham,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
915732,Stockerston Cres Uppingham,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.96
915732,Stockerston Cres Uppingham,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.87
915732,Stockerston Cres Uppingham,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.38
915732,Stockerston Cres Uppingham,2024-01-19T18:10:00.000+00:00,feeder,01,N Current (RMS),A,21.9
915732,Stockerston Cres Uppingham,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.0
915732,Stockerston Cres Uppingham,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
915732,Stockerston Cres Uppingham,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.7
915732,Stockerston Cres Uppingham,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,2.6
915732,Stockerston Cres Uppingham,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
915732,Stockerston Cres Uppingham,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
915732,Stockerston Cres Uppingham,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
915732,Stockerston Cres Uppingham,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
915732,Stockerston Cres Uppingham,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
915732,Stockerston Cres Uppingham,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
915732,Stockerston Cres Uppingham,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
915732,Stockerston Cres Uppingham,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
915732,Stockerston Cres Uppingham,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
915732,Stockerston Cres Uppingham,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.12
915732,Stockerston Cres Uppingham,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.95
915732,Stockerston Cres Uppingham,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.13
915732,Stockerston Cres Uppingham,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
915732,Stockerston Cres Uppingham,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
915732,Stockerston Cres Uppingham,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
915732,Stockerston Cres Uppingham,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
915732,Stockerston Cres Uppingham,2024-01-19T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-19T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
915732,Stockerston Cres Uppingham,2024-01-19T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
915732,Stockerston Cres Uppingham,2024-01-19T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-19T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
915732,Stockerston Cres Uppingham,2024-01-19T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
915732,Stockerston Cres Uppingham,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
915732,Stockerston Cres Uppingham,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
915732,Stockerston Cres Uppingham,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
915732,Stockerston Cres Uppingham,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.91
915732,Stockerston Cres Uppingham,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.67
915732,Stockerston Cres Uppingham,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.97
915732,Stockerston Cres Uppingham,2024-01-19T18:00:00.000+00:00,feeder,04,N Current (RMS),A,23.4
915732,Stockerston Cres Uppingham,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.6
915732,Stockerston Cres Uppingham,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,44.5
915732,Stockerston Cres Uppingham,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,34.0
915732,Stockerston Cres Uppingham,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
915732,Stockerston Cres Uppingham,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
915732,Stockerston Cres Uppingham,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
915732,Stockerston Cres Uppingham,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.07
915732,Stockerston Cres Uppingham,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.51
915732,Stockerston Cres Uppingham,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.8
915732,Stockerston Cres Uppingham,2024-01-19T18:00:00.000+00:00,feeder,03,N Current (RMS),A,32.0
915732,Stockerston Cres Uppingham,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
915732,Stockerston Cres Uppingham,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,52.9
915732,Stockerston Cres Uppingham,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.3
915732,Stockerston Cres Uppingham,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
915732,Stockerston Cres Uppingham,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
915732,Stockerston Cres Uppingham,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
915732,Stockerston Cres Uppingham,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.52
915732,Stockerston Cres Uppingham,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.18
915732,Stockerston Cres Uppingham,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.49
915732,Stockerston Cres Uppingham,2024-01-19T18:00:00.000+00:00,feeder,02,N Current (RMS),A,35.1
915732,Stockerston Cres Uppingham,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.9
915732,Stockerston Cres Uppingham,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.9
915732,Stockerston Cres Uppingham,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
915732,Stockerston Cres Uppingham,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
915732,Stockerston Cres Uppingham,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
915732,Stockerston Cres Uppingham,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
915732,Stockerston Cres Uppingham,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.29
915732,Stockerston Cres Uppingham,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.63
915732,Stockerston Cres Uppingham,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.64
915732,Stockerston Cres Uppingham,2024-01-19T18:00:00.000+00:00,feeder,01,N Current (RMS),A,17.1
915732,Stockerston Cres Uppingham,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
915732,Stockerston Cres Uppingham,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
915732,Stockerston Cres Uppingham,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.6
915732,Stockerston Cres Uppingham,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,2.7
915732,Stockerston Cres Uppingham,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
915732,Stockerston Cres Uppingham,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
915732,Stockerston Cres Uppingham,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
915732,Stockerston Cres Uppingham,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
915732,Stockerston Cres Uppingham,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
915732,Stockerston Cres Uppingham,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
915732,Stockerston Cres Uppingham,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
915732,Stockerston Cres Uppingham,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
915732,Stockerston Cres Uppingham,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
915732,Stockerston Cres Uppingham,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.79
915732,Stockerston Cres Uppingham,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.98
915732,Stockerston Cres Uppingham,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.93
915732,Stockerston Cres Uppingham,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
915732,Stockerston Cres Uppingham,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
915732,Stockerston Cres Uppingham,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
915732,Stockerston Cres Uppingham,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
915732,Stockerston Cres Uppingham,2024-01-19T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-19T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
915732,Stockerston Cres Uppingham,2024-01-19T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
915732,Stockerston Cres Uppingham,2024-01-19T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-19T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
915732,Stockerston Cres Uppingham,2024-01-19T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
915732,Stockerston Cres Uppingham,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
915732,Stockerston Cres Uppingham,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
915732,Stockerston Cres Uppingham,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
915732,Stockerston Cres Uppingham,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.58
915732,Stockerston Cres Uppingham,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.02
915732,Stockerston Cres Uppingham,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.6
915732,Stockerston Cres Uppingham,2024-01-19T17:50:00.000+00:00,feeder,04,N Current (RMS),A,24.3
915732,Stockerston Cres Uppingham,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,49.1
915732,Stockerston Cres Uppingham,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.1
915732,Stockerston Cres Uppingham,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.2
915732,Stockerston Cres Uppingham,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
915732,Stockerston Cres Uppingham,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
915732,Stockerston Cres Uppingham,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
915732,Stockerston Cres Uppingham,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.8
