Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915732,Stockerston Cres Uppingham,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.53
915732,Stockerston Cres Uppingham,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.6
915732,Stockerston Cres Uppingham,2024-01-19T17:50:00.000+00:00,feeder,03,N Current (RMS),A,38.0
915732,Stockerston Cres Uppingham,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
915732,Stockerston Cres Uppingham,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,64.2
915732,Stockerston Cres Uppingham,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.3
915732,Stockerston Cres Uppingham,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
915732,Stockerston Cres Uppingham,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
915732,Stockerston Cres Uppingham,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
915732,Stockerston Cres Uppingham,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.98
915732,Stockerston Cres Uppingham,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.79
915732,Stockerston Cres Uppingham,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.82
915732,Stockerston Cres Uppingham,2024-01-19T17:50:00.000+00:00,feeder,02,N Current (RMS),A,35.8
915732,Stockerston Cres Uppingham,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
915732,Stockerston Cres Uppingham,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.1
915732,Stockerston Cres Uppingham,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.1
915732,Stockerston Cres Uppingham,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
915732,Stockerston Cres Uppingham,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
915732,Stockerston Cres Uppingham,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
915732,Stockerston Cres Uppingham,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.71
915732,Stockerston Cres Uppingham,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.99
915732,Stockerston Cres Uppingham,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.03
915732,Stockerston Cres Uppingham,2024-01-19T17:50:00.000+00:00,feeder,01,N Current (RMS),A,13.3
915732,Stockerston Cres Uppingham,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.3
915732,Stockerston Cres Uppingham,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.1
915732,Stockerston Cres Uppingham,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.5
915732,Stockerston Cres Uppingham,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,2.7
915732,Stockerston Cres Uppingham,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
915732,Stockerston Cres Uppingham,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
915732,Stockerston Cres Uppingham,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
915732,Stockerston Cres Uppingham,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
915732,Stockerston Cres Uppingham,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
915732,Stockerston Cres Uppingham,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
915732,Stockerston Cres Uppingham,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
915732,Stockerston Cres Uppingham,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
915732,Stockerston Cres Uppingham,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
915732,Stockerston Cres Uppingham,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.07
915732,Stockerston Cres Uppingham,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.32
915732,Stockerston Cres Uppingham,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.08
915732,Stockerston Cres Uppingham,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,83.9
915732,Stockerston Cres Uppingham,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
915732,Stockerston Cres Uppingham,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
915732,Stockerston Cres Uppingham,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
915732,Stockerston Cres Uppingham,2024-01-19T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-19T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-19T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
915732,Stockerston Cres Uppingham,2024-01-19T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-19T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
915732,Stockerston Cres Uppingham,2024-01-19T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
915732,Stockerston Cres Uppingham,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
915732,Stockerston Cres Uppingham,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
915732,Stockerston Cres Uppingham,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
915732,Stockerston Cres Uppingham,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.9
915732,Stockerston Cres Uppingham,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.19
915732,Stockerston Cres Uppingham,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.89
915732,Stockerston Cres Uppingham,2024-01-19T17:40:00.000+00:00,feeder,04,N Current (RMS),A,26.4
915732,Stockerston Cres Uppingham,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,51.0
915732,Stockerston Cres Uppingham,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,47.1
915732,Stockerston Cres Uppingham,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.0
915732,Stockerston Cres Uppingham,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
915732,Stockerston Cres Uppingham,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
915732,Stockerston Cres Uppingham,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
915732,Stockerston Cres Uppingham,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.34
915732,Stockerston Cres Uppingham,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.27
915732,Stockerston Cres Uppingham,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.6
915732,Stockerston Cres Uppingham,2024-01-19T17:40:00.000+00:00,feeder,03,N Current (RMS),A,42.7
915732,Stockerston Cres Uppingham,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.5
915732,Stockerston Cres Uppingham,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,67.6
915732,Stockerston Cres Uppingham,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
915732,Stockerston Cres Uppingham,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
915732,Stockerston Cres Uppingham,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
915732,Stockerston Cres Uppingham,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
915732,Stockerston Cres Uppingham,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.13
915732,Stockerston Cres Uppingham,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.17
915732,Stockerston Cres Uppingham,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.71
915732,Stockerston Cres Uppingham,2024-01-19T17:40:00.000+00:00,feeder,02,N Current (RMS),A,41.1
915732,Stockerston Cres Uppingham,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
915732,Stockerston Cres Uppingham,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,60.4
915732,Stockerston Cres Uppingham,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
915732,Stockerston Cres Uppingham,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
915732,Stockerston Cres Uppingham,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
915732,Stockerston Cres Uppingham,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
915732,Stockerston Cres Uppingham,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.19
915732,Stockerston Cres Uppingham,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.91
915732,Stockerston Cres Uppingham,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.85
915732,Stockerston Cres Uppingham,2024-01-19T17:40:00.000+00:00,feeder,01,N Current (RMS),A,19.0
915732,Stockerston Cres Uppingham,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
915732,Stockerston Cres Uppingham,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
915732,Stockerston Cres Uppingham,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.8
915732,Stockerston Cres Uppingham,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,2.8
915732,Stockerston Cres Uppingham,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
915732,Stockerston Cres Uppingham,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
915732,Stockerston Cres Uppingham,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
915732,Stockerston Cres Uppingham,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
915732,Stockerston Cres Uppingham,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
915732,Stockerston Cres Uppingham,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
915732,Stockerston Cres Uppingham,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
915732,Stockerston Cres Uppingham,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
915732,Stockerston Cres Uppingham,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
915732,Stockerston Cres Uppingham,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.56
915732,Stockerston Cres Uppingham,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,46.53
915732,Stockerston Cres Uppingham,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.1
915732,Stockerston Cres Uppingham,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,99.7
915732,Stockerston Cres Uppingham,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
915732,Stockerston Cres Uppingham,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
915732,Stockerston Cres Uppingham,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
915732,Stockerston Cres Uppingham,2024-01-19T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-19T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
915732,Stockerston Cres Uppingham,2024-01-19T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
915732,Stockerston Cres Uppingham,2024-01-19T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
915732,Stockerston Cres Uppingham,2024-01-19T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
915732,Stockerston Cres Uppingham,2024-01-19T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
915732,Stockerston Cres Uppingham,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
915732,Stockerston Cres Uppingham,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
915732,Stockerston Cres Uppingham,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
915732,Stockerston Cres Uppingham,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.18
915732,Stockerston Cres Uppingham,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.38
915732,Stockerston Cres Uppingham,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.83
915732,Stockerston Cres Uppingham,2024-01-19T17:30:00.000+00:00,feeder,04,N Current (RMS),A,28.2
915732,Stockerston Cres Uppingham,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,51.8
915732,Stockerston Cres Uppingham,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,64.3
915732,Stockerston Cres Uppingham,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,42.3
915732,Stockerston Cres Uppingham,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
915732,Stockerston Cres Uppingham,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
915732,Stockerston Cres Uppingham,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
915732,Stockerston Cres Uppingham,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.25
915732,Stockerston Cres Uppingham,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.84
915732,Stockerston Cres Uppingham,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.32
915732,Stockerston Cres Uppingham,2024-01-19T17:30:00.000+00:00,feeder,03,N Current (RMS),A,31.0
915732,Stockerston Cres Uppingham,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.0
915732,Stockerston Cres Uppingham,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,57.9
915732,Stockerston Cres Uppingham,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
915732,Stockerston Cres Uppingham,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
915732,Stockerston Cres Uppingham,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
915732,Stockerston Cres Uppingham,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
915732,Stockerston Cres Uppingham,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.34
915732,Stockerston Cres Uppingham,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.53
915732,Stockerston Cres Uppingham,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.8
915732,Stockerston Cres Uppingham,2024-01-19T17:30:00.000+00:00,feeder,02,N Current (RMS),A,45.0
915732,Stockerston Cres Uppingham,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
915732,Stockerston Cres Uppingham,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,68.9
915732,Stockerston Cres Uppingham,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
915732,Stockerston Cres Uppingham,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
915732,Stockerston Cres Uppingham,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
915732,Stockerston Cres Uppingham,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
915732,Stockerston Cres Uppingham,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.89
915732,Stockerston Cres Uppingham,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.65
915732,Stockerston Cres Uppingham,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.88
915732,Stockerston Cres Uppingham,2024-01-19T17:30:00.000+00:00,feeder,01,N Current (RMS),A,25.2
915732,Stockerston Cres Uppingham,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.1
915732,Stockerston Cres Uppingham,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.4
915732,Stockerston Cres Uppingham,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
915732,Stockerston Cres Uppingham,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,2.8
915732,Stockerston Cres Uppingham,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
915732,Stockerston Cres Uppingham,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
915732,Stockerston Cres Uppingham,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
915732,Stockerston Cres Uppingham,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
915732,Stockerston Cres Uppingham,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
915732,Stockerston Cres Uppingham,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
915732,Stockerston Cres Uppingham,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
915732,Stockerston Cres Uppingham,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
915732,Stockerston Cres Uppingham,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
915732,Stockerston Cres Uppingham,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.66
915732,Stockerston Cres Uppingham,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,50.37
915732,Stockerston Cres Uppingham,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.91
915732,Stockerston Cres Uppingham,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,100.5
915732,Stockerston Cres Uppingham,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
915732,Stockerston Cres Uppingham,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
915732,Stockerston Cres Uppingham,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
915732,Stockerston Cres Uppingham,2024-01-19T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-19T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
915732,Stockerston Cres Uppingham,2024-01-19T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
915732,Stockerston Cres Uppingham,2024-01-19T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-19T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
915732,Stockerston Cres Uppingham,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
915732,Stockerston Cres Uppingham,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
915732,Stockerston Cres Uppingham,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
915732,Stockerston Cres Uppingham,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.1
915732,Stockerston Cres Uppingham,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.26
915732,Stockerston Cres Uppingham,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.74
915732,Stockerston Cres Uppingham,2024-01-19T17:20:00.000+00:00,feeder,04,N Current (RMS),A,27.7
915732,Stockerston Cres Uppingham,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,59.6
915732,Stockerston Cres Uppingham,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,45.4
915732,Stockerston Cres Uppingham,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,41.4
915732,Stockerston Cres Uppingham,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
915732,Stockerston Cres Uppingham,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
915732,Stockerston Cres Uppingham,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
915732,Stockerston Cres Uppingham,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.05
915732,Stockerston Cres Uppingham,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.56
915732,Stockerston Cres Uppingham,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.04
915732,Stockerston Cres Uppingham,2024-01-19T17:20:00.000+00:00,feeder,03,N Current (RMS),A,28.8
915732,Stockerston Cres Uppingham,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.7
915732,Stockerston Cres Uppingham,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,48.3
915732,Stockerston Cres Uppingham,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
915732,Stockerston Cres Uppingham,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
915732,Stockerston Cres Uppingham,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
915732,Stockerston Cres Uppingham,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
915732,Stockerston Cres Uppingham,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.54
915732,Stockerston Cres Uppingham,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.96
915732,Stockerston Cres Uppingham,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.37
915732,Stockerston Cres Uppingham,2024-01-19T17:20:00.000+00:00,feeder,02,N Current (RMS),A,46.4
915732,Stockerston Cres Uppingham,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.7
915732,Stockerston Cres Uppingham,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,63.6
915732,Stockerston Cres Uppingham,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
915732,Stockerston Cres Uppingham,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
915732,Stockerston Cres Uppingham,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
915732,Stockerston Cres Uppingham,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
915732,Stockerston Cres Uppingham,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.03
915732,Stockerston Cres Uppingham,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.41
915732,Stockerston Cres Uppingham,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.86
915732,Stockerston Cres Uppingham,2024-01-19T17:20:00.000+00:00,feeder,01,N Current (RMS),A,32.1
915732,Stockerston Cres Uppingham,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
915732,Stockerston Cres Uppingham,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.9
915732,Stockerston Cres Uppingham,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.5
915732,Stockerston Cres Uppingham,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,2.9
915732,Stockerston Cres Uppingham,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
915732,Stockerston Cres Uppingham,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
915732,Stockerston Cres Uppingham,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
915732,Stockerston Cres Uppingham,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
915732,Stockerston Cres Uppingham,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
915732,Stockerston Cres Uppingham,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
915732,Stockerston Cres Uppingham,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
915732,Stockerston Cres Uppingham,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
915732,Stockerston Cres Uppingham,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
915732,Stockerston Cres Uppingham,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.73
915732,Stockerston Cres Uppingham,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,44.19
915732,Stockerston Cres Uppingham,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
915732,Stockerston Cres Uppingham,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
915732,Stockerston Cres Uppingham,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
915732,Stockerston Cres Uppingham,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
915732,Stockerston Cres Uppingham,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
915732,Stockerston Cres Uppingham,2024-01-19T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-19T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
915732,Stockerston Cres Uppingham,2024-01-19T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
915732,Stockerston Cres Uppingham,2024-01-19T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-19T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
915732,Stockerston Cres Uppingham,2024-01-19T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
915732,Stockerston Cres Uppingham,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
915732,Stockerston Cres Uppingham,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
915732,Stockerston Cres Uppingham,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
915732,Stockerston Cres Uppingham,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.73
915732,Stockerston Cres Uppingham,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.79
915732,Stockerston Cres Uppingham,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.7
915732,Stockerston Cres Uppingham,2024-01-19T17:10:00.000+00:00,feeder,04,N Current (RMS),A,33.9
915732,Stockerston Cres Uppingham,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,62.9
915732,Stockerston Cres Uppingham,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.6
915732,Stockerston Cres Uppingham,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.3
915732,Stockerston Cres Uppingham,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
915732,Stockerston Cres Uppingham,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
915732,Stockerston Cres Uppingham,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
915732,Stockerston Cres Uppingham,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.99
915732,Stockerston Cres Uppingham,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.16
915732,Stockerston Cres Uppingham,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.83
915732,Stockerston Cres Uppingham,2024-01-19T17:10:00.000+00:00,feeder,03,N Current (RMS),A,31.0
915732,Stockerston Cres Uppingham,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
915732,Stockerston Cres Uppingham,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,47.0
915732,Stockerston Cres Uppingham,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
915732,Stockerston Cres Uppingham,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
915732,Stockerston Cres Uppingham,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
915732,Stockerston Cres Uppingham,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
915732,Stockerston Cres Uppingham,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.95
915732,Stockerston Cres Uppingham,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.89
915732,Stockerston Cres Uppingham,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.19
915732,Stockerston Cres Uppingham,2024-01-19T17:10:00.000+00:00,feeder,02,N Current (RMS),A,46.2
915732,Stockerston Cres Uppingham,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.9
915732,Stockerston Cres Uppingham,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,63.0
915732,Stockerston Cres Uppingham,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
915732,Stockerston Cres Uppingham,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
915732,Stockerston Cres Uppingham,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
915732,Stockerston Cres Uppingham,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
915732,Stockerston Cres Uppingham,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.04
915732,Stockerston Cres Uppingham,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.4
915732,Stockerston Cres Uppingham,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.43
915732,Stockerston Cres Uppingham,2024-01-19T17:10:00.000+00:00,feeder,01,N Current (RMS),A,31.0
915732,Stockerston Cres Uppingham,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
915732,Stockerston Cres Uppingham,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.8
915732,Stockerston Cres Uppingham,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.6
915732,Stockerston Cres Uppingham,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,3.0
915732,Stockerston Cres Uppingham,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
915732,Stockerston Cres Uppingham,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
915732,Stockerston Cres Uppingham,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
915732,Stockerston Cres Uppingham,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
915732,Stockerston Cres Uppingham,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
915732,Stockerston Cres Uppingham,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
915732,Stockerston Cres Uppingham,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
915732,Stockerston Cres Uppingham,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
915732,Stockerston Cres Uppingham,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
915732,Stockerston Cres Uppingham,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.71
915732,Stockerston Cres Uppingham,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.25
915732,Stockerston Cres Uppingham,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.11
915732,Stockerston Cres Uppingham,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
915732,Stockerston Cres Uppingham,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
915732,Stockerston Cres Uppingham,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
915732,Stockerston Cres Uppingham,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
915732,Stockerston Cres Uppingham,2024-01-19T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-19T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
915732,Stockerston Cres Uppingham,2024-01-19T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
915732,Stockerston Cres Uppingham,2024-01-19T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-19T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
915732,Stockerston Cres Uppingham,2024-01-19T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
915732,Stockerston Cres Uppingham,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
915732,Stockerston Cres Uppingham,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
915732,Stockerston Cres Uppingham,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
915732,Stockerston Cres Uppingham,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.37
915732,Stockerston Cres Uppingham,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
915732,Stockerston Cres Uppingham,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.66
915732,Stockerston Cres Uppingham,2024-01-19T17:00:00.000+00:00,feeder,04,N Current (RMS),A,37.6
915732,Stockerston Cres Uppingham,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,73.4
915732,Stockerston Cres Uppingham,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.3
915732,Stockerston Cres Uppingham,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,45.1
915732,Stockerston Cres Uppingham,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
915732,Stockerston Cres Uppingham,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
915732,Stockerston Cres Uppingham,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
915732,Stockerston Cres Uppingham,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.95
915732,Stockerston Cres Uppingham,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.83
915732,Stockerston Cres Uppingham,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.55
915732,Stockerston Cres Uppingham,2024-01-19T17:00:00.000+00:00,feeder,03,N Current (RMS),A,32.3
915732,Stockerston Cres Uppingham,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
915732,Stockerston Cres Uppingham,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,49.2
915732,Stockerston Cres Uppingham,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
915732,Stockerston Cres Uppingham,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
915732,Stockerston Cres Uppingham,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
915732,Stockerston Cres Uppingham,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
915732,Stockerston Cres Uppingham,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.03
915732,Stockerston Cres Uppingham,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.33
915732,Stockerston Cres Uppingham,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.19
915732,Stockerston Cres Uppingham,2024-01-19T17:00:00.000+00:00,feeder,02,N Current (RMS),A,34.0
915732,Stockerston Cres Uppingham,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.3
915732,Stockerston Cres Uppingham,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.2
915732,Stockerston Cres Uppingham,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
915732,Stockerston Cres Uppingham,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
915732,Stockerston Cres Uppingham,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
915732,Stockerston Cres Uppingham,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
915732,Stockerston Cres Uppingham,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.94
915732,Stockerston Cres Uppingham,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.95
915732,Stockerston Cres Uppingham,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.7
915732,Stockerston Cres Uppingham,2024-01-19T17:00:00.000+00:00,feeder,01,N Current (RMS),A,25.2
915732,Stockerston Cres Uppingham,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.2
915732,Stockerston Cres Uppingham,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.8
915732,Stockerston Cres Uppingham,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.3
915732,Stockerston Cres Uppingham,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,3.1
915732,Stockerston Cres Uppingham,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
915732,Stockerston Cres Uppingham,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
915732,Stockerston Cres Uppingham,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
915732,Stockerston Cres Uppingham,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
915732,Stockerston Cres Uppingham,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
915732,Stockerston Cres Uppingham,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
915732,Stockerston Cres Uppingham,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
915732,Stockerston Cres Uppingham,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
915732,Stockerston Cres Uppingham,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
915732,Stockerston Cres Uppingham,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.28
915732,Stockerston Cres Uppingham,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.1
915732,Stockerston Cres Uppingham,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.05
915732,Stockerston Cres Uppingham,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
915732,Stockerston Cres Uppingham,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
915732,Stockerston Cres Uppingham,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
915732,Stockerston Cres Uppingham,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
915732,Stockerston Cres Uppingham,2024-01-19T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-19T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
915732,Stockerston Cres Uppingham,2024-01-19T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
915732,Stockerston Cres Uppingham,2024-01-19T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-19T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-19T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
915732,Stockerston Cres Uppingham,2024-01-19T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
915732,Stockerston Cres Uppingham,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
915732,Stockerston Cres Uppingham,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
915732,Stockerston Cres Uppingham,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.12
915732,Stockerston Cres Uppingham,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.72
915732,Stockerston Cres Uppingham,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.29
915732,Stockerston Cres Uppingham,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.14
915732,Stockerston Cres Uppingham,2024-01-19T16:50:00.000+00:00,feeder,04,N Current (RMS),A,24.3
915732,Stockerston Cres Uppingham,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,58.1
915732,Stockerston Cres Uppingham,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.5
915732,Stockerston Cres Uppingham,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,42.9
915732,Stockerston Cres Uppingham,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
915732,Stockerston Cres Uppingham,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
915732,Stockerston Cres Uppingham,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
915732,Stockerston Cres Uppingham,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.99
915732,Stockerston Cres Uppingham,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.87
915732,Stockerston Cres Uppingham,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.85
915732,Stockerston Cres Uppingham,2024-01-19T16:50:00.000+00:00,feeder,03,N Current (RMS),A,25.1
915732,Stockerston Cres Uppingham,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.2
915732,Stockerston Cres Uppingham,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.5
915732,Stockerston Cres Uppingham,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
915732,Stockerston Cres Uppingham,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
915732,Stockerston Cres Uppingham,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
915732,Stockerston Cres Uppingham,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
915732,Stockerston Cres Uppingham,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.45
915732,Stockerston Cres Uppingham,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.6
915732,Stockerston Cres Uppingham,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.19
915732,Stockerston Cres Uppingham,2024-01-19T16:50:00.000+00:00,feeder,02,N Current (RMS),A,29.0
915732,Stockerston Cres Uppingham,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.3
915732,Stockerston Cres Uppingham,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.1
915732,Stockerston Cres Uppingham,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.9
915732,Stockerston Cres Uppingham,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
915732,Stockerston Cres Uppingham,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
915732,Stockerston Cres Uppingham,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
915732,Stockerston Cres Uppingham,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.74
915732,Stockerston Cres Uppingham,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.69
915732,Stockerston Cres Uppingham,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.21
915732,Stockerston Cres Uppingham,2024-01-19T16:50:00.000+00:00,feeder,01,N Current (RMS),A,23.4
915732,Stockerston Cres Uppingham,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
915732,Stockerston Cres Uppingham,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
915732,Stockerston Cres Uppingham,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.8
915732,Stockerston Cres Uppingham,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,3.2
915732,Stockerston Cres Uppingham,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
915732,Stockerston Cres Uppingham,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
915732,Stockerston Cres Uppingham,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
915732,Stockerston Cres Uppingham,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
915732,Stockerston Cres Uppingham,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
915732,Stockerston Cres Uppingham,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
915732,Stockerston Cres Uppingham,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
915732,Stockerston Cres Uppingham,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
915732,Stockerston Cres Uppingham,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
915732,Stockerston Cres Uppingham,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.9
915732,Stockerston Cres Uppingham,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.43
915732,Stockerston Cres Uppingham,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.33
915732,Stockerston Cres Uppingham,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
915732,Stockerston Cres Uppingham,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
915732,Stockerston Cres Uppingham,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
915732,Stockerston Cres Uppingham,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
915732,Stockerston Cres Uppingham,2024-01-19T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-19T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-19T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
915732,Stockerston Cres Uppingham,2024-01-19T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-19T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
915732,Stockerston Cres Uppingham,2024-01-19T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
915732,Stockerston Cres Uppingham,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
915732,Stockerston Cres Uppingham,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
915732,Stockerston Cres Uppingham,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.31
915732,Stockerston Cres Uppingham,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.4
915732,Stockerston Cres Uppingham,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.55
915732,Stockerston Cres Uppingham,2024-01-19T16:40:00.000+00:00,feeder,04,N Current (RMS),A,23.5
915732,Stockerston Cres Uppingham,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,53.4
915732,Stockerston Cres Uppingham,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.5
915732,Stockerston Cres Uppingham,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,40.5
915732,Stockerston Cres Uppingham,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
915732,Stockerston Cres Uppingham,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
915732,Stockerston Cres Uppingham,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
915732,Stockerston Cres Uppingham,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.29
915732,Stockerston Cres Uppingham,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.72
915732,Stockerston Cres Uppingham,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.43
915732,Stockerston Cres Uppingham,2024-01-19T16:40:00.000+00:00,feeder,03,N Current (RMS),A,33.8
915732,Stockerston Cres Uppingham,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
915732,Stockerston Cres Uppingham,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,49.5
915732,Stockerston Cres Uppingham,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
915732,Stockerston Cres Uppingham,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
915732,Stockerston Cres Uppingham,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
915732,Stockerston Cres Uppingham,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
915732,Stockerston Cres Uppingham,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.06
915732,Stockerston Cres Uppingham,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.08
915732,Stockerston Cres Uppingham,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.4
915732,Stockerston Cres Uppingham,2024-01-19T16:40:00.000+00:00,feeder,02,N Current (RMS),A,28.6
915732,Stockerston Cres Uppingham,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
915732,Stockerston Cres Uppingham,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.0
915732,Stockerston Cres Uppingham,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
915732,Stockerston Cres Uppingham,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
915732,Stockerston Cres Uppingham,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
