Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915732,Stockerston Cres Uppingham,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
915732,Stockerston Cres Uppingham,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.74
915732,Stockerston Cres Uppingham,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.03
915732,Stockerston Cres Uppingham,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.1
915732,Stockerston Cres Uppingham,2024-01-19T16:40:00.000+00:00,feeder,01,N Current (RMS),A,20.5
915732,Stockerston Cres Uppingham,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
915732,Stockerston Cres Uppingham,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.7
915732,Stockerston Cres Uppingham,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
915732,Stockerston Cres Uppingham,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,3.3
915732,Stockerston Cres Uppingham,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
915732,Stockerston Cres Uppingham,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
915732,Stockerston Cres Uppingham,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
915732,Stockerston Cres Uppingham,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
915732,Stockerston Cres Uppingham,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
915732,Stockerston Cres Uppingham,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
915732,Stockerston Cres Uppingham,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
915732,Stockerston Cres Uppingham,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
915732,Stockerston Cres Uppingham,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
915732,Stockerston Cres Uppingham,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.39
915732,Stockerston Cres Uppingham,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.22
915732,Stockerston Cres Uppingham,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.45
915732,Stockerston Cres Uppingham,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
915732,Stockerston Cres Uppingham,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
915732,Stockerston Cres Uppingham,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
915732,Stockerston Cres Uppingham,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
915732,Stockerston Cres Uppingham,2024-01-19T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-19T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-19T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
915732,Stockerston Cres Uppingham,2024-01-19T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.13
915732,Stockerston Cres Uppingham,2024-01-19T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
915732,Stockerston Cres Uppingham,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
915732,Stockerston Cres Uppingham,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
915732,Stockerston Cres Uppingham,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.08
915732,Stockerston Cres Uppingham,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
915732,Stockerston Cres Uppingham,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.9
915732,Stockerston Cres Uppingham,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.39
915732,Stockerston Cres Uppingham,2024-01-19T16:30:00.000+00:00,feeder,04,N Current (RMS),A,39.2
915732,Stockerston Cres Uppingham,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.9
915732,Stockerston Cres Uppingham,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.0
915732,Stockerston Cres Uppingham,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,67.4
915732,Stockerston Cres Uppingham,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
915732,Stockerston Cres Uppingham,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
915732,Stockerston Cres Uppingham,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
915732,Stockerston Cres Uppingham,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.24
915732,Stockerston Cres Uppingham,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.93
915732,Stockerston Cres Uppingham,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.28
915732,Stockerston Cres Uppingham,2024-01-19T16:30:00.000+00:00,feeder,03,N Current (RMS),A,31.7
915732,Stockerston Cres Uppingham,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
915732,Stockerston Cres Uppingham,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,45.6
915732,Stockerston Cres Uppingham,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
915732,Stockerston Cres Uppingham,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
915732,Stockerston Cres Uppingham,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
915732,Stockerston Cres Uppingham,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
915732,Stockerston Cres Uppingham,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.52
915732,Stockerston Cres Uppingham,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.23
915732,Stockerston Cres Uppingham,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.52
915732,Stockerston Cres Uppingham,2024-01-19T16:30:00.000+00:00,feeder,02,N Current (RMS),A,30.5
915732,Stockerston Cres Uppingham,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
915732,Stockerston Cres Uppingham,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.0
915732,Stockerston Cres Uppingham,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.1
915732,Stockerston Cres Uppingham,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
915732,Stockerston Cres Uppingham,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
915732,Stockerston Cres Uppingham,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
915732,Stockerston Cres Uppingham,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.56
915732,Stockerston Cres Uppingham,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.12
915732,Stockerston Cres Uppingham,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.47
915732,Stockerston Cres Uppingham,2024-01-19T16:30:00.000+00:00,feeder,01,N Current (RMS),A,15.7
915732,Stockerston Cres Uppingham,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
915732,Stockerston Cres Uppingham,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.6
915732,Stockerston Cres Uppingham,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.9
915732,Stockerston Cres Uppingham,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,3.5
915732,Stockerston Cres Uppingham,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
915732,Stockerston Cres Uppingham,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
915732,Stockerston Cres Uppingham,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
915732,Stockerston Cres Uppingham,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
915732,Stockerston Cres Uppingham,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
915732,Stockerston Cres Uppingham,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
915732,Stockerston Cres Uppingham,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
915732,Stockerston Cres Uppingham,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
915732,Stockerston Cres Uppingham,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
915732,Stockerston Cres Uppingham,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.31
915732,Stockerston Cres Uppingham,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.18
915732,Stockerston Cres Uppingham,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.52
915732,Stockerston Cres Uppingham,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
915732,Stockerston Cres Uppingham,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
915732,Stockerston Cres Uppingham,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
915732,Stockerston Cres Uppingham,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
915732,Stockerston Cres Uppingham,2024-01-19T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-19T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
915732,Stockerston Cres Uppingham,2024-01-19T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
915732,Stockerston Cres Uppingham,2024-01-19T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
915732,Stockerston Cres Uppingham,2024-01-19T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
915732,Stockerston Cres Uppingham,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
915732,Stockerston Cres Uppingham,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
915732,Stockerston Cres Uppingham,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
915732,Stockerston Cres Uppingham,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.16
915732,Stockerston Cres Uppingham,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.1
915732,Stockerston Cres Uppingham,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.6
915732,Stockerston Cres Uppingham,2024-01-19T16:20:00.000+00:00,feeder,04,N Current (RMS),A,25.9
915732,Stockerston Cres Uppingham,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.0
915732,Stockerston Cres Uppingham,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,35.0
915732,Stockerston Cres Uppingham,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,47.7
915732,Stockerston Cres Uppingham,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
915732,Stockerston Cres Uppingham,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
915732,Stockerston Cres Uppingham,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
915732,Stockerston Cres Uppingham,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.22
915732,Stockerston Cres Uppingham,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.79
915732,Stockerston Cres Uppingham,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.72
915732,Stockerston Cres Uppingham,2024-01-19T16:20:00.000+00:00,feeder,03,N Current (RMS),A,30.2
915732,Stockerston Cres Uppingham,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
915732,Stockerston Cres Uppingham,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.5
915732,Stockerston Cres Uppingham,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
915732,Stockerston Cres Uppingham,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
915732,Stockerston Cres Uppingham,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
915732,Stockerston Cres Uppingham,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
915732,Stockerston Cres Uppingham,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.81
915732,Stockerston Cres Uppingham,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.37
915732,Stockerston Cres Uppingham,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.25
915732,Stockerston Cres Uppingham,2024-01-19T16:20:00.000+00:00,feeder,02,N Current (RMS),A,40.1
915732,Stockerston Cres Uppingham,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.3
915732,Stockerston Cres Uppingham,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.6
915732,Stockerston Cres Uppingham,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.4
915732,Stockerston Cres Uppingham,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
915732,Stockerston Cres Uppingham,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
915732,Stockerston Cres Uppingham,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
915732,Stockerston Cres Uppingham,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.51
915732,Stockerston Cres Uppingham,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.25
915732,Stockerston Cres Uppingham,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.25
915732,Stockerston Cres Uppingham,2024-01-19T16:20:00.000+00:00,feeder,01,N Current (RMS),A,16.1
915732,Stockerston Cres Uppingham,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
915732,Stockerston Cres Uppingham,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.6
915732,Stockerston Cres Uppingham,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.1
915732,Stockerston Cres Uppingham,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,3.7
915732,Stockerston Cres Uppingham,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
915732,Stockerston Cres Uppingham,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
915732,Stockerston Cres Uppingham,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
915732,Stockerston Cres Uppingham,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
915732,Stockerston Cres Uppingham,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
915732,Stockerston Cres Uppingham,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
915732,Stockerston Cres Uppingham,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
915732,Stockerston Cres Uppingham,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
915732,Stockerston Cres Uppingham,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
915732,Stockerston Cres Uppingham,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.71
915732,Stockerston Cres Uppingham,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.5
915732,Stockerston Cres Uppingham,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.76
915732,Stockerston Cres Uppingham,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
915732,Stockerston Cres Uppingham,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
915732,Stockerston Cres Uppingham,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
915732,Stockerston Cres Uppingham,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
915732,Stockerston Cres Uppingham,2024-01-19T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-19T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
915732,Stockerston Cres Uppingham,2024-01-19T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
915732,Stockerston Cres Uppingham,2024-01-19T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-19T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
915732,Stockerston Cres Uppingham,2024-01-19T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
915732,Stockerston Cres Uppingham,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
915732,Stockerston Cres Uppingham,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
915732,Stockerston Cres Uppingham,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
915732,Stockerston Cres Uppingham,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.72
915732,Stockerston Cres Uppingham,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.09
915732,Stockerston Cres Uppingham,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.97
915732,Stockerston Cres Uppingham,2024-01-19T16:10:00.000+00:00,feeder,04,N Current (RMS),A,17.6
915732,Stockerston Cres Uppingham,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.8
915732,Stockerston Cres Uppingham,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.0
915732,Stockerston Cres Uppingham,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.2
915732,Stockerston Cres Uppingham,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
915732,Stockerston Cres Uppingham,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
915732,Stockerston Cres Uppingham,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
915732,Stockerston Cres Uppingham,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.9
915732,Stockerston Cres Uppingham,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.34
915732,Stockerston Cres Uppingham,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.07
915732,Stockerston Cres Uppingham,2024-01-19T16:10:00.000+00:00,feeder,03,N Current (RMS),A,24.3
915732,Stockerston Cres Uppingham,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
915732,Stockerston Cres Uppingham,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,43.2
915732,Stockerston Cres Uppingham,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
915732,Stockerston Cres Uppingham,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
915732,Stockerston Cres Uppingham,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
915732,Stockerston Cres Uppingham,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
915732,Stockerston Cres Uppingham,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.37
915732,Stockerston Cres Uppingham,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.58
915732,Stockerston Cres Uppingham,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.68
915732,Stockerston Cres Uppingham,2024-01-19T16:10:00.000+00:00,feeder,02,N Current (RMS),A,31.9
915732,Stockerston Cres Uppingham,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.9
915732,Stockerston Cres Uppingham,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.7
915732,Stockerston Cres Uppingham,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.0
915732,Stockerston Cres Uppingham,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
915732,Stockerston Cres Uppingham,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
915732,Stockerston Cres Uppingham,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
915732,Stockerston Cres Uppingham,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.68
915732,Stockerston Cres Uppingham,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.5
915732,Stockerston Cres Uppingham,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.29
915732,Stockerston Cres Uppingham,2024-01-19T16:10:00.000+00:00,feeder,01,N Current (RMS),A,13.3
915732,Stockerston Cres Uppingham,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
915732,Stockerston Cres Uppingham,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.9
915732,Stockerston Cres Uppingham,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
915732,Stockerston Cres Uppingham,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,3.9
915732,Stockerston Cres Uppingham,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
915732,Stockerston Cres Uppingham,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
915732,Stockerston Cres Uppingham,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
915732,Stockerston Cres Uppingham,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
915732,Stockerston Cres Uppingham,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
915732,Stockerston Cres Uppingham,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
915732,Stockerston Cres Uppingham,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
915732,Stockerston Cres Uppingham,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
915732,Stockerston Cres Uppingham,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
915732,Stockerston Cres Uppingham,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.67
915732,Stockerston Cres Uppingham,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.49
915732,Stockerston Cres Uppingham,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.99
915732,Stockerston Cres Uppingham,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
915732,Stockerston Cres Uppingham,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
915732,Stockerston Cres Uppingham,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
915732,Stockerston Cres Uppingham,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
915732,Stockerston Cres Uppingham,2024-01-19T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-19T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
915732,Stockerston Cres Uppingham,2024-01-19T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
915732,Stockerston Cres Uppingham,2024-01-19T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-19T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
915732,Stockerston Cres Uppingham,2024-01-19T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
915732,Stockerston Cres Uppingham,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
915732,Stockerston Cres Uppingham,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
915732,Stockerston Cres Uppingham,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
915732,Stockerston Cres Uppingham,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.48
915732,Stockerston Cres Uppingham,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.78
915732,Stockerston Cres Uppingham,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.62
915732,Stockerston Cres Uppingham,2024-01-19T16:00:00.000+00:00,feeder,04,N Current (RMS),A,25.3
915732,Stockerston Cres Uppingham,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,40.9
915732,Stockerston Cres Uppingham,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.1
915732,Stockerston Cres Uppingham,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,49.2
915732,Stockerston Cres Uppingham,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
915732,Stockerston Cres Uppingham,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
915732,Stockerston Cres Uppingham,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
915732,Stockerston Cres Uppingham,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.32
915732,Stockerston Cres Uppingham,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.5
915732,Stockerston Cres Uppingham,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.55
915732,Stockerston Cres Uppingham,2024-01-19T16:00:00.000+00:00,feeder,03,N Current (RMS),A,55.6
915732,Stockerston Cres Uppingham,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
915732,Stockerston Cres Uppingham,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,74.8
915732,Stockerston Cres Uppingham,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
915732,Stockerston Cres Uppingham,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
915732,Stockerston Cres Uppingham,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
915732,Stockerston Cres Uppingham,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
915732,Stockerston Cres Uppingham,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.32
915732,Stockerston Cres Uppingham,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.01
915732,Stockerston Cres Uppingham,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.37
915732,Stockerston Cres Uppingham,2024-01-19T16:00:00.000+00:00,feeder,02,N Current (RMS),A,36.1
915732,Stockerston Cres Uppingham,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.8
915732,Stockerston Cres Uppingham,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.3
915732,Stockerston Cres Uppingham,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.8
915732,Stockerston Cres Uppingham,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
915732,Stockerston Cres Uppingham,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
915732,Stockerston Cres Uppingham,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
915732,Stockerston Cres Uppingham,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.3
915732,Stockerston Cres Uppingham,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.34
915732,Stockerston Cres Uppingham,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.21
915732,Stockerston Cres Uppingham,2024-01-19T16:00:00.000+00:00,feeder,01,N Current (RMS),A,11.9
915732,Stockerston Cres Uppingham,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
915732,Stockerston Cres Uppingham,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.6
915732,Stockerston Cres Uppingham,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.7
915732,Stockerston Cres Uppingham,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,4.1
915732,Stockerston Cres Uppingham,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
915732,Stockerston Cres Uppingham,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
915732,Stockerston Cres Uppingham,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
915732,Stockerston Cres Uppingham,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
915732,Stockerston Cres Uppingham,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
915732,Stockerston Cres Uppingham,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
915732,Stockerston Cres Uppingham,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
915732,Stockerston Cres Uppingham,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
915732,Stockerston Cres Uppingham,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
915732,Stockerston Cres Uppingham,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.41
915732,Stockerston Cres Uppingham,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,37.65
915732,Stockerston Cres Uppingham,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.65
915732,Stockerston Cres Uppingham,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,86.1
915732,Stockerston Cres Uppingham,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
915732,Stockerston Cres Uppingham,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
915732,Stockerston Cres Uppingham,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
915732,Stockerston Cres Uppingham,2024-01-19T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-19T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-19T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
915732,Stockerston Cres Uppingham,2024-01-19T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
915732,Stockerston Cres Uppingham,2024-01-19T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
915732,Stockerston Cres Uppingham,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
915732,Stockerston Cres Uppingham,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
915732,Stockerston Cres Uppingham,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.48
915732,Stockerston Cres Uppingham,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.89
915732,Stockerston Cres Uppingham,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.69
915732,Stockerston Cres Uppingham,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.5
915732,Stockerston Cres Uppingham,2024-01-19T15:50:00.000+00:00,feeder,04,N Current (RMS),A,31.2
915732,Stockerston Cres Uppingham,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.4
915732,Stockerston Cres Uppingham,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.5
915732,Stockerston Cres Uppingham,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,56.1
915732,Stockerston Cres Uppingham,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
915732,Stockerston Cres Uppingham,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
915732,Stockerston Cres Uppingham,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
915732,Stockerston Cres Uppingham,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.86
915732,Stockerston Cres Uppingham,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.96
915732,Stockerston Cres Uppingham,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.91
915732,Stockerston Cres Uppingham,2024-01-19T15:50:00.000+00:00,feeder,03,N Current (RMS),A,52.7
915732,Stockerston Cres Uppingham,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,49.9
915732,Stockerston Cres Uppingham,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,73.6
915732,Stockerston Cres Uppingham,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
915732,Stockerston Cres Uppingham,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
915732,Stockerston Cres Uppingham,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
915732,Stockerston Cres Uppingham,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
915732,Stockerston Cres Uppingham,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.63
915732,Stockerston Cres Uppingham,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.21
915732,Stockerston Cres Uppingham,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.74
915732,Stockerston Cres Uppingham,2024-01-19T15:50:00.000+00:00,feeder,02,N Current (RMS),A,27.4
915732,Stockerston Cres Uppingham,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.7
915732,Stockerston Cres Uppingham,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
915732,Stockerston Cres Uppingham,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.9
915732,Stockerston Cres Uppingham,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
915732,Stockerston Cres Uppingham,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
915732,Stockerston Cres Uppingham,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
915732,Stockerston Cres Uppingham,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.56
915732,Stockerston Cres Uppingham,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.91
915732,Stockerston Cres Uppingham,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.12
915732,Stockerston Cres Uppingham,2024-01-19T15:50:00.000+00:00,feeder,01,N Current (RMS),A,13.0
915732,Stockerston Cres Uppingham,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
915732,Stockerston Cres Uppingham,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.2
915732,Stockerston Cres Uppingham,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.4
915732,Stockerston Cres Uppingham,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,4.3
915732,Stockerston Cres Uppingham,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
915732,Stockerston Cres Uppingham,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
915732,Stockerston Cres Uppingham,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
915732,Stockerston Cres Uppingham,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
915732,Stockerston Cres Uppingham,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
915732,Stockerston Cres Uppingham,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
915732,Stockerston Cres Uppingham,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
915732,Stockerston Cres Uppingham,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
915732,Stockerston Cres Uppingham,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
915732,Stockerston Cres Uppingham,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.94
915732,Stockerston Cres Uppingham,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.77
915732,Stockerston Cres Uppingham,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.17
915732,Stockerston Cres Uppingham,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
915732,Stockerston Cres Uppingham,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
915732,Stockerston Cres Uppingham,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
915732,Stockerston Cres Uppingham,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
915732,Stockerston Cres Uppingham,2024-01-19T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-19T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-19T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
915732,Stockerston Cres Uppingham,2024-01-19T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-19T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-19T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
915732,Stockerston Cres Uppingham,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
915732,Stockerston Cres Uppingham,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
915732,Stockerston Cres Uppingham,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.17
915732,Stockerston Cres Uppingham,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.25
915732,Stockerston Cres Uppingham,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.23
915732,Stockerston Cres Uppingham,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.92
915732,Stockerston Cres Uppingham,2024-01-19T15:40:00.000+00:00,feeder,04,N Current (RMS),A,19.8
915732,Stockerston Cres Uppingham,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.8
915732,Stockerston Cres Uppingham,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.0
915732,Stockerston Cres Uppingham,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.6
915732,Stockerston Cres Uppingham,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
915732,Stockerston Cres Uppingham,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
915732,Stockerston Cres Uppingham,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
915732,Stockerston Cres Uppingham,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.01
915732,Stockerston Cres Uppingham,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.01
915732,Stockerston Cres Uppingham,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.02
915732,Stockerston Cres Uppingham,2024-01-19T15:40:00.000+00:00,feeder,03,N Current (RMS),A,37.2
915732,Stockerston Cres Uppingham,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.1
915732,Stockerston Cres Uppingham,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,52.2
915732,Stockerston Cres Uppingham,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
915732,Stockerston Cres Uppingham,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
915732,Stockerston Cres Uppingham,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
915732,Stockerston Cres Uppingham,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
915732,Stockerston Cres Uppingham,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.7
915732,Stockerston Cres Uppingham,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.62
915732,Stockerston Cres Uppingham,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.55
915732,Stockerston Cres Uppingham,2024-01-19T15:40:00.000+00:00,feeder,02,N Current (RMS),A,20.7
915732,Stockerston Cres Uppingham,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.1
915732,Stockerston Cres Uppingham,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
915732,Stockerston Cres Uppingham,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
915732,Stockerston Cres Uppingham,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
915732,Stockerston Cres Uppingham,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
915732,Stockerston Cres Uppingham,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
915732,Stockerston Cres Uppingham,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.67
915732,Stockerston Cres Uppingham,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.18
915732,Stockerston Cres Uppingham,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
915732,Stockerston Cres Uppingham,2024-01-19T15:40:00.000+00:00,feeder,01,N Current (RMS),A,14.9
915732,Stockerston Cres Uppingham,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
915732,Stockerston Cres Uppingham,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.1
915732,Stockerston Cres Uppingham,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.1
915732,Stockerston Cres Uppingham,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,4.4
915732,Stockerston Cres Uppingham,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
915732,Stockerston Cres Uppingham,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
915732,Stockerston Cres Uppingham,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
915732,Stockerston Cres Uppingham,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
915732,Stockerston Cres Uppingham,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
915732,Stockerston Cres Uppingham,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
915732,Stockerston Cres Uppingham,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
915732,Stockerston Cres Uppingham,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
915732,Stockerston Cres Uppingham,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
915732,Stockerston Cres Uppingham,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.62
915732,Stockerston Cres Uppingham,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.03
915732,Stockerston Cres Uppingham,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.5
915732,Stockerston Cres Uppingham,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
915732,Stockerston Cres Uppingham,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
915732,Stockerston Cres Uppingham,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
915732,Stockerston Cres Uppingham,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
915732,Stockerston Cres Uppingham,2024-01-19T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-19T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-19T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
915732,Stockerston Cres Uppingham,2024-01-19T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-19T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-19T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
915732,Stockerston Cres Uppingham,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
915732,Stockerston Cres Uppingham,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
915732,Stockerston Cres Uppingham,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
915732,Stockerston Cres Uppingham,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.48
915732,Stockerston Cres Uppingham,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.3
915732,Stockerston Cres Uppingham,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.04
915732,Stockerston Cres Uppingham,2024-01-19T15:30:00.000+00:00,feeder,04,N Current (RMS),A,15.6
915732,Stockerston Cres Uppingham,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.2
915732,Stockerston Cres Uppingham,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.9
915732,Stockerston Cres Uppingham,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.7
915732,Stockerston Cres Uppingham,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
915732,Stockerston Cres Uppingham,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
915732,Stockerston Cres Uppingham,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
915732,Stockerston Cres Uppingham,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.33
915732,Stockerston Cres Uppingham,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.21
915732,Stockerston Cres Uppingham,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.32
915732,Stockerston Cres Uppingham,2024-01-19T15:30:00.000+00:00,feeder,03,N Current (RMS),A,40.2
915732,Stockerston Cres Uppingham,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,52.7
915732,Stockerston Cres Uppingham,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.8
915732,Stockerston Cres Uppingham,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.6
915732,Stockerston Cres Uppingham,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
915732,Stockerston Cres Uppingham,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
915732,Stockerston Cres Uppingham,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
915732,Stockerston Cres Uppingham,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.62
915732,Stockerston Cres Uppingham,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.1
915732,Stockerston Cres Uppingham,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.74
915732,Stockerston Cres Uppingham,2024-01-19T15:30:00.000+00:00,feeder,02,N Current (RMS),A,17.9
915732,Stockerston Cres Uppingham,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.5
915732,Stockerston Cres Uppingham,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.7
915732,Stockerston Cres Uppingham,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
915732,Stockerston Cres Uppingham,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
915732,Stockerston Cres Uppingham,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
915732,Stockerston Cres Uppingham,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
915732,Stockerston Cres Uppingham,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.64
915732,Stockerston Cres Uppingham,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.98
915732,Stockerston Cres Uppingham,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.92
915732,Stockerston Cres Uppingham,2024-01-19T15:30:00.000+00:00,feeder,01,N Current (RMS),A,12.1
915732,Stockerston Cres Uppingham,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
915732,Stockerston Cres Uppingham,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.1
915732,Stockerston Cres Uppingham,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.8
915732,Stockerston Cres Uppingham,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,4.5
915732,Stockerston Cres Uppingham,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
915732,Stockerston Cres Uppingham,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
915732,Stockerston Cres Uppingham,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
915732,Stockerston Cres Uppingham,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
915732,Stockerston Cres Uppingham,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
915732,Stockerston Cres Uppingham,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
915732,Stockerston Cres Uppingham,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
915732,Stockerston Cres Uppingham,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
915732,Stockerston Cres Uppingham,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
915732,Stockerston Cres Uppingham,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.06
