Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915732,Stockerston Cres Uppingham,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.59
915732,Stockerston Cres Uppingham,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.04
915732,Stockerston Cres Uppingham,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
915732,Stockerston Cres Uppingham,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
915732,Stockerston Cres Uppingham,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
915732,Stockerston Cres Uppingham,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
915732,Stockerston Cres Uppingham,2024-01-19T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-19T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-19T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
915732,Stockerston Cres Uppingham,2024-01-19T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-19T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
915732,Stockerston Cres Uppingham,2024-01-19T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
915732,Stockerston Cres Uppingham,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
915732,Stockerston Cres Uppingham,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.19
915732,Stockerston Cres Uppingham,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
915732,Stockerston Cres Uppingham,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.29
915732,Stockerston Cres Uppingham,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.94
915732,Stockerston Cres Uppingham,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.89
915732,Stockerston Cres Uppingham,2024-01-19T15:20:00.000+00:00,feeder,04,N Current (RMS),A,16.1
915732,Stockerston Cres Uppingham,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.7
915732,Stockerston Cres Uppingham,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.1
915732,Stockerston Cres Uppingham,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.9
915732,Stockerston Cres Uppingham,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
915732,Stockerston Cres Uppingham,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
915732,Stockerston Cres Uppingham,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
915732,Stockerston Cres Uppingham,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.4
915732,Stockerston Cres Uppingham,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.25
915732,Stockerston Cres Uppingham,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.12
915732,Stockerston Cres Uppingham,2024-01-19T15:20:00.000+00:00,feeder,03,N Current (RMS),A,48.0
915732,Stockerston Cres Uppingham,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,62.1
915732,Stockerston Cres Uppingham,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.3
915732,Stockerston Cres Uppingham,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
915732,Stockerston Cres Uppingham,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
915732,Stockerston Cres Uppingham,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
915732,Stockerston Cres Uppingham,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
915732,Stockerston Cres Uppingham,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.69
915732,Stockerston Cres Uppingham,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.58
915732,Stockerston Cres Uppingham,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.78
915732,Stockerston Cres Uppingham,2024-01-19T15:20:00.000+00:00,feeder,02,N Current (RMS),A,15.9
915732,Stockerston Cres Uppingham,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.0
915732,Stockerston Cres Uppingham,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
915732,Stockerston Cres Uppingham,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.7
915732,Stockerston Cres Uppingham,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
915732,Stockerston Cres Uppingham,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
915732,Stockerston Cres Uppingham,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
915732,Stockerston Cres Uppingham,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.75
915732,Stockerston Cres Uppingham,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.83
915732,Stockerston Cres Uppingham,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.81
915732,Stockerston Cres Uppingham,2024-01-19T15:20:00.000+00:00,feeder,01,N Current (RMS),A,11.0
915732,Stockerston Cres Uppingham,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
915732,Stockerston Cres Uppingham,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
915732,Stockerston Cres Uppingham,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.5
915732,Stockerston Cres Uppingham,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,4.5
915732,Stockerston Cres Uppingham,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.83
915732,Stockerston Cres Uppingham,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
915732,Stockerston Cres Uppingham,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
915732,Stockerston Cres Uppingham,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
915732,Stockerston Cres Uppingham,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
915732,Stockerston Cres Uppingham,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
915732,Stockerston Cres Uppingham,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
915732,Stockerston Cres Uppingham,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
915732,Stockerston Cres Uppingham,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
915732,Stockerston Cres Uppingham,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.13
915732,Stockerston Cres Uppingham,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.58
915732,Stockerston Cres Uppingham,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.65
915732,Stockerston Cres Uppingham,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
915732,Stockerston Cres Uppingham,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
915732,Stockerston Cres Uppingham,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
915732,Stockerston Cres Uppingham,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
915732,Stockerston Cres Uppingham,2024-01-19T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-19T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-19T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
915732,Stockerston Cres Uppingham,2024-01-19T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
915732,Stockerston Cres Uppingham,2024-01-19T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
915732,Stockerston Cres Uppingham,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
915732,Stockerston Cres Uppingham,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.12
915732,Stockerston Cres Uppingham,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
915732,Stockerston Cres Uppingham,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.09
915732,Stockerston Cres Uppingham,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.19
915732,Stockerston Cres Uppingham,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.25
915732,Stockerston Cres Uppingham,2024-01-19T15:10:00.000+00:00,feeder,04,N Current (RMS),A,14.3
915732,Stockerston Cres Uppingham,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
915732,Stockerston Cres Uppingham,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.8
915732,Stockerston Cres Uppingham,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.4
915732,Stockerston Cres Uppingham,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
915732,Stockerston Cres Uppingham,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
915732,Stockerston Cres Uppingham,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
915732,Stockerston Cres Uppingham,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.06
915732,Stockerston Cres Uppingham,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.34
915732,Stockerston Cres Uppingham,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.13
915732,Stockerston Cres Uppingham,2024-01-19T15:10:00.000+00:00,feeder,03,N Current (RMS),A,47.6
915732,Stockerston Cres Uppingham,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,59.4
915732,Stockerston Cres Uppingham,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.8
915732,Stockerston Cres Uppingham,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.7
915732,Stockerston Cres Uppingham,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
915732,Stockerston Cres Uppingham,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
915732,Stockerston Cres Uppingham,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
915732,Stockerston Cres Uppingham,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.86
915732,Stockerston Cres Uppingham,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.87
915732,Stockerston Cres Uppingham,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.88
915732,Stockerston Cres Uppingham,2024-01-19T15:10:00.000+00:00,feeder,02,N Current (RMS),A,19.5
915732,Stockerston Cres Uppingham,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
915732,Stockerston Cres Uppingham,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
915732,Stockerston Cres Uppingham,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.9
915732,Stockerston Cres Uppingham,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
915732,Stockerston Cres Uppingham,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
915732,Stockerston Cres Uppingham,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
915732,Stockerston Cres Uppingham,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.02
915732,Stockerston Cres Uppingham,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.56
915732,Stockerston Cres Uppingham,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.06
915732,Stockerston Cres Uppingham,2024-01-19T15:10:00.000+00:00,feeder,01,N Current (RMS),A,13.4
915732,Stockerston Cres Uppingham,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
915732,Stockerston Cres Uppingham,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.1
915732,Stockerston Cres Uppingham,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.5
915732,Stockerston Cres Uppingham,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,4.4
915732,Stockerston Cres Uppingham,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.85
915732,Stockerston Cres Uppingham,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
915732,Stockerston Cres Uppingham,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
915732,Stockerston Cres Uppingham,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
915732,Stockerston Cres Uppingham,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
915732,Stockerston Cres Uppingham,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
915732,Stockerston Cres Uppingham,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
915732,Stockerston Cres Uppingham,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
915732,Stockerston Cres Uppingham,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
915732,Stockerston Cres Uppingham,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.02
915732,Stockerston Cres Uppingham,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.96
915732,Stockerston Cres Uppingham,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.34
915732,Stockerston Cres Uppingham,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
915732,Stockerston Cres Uppingham,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
915732,Stockerston Cres Uppingham,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
915732,Stockerston Cres Uppingham,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
915732,Stockerston Cres Uppingham,2024-01-19T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-19T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-19T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
915732,Stockerston Cres Uppingham,2024-01-19T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
915732,Stockerston Cres Uppingham,2024-01-19T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
915732,Stockerston Cres Uppingham,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
915732,Stockerston Cres Uppingham,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.38
915732,Stockerston Cres Uppingham,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
915732,Stockerston Cres Uppingham,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.35
915732,Stockerston Cres Uppingham,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.78
915732,Stockerston Cres Uppingham,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.58
915732,Stockerston Cres Uppingham,2024-01-19T15:00:00.000+00:00,feeder,04,N Current (RMS),A,15.4
915732,Stockerston Cres Uppingham,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.3
915732,Stockerston Cres Uppingham,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.3
915732,Stockerston Cres Uppingham,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.9
915732,Stockerston Cres Uppingham,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
915732,Stockerston Cres Uppingham,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
915732,Stockerston Cres Uppingham,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
915732,Stockerston Cres Uppingham,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.41
915732,Stockerston Cres Uppingham,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.29
915732,Stockerston Cres Uppingham,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.2
915732,Stockerston Cres Uppingham,2024-01-19T15:00:00.000+00:00,feeder,03,N Current (RMS),A,47.4
915732,Stockerston Cres Uppingham,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,61.1
915732,Stockerston Cres Uppingham,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,53.2
915732,Stockerston Cres Uppingham,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
915732,Stockerston Cres Uppingham,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
915732,Stockerston Cres Uppingham,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
915732,Stockerston Cres Uppingham,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
915732,Stockerston Cres Uppingham,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.88
915732,Stockerston Cres Uppingham,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.66
915732,Stockerston Cres Uppingham,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.68
915732,Stockerston Cres Uppingham,2024-01-19T15:00:00.000+00:00,feeder,02,N Current (RMS),A,24.0
915732,Stockerston Cres Uppingham,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.8
915732,Stockerston Cres Uppingham,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
915732,Stockerston Cres Uppingham,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.6
915732,Stockerston Cres Uppingham,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
915732,Stockerston Cres Uppingham,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
915732,Stockerston Cres Uppingham,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
915732,Stockerston Cres Uppingham,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.38
915732,Stockerston Cres Uppingham,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.89
915732,Stockerston Cres Uppingham,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.79
915732,Stockerston Cres Uppingham,2024-01-19T15:00:00.000+00:00,feeder,01,N Current (RMS),A,9.7
915732,Stockerston Cres Uppingham,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
915732,Stockerston Cres Uppingham,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
915732,Stockerston Cres Uppingham,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.4
915732,Stockerston Cres Uppingham,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,4.3
915732,Stockerston Cres Uppingham,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.8
915732,Stockerston Cres Uppingham,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
915732,Stockerston Cres Uppingham,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
915732,Stockerston Cres Uppingham,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
915732,Stockerston Cres Uppingham,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
915732,Stockerston Cres Uppingham,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
915732,Stockerston Cres Uppingham,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
915732,Stockerston Cres Uppingham,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
915732,Stockerston Cres Uppingham,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
915732,Stockerston Cres Uppingham,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.02
915732,Stockerston Cres Uppingham,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.62
915732,Stockerston Cres Uppingham,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.29
915732,Stockerston Cres Uppingham,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
915732,Stockerston Cres Uppingham,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
915732,Stockerston Cres Uppingham,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
915732,Stockerston Cres Uppingham,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
915732,Stockerston Cres Uppingham,2024-01-19T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-19T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-19T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
915732,Stockerston Cres Uppingham,2024-01-19T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-19T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-19T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
915732,Stockerston Cres Uppingham,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
915732,Stockerston Cres Uppingham,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.2
915732,Stockerston Cres Uppingham,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
915732,Stockerston Cres Uppingham,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.6
915732,Stockerston Cres Uppingham,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.92
915732,Stockerston Cres Uppingham,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.62
915732,Stockerston Cres Uppingham,2024-01-19T14:50:00.000+00:00,feeder,04,N Current (RMS),A,17.8
915732,Stockerston Cres Uppingham,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.9
915732,Stockerston Cres Uppingham,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.8
915732,Stockerston Cres Uppingham,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.8
915732,Stockerston Cres Uppingham,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
915732,Stockerston Cres Uppingham,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
915732,Stockerston Cres Uppingham,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
915732,Stockerston Cres Uppingham,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.18
915732,Stockerston Cres Uppingham,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.05
915732,Stockerston Cres Uppingham,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.8
915732,Stockerston Cres Uppingham,2024-01-19T14:50:00.000+00:00,feeder,03,N Current (RMS),A,37.3
915732,Stockerston Cres Uppingham,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,59.4
915732,Stockerston Cres Uppingham,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.2
915732,Stockerston Cres Uppingham,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
915732,Stockerston Cres Uppingham,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
915732,Stockerston Cres Uppingham,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
915732,Stockerston Cres Uppingham,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
915732,Stockerston Cres Uppingham,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.64
915732,Stockerston Cres Uppingham,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.02
915732,Stockerston Cres Uppingham,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.12
915732,Stockerston Cres Uppingham,2024-01-19T14:50:00.000+00:00,feeder,02,N Current (RMS),A,27.0
915732,Stockerston Cres Uppingham,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.2
915732,Stockerston Cres Uppingham,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.9
915732,Stockerston Cres Uppingham,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
915732,Stockerston Cres Uppingham,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
915732,Stockerston Cres Uppingham,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
915732,Stockerston Cres Uppingham,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
915732,Stockerston Cres Uppingham,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.2
915732,Stockerston Cres Uppingham,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.59
915732,Stockerston Cres Uppingham,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.51
915732,Stockerston Cres Uppingham,2024-01-19T14:50:00.000+00:00,feeder,01,N Current (RMS),A,12.7
915732,Stockerston Cres Uppingham,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
915732,Stockerston Cres Uppingham,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.6
915732,Stockerston Cres Uppingham,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.3
915732,Stockerston Cres Uppingham,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,4.3
915732,Stockerston Cres Uppingham,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.83
915732,Stockerston Cres Uppingham,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
915732,Stockerston Cres Uppingham,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
915732,Stockerston Cres Uppingham,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
915732,Stockerston Cres Uppingham,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
915732,Stockerston Cres Uppingham,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
915732,Stockerston Cres Uppingham,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
915732,Stockerston Cres Uppingham,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
915732,Stockerston Cres Uppingham,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
915732,Stockerston Cres Uppingham,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.63
915732,Stockerston Cres Uppingham,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.57
915732,Stockerston Cres Uppingham,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.04
915732,Stockerston Cres Uppingham,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
915732,Stockerston Cres Uppingham,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
915732,Stockerston Cres Uppingham,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
915732,Stockerston Cres Uppingham,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
915732,Stockerston Cres Uppingham,2024-01-19T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-19T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-19T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
915732,Stockerston Cres Uppingham,2024-01-19T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-19T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
915732,Stockerston Cres Uppingham,2024-01-19T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
915732,Stockerston Cres Uppingham,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
915732,Stockerston Cres Uppingham,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.2
915732,Stockerston Cres Uppingham,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
915732,Stockerston Cres Uppingham,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.08
915732,Stockerston Cres Uppingham,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.03
915732,Stockerston Cres Uppingham,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.43
915732,Stockerston Cres Uppingham,2024-01-19T14:40:00.000+00:00,feeder,04,N Current (RMS),A,18.0
915732,Stockerston Cres Uppingham,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.1
915732,Stockerston Cres Uppingham,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.3
915732,Stockerston Cres Uppingham,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.8
915732,Stockerston Cres Uppingham,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
915732,Stockerston Cres Uppingham,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
915732,Stockerston Cres Uppingham,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
915732,Stockerston Cres Uppingham,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.43
915732,Stockerston Cres Uppingham,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.84
915732,Stockerston Cres Uppingham,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.04
915732,Stockerston Cres Uppingham,2024-01-19T14:40:00.000+00:00,feeder,03,N Current (RMS),A,39.5
915732,Stockerston Cres Uppingham,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,52.6
915732,Stockerston Cres Uppingham,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.4
915732,Stockerston Cres Uppingham,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.4
915732,Stockerston Cres Uppingham,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
915732,Stockerston Cres Uppingham,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
915732,Stockerston Cres Uppingham,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
915732,Stockerston Cres Uppingham,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.85
915732,Stockerston Cres Uppingham,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.41
915732,Stockerston Cres Uppingham,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.68
915732,Stockerston Cres Uppingham,2024-01-19T14:40:00.000+00:00,feeder,02,N Current (RMS),A,27.7
915732,Stockerston Cres Uppingham,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.0
915732,Stockerston Cres Uppingham,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.3
915732,Stockerston Cres Uppingham,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
915732,Stockerston Cres Uppingham,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
915732,Stockerston Cres Uppingham,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
915732,Stockerston Cres Uppingham,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
915732,Stockerston Cres Uppingham,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.88
915732,Stockerston Cres Uppingham,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.88
915732,Stockerston Cres Uppingham,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.69
915732,Stockerston Cres Uppingham,2024-01-19T14:40:00.000+00:00,feeder,01,N Current (RMS),A,13.9
915732,Stockerston Cres Uppingham,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
915732,Stockerston Cres Uppingham,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.0
915732,Stockerston Cres Uppingham,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.3
915732,Stockerston Cres Uppingham,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,4.3
915732,Stockerston Cres Uppingham,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
915732,Stockerston Cres Uppingham,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
915732,Stockerston Cres Uppingham,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
915732,Stockerston Cres Uppingham,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
915732,Stockerston Cres Uppingham,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
915732,Stockerston Cres Uppingham,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
915732,Stockerston Cres Uppingham,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
915732,Stockerston Cres Uppingham,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
915732,Stockerston Cres Uppingham,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
915732,Stockerston Cres Uppingham,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.24
915732,Stockerston Cres Uppingham,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.15
915732,Stockerston Cres Uppingham,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.88
915732,Stockerston Cres Uppingham,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
915732,Stockerston Cres Uppingham,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
915732,Stockerston Cres Uppingham,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
915732,Stockerston Cres Uppingham,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
915732,Stockerston Cres Uppingham,2024-01-19T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-19T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-19T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
915732,Stockerston Cres Uppingham,2024-01-19T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
915732,Stockerston Cres Uppingham,2024-01-19T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
915732,Stockerston Cres Uppingham,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
915732,Stockerston Cres Uppingham,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.34
915732,Stockerston Cres Uppingham,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
915732,Stockerston Cres Uppingham,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.59
915732,Stockerston Cres Uppingham,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.03
915732,Stockerston Cres Uppingham,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.8
915732,Stockerston Cres Uppingham,2024-01-19T14:30:00.000+00:00,feeder,04,N Current (RMS),A,17.2
915732,Stockerston Cres Uppingham,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.7
915732,Stockerston Cres Uppingham,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.1
915732,Stockerston Cres Uppingham,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.5
915732,Stockerston Cres Uppingham,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
915732,Stockerston Cres Uppingham,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
915732,Stockerston Cres Uppingham,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
915732,Stockerston Cres Uppingham,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.38
915732,Stockerston Cres Uppingham,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.09
915732,Stockerston Cres Uppingham,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.96
915732,Stockerston Cres Uppingham,2024-01-19T14:30:00.000+00:00,feeder,03,N Current (RMS),A,43.2
915732,Stockerston Cres Uppingham,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,55.8
915732,Stockerston Cres Uppingham,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.3
915732,Stockerston Cres Uppingham,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
915732,Stockerston Cres Uppingham,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
915732,Stockerston Cres Uppingham,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
915732,Stockerston Cres Uppingham,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
915732,Stockerston Cres Uppingham,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.9
915732,Stockerston Cres Uppingham,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.39
915732,Stockerston Cres Uppingham,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.12
915732,Stockerston Cres Uppingham,2024-01-19T14:30:00.000+00:00,feeder,02,N Current (RMS),A,26.2
915732,Stockerston Cres Uppingham,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.3
915732,Stockerston Cres Uppingham,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
915732,Stockerston Cres Uppingham,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
915732,Stockerston Cres Uppingham,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
915732,Stockerston Cres Uppingham,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
915732,Stockerston Cres Uppingham,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
915732,Stockerston Cres Uppingham,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.63
915732,Stockerston Cres Uppingham,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.52
915732,Stockerston Cres Uppingham,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.68
915732,Stockerston Cres Uppingham,2024-01-19T14:30:00.000+00:00,feeder,01,N Current (RMS),A,13.6
915732,Stockerston Cres Uppingham,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
915732,Stockerston Cres Uppingham,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.3
915732,Stockerston Cres Uppingham,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.8
915732,Stockerston Cres Uppingham,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,4.3
915732,Stockerston Cres Uppingham,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.87
915732,Stockerston Cres Uppingham,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
915732,Stockerston Cres Uppingham,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
915732,Stockerston Cres Uppingham,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
915732,Stockerston Cres Uppingham,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
915732,Stockerston Cres Uppingham,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
915732,Stockerston Cres Uppingham,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
915732,Stockerston Cres Uppingham,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
915732,Stockerston Cres Uppingham,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
915732,Stockerston Cres Uppingham,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.5
915732,Stockerston Cres Uppingham,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.03
915732,Stockerston Cres Uppingham,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.62
915732,Stockerston Cres Uppingham,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
915732,Stockerston Cres Uppingham,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
915732,Stockerston Cres Uppingham,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
915732,Stockerston Cres Uppingham,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
915732,Stockerston Cres Uppingham,2024-01-19T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-19T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-19T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
915732,Stockerston Cres Uppingham,2024-01-19T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-19T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
915732,Stockerston Cres Uppingham,2024-01-19T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
915732,Stockerston Cres Uppingham,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
915732,Stockerston Cres Uppingham,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.21
915732,Stockerston Cres Uppingham,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
915732,Stockerston Cres Uppingham,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.44
915732,Stockerston Cres Uppingham,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.75
915732,Stockerston Cres Uppingham,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.56
915732,Stockerston Cres Uppingham,2024-01-19T14:20:00.000+00:00,feeder,04,N Current (RMS),A,20.3
915732,Stockerston Cres Uppingham,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.3
915732,Stockerston Cres Uppingham,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.8
915732,Stockerston Cres Uppingham,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.4
915732,Stockerston Cres Uppingham,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
915732,Stockerston Cres Uppingham,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
915732,Stockerston Cres Uppingham,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
915732,Stockerston Cres Uppingham,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.28
915732,Stockerston Cres Uppingham,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.71
915732,Stockerston Cres Uppingham,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.86
915732,Stockerston Cres Uppingham,2024-01-19T14:20:00.000+00:00,feeder,03,N Current (RMS),A,49.7
915732,Stockerston Cres Uppingham,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,59.9
915732,Stockerston Cres Uppingham,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,53.0
915732,Stockerston Cres Uppingham,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.6
915732,Stockerston Cres Uppingham,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
915732,Stockerston Cres Uppingham,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
915732,Stockerston Cres Uppingham,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
915732,Stockerston Cres Uppingham,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.21
915732,Stockerston Cres Uppingham,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.18
915732,Stockerston Cres Uppingham,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.22
915732,Stockerston Cres Uppingham,2024-01-19T14:20:00.000+00:00,feeder,02,N Current (RMS),A,24.1
915732,Stockerston Cres Uppingham,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.3
915732,Stockerston Cres Uppingham,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
915732,Stockerston Cres Uppingham,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
915732,Stockerston Cres Uppingham,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
915732,Stockerston Cres Uppingham,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
915732,Stockerston Cres Uppingham,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
915732,Stockerston Cres Uppingham,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.59
915732,Stockerston Cres Uppingham,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.88
915732,Stockerston Cres Uppingham,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.95
915732,Stockerston Cres Uppingham,2024-01-19T14:20:00.000+00:00,feeder,01,N Current (RMS),A,28.1
915732,Stockerston Cres Uppingham,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.1
915732,Stockerston Cres Uppingham,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
915732,Stockerston Cres Uppingham,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.3
915732,Stockerston Cres Uppingham,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,4.3
915732,Stockerston Cres Uppingham,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
915732,Stockerston Cres Uppingham,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
915732,Stockerston Cres Uppingham,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
915732,Stockerston Cres Uppingham,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
915732,Stockerston Cres Uppingham,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
915732,Stockerston Cres Uppingham,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
915732,Stockerston Cres Uppingham,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
915732,Stockerston Cres Uppingham,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
915732,Stockerston Cres Uppingham,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
915732,Stockerston Cres Uppingham,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.52
915732,Stockerston Cres Uppingham,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.51
915732,Stockerston Cres Uppingham,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.68
915732,Stockerston Cres Uppingham,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
915732,Stockerston Cres Uppingham,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
915732,Stockerston Cres Uppingham,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
915732,Stockerston Cres Uppingham,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
915732,Stockerston Cres Uppingham,2024-01-19T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-19T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-19T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
915732,Stockerston Cres Uppingham,2024-01-19T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-19T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-19T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
915732,Stockerston Cres Uppingham,2024-01-19T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
915732,Stockerston Cres Uppingham,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
915732,Stockerston Cres Uppingham,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.46
915732,Stockerston Cres Uppingham,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
