Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915732,Stockerston Cres Uppingham,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.65
915732,Stockerston Cres Uppingham,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.31
915732,Stockerston Cres Uppingham,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.79
915732,Stockerston Cres Uppingham,2024-01-19T14:10:00.000+00:00,feeder,04,N Current (RMS),A,15.4
915732,Stockerston Cres Uppingham,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.0
915732,Stockerston Cres Uppingham,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.5
915732,Stockerston Cres Uppingham,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.5
915732,Stockerston Cres Uppingham,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
915732,Stockerston Cres Uppingham,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
915732,Stockerston Cres Uppingham,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
915732,Stockerston Cres Uppingham,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.58
915732,Stockerston Cres Uppingham,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.87
915732,Stockerston Cres Uppingham,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.47
915732,Stockerston Cres Uppingham,2024-01-19T14:10:00.000+00:00,feeder,03,N Current (RMS),A,45.5
915732,Stockerston Cres Uppingham,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,61.0
915732,Stockerston Cres Uppingham,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.5
915732,Stockerston Cres Uppingham,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.8
915732,Stockerston Cres Uppingham,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
915732,Stockerston Cres Uppingham,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
915732,Stockerston Cres Uppingham,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
915732,Stockerston Cres Uppingham,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.1
915732,Stockerston Cres Uppingham,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.33
915732,Stockerston Cres Uppingham,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.3
915732,Stockerston Cres Uppingham,2024-01-19T14:10:00.000+00:00,feeder,02,N Current (RMS),A,27.0
915732,Stockerston Cres Uppingham,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.6
915732,Stockerston Cres Uppingham,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.3
915732,Stockerston Cres Uppingham,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
915732,Stockerston Cres Uppingham,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
915732,Stockerston Cres Uppingham,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
915732,Stockerston Cres Uppingham,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
915732,Stockerston Cres Uppingham,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.7
915732,Stockerston Cres Uppingham,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.29
915732,Stockerston Cres Uppingham,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.36
915732,Stockerston Cres Uppingham,2024-01-19T14:10:00.000+00:00,feeder,01,N Current (RMS),A,23.1
915732,Stockerston Cres Uppingham,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.6
915732,Stockerston Cres Uppingham,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.9
915732,Stockerston Cres Uppingham,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.7
915732,Stockerston Cres Uppingham,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,4.4
915732,Stockerston Cres Uppingham,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.87
915732,Stockerston Cres Uppingham,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
915732,Stockerston Cres Uppingham,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
915732,Stockerston Cres Uppingham,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
915732,Stockerston Cres Uppingham,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
915732,Stockerston Cres Uppingham,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
915732,Stockerston Cres Uppingham,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
915732,Stockerston Cres Uppingham,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
915732,Stockerston Cres Uppingham,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
915732,Stockerston Cres Uppingham,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.02
915732,Stockerston Cres Uppingham,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.8
915732,Stockerston Cres Uppingham,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.95
915732,Stockerston Cres Uppingham,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
915732,Stockerston Cres Uppingham,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
915732,Stockerston Cres Uppingham,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
915732,Stockerston Cres Uppingham,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
915732,Stockerston Cres Uppingham,2024-01-19T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-19T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-19T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
915732,Stockerston Cres Uppingham,2024-01-19T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-19T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-19T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-19T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
915732,Stockerston Cres Uppingham,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
915732,Stockerston Cres Uppingham,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.39
915732,Stockerston Cres Uppingham,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
915732,Stockerston Cres Uppingham,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.15
915732,Stockerston Cres Uppingham,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.54
915732,Stockerston Cres Uppingham,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.02
915732,Stockerston Cres Uppingham,2024-01-19T14:00:00.000+00:00,feeder,04,N Current (RMS),A,16.1
915732,Stockerston Cres Uppingham,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.6
915732,Stockerston Cres Uppingham,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.1
915732,Stockerston Cres Uppingham,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,34.5
915732,Stockerston Cres Uppingham,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
915732,Stockerston Cres Uppingham,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
915732,Stockerston Cres Uppingham,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
915732,Stockerston Cres Uppingham,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.02
915732,Stockerston Cres Uppingham,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.89
915732,Stockerston Cres Uppingham,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.48
915732,Stockerston Cres Uppingham,2024-01-19T14:00:00.000+00:00,feeder,03,N Current (RMS),A,50.8
915732,Stockerston Cres Uppingham,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,67.1
915732,Stockerston Cres Uppingham,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.4
915732,Stockerston Cres Uppingham,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
915732,Stockerston Cres Uppingham,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
915732,Stockerston Cres Uppingham,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
915732,Stockerston Cres Uppingham,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
915732,Stockerston Cres Uppingham,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.3
915732,Stockerston Cres Uppingham,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.43
915732,Stockerston Cres Uppingham,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
915732,Stockerston Cres Uppingham,2024-01-19T14:00:00.000+00:00,feeder,02,N Current (RMS),A,26.4
915732,Stockerston Cres Uppingham,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.3
915732,Stockerston Cres Uppingham,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.4
915732,Stockerston Cres Uppingham,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.7
915732,Stockerston Cres Uppingham,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
915732,Stockerston Cres Uppingham,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
915732,Stockerston Cres Uppingham,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
915732,Stockerston Cres Uppingham,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.66
915732,Stockerston Cres Uppingham,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.82
915732,Stockerston Cres Uppingham,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.23
915732,Stockerston Cres Uppingham,2024-01-19T14:00:00.000+00:00,feeder,01,N Current (RMS),A,10.2
915732,Stockerston Cres Uppingham,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.1
915732,Stockerston Cres Uppingham,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
915732,Stockerston Cres Uppingham,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.0
915732,Stockerston Cres Uppingham,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,4.3
915732,Stockerston Cres Uppingham,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.85
915732,Stockerston Cres Uppingham,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
915732,Stockerston Cres Uppingham,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
915732,Stockerston Cres Uppingham,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
915732,Stockerston Cres Uppingham,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
915732,Stockerston Cres Uppingham,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
915732,Stockerston Cres Uppingham,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
915732,Stockerston Cres Uppingham,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
915732,Stockerston Cres Uppingham,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
915732,Stockerston Cres Uppingham,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.11
915732,Stockerston Cres Uppingham,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.68
915732,Stockerston Cres Uppingham,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.72
915732,Stockerston Cres Uppingham,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
915732,Stockerston Cres Uppingham,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
915732,Stockerston Cres Uppingham,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
915732,Stockerston Cres Uppingham,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
915732,Stockerston Cres Uppingham,2024-01-19T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-19T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-19T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
915732,Stockerston Cres Uppingham,2024-01-19T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-19T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-19T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
915732,Stockerston Cres Uppingham,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
915732,Stockerston Cres Uppingham,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.34
915732,Stockerston Cres Uppingham,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
915732,Stockerston Cres Uppingham,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.31
915732,Stockerston Cres Uppingham,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.16
915732,Stockerston Cres Uppingham,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.51
915732,Stockerston Cres Uppingham,2024-01-19T13:50:00.000+00:00,feeder,04,N Current (RMS),A,18.4
915732,Stockerston Cres Uppingham,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.7
915732,Stockerston Cres Uppingham,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.3
915732,Stockerston Cres Uppingham,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.9
915732,Stockerston Cres Uppingham,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
915732,Stockerston Cres Uppingham,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
915732,Stockerston Cres Uppingham,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
915732,Stockerston Cres Uppingham,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.57
915732,Stockerston Cres Uppingham,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.93
915732,Stockerston Cres Uppingham,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.49
915732,Stockerston Cres Uppingham,2024-01-19T13:50:00.000+00:00,feeder,03,N Current (RMS),A,43.0
915732,Stockerston Cres Uppingham,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,61.8
915732,Stockerston Cres Uppingham,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
915732,Stockerston Cres Uppingham,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
915732,Stockerston Cres Uppingham,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
915732,Stockerston Cres Uppingham,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
915732,Stockerston Cres Uppingham,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
915732,Stockerston Cres Uppingham,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.12
915732,Stockerston Cres Uppingham,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.56
915732,Stockerston Cres Uppingham,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.16
915732,Stockerston Cres Uppingham,2024-01-19T13:50:00.000+00:00,feeder,02,N Current (RMS),A,26.4
915732,Stockerston Cres Uppingham,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.7
915732,Stockerston Cres Uppingham,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.6
915732,Stockerston Cres Uppingham,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
915732,Stockerston Cres Uppingham,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
915732,Stockerston Cres Uppingham,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
915732,Stockerston Cres Uppingham,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
915732,Stockerston Cres Uppingham,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.79
915732,Stockerston Cres Uppingham,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.77
915732,Stockerston Cres Uppingham,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.34
915732,Stockerston Cres Uppingham,2024-01-19T13:50:00.000+00:00,feeder,01,N Current (RMS),A,11.8
915732,Stockerston Cres Uppingham,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
915732,Stockerston Cres Uppingham,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
915732,Stockerston Cres Uppingham,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
915732,Stockerston Cres Uppingham,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,4.3
915732,Stockerston Cres Uppingham,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
915732,Stockerston Cres Uppingham,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
915732,Stockerston Cres Uppingham,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
915732,Stockerston Cres Uppingham,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
915732,Stockerston Cres Uppingham,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
915732,Stockerston Cres Uppingham,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
915732,Stockerston Cres Uppingham,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
915732,Stockerston Cres Uppingham,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
915732,Stockerston Cres Uppingham,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
915732,Stockerston Cres Uppingham,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.78
915732,Stockerston Cres Uppingham,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.41
915732,Stockerston Cres Uppingham,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.5
915732,Stockerston Cres Uppingham,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
915732,Stockerston Cres Uppingham,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
915732,Stockerston Cres Uppingham,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
915732,Stockerston Cres Uppingham,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
915732,Stockerston Cres Uppingham,2024-01-19T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-19T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-19T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
915732,Stockerston Cres Uppingham,2024-01-19T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-19T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-19T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
915732,Stockerston Cres Uppingham,2024-01-19T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
915732,Stockerston Cres Uppingham,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
915732,Stockerston Cres Uppingham,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.44
915732,Stockerston Cres Uppingham,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
915732,Stockerston Cres Uppingham,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.63
915732,Stockerston Cres Uppingham,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.56
915732,Stockerston Cres Uppingham,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.32
915732,Stockerston Cres Uppingham,2024-01-19T13:40:00.000+00:00,feeder,04,N Current (RMS),A,14.5
915732,Stockerston Cres Uppingham,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.8
915732,Stockerston Cres Uppingham,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.6
915732,Stockerston Cres Uppingham,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.7
915732,Stockerston Cres Uppingham,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
915732,Stockerston Cres Uppingham,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
915732,Stockerston Cres Uppingham,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
915732,Stockerston Cres Uppingham,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.22
915732,Stockerston Cres Uppingham,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.85
915732,Stockerston Cres Uppingham,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.26
915732,Stockerston Cres Uppingham,2024-01-19T13:40:00.000+00:00,feeder,03,N Current (RMS),A,51.5
915732,Stockerston Cres Uppingham,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,64.2
915732,Stockerston Cres Uppingham,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.2
915732,Stockerston Cres Uppingham,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.7
915732,Stockerston Cres Uppingham,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
915732,Stockerston Cres Uppingham,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
915732,Stockerston Cres Uppingham,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
915732,Stockerston Cres Uppingham,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.66
915732,Stockerston Cres Uppingham,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.66
915732,Stockerston Cres Uppingham,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.37
915732,Stockerston Cres Uppingham,2024-01-19T13:40:00.000+00:00,feeder,02,N Current (RMS),A,27.3
915732,Stockerston Cres Uppingham,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
915732,Stockerston Cres Uppingham,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.0
915732,Stockerston Cres Uppingham,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.1
915732,Stockerston Cres Uppingham,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
915732,Stockerston Cres Uppingham,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
915732,Stockerston Cres Uppingham,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
915732,Stockerston Cres Uppingham,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.15
915732,Stockerston Cres Uppingham,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.38
915732,Stockerston Cres Uppingham,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.2
915732,Stockerston Cres Uppingham,2024-01-19T13:40:00.000+00:00,feeder,01,N Current (RMS),A,10.9
915732,Stockerston Cres Uppingham,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.6
915732,Stockerston Cres Uppingham,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.2
915732,Stockerston Cres Uppingham,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.6
915732,Stockerston Cres Uppingham,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,4.4
915732,Stockerston Cres Uppingham,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
915732,Stockerston Cres Uppingham,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
915732,Stockerston Cres Uppingham,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
915732,Stockerston Cres Uppingham,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
915732,Stockerston Cres Uppingham,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
915732,Stockerston Cres Uppingham,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
915732,Stockerston Cres Uppingham,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
915732,Stockerston Cres Uppingham,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
915732,Stockerston Cres Uppingham,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
915732,Stockerston Cres Uppingham,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.65
915732,Stockerston Cres Uppingham,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.45
915732,Stockerston Cres Uppingham,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.17
915732,Stockerston Cres Uppingham,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
915732,Stockerston Cres Uppingham,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
915732,Stockerston Cres Uppingham,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
915732,Stockerston Cres Uppingham,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
915732,Stockerston Cres Uppingham,2024-01-19T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-19T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-19T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
915732,Stockerston Cres Uppingham,2024-01-19T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-19T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-19T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
915732,Stockerston Cres Uppingham,2024-01-19T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
915732,Stockerston Cres Uppingham,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
915732,Stockerston Cres Uppingham,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.14
915732,Stockerston Cres Uppingham,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
915732,Stockerston Cres Uppingham,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.57
915732,Stockerston Cres Uppingham,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.17
915732,Stockerston Cres Uppingham,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.96
915732,Stockerston Cres Uppingham,2024-01-19T13:30:00.000+00:00,feeder,04,N Current (RMS),A,19.1
915732,Stockerston Cres Uppingham,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.8
915732,Stockerston Cres Uppingham,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.4
915732,Stockerston Cres Uppingham,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.6
915732,Stockerston Cres Uppingham,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
915732,Stockerston Cres Uppingham,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
915732,Stockerston Cres Uppingham,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
915732,Stockerston Cres Uppingham,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.9
915732,Stockerston Cres Uppingham,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.24
915732,Stockerston Cres Uppingham,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.67
915732,Stockerston Cres Uppingham,2024-01-19T13:30:00.000+00:00,feeder,03,N Current (RMS),A,57.0
915732,Stockerston Cres Uppingham,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,71.1
915732,Stockerston Cres Uppingham,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.9
915732,Stockerston Cres Uppingham,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
915732,Stockerston Cres Uppingham,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
915732,Stockerston Cres Uppingham,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
915732,Stockerston Cres Uppingham,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
915732,Stockerston Cres Uppingham,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.38
915732,Stockerston Cres Uppingham,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.06
915732,Stockerston Cres Uppingham,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.71
915732,Stockerston Cres Uppingham,2024-01-19T13:30:00.000+00:00,feeder,02,N Current (RMS),A,23.5
915732,Stockerston Cres Uppingham,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.2
915732,Stockerston Cres Uppingham,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.6
915732,Stockerston Cres Uppingham,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.7
915732,Stockerston Cres Uppingham,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
915732,Stockerston Cres Uppingham,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
915732,Stockerston Cres Uppingham,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
915732,Stockerston Cres Uppingham,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.15
915732,Stockerston Cres Uppingham,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.84
915732,Stockerston Cres Uppingham,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.99
915732,Stockerston Cres Uppingham,2024-01-19T13:30:00.000+00:00,feeder,01,N Current (RMS),A,10.8
915732,Stockerston Cres Uppingham,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
915732,Stockerston Cres Uppingham,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.1
915732,Stockerston Cres Uppingham,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.9
915732,Stockerston Cres Uppingham,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,4.3
915732,Stockerston Cres Uppingham,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.83
915732,Stockerston Cres Uppingham,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
915732,Stockerston Cres Uppingham,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
915732,Stockerston Cres Uppingham,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
915732,Stockerston Cres Uppingham,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
915732,Stockerston Cres Uppingham,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
915732,Stockerston Cres Uppingham,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
915732,Stockerston Cres Uppingham,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
915732,Stockerston Cres Uppingham,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
915732,Stockerston Cres Uppingham,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
915732,Stockerston Cres Uppingham,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.29
915732,Stockerston Cres Uppingham,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.4
915732,Stockerston Cres Uppingham,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
915732,Stockerston Cres Uppingham,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
915732,Stockerston Cres Uppingham,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
915732,Stockerston Cres Uppingham,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
915732,Stockerston Cres Uppingham,2024-01-19T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-19T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-19T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
915732,Stockerston Cres Uppingham,2024-01-19T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
915732,Stockerston Cres Uppingham,2024-01-19T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
915732,Stockerston Cres Uppingham,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
915732,Stockerston Cres Uppingham,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.45
915732,Stockerston Cres Uppingham,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
915732,Stockerston Cres Uppingham,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.28
915732,Stockerston Cres Uppingham,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.06
915732,Stockerston Cres Uppingham,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.03
915732,Stockerston Cres Uppingham,2024-01-19T13:20:00.000+00:00,feeder,04,N Current (RMS),A,15.7
915732,Stockerston Cres Uppingham,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.5
915732,Stockerston Cres Uppingham,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.5
915732,Stockerston Cres Uppingham,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.4
915732,Stockerston Cres Uppingham,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
915732,Stockerston Cres Uppingham,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
915732,Stockerston Cres Uppingham,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
915732,Stockerston Cres Uppingham,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.42
915732,Stockerston Cres Uppingham,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.14
915732,Stockerston Cres Uppingham,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.36
915732,Stockerston Cres Uppingham,2024-01-19T13:20:00.000+00:00,feeder,03,N Current (RMS),A,58.5
915732,Stockerston Cres Uppingham,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,72.9
915732,Stockerston Cres Uppingham,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,59.4
915732,Stockerston Cres Uppingham,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.9
915732,Stockerston Cres Uppingham,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
915732,Stockerston Cres Uppingham,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
915732,Stockerston Cres Uppingham,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
915732,Stockerston Cres Uppingham,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.42
915732,Stockerston Cres Uppingham,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.49
915732,Stockerston Cres Uppingham,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.06
915732,Stockerston Cres Uppingham,2024-01-19T13:20:00.000+00:00,feeder,02,N Current (RMS),A,27.0
915732,Stockerston Cres Uppingham,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.9
915732,Stockerston Cres Uppingham,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.4
915732,Stockerston Cres Uppingham,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
915732,Stockerston Cres Uppingham,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
915732,Stockerston Cres Uppingham,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
915732,Stockerston Cres Uppingham,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
915732,Stockerston Cres Uppingham,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.84
915732,Stockerston Cres Uppingham,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.81
915732,Stockerston Cres Uppingham,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.67
915732,Stockerston Cres Uppingham,2024-01-19T13:20:00.000+00:00,feeder,01,N Current (RMS),A,8.9
915732,Stockerston Cres Uppingham,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
915732,Stockerston Cres Uppingham,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
915732,Stockerston Cres Uppingham,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.8
915732,Stockerston Cres Uppingham,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,4.2
915732,Stockerston Cres Uppingham,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.85
915732,Stockerston Cres Uppingham,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
915732,Stockerston Cres Uppingham,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
915732,Stockerston Cres Uppingham,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
915732,Stockerston Cres Uppingham,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
915732,Stockerston Cres Uppingham,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
915732,Stockerston Cres Uppingham,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
915732,Stockerston Cres Uppingham,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
915732,Stockerston Cres Uppingham,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
915732,Stockerston Cres Uppingham,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.96
915732,Stockerston Cres Uppingham,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.5
915732,Stockerston Cres Uppingham,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.18
915732,Stockerston Cres Uppingham,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
915732,Stockerston Cres Uppingham,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
915732,Stockerston Cres Uppingham,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
915732,Stockerston Cres Uppingham,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
915732,Stockerston Cres Uppingham,2024-01-19T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-19T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-19T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
915732,Stockerston Cres Uppingham,2024-01-19T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-19T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
915732,Stockerston Cres Uppingham,2024-01-19T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
915732,Stockerston Cres Uppingham,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
915732,Stockerston Cres Uppingham,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.6
915732,Stockerston Cres Uppingham,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
915732,Stockerston Cres Uppingham,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.38
915732,Stockerston Cres Uppingham,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.72
915732,Stockerston Cres Uppingham,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.29
915732,Stockerston Cres Uppingham,2024-01-19T13:10:00.000+00:00,feeder,04,N Current (RMS),A,20.9
915732,Stockerston Cres Uppingham,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.9
915732,Stockerston Cres Uppingham,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.9
915732,Stockerston Cres Uppingham,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.1
915732,Stockerston Cres Uppingham,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
915732,Stockerston Cres Uppingham,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
915732,Stockerston Cres Uppingham,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
915732,Stockerston Cres Uppingham,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.23
915732,Stockerston Cres Uppingham,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.28
915732,Stockerston Cres Uppingham,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.83
915732,Stockerston Cres Uppingham,2024-01-19T13:10:00.000+00:00,feeder,03,N Current (RMS),A,61.0
915732,Stockerston Cres Uppingham,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,76.3
915732,Stockerston Cres Uppingham,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.4
915732,Stockerston Cres Uppingham,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.9
915732,Stockerston Cres Uppingham,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
915732,Stockerston Cres Uppingham,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
915732,Stockerston Cres Uppingham,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
915732,Stockerston Cres Uppingham,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.9
915732,Stockerston Cres Uppingham,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.32
915732,Stockerston Cres Uppingham,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.93
915732,Stockerston Cres Uppingham,2024-01-19T13:10:00.000+00:00,feeder,02,N Current (RMS),A,29.9
915732,Stockerston Cres Uppingham,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.5
915732,Stockerston Cres Uppingham,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.5
915732,Stockerston Cres Uppingham,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.8
915732,Stockerston Cres Uppingham,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
915732,Stockerston Cres Uppingham,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
915732,Stockerston Cres Uppingham,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
915732,Stockerston Cres Uppingham,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.4
915732,Stockerston Cres Uppingham,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.83
915732,Stockerston Cres Uppingham,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.15
915732,Stockerston Cres Uppingham,2024-01-19T13:10:00.000+00:00,feeder,01,N Current (RMS),A,8.0
915732,Stockerston Cres Uppingham,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.0
915732,Stockerston Cres Uppingham,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
915732,Stockerston Cres Uppingham,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
915732,Stockerston Cres Uppingham,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,4.1
915732,Stockerston Cres Uppingham,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.85
915732,Stockerston Cres Uppingham,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
915732,Stockerston Cres Uppingham,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
915732,Stockerston Cres Uppingham,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
915732,Stockerston Cres Uppingham,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.01
915732,Stockerston Cres Uppingham,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
915732,Stockerston Cres Uppingham,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
915732,Stockerston Cres Uppingham,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
915732,Stockerston Cres Uppingham,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
915732,Stockerston Cres Uppingham,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.91
915732,Stockerston Cres Uppingham,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.15
915732,Stockerston Cres Uppingham,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.3
915732,Stockerston Cres Uppingham,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
915732,Stockerston Cres Uppingham,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
915732,Stockerston Cres Uppingham,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
915732,Stockerston Cres Uppingham,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
915732,Stockerston Cres Uppingham,2024-01-19T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-19T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-19T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
915732,Stockerston Cres Uppingham,2024-01-19T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
915732,Stockerston Cres Uppingham,2024-01-19T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
915732,Stockerston Cres Uppingham,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
915732,Stockerston Cres Uppingham,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.27
915732,Stockerston Cres Uppingham,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
915732,Stockerston Cres Uppingham,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.63
915732,Stockerston Cres Uppingham,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.31
915732,Stockerston Cres Uppingham,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.94
915732,Stockerston Cres Uppingham,2024-01-19T13:00:00.000+00:00,feeder,04,N Current (RMS),A,18.5
915732,Stockerston Cres Uppingham,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.0
915732,Stockerston Cres Uppingham,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.1
915732,Stockerston Cres Uppingham,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
915732,Stockerston Cres Uppingham,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
915732,Stockerston Cres Uppingham,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
915732,Stockerston Cres Uppingham,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
915732,Stockerston Cres Uppingham,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.5
915732,Stockerston Cres Uppingham,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.99
915732,Stockerston Cres Uppingham,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.08
915732,Stockerston Cres Uppingham,2024-01-19T13:00:00.000+00:00,feeder,03,N Current (RMS),A,66.8
915732,Stockerston Cres Uppingham,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,75.7
915732,Stockerston Cres Uppingham,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,62.4
915732,Stockerston Cres Uppingham,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.4
915732,Stockerston Cres Uppingham,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
915732,Stockerston Cres Uppingham,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
