Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915732,Stockerston Cres Uppingham,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
915732,Stockerston Cres Uppingham,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.01
915732,Stockerston Cres Uppingham,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.37
915732,Stockerston Cres Uppingham,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.77
915732,Stockerston Cres Uppingham,2024-01-19T13:00:00.000+00:00,feeder,02,N Current (RMS),A,26.7
915732,Stockerston Cres Uppingham,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.1
915732,Stockerston Cres Uppingham,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.6
915732,Stockerston Cres Uppingham,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.3
915732,Stockerston Cres Uppingham,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
915732,Stockerston Cres Uppingham,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
915732,Stockerston Cres Uppingham,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
915732,Stockerston Cres Uppingham,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.56
915732,Stockerston Cres Uppingham,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.69
915732,Stockerston Cres Uppingham,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.37
915732,Stockerston Cres Uppingham,2024-01-19T13:00:00.000+00:00,feeder,01,N Current (RMS),A,11.3
915732,Stockerston Cres Uppingham,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
915732,Stockerston Cres Uppingham,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.5
915732,Stockerston Cres Uppingham,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.2
915732,Stockerston Cres Uppingham,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,3.9
915732,Stockerston Cres Uppingham,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.87
915732,Stockerston Cres Uppingham,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
915732,Stockerston Cres Uppingham,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
915732,Stockerston Cres Uppingham,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
915732,Stockerston Cres Uppingham,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.01
915732,Stockerston Cres Uppingham,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
915732,Stockerston Cres Uppingham,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
915732,Stockerston Cres Uppingham,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
915732,Stockerston Cres Uppingham,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
915732,Stockerston Cres Uppingham,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.71
915732,Stockerston Cres Uppingham,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.36
915732,Stockerston Cres Uppingham,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.08
915732,Stockerston Cres Uppingham,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,92.1
915732,Stockerston Cres Uppingham,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
915732,Stockerston Cres Uppingham,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
915732,Stockerston Cres Uppingham,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
915732,Stockerston Cres Uppingham,2024-01-19T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-19T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-19T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
915732,Stockerston Cres Uppingham,2024-01-19T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
915732,Stockerston Cres Uppingham,2024-01-19T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-19T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
915732,Stockerston Cres Uppingham,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
915732,Stockerston Cres Uppingham,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.15
915732,Stockerston Cres Uppingham,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
915732,Stockerston Cres Uppingham,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.5
915732,Stockerston Cres Uppingham,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.52
915732,Stockerston Cres Uppingham,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.25
915732,Stockerston Cres Uppingham,2024-01-19T12:50:00.000+00:00,feeder,04,N Current (RMS),A,21.9
915732,Stockerston Cres Uppingham,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.6
915732,Stockerston Cres Uppingham,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.7
915732,Stockerston Cres Uppingham,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.9
915732,Stockerston Cres Uppingham,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
915732,Stockerston Cres Uppingham,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
915732,Stockerston Cres Uppingham,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
915732,Stockerston Cres Uppingham,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.6
915732,Stockerston Cres Uppingham,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.81
915732,Stockerston Cres Uppingham,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.75
915732,Stockerston Cres Uppingham,2024-01-19T12:50:00.000+00:00,feeder,03,N Current (RMS),A,43.3
915732,Stockerston Cres Uppingham,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.2
915732,Stockerston Cres Uppingham,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,57.5
915732,Stockerston Cres Uppingham,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
915732,Stockerston Cres Uppingham,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
915732,Stockerston Cres Uppingham,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
915732,Stockerston Cres Uppingham,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
915732,Stockerston Cres Uppingham,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.02
915732,Stockerston Cres Uppingham,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.44
915732,Stockerston Cres Uppingham,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.6
915732,Stockerston Cres Uppingham,2024-01-19T12:50:00.000+00:00,feeder,02,N Current (RMS),A,20.1
915732,Stockerston Cres Uppingham,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
915732,Stockerston Cres Uppingham,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.1
915732,Stockerston Cres Uppingham,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
915732,Stockerston Cres Uppingham,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
915732,Stockerston Cres Uppingham,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
915732,Stockerston Cres Uppingham,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
915732,Stockerston Cres Uppingham,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.59
915732,Stockerston Cres Uppingham,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.69
915732,Stockerston Cres Uppingham,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.96
915732,Stockerston Cres Uppingham,2024-01-19T12:50:00.000+00:00,feeder,01,N Current (RMS),A,8.0
915732,Stockerston Cres Uppingham,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
915732,Stockerston Cres Uppingham,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
915732,Stockerston Cres Uppingham,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.3
915732,Stockerston Cres Uppingham,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,3.7
915732,Stockerston Cres Uppingham,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
915732,Stockerston Cres Uppingham,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
915732,Stockerston Cres Uppingham,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
915732,Stockerston Cres Uppingham,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
915732,Stockerston Cres Uppingham,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.01
915732,Stockerston Cres Uppingham,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
915732,Stockerston Cres Uppingham,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
915732,Stockerston Cres Uppingham,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
915732,Stockerston Cres Uppingham,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
915732,Stockerston Cres Uppingham,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.72
915732,Stockerston Cres Uppingham,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.46
915732,Stockerston Cres Uppingham,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.64
915732,Stockerston Cres Uppingham,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
915732,Stockerston Cres Uppingham,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
915732,Stockerston Cres Uppingham,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
915732,Stockerston Cres Uppingham,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
915732,Stockerston Cres Uppingham,2024-01-19T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-19T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-19T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
915732,Stockerston Cres Uppingham,2024-01-19T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
915732,Stockerston Cres Uppingham,2024-01-19T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
915732,Stockerston Cres Uppingham,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
915732,Stockerston Cres Uppingham,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
915732,Stockerston Cres Uppingham,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
915732,Stockerston Cres Uppingham,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.6
915732,Stockerston Cres Uppingham,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.9
915732,Stockerston Cres Uppingham,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.61
915732,Stockerston Cres Uppingham,2024-01-19T12:40:00.000+00:00,feeder,04,N Current (RMS),A,24.7
915732,Stockerston Cres Uppingham,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.0
915732,Stockerston Cres Uppingham,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
915732,Stockerston Cres Uppingham,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
915732,Stockerston Cres Uppingham,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
915732,Stockerston Cres Uppingham,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
915732,Stockerston Cres Uppingham,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
915732,Stockerston Cres Uppingham,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.25
915732,Stockerston Cres Uppingham,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.19
915732,Stockerston Cres Uppingham,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,-1.64
915732,Stockerston Cres Uppingham,2024-01-19T12:40:00.000+00:00,feeder,03,N Current (RMS),A,55.4
915732,Stockerston Cres Uppingham,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.6
915732,Stockerston Cres Uppingham,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,63.1
915732,Stockerston Cres Uppingham,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.7
915732,Stockerston Cres Uppingham,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
915732,Stockerston Cres Uppingham,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
915732,Stockerston Cres Uppingham,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
915732,Stockerston Cres Uppingham,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.88
915732,Stockerston Cres Uppingham,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.27
915732,Stockerston Cres Uppingham,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.98
915732,Stockerston Cres Uppingham,2024-01-19T12:40:00.000+00:00,feeder,02,N Current (RMS),A,19.0
915732,Stockerston Cres Uppingham,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
915732,Stockerston Cres Uppingham,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
915732,Stockerston Cres Uppingham,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.7
915732,Stockerston Cres Uppingham,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
915732,Stockerston Cres Uppingham,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
915732,Stockerston Cres Uppingham,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
915732,Stockerston Cres Uppingham,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.52
915732,Stockerston Cres Uppingham,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.88
915732,Stockerston Cres Uppingham,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.96
915732,Stockerston Cres Uppingham,2024-01-19T12:40:00.000+00:00,feeder,01,N Current (RMS),A,8.2
915732,Stockerston Cres Uppingham,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
915732,Stockerston Cres Uppingham,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
915732,Stockerston Cres Uppingham,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.2
915732,Stockerston Cres Uppingham,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,3.4
915732,Stockerston Cres Uppingham,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
915732,Stockerston Cres Uppingham,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
915732,Stockerston Cres Uppingham,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
915732,Stockerston Cres Uppingham,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
915732,Stockerston Cres Uppingham,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
915732,Stockerston Cres Uppingham,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
915732,Stockerston Cres Uppingham,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
915732,Stockerston Cres Uppingham,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
915732,Stockerston Cres Uppingham,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
915732,Stockerston Cres Uppingham,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.26
915732,Stockerston Cres Uppingham,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.23
915732,Stockerston Cres Uppingham,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
915732,Stockerston Cres Uppingham,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
915732,Stockerston Cres Uppingham,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
915732,Stockerston Cres Uppingham,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
915732,Stockerston Cres Uppingham,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
915732,Stockerston Cres Uppingham,2024-01-19T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-19T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-19T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
915732,Stockerston Cres Uppingham,2024-01-19T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-19T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
915732,Stockerston Cres Uppingham,2024-01-19T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-19T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
915732,Stockerston Cres Uppingham,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
915732,Stockerston Cres Uppingham,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
915732,Stockerston Cres Uppingham,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
915732,Stockerston Cres Uppingham,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.62
915732,Stockerston Cres Uppingham,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.61
915732,Stockerston Cres Uppingham,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.44
915732,Stockerston Cres Uppingham,2024-01-19T12:30:00.000+00:00,feeder,04,N Current (RMS),A,20.6
915732,Stockerston Cres Uppingham,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.0
915732,Stockerston Cres Uppingham,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.5
915732,Stockerston Cres Uppingham,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.6
915732,Stockerston Cres Uppingham,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
915732,Stockerston Cres Uppingham,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
915732,Stockerston Cres Uppingham,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
915732,Stockerston Cres Uppingham,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.03
915732,Stockerston Cres Uppingham,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.28
915732,Stockerston Cres Uppingham,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,-1.48
915732,Stockerston Cres Uppingham,2024-01-19T12:30:00.000+00:00,feeder,03,N Current (RMS),A,59.4
915732,Stockerston Cres Uppingham,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.7
915732,Stockerston Cres Uppingham,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,68.0
915732,Stockerston Cres Uppingham,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.8
915732,Stockerston Cres Uppingham,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
915732,Stockerston Cres Uppingham,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
915732,Stockerston Cres Uppingham,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
915732,Stockerston Cres Uppingham,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.02
915732,Stockerston Cres Uppingham,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.22
915732,Stockerston Cres Uppingham,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.45
915732,Stockerston Cres Uppingham,2024-01-19T12:30:00.000+00:00,feeder,02,N Current (RMS),A,21.1
915732,Stockerston Cres Uppingham,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
915732,Stockerston Cres Uppingham,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
915732,Stockerston Cres Uppingham,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
915732,Stockerston Cres Uppingham,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
915732,Stockerston Cres Uppingham,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
915732,Stockerston Cres Uppingham,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
915732,Stockerston Cres Uppingham,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.04
915732,Stockerston Cres Uppingham,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.81
915732,Stockerston Cres Uppingham,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.87
915732,Stockerston Cres Uppingham,2024-01-19T12:30:00.000+00:00,feeder,01,N Current (RMS),A,7.8
915732,Stockerston Cres Uppingham,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
915732,Stockerston Cres Uppingham,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
915732,Stockerston Cres Uppingham,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
915732,Stockerston Cres Uppingham,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,3.2
915732,Stockerston Cres Uppingham,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
915732,Stockerston Cres Uppingham,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
915732,Stockerston Cres Uppingham,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
915732,Stockerston Cres Uppingham,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
915732,Stockerston Cres Uppingham,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
915732,Stockerston Cres Uppingham,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
915732,Stockerston Cres Uppingham,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
915732,Stockerston Cres Uppingham,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
915732,Stockerston Cres Uppingham,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
915732,Stockerston Cres Uppingham,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.7
915732,Stockerston Cres Uppingham,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.92
915732,Stockerston Cres Uppingham,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,4.32
915732,Stockerston Cres Uppingham,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
915732,Stockerston Cres Uppingham,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
915732,Stockerston Cres Uppingham,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
915732,Stockerston Cres Uppingham,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
915732,Stockerston Cres Uppingham,2024-01-19T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
915732,Stockerston Cres Uppingham,2024-01-19T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-19T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
915732,Stockerston Cres Uppingham,2024-01-19T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-19T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
915732,Stockerston Cres Uppingham,2024-01-19T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
915732,Stockerston Cres Uppingham,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
915732,Stockerston Cres Uppingham,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
915732,Stockerston Cres Uppingham,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
915732,Stockerston Cres Uppingham,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.3
915732,Stockerston Cres Uppingham,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.16
915732,Stockerston Cres Uppingham,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.32
915732,Stockerston Cres Uppingham,2024-01-19T12:20:00.000+00:00,feeder,04,N Current (RMS),A,24.1
915732,Stockerston Cres Uppingham,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.2
915732,Stockerston Cres Uppingham,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.9
915732,Stockerston Cres Uppingham,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
915732,Stockerston Cres Uppingham,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
915732,Stockerston Cres Uppingham,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
915732,Stockerston Cres Uppingham,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
915732,Stockerston Cres Uppingham,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.18
915732,Stockerston Cres Uppingham,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.15
915732,Stockerston Cres Uppingham,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.43
915732,Stockerston Cres Uppingham,2024-01-19T12:20:00.000+00:00,feeder,03,N Current (RMS),A,70.3
915732,Stockerston Cres Uppingham,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
915732,Stockerston Cres Uppingham,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,80.6
915732,Stockerston Cres Uppingham,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.6
915732,Stockerston Cres Uppingham,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
915732,Stockerston Cres Uppingham,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
915732,Stockerston Cres Uppingham,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
915732,Stockerston Cres Uppingham,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.02
915732,Stockerston Cres Uppingham,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.75
915732,Stockerston Cres Uppingham,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.06
915732,Stockerston Cres Uppingham,2024-01-19T12:20:00.000+00:00,feeder,02,N Current (RMS),A,24.3
915732,Stockerston Cres Uppingham,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.6
915732,Stockerston Cres Uppingham,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
915732,Stockerston Cres Uppingham,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.7
915732,Stockerston Cres Uppingham,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
915732,Stockerston Cres Uppingham,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
915732,Stockerston Cres Uppingham,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
915732,Stockerston Cres Uppingham,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.4
915732,Stockerston Cres Uppingham,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.8
915732,Stockerston Cres Uppingham,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.8
915732,Stockerston Cres Uppingham,2024-01-19T12:20:00.000+00:00,feeder,01,N Current (RMS),A,8.2
915732,Stockerston Cres Uppingham,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.7
915732,Stockerston Cres Uppingham,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
915732,Stockerston Cres Uppingham,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
915732,Stockerston Cres Uppingham,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,3.0
915732,Stockerston Cres Uppingham,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
915732,Stockerston Cres Uppingham,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
915732,Stockerston Cres Uppingham,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
915732,Stockerston Cres Uppingham,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
915732,Stockerston Cres Uppingham,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
915732,Stockerston Cres Uppingham,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
915732,Stockerston Cres Uppingham,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
915732,Stockerston Cres Uppingham,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
915732,Stockerston Cres Uppingham,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
915732,Stockerston Cres Uppingham,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.9
915732,Stockerston Cres Uppingham,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,32.87
915732,Stockerston Cres Uppingham,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.82
915732,Stockerston Cres Uppingham,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,99.8
915732,Stockerston Cres Uppingham,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
915732,Stockerston Cres Uppingham,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
915732,Stockerston Cres Uppingham,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
915732,Stockerston Cres Uppingham,2024-01-19T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
915732,Stockerston Cres Uppingham,2024-01-19T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-19T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
915732,Stockerston Cres Uppingham,2024-01-19T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
915732,Stockerston Cres Uppingham,2024-01-19T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
915732,Stockerston Cres Uppingham,2024-01-19T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-19T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
915732,Stockerston Cres Uppingham,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
915732,Stockerston Cres Uppingham,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
915732,Stockerston Cres Uppingham,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.91
915732,Stockerston Cres Uppingham,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.23
915732,Stockerston Cres Uppingham,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.41
915732,Stockerston Cres Uppingham,2024-01-19T12:10:00.000+00:00,feeder,04,N Current (RMS),A,17.3
915732,Stockerston Cres Uppingham,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.1
915732,Stockerston Cres Uppingham,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
915732,Stockerston Cres Uppingham,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
915732,Stockerston Cres Uppingham,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
915732,Stockerston Cres Uppingham,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
915732,Stockerston Cres Uppingham,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
915732,Stockerston Cres Uppingham,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.57
915732,Stockerston Cres Uppingham,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.61
915732,Stockerston Cres Uppingham,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,-1.86
915732,Stockerston Cres Uppingham,2024-01-19T12:10:00.000+00:00,feeder,03,N Current (RMS),A,54.2
915732,Stockerston Cres Uppingham,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
915732,Stockerston Cres Uppingham,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,57.0
915732,Stockerston Cres Uppingham,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
915732,Stockerston Cres Uppingham,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
915732,Stockerston Cres Uppingham,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
915732,Stockerston Cres Uppingham,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
915732,Stockerston Cres Uppingham,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.92
915732,Stockerston Cres Uppingham,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.37
915732,Stockerston Cres Uppingham,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.8
915732,Stockerston Cres Uppingham,2024-01-19T12:10:00.000+00:00,feeder,02,N Current (RMS),A,38.9
915732,Stockerston Cres Uppingham,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.7
915732,Stockerston Cres Uppingham,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.4
915732,Stockerston Cres Uppingham,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.0
915732,Stockerston Cres Uppingham,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
915732,Stockerston Cres Uppingham,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
915732,Stockerston Cres Uppingham,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.09
915732,Stockerston Cres Uppingham,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.29
915732,Stockerston Cres Uppingham,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.26
915732,Stockerston Cres Uppingham,2024-01-19T12:10:00.000+00:00,feeder,01,N Current (RMS),A,10.8
915732,Stockerston Cres Uppingham,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
915732,Stockerston Cres Uppingham,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.4
915732,Stockerston Cres Uppingham,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.9
915732,Stockerston Cres Uppingham,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,2.7
915732,Stockerston Cres Uppingham,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.87
915732,Stockerston Cres Uppingham,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
915732,Stockerston Cres Uppingham,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
915732,Stockerston Cres Uppingham,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
915732,Stockerston Cres Uppingham,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
915732,Stockerston Cres Uppingham,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
915732,Stockerston Cres Uppingham,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
915732,Stockerston Cres Uppingham,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
915732,Stockerston Cres Uppingham,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
915732,Stockerston Cres Uppingham,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.49
915732,Stockerston Cres Uppingham,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,29.52
915732,Stockerston Cres Uppingham,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,3.64
915732,Stockerston Cres Uppingham,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,94.5
915732,Stockerston Cres Uppingham,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
915732,Stockerston Cres Uppingham,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
915732,Stockerston Cres Uppingham,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
915732,Stockerston Cres Uppingham,2024-01-19T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-19T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-19T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
915732,Stockerston Cres Uppingham,2024-01-19T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-19T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
915732,Stockerston Cres Uppingham,2024-01-19T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-19T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
915732,Stockerston Cres Uppingham,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
915732,Stockerston Cres Uppingham,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.11
915732,Stockerston Cres Uppingham,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
915732,Stockerston Cres Uppingham,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.29
915732,Stockerston Cres Uppingham,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.92
915732,Stockerston Cres Uppingham,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.06
915732,Stockerston Cres Uppingham,2024-01-19T12:00:00.000+00:00,feeder,04,N Current (RMS),A,15.8
915732,Stockerston Cres Uppingham,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.2
915732,Stockerston Cres Uppingham,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
915732,Stockerston Cres Uppingham,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.9
915732,Stockerston Cres Uppingham,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
915732,Stockerston Cres Uppingham,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
915732,Stockerston Cres Uppingham,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
915732,Stockerston Cres Uppingham,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.35
915732,Stockerston Cres Uppingham,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.44
915732,Stockerston Cres Uppingham,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.35
915732,Stockerston Cres Uppingham,2024-01-19T12:00:00.000+00:00,feeder,03,N Current (RMS),A,51.5
915732,Stockerston Cres Uppingham,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.9
915732,Stockerston Cres Uppingham,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,60.2
915732,Stockerston Cres Uppingham,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.2
915732,Stockerston Cres Uppingham,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
915732,Stockerston Cres Uppingham,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
915732,Stockerston Cres Uppingham,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
915732,Stockerston Cres Uppingham,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.6
915732,Stockerston Cres Uppingham,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.7
915732,Stockerston Cres Uppingham,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.36
915732,Stockerston Cres Uppingham,2024-01-19T12:00:00.000+00:00,feeder,02,N Current (RMS),A,28.6
915732,Stockerston Cres Uppingham,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.9
915732,Stockerston Cres Uppingham,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.1
915732,Stockerston Cres Uppingham,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.2
915732,Stockerston Cres Uppingham,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
915732,Stockerston Cres Uppingham,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
915732,Stockerston Cres Uppingham,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
915732,Stockerston Cres Uppingham,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.66
915732,Stockerston Cres Uppingham,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.77
915732,Stockerston Cres Uppingham,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.46
915732,Stockerston Cres Uppingham,2024-01-19T12:00:00.000+00:00,feeder,01,N Current (RMS),A,26.8
915732,Stockerston Cres Uppingham,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
915732,Stockerston Cres Uppingham,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
915732,Stockerston Cres Uppingham,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
915732,Stockerston Cres Uppingham,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,2.5
915732,Stockerston Cres Uppingham,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
915732,Stockerston Cres Uppingham,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
915732,Stockerston Cres Uppingham,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
915732,Stockerston Cres Uppingham,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
915732,Stockerston Cres Uppingham,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
915732,Stockerston Cres Uppingham,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
915732,Stockerston Cres Uppingham,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
915732,Stockerston Cres Uppingham,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
915732,Stockerston Cres Uppingham,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
915732,Stockerston Cres Uppingham,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.9
915732,Stockerston Cres Uppingham,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.83
915732,Stockerston Cres Uppingham,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.57
915732,Stockerston Cres Uppingham,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
915732,Stockerston Cres Uppingham,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
915732,Stockerston Cres Uppingham,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
915732,Stockerston Cres Uppingham,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
915732,Stockerston Cres Uppingham,2024-01-19T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-19T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-19T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
915732,Stockerston Cres Uppingham,2024-01-19T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-19T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
915732,Stockerston Cres Uppingham,2024-01-19T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
915732,Stockerston Cres Uppingham,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
915732,Stockerston Cres Uppingham,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
915732,Stockerston Cres Uppingham,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
915732,Stockerston Cres Uppingham,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.96
915732,Stockerston Cres Uppingham,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.16
915732,Stockerston Cres Uppingham,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.36
915732,Stockerston Cres Uppingham,2024-01-19T11:50:00.000+00:00,feeder,04,N Current (RMS),A,13.3
915732,Stockerston Cres Uppingham,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
915732,Stockerston Cres Uppingham,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
915732,Stockerston Cres Uppingham,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
915732,Stockerston Cres Uppingham,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
915732,Stockerston Cres Uppingham,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
915732,Stockerston Cres Uppingham,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
915732,Stockerston Cres Uppingham,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.39
915732,Stockerston Cres Uppingham,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.38
915732,Stockerston Cres Uppingham,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.7
915732,Stockerston Cres Uppingham,2024-01-19T11:50:00.000+00:00,feeder,03,N Current (RMS),A,51.6
915732,Stockerston Cres Uppingham,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
915732,Stockerston Cres Uppingham,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,59.9
915732,Stockerston Cres Uppingham,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.5
915732,Stockerston Cres Uppingham,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
915732,Stockerston Cres Uppingham,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
915732,Stockerston Cres Uppingham,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
915732,Stockerston Cres Uppingham,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.62
915732,Stockerston Cres Uppingham,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.25
915732,Stockerston Cres Uppingham,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.97
915732,Stockerston Cres Uppingham,2024-01-19T11:50:00.000+00:00,feeder,02,N Current (RMS),A,20.8
915732,Stockerston Cres Uppingham,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
915732,Stockerston Cres Uppingham,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
915732,Stockerston Cres Uppingham,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
915732,Stockerston Cres Uppingham,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
915732,Stockerston Cres Uppingham,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
915732,Stockerston Cres Uppingham,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
915732,Stockerston Cres Uppingham,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.49
915732,Stockerston Cres Uppingham,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.15
915732,Stockerston Cres Uppingham,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.81
915732,Stockerston Cres Uppingham,2024-01-19T11:50:00.000+00:00,feeder,01,N Current (RMS),A,8.8
915732,Stockerston Cres Uppingham,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
915732,Stockerston Cres Uppingham,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
915732,Stockerston Cres Uppingham,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
915732,Stockerston Cres Uppingham,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,2.2
