Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915732,Stockerston Cres Uppingham,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
915732,Stockerston Cres Uppingham,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
915732,Stockerston Cres Uppingham,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
915732,Stockerston Cres Uppingham,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
915732,Stockerston Cres Uppingham,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
915732,Stockerston Cres Uppingham,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
915732,Stockerston Cres Uppingham,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
915732,Stockerston Cres Uppingham,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
915732,Stockerston Cres Uppingham,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
915732,Stockerston Cres Uppingham,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.46
915732,Stockerston Cres Uppingham,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.94
915732,Stockerston Cres Uppingham,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.47
915732,Stockerston Cres Uppingham,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
915732,Stockerston Cres Uppingham,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
915732,Stockerston Cres Uppingham,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
915732,Stockerston Cres Uppingham,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
915732,Stockerston Cres Uppingham,2024-01-19T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-19T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-19T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
915732,Stockerston Cres Uppingham,2024-01-19T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
915732,Stockerston Cres Uppingham,2024-01-19T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-19T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
915732,Stockerston Cres Uppingham,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
915732,Stockerston Cres Uppingham,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
915732,Stockerston Cres Uppingham,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
915732,Stockerston Cres Uppingham,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.06
915732,Stockerston Cres Uppingham,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.77
915732,Stockerston Cres Uppingham,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.44
915732,Stockerston Cres Uppingham,2024-01-19T11:40:00.000+00:00,feeder,04,N Current (RMS),A,15.2
915732,Stockerston Cres Uppingham,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.7
915732,Stockerston Cres Uppingham,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
915732,Stockerston Cres Uppingham,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.7
915732,Stockerston Cres Uppingham,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
915732,Stockerston Cres Uppingham,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
915732,Stockerston Cres Uppingham,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
915732,Stockerston Cres Uppingham,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.18
915732,Stockerston Cres Uppingham,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.17
915732,Stockerston Cres Uppingham,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.87
915732,Stockerston Cres Uppingham,2024-01-19T11:40:00.000+00:00,feeder,03,N Current (RMS),A,43.6
915732,Stockerston Cres Uppingham,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.7
915732,Stockerston Cres Uppingham,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,58.8
915732,Stockerston Cres Uppingham,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
915732,Stockerston Cres Uppingham,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
915732,Stockerston Cres Uppingham,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
915732,Stockerston Cres Uppingham,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
915732,Stockerston Cres Uppingham,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.77
915732,Stockerston Cres Uppingham,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.5
915732,Stockerston Cres Uppingham,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.98
915732,Stockerston Cres Uppingham,2024-01-19T11:40:00.000+00:00,feeder,02,N Current (RMS),A,16.0
915732,Stockerston Cres Uppingham,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.8
915732,Stockerston Cres Uppingham,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.1
915732,Stockerston Cres Uppingham,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
915732,Stockerston Cres Uppingham,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
915732,Stockerston Cres Uppingham,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
915732,Stockerston Cres Uppingham,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
915732,Stockerston Cres Uppingham,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.47
915732,Stockerston Cres Uppingham,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.27
915732,Stockerston Cres Uppingham,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
915732,Stockerston Cres Uppingham,2024-01-19T11:40:00.000+00:00,feeder,01,N Current (RMS),A,10.0
915732,Stockerston Cres Uppingham,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
915732,Stockerston Cres Uppingham,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
915732,Stockerston Cres Uppingham,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.3
915732,Stockerston Cres Uppingham,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,2.0
915732,Stockerston Cres Uppingham,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
915732,Stockerston Cres Uppingham,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
915732,Stockerston Cres Uppingham,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
915732,Stockerston Cres Uppingham,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
915732,Stockerston Cres Uppingham,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
915732,Stockerston Cres Uppingham,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
915732,Stockerston Cres Uppingham,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
915732,Stockerston Cres Uppingham,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
915732,Stockerston Cres Uppingham,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
915732,Stockerston Cres Uppingham,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.48
915732,Stockerston Cres Uppingham,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.71
915732,Stockerston Cres Uppingham,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.27
915732,Stockerston Cres Uppingham,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
915732,Stockerston Cres Uppingham,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
915732,Stockerston Cres Uppingham,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
915732,Stockerston Cres Uppingham,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
915732,Stockerston Cres Uppingham,2024-01-19T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-19T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-19T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
915732,Stockerston Cres Uppingham,2024-01-19T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
915732,Stockerston Cres Uppingham,2024-01-19T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-19T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
915732,Stockerston Cres Uppingham,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
915732,Stockerston Cres Uppingham,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
915732,Stockerston Cres Uppingham,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
915732,Stockerston Cres Uppingham,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.43
915732,Stockerston Cres Uppingham,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.88
915732,Stockerston Cres Uppingham,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.91
915732,Stockerston Cres Uppingham,2024-01-19T11:30:00.000+00:00,feeder,04,N Current (RMS),A,24.3
915732,Stockerston Cres Uppingham,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.1
915732,Stockerston Cres Uppingham,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
915732,Stockerston Cres Uppingham,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,41.7
915732,Stockerston Cres Uppingham,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
915732,Stockerston Cres Uppingham,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
915732,Stockerston Cres Uppingham,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
915732,Stockerston Cres Uppingham,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.46
915732,Stockerston Cres Uppingham,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.2
915732,Stockerston Cres Uppingham,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.9
915732,Stockerston Cres Uppingham,2024-01-19T11:30:00.000+00:00,feeder,03,N Current (RMS),A,45.7
915732,Stockerston Cres Uppingham,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.0
915732,Stockerston Cres Uppingham,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,54.9
915732,Stockerston Cres Uppingham,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.1
915732,Stockerston Cres Uppingham,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
915732,Stockerston Cres Uppingham,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
915732,Stockerston Cres Uppingham,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
915732,Stockerston Cres Uppingham,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.28
915732,Stockerston Cres Uppingham,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.27
915732,Stockerston Cres Uppingham,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.2
915732,Stockerston Cres Uppingham,2024-01-19T11:30:00.000+00:00,feeder,02,N Current (RMS),A,13.4
915732,Stockerston Cres Uppingham,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
915732,Stockerston Cres Uppingham,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
915732,Stockerston Cres Uppingham,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.5
915732,Stockerston Cres Uppingham,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
915732,Stockerston Cres Uppingham,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
915732,Stockerston Cres Uppingham,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
915732,Stockerston Cres Uppingham,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.5
915732,Stockerston Cres Uppingham,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.71
915732,Stockerston Cres Uppingham,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.65
915732,Stockerston Cres Uppingham,2024-01-19T11:30:00.000+00:00,feeder,01,N Current (RMS),A,11.7
915732,Stockerston Cres Uppingham,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
915732,Stockerston Cres Uppingham,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.1
915732,Stockerston Cres Uppingham,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.9
915732,Stockerston Cres Uppingham,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,1.8
915732,Stockerston Cres Uppingham,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
915732,Stockerston Cres Uppingham,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
915732,Stockerston Cres Uppingham,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
915732,Stockerston Cres Uppingham,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
915732,Stockerston Cres Uppingham,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
915732,Stockerston Cres Uppingham,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
915732,Stockerston Cres Uppingham,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
915732,Stockerston Cres Uppingham,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
915732,Stockerston Cres Uppingham,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
915732,Stockerston Cres Uppingham,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.65
915732,Stockerston Cres Uppingham,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.06
915732,Stockerston Cres Uppingham,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.59
915732,Stockerston Cres Uppingham,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
915732,Stockerston Cres Uppingham,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
915732,Stockerston Cres Uppingham,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
915732,Stockerston Cres Uppingham,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
915732,Stockerston Cres Uppingham,2024-01-19T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-19T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-19T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
915732,Stockerston Cres Uppingham,2024-01-19T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-19T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
915732,Stockerston Cres Uppingham,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
915732,Stockerston Cres Uppingham,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
915732,Stockerston Cres Uppingham,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
915732,Stockerston Cres Uppingham,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.5
915732,Stockerston Cres Uppingham,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.87
915732,Stockerston Cres Uppingham,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.02
915732,Stockerston Cres Uppingham,2024-01-19T11:20:00.000+00:00,feeder,04,N Current (RMS),A,14.3
915732,Stockerston Cres Uppingham,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.3
915732,Stockerston Cres Uppingham,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.6
915732,Stockerston Cres Uppingham,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.2
915732,Stockerston Cres Uppingham,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
915732,Stockerston Cres Uppingham,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
915732,Stockerston Cres Uppingham,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
915732,Stockerston Cres Uppingham,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.2
915732,Stockerston Cres Uppingham,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.93
915732,Stockerston Cres Uppingham,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.12
915732,Stockerston Cres Uppingham,2024-01-19T11:20:00.000+00:00,feeder,03,N Current (RMS),A,50.3
915732,Stockerston Cres Uppingham,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.9
915732,Stockerston Cres Uppingham,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,58.0
915732,Stockerston Cres Uppingham,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.3
915732,Stockerston Cres Uppingham,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
915732,Stockerston Cres Uppingham,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
915732,Stockerston Cres Uppingham,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
915732,Stockerston Cres Uppingham,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.39
915732,Stockerston Cres Uppingham,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.53
915732,Stockerston Cres Uppingham,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.05
915732,Stockerston Cres Uppingham,2024-01-19T11:20:00.000+00:00,feeder,02,N Current (RMS),A,13.4
915732,Stockerston Cres Uppingham,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
915732,Stockerston Cres Uppingham,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.1
915732,Stockerston Cres Uppingham,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
915732,Stockerston Cres Uppingham,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
915732,Stockerston Cres Uppingham,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
915732,Stockerston Cres Uppingham,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.49
915732,Stockerston Cres Uppingham,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.75
915732,Stockerston Cres Uppingham,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.14
915732,Stockerston Cres Uppingham,2024-01-19T11:20:00.000+00:00,feeder,01,N Current (RMS),A,11.9
915732,Stockerston Cres Uppingham,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
915732,Stockerston Cres Uppingham,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.7
915732,Stockerston Cres Uppingham,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,3.8
915732,Stockerston Cres Uppingham,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,1.6
915732,Stockerston Cres Uppingham,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
915732,Stockerston Cres Uppingham,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
915732,Stockerston Cres Uppingham,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
915732,Stockerston Cres Uppingham,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
915732,Stockerston Cres Uppingham,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
915732,Stockerston Cres Uppingham,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
915732,Stockerston Cres Uppingham,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
915732,Stockerston Cres Uppingham,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
915732,Stockerston Cres Uppingham,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
915732,Stockerston Cres Uppingham,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.58
915732,Stockerston Cres Uppingham,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.08
915732,Stockerston Cres Uppingham,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.08
915732,Stockerston Cres Uppingham,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
915732,Stockerston Cres Uppingham,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
915732,Stockerston Cres Uppingham,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
915732,Stockerston Cres Uppingham,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
915732,Stockerston Cres Uppingham,2024-01-19T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-19T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-19T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
915732,Stockerston Cres Uppingham,2024-01-19T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-19T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-19T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
915732,Stockerston Cres Uppingham,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
915732,Stockerston Cres Uppingham,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
915732,Stockerston Cres Uppingham,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
915732,Stockerston Cres Uppingham,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.45
915732,Stockerston Cres Uppingham,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.61
915732,Stockerston Cres Uppingham,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.34
915732,Stockerston Cres Uppingham,2024-01-19T11:10:00.000+00:00,feeder,04,N Current (RMS),A,13.0
915732,Stockerston Cres Uppingham,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.2
915732,Stockerston Cres Uppingham,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.6
915732,Stockerston Cres Uppingham,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.0
915732,Stockerston Cres Uppingham,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
915732,Stockerston Cres Uppingham,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
915732,Stockerston Cres Uppingham,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
915732,Stockerston Cres Uppingham,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.69
915732,Stockerston Cres Uppingham,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.16
915732,Stockerston Cres Uppingham,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.17
915732,Stockerston Cres Uppingham,2024-01-19T11:10:00.000+00:00,feeder,03,N Current (RMS),A,46.6
915732,Stockerston Cres Uppingham,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.7
915732,Stockerston Cres Uppingham,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,59.1
915732,Stockerston Cres Uppingham,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.1
915732,Stockerston Cres Uppingham,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
915732,Stockerston Cres Uppingham,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
915732,Stockerston Cres Uppingham,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
915732,Stockerston Cres Uppingham,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.81
915732,Stockerston Cres Uppingham,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.56
915732,Stockerston Cres Uppingham,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.61
915732,Stockerston Cres Uppingham,2024-01-19T11:10:00.000+00:00,feeder,02,N Current (RMS),A,17.5
915732,Stockerston Cres Uppingham,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
915732,Stockerston Cres Uppingham,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
915732,Stockerston Cres Uppingham,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.0
915732,Stockerston Cres Uppingham,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
915732,Stockerston Cres Uppingham,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
915732,Stockerston Cres Uppingham,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
915732,Stockerston Cres Uppingham,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.44
915732,Stockerston Cres Uppingham,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.33
915732,Stockerston Cres Uppingham,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.2
915732,Stockerston Cres Uppingham,2024-01-19T11:10:00.000+00:00,feeder,01,N Current (RMS),A,7.4
915732,Stockerston Cres Uppingham,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
915732,Stockerston Cres Uppingham,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
915732,Stockerston Cres Uppingham,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,3.7
915732,Stockerston Cres Uppingham,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,1.3
915732,Stockerston Cres Uppingham,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
915732,Stockerston Cres Uppingham,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
915732,Stockerston Cres Uppingham,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
915732,Stockerston Cres Uppingham,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
915732,Stockerston Cres Uppingham,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
915732,Stockerston Cres Uppingham,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
915732,Stockerston Cres Uppingham,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
915732,Stockerston Cres Uppingham,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
915732,Stockerston Cres Uppingham,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
915732,Stockerston Cres Uppingham,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.39
915732,Stockerston Cres Uppingham,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.67
915732,Stockerston Cres Uppingham,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.33
915732,Stockerston Cres Uppingham,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
915732,Stockerston Cres Uppingham,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
915732,Stockerston Cres Uppingham,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
915732,Stockerston Cres Uppingham,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
915732,Stockerston Cres Uppingham,2024-01-19T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-19T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-19T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
915732,Stockerston Cres Uppingham,2024-01-19T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-19T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
915732,Stockerston Cres Uppingham,2024-01-19T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
915732,Stockerston Cres Uppingham,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
915732,Stockerston Cres Uppingham,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
915732,Stockerston Cres Uppingham,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
915732,Stockerston Cres Uppingham,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.79
915732,Stockerston Cres Uppingham,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.28
915732,Stockerston Cres Uppingham,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.37
915732,Stockerston Cres Uppingham,2024-01-19T11:00:00.000+00:00,feeder,04,N Current (RMS),A,13.7
915732,Stockerston Cres Uppingham,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.2
915732,Stockerston Cres Uppingham,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
915732,Stockerston Cres Uppingham,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.8
915732,Stockerston Cres Uppingham,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
915732,Stockerston Cres Uppingham,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
915732,Stockerston Cres Uppingham,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
915732,Stockerston Cres Uppingham,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.44
915732,Stockerston Cres Uppingham,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.73
915732,Stockerston Cres Uppingham,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.4
915732,Stockerston Cres Uppingham,2024-01-19T11:00:00.000+00:00,feeder,03,N Current (RMS),A,53.1
915732,Stockerston Cres Uppingham,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.9
915732,Stockerston Cres Uppingham,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,65.6
915732,Stockerston Cres Uppingham,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.4
915732,Stockerston Cres Uppingham,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
915732,Stockerston Cres Uppingham,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
915732,Stockerston Cres Uppingham,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
915732,Stockerston Cres Uppingham,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.74
915732,Stockerston Cres Uppingham,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.89
915732,Stockerston Cres Uppingham,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.4
915732,Stockerston Cres Uppingham,2024-01-19T11:00:00.000+00:00,feeder,02,N Current (RMS),A,24.9
915732,Stockerston Cres Uppingham,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
915732,Stockerston Cres Uppingham,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
915732,Stockerston Cres Uppingham,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.0
915732,Stockerston Cres Uppingham,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
915732,Stockerston Cres Uppingham,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
915732,Stockerston Cres Uppingham,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
915732,Stockerston Cres Uppingham,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.5
915732,Stockerston Cres Uppingham,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.33
915732,Stockerston Cres Uppingham,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.12
915732,Stockerston Cres Uppingham,2024-01-19T11:00:00.000+00:00,feeder,01,N Current (RMS),A,7.4
915732,Stockerston Cres Uppingham,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
915732,Stockerston Cres Uppingham,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.2
915732,Stockerston Cres Uppingham,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,3.4
915732,Stockerston Cres Uppingham,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,1.1
915732,Stockerston Cres Uppingham,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
915732,Stockerston Cres Uppingham,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
915732,Stockerston Cres Uppingham,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
915732,Stockerston Cres Uppingham,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
915732,Stockerston Cres Uppingham,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
915732,Stockerston Cres Uppingham,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
915732,Stockerston Cres Uppingham,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
915732,Stockerston Cres Uppingham,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
915732,Stockerston Cres Uppingham,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
915732,Stockerston Cres Uppingham,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.48
915732,Stockerston Cres Uppingham,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.24
915732,Stockerston Cres Uppingham,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.32
915732,Stockerston Cres Uppingham,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
915732,Stockerston Cres Uppingham,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
915732,Stockerston Cres Uppingham,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
915732,Stockerston Cres Uppingham,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
915732,Stockerston Cres Uppingham,2024-01-19T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-19T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-19T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
915732,Stockerston Cres Uppingham,2024-01-19T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-19T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-19T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
915732,Stockerston Cres Uppingham,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
915732,Stockerston Cres Uppingham,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
915732,Stockerston Cres Uppingham,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
915732,Stockerston Cres Uppingham,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.64
915732,Stockerston Cres Uppingham,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.91
915732,Stockerston Cres Uppingham,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.68
915732,Stockerston Cres Uppingham,2024-01-19T10:50:00.000+00:00,feeder,04,N Current (RMS),A,14.3
915732,Stockerston Cres Uppingham,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.2
915732,Stockerston Cres Uppingham,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.3
915732,Stockerston Cres Uppingham,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.3
915732,Stockerston Cres Uppingham,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
915732,Stockerston Cres Uppingham,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
915732,Stockerston Cres Uppingham,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
915732,Stockerston Cres Uppingham,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.8
915732,Stockerston Cres Uppingham,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.5
915732,Stockerston Cres Uppingham,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.5
915732,Stockerston Cres Uppingham,2024-01-19T10:50:00.000+00:00,feeder,03,N Current (RMS),A,38.4
915732,Stockerston Cres Uppingham,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.9
915732,Stockerston Cres Uppingham,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,51.6
915732,Stockerston Cres Uppingham,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.9
915732,Stockerston Cres Uppingham,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
915732,Stockerston Cres Uppingham,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
915732,Stockerston Cres Uppingham,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
915732,Stockerston Cres Uppingham,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.17
915732,Stockerston Cres Uppingham,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.96
915732,Stockerston Cres Uppingham,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.61
915732,Stockerston Cres Uppingham,2024-01-19T10:50:00.000+00:00,feeder,02,N Current (RMS),A,28.4
915732,Stockerston Cres Uppingham,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.7
915732,Stockerston Cres Uppingham,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.1
915732,Stockerston Cres Uppingham,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.3
915732,Stockerston Cres Uppingham,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
915732,Stockerston Cres Uppingham,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
915732,Stockerston Cres Uppingham,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
915732,Stockerston Cres Uppingham,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.6
915732,Stockerston Cres Uppingham,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.54
915732,Stockerston Cres Uppingham,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.55
915732,Stockerston Cres Uppingham,2024-01-19T10:50:00.000+00:00,feeder,01,N Current (RMS),A,11.1
915732,Stockerston Cres Uppingham,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
915732,Stockerston Cres Uppingham,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
915732,Stockerston Cres Uppingham,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
915732,Stockerston Cres Uppingham,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,0.9
915732,Stockerston Cres Uppingham,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
915732,Stockerston Cres Uppingham,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
915732,Stockerston Cres Uppingham,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
915732,Stockerston Cres Uppingham,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
915732,Stockerston Cres Uppingham,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
915732,Stockerston Cres Uppingham,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
915732,Stockerston Cres Uppingham,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
915732,Stockerston Cres Uppingham,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
915732,Stockerston Cres Uppingham,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
915732,Stockerston Cres Uppingham,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.22
915732,Stockerston Cres Uppingham,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.92
915732,Stockerston Cres Uppingham,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.34
915732,Stockerston Cres Uppingham,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
915732,Stockerston Cres Uppingham,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
915732,Stockerston Cres Uppingham,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
915732,Stockerston Cres Uppingham,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
915732,Stockerston Cres Uppingham,2024-01-19T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-19T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-19T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
915732,Stockerston Cres Uppingham,2024-01-19T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-19T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
915732,Stockerston Cres Uppingham,2024-01-19T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-19T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-19T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
915732,Stockerston Cres Uppingham,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
915732,Stockerston Cres Uppingham,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
915732,Stockerston Cres Uppingham,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
915732,Stockerston Cres Uppingham,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.83
915732,Stockerston Cres Uppingham,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.1
915732,Stockerston Cres Uppingham,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.72
915732,Stockerston Cres Uppingham,2024-01-19T10:40:00.000+00:00,feeder,04,N Current (RMS),A,17.4
915732,Stockerston Cres Uppingham,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.6
915732,Stockerston Cres Uppingham,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
915732,Stockerston Cres Uppingham,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.7
915732,Stockerston Cres Uppingham,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
915732,Stockerston Cres Uppingham,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
915732,Stockerston Cres Uppingham,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
915732,Stockerston Cres Uppingham,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.18
915732,Stockerston Cres Uppingham,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
915732,Stockerston Cres Uppingham,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
915732,Stockerston Cres Uppingham,2024-01-19T10:40:00.000+00:00,feeder,03,N Current (RMS),A,50.4
915732,Stockerston Cres Uppingham,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.5
915732,Stockerston Cres Uppingham,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,57.7
915732,Stockerston Cres Uppingham,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.4
915732,Stockerston Cres Uppingham,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
915732,Stockerston Cres Uppingham,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
915732,Stockerston Cres Uppingham,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
915732,Stockerston Cres Uppingham,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.32
915732,Stockerston Cres Uppingham,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.69
915732,Stockerston Cres Uppingham,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.84
915732,Stockerston Cres Uppingham,2024-01-19T10:40:00.000+00:00,feeder,02,N Current (RMS),A,22.7
915732,Stockerston Cres Uppingham,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.2
915732,Stockerston Cres Uppingham,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.9
915732,Stockerston Cres Uppingham,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.7
915732,Stockerston Cres Uppingham,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
915732,Stockerston Cres Uppingham,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
915732,Stockerston Cres Uppingham,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
915732,Stockerston Cres Uppingham,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.56
915732,Stockerston Cres Uppingham,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.72
915732,Stockerston Cres Uppingham,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.18
915732,Stockerston Cres Uppingham,2024-01-19T10:40:00.000+00:00,feeder,01,N Current (RMS),A,12.8
915732,Stockerston Cres Uppingham,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
915732,Stockerston Cres Uppingham,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
915732,Stockerston Cres Uppingham,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.4
915732,Stockerston Cres Uppingham,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,0.7
915732,Stockerston Cres Uppingham,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
915732,Stockerston Cres Uppingham,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
915732,Stockerston Cres Uppingham,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
915732,Stockerston Cres Uppingham,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
915732,Stockerston Cres Uppingham,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
915732,Stockerston Cres Uppingham,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
915732,Stockerston Cres Uppingham,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
915732,Stockerston Cres Uppingham,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
915732,Stockerston Cres Uppingham,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
915732,Stockerston Cres Uppingham,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.89
915732,Stockerston Cres Uppingham,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.53
915732,Stockerston Cres Uppingham,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.75
915732,Stockerston Cres Uppingham,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
915732,Stockerston Cres Uppingham,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
915732,Stockerston Cres Uppingham,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
915732,Stockerston Cres Uppingham,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
915732,Stockerston Cres Uppingham,2024-01-19T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-19T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-19T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
