Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915732,Stockerston Cres Uppingham,2024-01-19T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-19T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
915732,Stockerston Cres Uppingham,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
915732,Stockerston Cres Uppingham,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
915732,Stockerston Cres Uppingham,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
915732,Stockerston Cres Uppingham,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.1
915732,Stockerston Cres Uppingham,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.04
915732,Stockerston Cres Uppingham,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.39
915732,Stockerston Cres Uppingham,2024-01-19T10:30:00.000+00:00,feeder,04,N Current (RMS),A,15.9
915732,Stockerston Cres Uppingham,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
915732,Stockerston Cres Uppingham,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
915732,Stockerston Cres Uppingham,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.0
915732,Stockerston Cres Uppingham,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
915732,Stockerston Cres Uppingham,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
915732,Stockerston Cres Uppingham,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
915732,Stockerston Cres Uppingham,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.03
915732,Stockerston Cres Uppingham,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.82
915732,Stockerston Cres Uppingham,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,-1.3
915732,Stockerston Cres Uppingham,2024-01-19T10:30:00.000+00:00,feeder,03,N Current (RMS),A,56.4
915732,Stockerston Cres Uppingham,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.6
915732,Stockerston Cres Uppingham,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,61.2
915732,Stockerston Cres Uppingham,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.1
915732,Stockerston Cres Uppingham,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
915732,Stockerston Cres Uppingham,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
915732,Stockerston Cres Uppingham,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
915732,Stockerston Cres Uppingham,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.32
915732,Stockerston Cres Uppingham,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.72
915732,Stockerston Cres Uppingham,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.69
915732,Stockerston Cres Uppingham,2024-01-19T10:30:00.000+00:00,feeder,02,N Current (RMS),A,19.2
915732,Stockerston Cres Uppingham,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.2
915732,Stockerston Cres Uppingham,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
915732,Stockerston Cres Uppingham,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
915732,Stockerston Cres Uppingham,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
915732,Stockerston Cres Uppingham,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
915732,Stockerston Cres Uppingham,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
915732,Stockerston Cres Uppingham,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.64
915732,Stockerston Cres Uppingham,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.59
915732,Stockerston Cres Uppingham,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.61
915732,Stockerston Cres Uppingham,2024-01-19T10:30:00.000+00:00,feeder,01,N Current (RMS),A,13.4
915732,Stockerston Cres Uppingham,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
915732,Stockerston Cres Uppingham,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
915732,Stockerston Cres Uppingham,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.2
915732,Stockerston Cres Uppingham,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,0.5
915732,Stockerston Cres Uppingham,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
915732,Stockerston Cres Uppingham,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
915732,Stockerston Cres Uppingham,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
915732,Stockerston Cres Uppingham,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
915732,Stockerston Cres Uppingham,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
915732,Stockerston Cres Uppingham,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
915732,Stockerston Cres Uppingham,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
915732,Stockerston Cres Uppingham,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
915732,Stockerston Cres Uppingham,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
915732,Stockerston Cres Uppingham,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.09
915732,Stockerston Cres Uppingham,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.17
915732,Stockerston Cres Uppingham,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.39
915732,Stockerston Cres Uppingham,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
915732,Stockerston Cres Uppingham,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
915732,Stockerston Cres Uppingham,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
915732,Stockerston Cres Uppingham,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
915732,Stockerston Cres Uppingham,2024-01-19T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-19T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-19T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
915732,Stockerston Cres Uppingham,2024-01-19T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-19T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-19T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
915732,Stockerston Cres Uppingham,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
915732,Stockerston Cres Uppingham,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
915732,Stockerston Cres Uppingham,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
915732,Stockerston Cres Uppingham,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.85
915732,Stockerston Cres Uppingham,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.08
915732,Stockerston Cres Uppingham,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.73
915732,Stockerston Cres Uppingham,2024-01-19T10:20:00.000+00:00,feeder,04,N Current (RMS),A,17.4
915732,Stockerston Cres Uppingham,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.6
915732,Stockerston Cres Uppingham,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.5
915732,Stockerston Cres Uppingham,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.4
915732,Stockerston Cres Uppingham,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
915732,Stockerston Cres Uppingham,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
915732,Stockerston Cres Uppingham,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
915732,Stockerston Cres Uppingham,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.33
915732,Stockerston Cres Uppingham,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.43
915732,Stockerston Cres Uppingham,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,-1.32
915732,Stockerston Cres Uppingham,2024-01-19T10:20:00.000+00:00,feeder,03,N Current (RMS),A,47.8
915732,Stockerston Cres Uppingham,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
915732,Stockerston Cres Uppingham,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,51.6
915732,Stockerston Cres Uppingham,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.3
915732,Stockerston Cres Uppingham,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
915732,Stockerston Cres Uppingham,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
915732,Stockerston Cres Uppingham,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
915732,Stockerston Cres Uppingham,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.18
915732,Stockerston Cres Uppingham,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.05
915732,Stockerston Cres Uppingham,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.72
915732,Stockerston Cres Uppingham,2024-01-19T10:20:00.000+00:00,feeder,02,N Current (RMS),A,19.9
915732,Stockerston Cres Uppingham,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.9
915732,Stockerston Cres Uppingham,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.3
915732,Stockerston Cres Uppingham,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.2
915732,Stockerston Cres Uppingham,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
915732,Stockerston Cres Uppingham,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
915732,Stockerston Cres Uppingham,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
915732,Stockerston Cres Uppingham,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.58
915732,Stockerston Cres Uppingham,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.24
915732,Stockerston Cres Uppingham,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.52
915732,Stockerston Cres Uppingham,2024-01-19T10:20:00.000+00:00,feeder,01,N Current (RMS),A,7.1
915732,Stockerston Cres Uppingham,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
915732,Stockerston Cres Uppingham,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
915732,Stockerston Cres Uppingham,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.5
915732,Stockerston Cres Uppingham,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,0.3
915732,Stockerston Cres Uppingham,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
915732,Stockerston Cres Uppingham,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
915732,Stockerston Cres Uppingham,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
915732,Stockerston Cres Uppingham,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
915732,Stockerston Cres Uppingham,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
915732,Stockerston Cres Uppingham,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
915732,Stockerston Cres Uppingham,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
915732,Stockerston Cres Uppingham,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
915732,Stockerston Cres Uppingham,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
915732,Stockerston Cres Uppingham,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.93
915732,Stockerston Cres Uppingham,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.81
915732,Stockerston Cres Uppingham,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.65
915732,Stockerston Cres Uppingham,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
915732,Stockerston Cres Uppingham,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
915732,Stockerston Cres Uppingham,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
915732,Stockerston Cres Uppingham,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
915732,Stockerston Cres Uppingham,2024-01-19T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-19T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-19T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
915732,Stockerston Cres Uppingham,2024-01-19T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-19T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
915732,Stockerston Cres Uppingham,2024-01-19T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
915732,Stockerston Cres Uppingham,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
915732,Stockerston Cres Uppingham,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
915732,Stockerston Cres Uppingham,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.15
915732,Stockerston Cres Uppingham,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.3
915732,Stockerston Cres Uppingham,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.32
915732,Stockerston Cres Uppingham,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.71
915732,Stockerston Cres Uppingham,2024-01-19T10:10:00.000+00:00,feeder,04,N Current (RMS),A,17.0
915732,Stockerston Cres Uppingham,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.7
915732,Stockerston Cres Uppingham,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
915732,Stockerston Cres Uppingham,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,29.4
915732,Stockerston Cres Uppingham,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
915732,Stockerston Cres Uppingham,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
915732,Stockerston Cres Uppingham,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
915732,Stockerston Cres Uppingham,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.19
915732,Stockerston Cres Uppingham,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.31
915732,Stockerston Cres Uppingham,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.57
915732,Stockerston Cres Uppingham,2024-01-19T10:10:00.000+00:00,feeder,03,N Current (RMS),A,45.5
915732,Stockerston Cres Uppingham,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.6
915732,Stockerston Cres Uppingham,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,55.1
915732,Stockerston Cres Uppingham,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.6
915732,Stockerston Cres Uppingham,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
915732,Stockerston Cres Uppingham,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
915732,Stockerston Cres Uppingham,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
915732,Stockerston Cres Uppingham,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.97
915732,Stockerston Cres Uppingham,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.8
915732,Stockerston Cres Uppingham,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.29
915732,Stockerston Cres Uppingham,2024-01-19T10:10:00.000+00:00,feeder,02,N Current (RMS),A,22.5
915732,Stockerston Cres Uppingham,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
915732,Stockerston Cres Uppingham,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.1
915732,Stockerston Cres Uppingham,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
915732,Stockerston Cres Uppingham,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
915732,Stockerston Cres Uppingham,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
915732,Stockerston Cres Uppingham,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
915732,Stockerston Cres Uppingham,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.47
915732,Stockerston Cres Uppingham,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.05
915732,Stockerston Cres Uppingham,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.41
915732,Stockerston Cres Uppingham,2024-01-19T10:10:00.000+00:00,feeder,01,N Current (RMS),A,7.7
915732,Stockerston Cres Uppingham,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.6
915732,Stockerston Cres Uppingham,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
915732,Stockerston Cres Uppingham,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,3.8
915732,Stockerston Cres Uppingham,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,0.1
915732,Stockerston Cres Uppingham,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
915732,Stockerston Cres Uppingham,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
915732,Stockerston Cres Uppingham,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
915732,Stockerston Cres Uppingham,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
915732,Stockerston Cres Uppingham,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
915732,Stockerston Cres Uppingham,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
915732,Stockerston Cres Uppingham,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
915732,Stockerston Cres Uppingham,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
915732,Stockerston Cres Uppingham,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
915732,Stockerston Cres Uppingham,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.92
915732,Stockerston Cres Uppingham,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.49
915732,Stockerston Cres Uppingham,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.96
915732,Stockerston Cres Uppingham,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
915732,Stockerston Cres Uppingham,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
915732,Stockerston Cres Uppingham,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
915732,Stockerston Cres Uppingham,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
915732,Stockerston Cres Uppingham,2024-01-19T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-19T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-19T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
915732,Stockerston Cres Uppingham,2024-01-19T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
915732,Stockerston Cres Uppingham,2024-01-19T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-19T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
915732,Stockerston Cres Uppingham,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
915732,Stockerston Cres Uppingham,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
915732,Stockerston Cres Uppingham,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.24
915732,Stockerston Cres Uppingham,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.46
915732,Stockerston Cres Uppingham,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.62
915732,Stockerston Cres Uppingham,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.52
915732,Stockerston Cres Uppingham,2024-01-19T10:00:00.000+00:00,feeder,04,N Current (RMS),A,20.1
915732,Stockerston Cres Uppingham,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.1
915732,Stockerston Cres Uppingham,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.9
915732,Stockerston Cres Uppingham,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.1
915732,Stockerston Cres Uppingham,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
915732,Stockerston Cres Uppingham,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
915732,Stockerston Cres Uppingham,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
915732,Stockerston Cres Uppingham,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.04
915732,Stockerston Cres Uppingham,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.16
915732,Stockerston Cres Uppingham,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.06
915732,Stockerston Cres Uppingham,2024-01-19T10:00:00.000+00:00,feeder,03,N Current (RMS),A,45.9
915732,Stockerston Cres Uppingham,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
915732,Stockerston Cres Uppingham,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,58.3
915732,Stockerston Cres Uppingham,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
915732,Stockerston Cres Uppingham,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
915732,Stockerston Cres Uppingham,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
915732,Stockerston Cres Uppingham,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
915732,Stockerston Cres Uppingham,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.85
915732,Stockerston Cres Uppingham,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.25
915732,Stockerston Cres Uppingham,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.5
915732,Stockerston Cres Uppingham,2024-01-19T10:00:00.000+00:00,feeder,02,N Current (RMS),A,23.5
915732,Stockerston Cres Uppingham,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.3
915732,Stockerston Cres Uppingham,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
915732,Stockerston Cres Uppingham,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
915732,Stockerston Cres Uppingham,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
915732,Stockerston Cres Uppingham,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
915732,Stockerston Cres Uppingham,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
915732,Stockerston Cres Uppingham,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.08
915732,Stockerston Cres Uppingham,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.84
915732,Stockerston Cres Uppingham,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.9
915732,Stockerston Cres Uppingham,2024-01-19T10:00:00.000+00:00,feeder,01,N Current (RMS),A,9.4
915732,Stockerston Cres Uppingham,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.5
915732,Stockerston Cres Uppingham,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
915732,Stockerston Cres Uppingham,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.7
915732,Stockerston Cres Uppingham,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,0.0
915732,Stockerston Cres Uppingham,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
915732,Stockerston Cres Uppingham,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
915732,Stockerston Cres Uppingham,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
915732,Stockerston Cres Uppingham,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
915732,Stockerston Cres Uppingham,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
915732,Stockerston Cres Uppingham,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
915732,Stockerston Cres Uppingham,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
915732,Stockerston Cres Uppingham,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
915732,Stockerston Cres Uppingham,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
915732,Stockerston Cres Uppingham,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.44
915732,Stockerston Cres Uppingham,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.87
915732,Stockerston Cres Uppingham,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.99
915732,Stockerston Cres Uppingham,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
915732,Stockerston Cres Uppingham,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
915732,Stockerston Cres Uppingham,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
915732,Stockerston Cres Uppingham,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
915732,Stockerston Cres Uppingham,2024-01-19T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-19T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-19T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
915732,Stockerston Cres Uppingham,2024-01-19T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
915732,Stockerston Cres Uppingham,2024-01-19T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
915732,Stockerston Cres Uppingham,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
915732,Stockerston Cres Uppingham,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
915732,Stockerston Cres Uppingham,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.48
915732,Stockerston Cres Uppingham,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.58
915732,Stockerston Cres Uppingham,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.28
915732,Stockerston Cres Uppingham,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.42
915732,Stockerston Cres Uppingham,2024-01-19T09:50:00.000+00:00,feeder,04,N Current (RMS),A,17.1
915732,Stockerston Cres Uppingham,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.3
915732,Stockerston Cres Uppingham,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.7
915732,Stockerston Cres Uppingham,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.8
915732,Stockerston Cres Uppingham,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
915732,Stockerston Cres Uppingham,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
915732,Stockerston Cres Uppingham,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
915732,Stockerston Cres Uppingham,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.98
915732,Stockerston Cres Uppingham,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.71
915732,Stockerston Cres Uppingham,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.61
915732,Stockerston Cres Uppingham,2024-01-19T09:50:00.000+00:00,feeder,03,N Current (RMS),A,49.2
915732,Stockerston Cres Uppingham,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
915732,Stockerston Cres Uppingham,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,60.4
915732,Stockerston Cres Uppingham,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.8
915732,Stockerston Cres Uppingham,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
915732,Stockerston Cres Uppingham,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
915732,Stockerston Cres Uppingham,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
915732,Stockerston Cres Uppingham,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.62
915732,Stockerston Cres Uppingham,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.58
915732,Stockerston Cres Uppingham,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.6
915732,Stockerston Cres Uppingham,2024-01-19T09:50:00.000+00:00,feeder,02,N Current (RMS),A,27.3
915732,Stockerston Cres Uppingham,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.4
915732,Stockerston Cres Uppingham,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
915732,Stockerston Cres Uppingham,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
915732,Stockerston Cres Uppingham,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
915732,Stockerston Cres Uppingham,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
915732,Stockerston Cres Uppingham,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
915732,Stockerston Cres Uppingham,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.72
915732,Stockerston Cres Uppingham,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.81
915732,Stockerston Cres Uppingham,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.74
915732,Stockerston Cres Uppingham,2024-01-19T09:50:00.000+00:00,feeder,01,N Current (RMS),A,10.4
915732,Stockerston Cres Uppingham,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.3
915732,Stockerston Cres Uppingham,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
915732,Stockerston Cres Uppingham,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.6
915732,Stockerston Cres Uppingham,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,-0.1
915732,Stockerston Cres Uppingham,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
915732,Stockerston Cres Uppingham,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
915732,Stockerston Cres Uppingham,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
915732,Stockerston Cres Uppingham,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
915732,Stockerston Cres Uppingham,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
915732,Stockerston Cres Uppingham,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
915732,Stockerston Cres Uppingham,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
915732,Stockerston Cres Uppingham,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
915732,Stockerston Cres Uppingham,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
915732,Stockerston Cres Uppingham,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.91
915732,Stockerston Cres Uppingham,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.37
915732,Stockerston Cres Uppingham,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.39
915732,Stockerston Cres Uppingham,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
915732,Stockerston Cres Uppingham,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
915732,Stockerston Cres Uppingham,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
915732,Stockerston Cres Uppingham,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
915732,Stockerston Cres Uppingham,2024-01-19T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-19T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-19T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
915732,Stockerston Cres Uppingham,2024-01-19T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-19T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
915732,Stockerston Cres Uppingham,2024-01-19T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
915732,Stockerston Cres Uppingham,2024-01-19T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
915732,Stockerston Cres Uppingham,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
915732,Stockerston Cres Uppingham,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
915732,Stockerston Cres Uppingham,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
915732,Stockerston Cres Uppingham,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.84
915732,Stockerston Cres Uppingham,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.23
915732,Stockerston Cres Uppingham,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.13
915732,Stockerston Cres Uppingham,2024-01-19T09:40:00.000+00:00,feeder,04,N Current (RMS),A,28.6
915732,Stockerston Cres Uppingham,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.2
915732,Stockerston Cres Uppingham,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,45.0
915732,Stockerston Cres Uppingham,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.0
915732,Stockerston Cres Uppingham,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
915732,Stockerston Cres Uppingham,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
915732,Stockerston Cres Uppingham,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
915732,Stockerston Cres Uppingham,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.7
915732,Stockerston Cres Uppingham,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.72
915732,Stockerston Cres Uppingham,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.47
915732,Stockerston Cres Uppingham,2024-01-19T09:40:00.000+00:00,feeder,03,N Current (RMS),A,53.6
915732,Stockerston Cres Uppingham,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
915732,Stockerston Cres Uppingham,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,64.8
915732,Stockerston Cres Uppingham,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.9
915732,Stockerston Cres Uppingham,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
915732,Stockerston Cres Uppingham,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
915732,Stockerston Cres Uppingham,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
915732,Stockerston Cres Uppingham,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.53
915732,Stockerston Cres Uppingham,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.92
915732,Stockerston Cres Uppingham,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.59
915732,Stockerston Cres Uppingham,2024-01-19T09:40:00.000+00:00,feeder,02,N Current (RMS),A,20.9
915732,Stockerston Cres Uppingham,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.1
915732,Stockerston Cres Uppingham,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
915732,Stockerston Cres Uppingham,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
915732,Stockerston Cres Uppingham,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
915732,Stockerston Cres Uppingham,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
915732,Stockerston Cres Uppingham,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
915732,Stockerston Cres Uppingham,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.95
915732,Stockerston Cres Uppingham,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.08
915732,Stockerston Cres Uppingham,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.87
915732,Stockerston Cres Uppingham,2024-01-19T09:40:00.000+00:00,feeder,01,N Current (RMS),A,10.2
915732,Stockerston Cres Uppingham,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
915732,Stockerston Cres Uppingham,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
915732,Stockerston Cres Uppingham,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.5
915732,Stockerston Cres Uppingham,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,-0.3
915732,Stockerston Cres Uppingham,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
915732,Stockerston Cres Uppingham,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
915732,Stockerston Cres Uppingham,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
915732,Stockerston Cres Uppingham,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
915732,Stockerston Cres Uppingham,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
915732,Stockerston Cres Uppingham,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
915732,Stockerston Cres Uppingham,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
915732,Stockerston Cres Uppingham,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
915732,Stockerston Cres Uppingham,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
915732,Stockerston Cres Uppingham,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.02
915732,Stockerston Cres Uppingham,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,33.93
915732,Stockerston Cres Uppingham,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.16
915732,Stockerston Cres Uppingham,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,89.7
915732,Stockerston Cres Uppingham,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
915732,Stockerston Cres Uppingham,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
915732,Stockerston Cres Uppingham,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
915732,Stockerston Cres Uppingham,2024-01-19T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-19T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
915732,Stockerston Cres Uppingham,2024-01-19T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
915732,Stockerston Cres Uppingham,2024-01-19T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-19T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
915732,Stockerston Cres Uppingham,2024-01-19T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
915732,Stockerston Cres Uppingham,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
915732,Stockerston Cres Uppingham,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
915732,Stockerston Cres Uppingham,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.53
915732,Stockerston Cres Uppingham,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.73
915732,Stockerston Cres Uppingham,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.52
915732,Stockerston Cres Uppingham,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.09
915732,Stockerston Cres Uppingham,2024-01-19T09:30:00.000+00:00,feeder,04,N Current (RMS),A,24.3
915732,Stockerston Cres Uppingham,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.7
915732,Stockerston Cres Uppingham,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.9
915732,Stockerston Cres Uppingham,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.7
915732,Stockerston Cres Uppingham,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
915732,Stockerston Cres Uppingham,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
915732,Stockerston Cres Uppingham,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
915732,Stockerston Cres Uppingham,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.66
915732,Stockerston Cres Uppingham,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.99
915732,Stockerston Cres Uppingham,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.15
915732,Stockerston Cres Uppingham,2024-01-19T09:30:00.000+00:00,feeder,03,N Current (RMS),A,44.5
915732,Stockerston Cres Uppingham,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.4
915732,Stockerston Cres Uppingham,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,62.3
915732,Stockerston Cres Uppingham,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.7
915732,Stockerston Cres Uppingham,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
915732,Stockerston Cres Uppingham,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
915732,Stockerston Cres Uppingham,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
915732,Stockerston Cres Uppingham,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.63
915732,Stockerston Cres Uppingham,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.81
915732,Stockerston Cres Uppingham,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.38
915732,Stockerston Cres Uppingham,2024-01-19T09:30:00.000+00:00,feeder,02,N Current (RMS),A,26.7
915732,Stockerston Cres Uppingham,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
915732,Stockerston Cres Uppingham,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.2
915732,Stockerston Cres Uppingham,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.5
915732,Stockerston Cres Uppingham,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
915732,Stockerston Cres Uppingham,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
915732,Stockerston Cres Uppingham,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
915732,Stockerston Cres Uppingham,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.54
915732,Stockerston Cres Uppingham,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.36
915732,Stockerston Cres Uppingham,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.75
915732,Stockerston Cres Uppingham,2024-01-19T09:30:00.000+00:00,feeder,01,N Current (RMS),A,14.3
915732,Stockerston Cres Uppingham,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
915732,Stockerston Cres Uppingham,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
915732,Stockerston Cres Uppingham,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.1
915732,Stockerston Cres Uppingham,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,-0.4
915732,Stockerston Cres Uppingham,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
915732,Stockerston Cres Uppingham,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
915732,Stockerston Cres Uppingham,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
915732,Stockerston Cres Uppingham,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
915732,Stockerston Cres Uppingham,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
915732,Stockerston Cres Uppingham,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
915732,Stockerston Cres Uppingham,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
915732,Stockerston Cres Uppingham,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
915732,Stockerston Cres Uppingham,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
915732,Stockerston Cres Uppingham,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.57
915732,Stockerston Cres Uppingham,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,32.66
915732,Stockerston Cres Uppingham,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.41
915732,Stockerston Cres Uppingham,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
915732,Stockerston Cres Uppingham,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
915732,Stockerston Cres Uppingham,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
915732,Stockerston Cres Uppingham,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
915732,Stockerston Cres Uppingham,2024-01-19T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-19T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-19T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
915732,Stockerston Cres Uppingham,2024-01-19T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-19T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
915732,Stockerston Cres Uppingham,2024-01-19T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-19T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
915732,Stockerston Cres Uppingham,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
915732,Stockerston Cres Uppingham,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
915732,Stockerston Cres Uppingham,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.34
915732,Stockerston Cres Uppingham,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.52
915732,Stockerston Cres Uppingham,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.14
915732,Stockerston Cres Uppingham,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.66
915732,Stockerston Cres Uppingham,2024-01-19T09:20:00.000+00:00,feeder,04,N Current (RMS),A,26.6
915732,Stockerston Cres Uppingham,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.9
915732,Stockerston Cres Uppingham,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.8
915732,Stockerston Cres Uppingham,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,49.2
915732,Stockerston Cres Uppingham,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
915732,Stockerston Cres Uppingham,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
