Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915732,Stockerston Cres Uppingham,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
915732,Stockerston Cres Uppingham,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.77
915732,Stockerston Cres Uppingham,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.53
915732,Stockerston Cres Uppingham,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.99
915732,Stockerston Cres Uppingham,2024-01-19T09:20:00.000+00:00,feeder,03,N Current (RMS),A,48.0
915732,Stockerston Cres Uppingham,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
915732,Stockerston Cres Uppingham,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,64.1
915732,Stockerston Cres Uppingham,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
915732,Stockerston Cres Uppingham,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
915732,Stockerston Cres Uppingham,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
915732,Stockerston Cres Uppingham,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
915732,Stockerston Cres Uppingham,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.99
915732,Stockerston Cres Uppingham,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
915732,Stockerston Cres Uppingham,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.57
915732,Stockerston Cres Uppingham,2024-01-19T09:20:00.000+00:00,feeder,02,N Current (RMS),A,19.9
915732,Stockerston Cres Uppingham,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
915732,Stockerston Cres Uppingham,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
915732,Stockerston Cres Uppingham,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.5
915732,Stockerston Cres Uppingham,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
915732,Stockerston Cres Uppingham,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
915732,Stockerston Cres Uppingham,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
915732,Stockerston Cres Uppingham,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.83
915732,Stockerston Cres Uppingham,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.43
915732,Stockerston Cres Uppingham,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.85
915732,Stockerston Cres Uppingham,2024-01-19T09:20:00.000+00:00,feeder,01,N Current (RMS),A,14.6
915732,Stockerston Cres Uppingham,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
915732,Stockerston Cres Uppingham,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
915732,Stockerston Cres Uppingham,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
915732,Stockerston Cres Uppingham,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,-0.5
915732,Stockerston Cres Uppingham,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
915732,Stockerston Cres Uppingham,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
915732,Stockerston Cres Uppingham,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
915732,Stockerston Cres Uppingham,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
915732,Stockerston Cres Uppingham,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
915732,Stockerston Cres Uppingham,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
915732,Stockerston Cres Uppingham,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
915732,Stockerston Cres Uppingham,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
915732,Stockerston Cres Uppingham,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
915732,Stockerston Cres Uppingham,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.11
915732,Stockerston Cres Uppingham,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,34.09
915732,Stockerston Cres Uppingham,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.03
915732,Stockerston Cres Uppingham,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
915732,Stockerston Cres Uppingham,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
915732,Stockerston Cres Uppingham,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
915732,Stockerston Cres Uppingham,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
915732,Stockerston Cres Uppingham,2024-01-19T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-19T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-19T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
915732,Stockerston Cres Uppingham,2024-01-19T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-19T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
915732,Stockerston Cres Uppingham,2024-01-19T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-19T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
915732,Stockerston Cres Uppingham,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
915732,Stockerston Cres Uppingham,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
915732,Stockerston Cres Uppingham,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
915732,Stockerston Cres Uppingham,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.05
915732,Stockerston Cres Uppingham,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.4
915732,Stockerston Cres Uppingham,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.21
915732,Stockerston Cres Uppingham,2024-01-19T09:10:00.000+00:00,feeder,04,N Current (RMS),A,27.2
915732,Stockerston Cres Uppingham,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.1
915732,Stockerston Cres Uppingham,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
915732,Stockerston Cres Uppingham,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.4
915732,Stockerston Cres Uppingham,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
915732,Stockerston Cres Uppingham,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
915732,Stockerston Cres Uppingham,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
915732,Stockerston Cres Uppingham,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.62
915732,Stockerston Cres Uppingham,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.61
915732,Stockerston Cres Uppingham,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.91
915732,Stockerston Cres Uppingham,2024-01-19T09:10:00.000+00:00,feeder,03,N Current (RMS),A,51.5
915732,Stockerston Cres Uppingham,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
915732,Stockerston Cres Uppingham,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,64.6
915732,Stockerston Cres Uppingham,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.7
915732,Stockerston Cres Uppingham,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
915732,Stockerston Cres Uppingham,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
915732,Stockerston Cres Uppingham,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
915732,Stockerston Cres Uppingham,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.35
915732,Stockerston Cres Uppingham,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.51
915732,Stockerston Cres Uppingham,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.57
915732,Stockerston Cres Uppingham,2024-01-19T09:10:00.000+00:00,feeder,02,N Current (RMS),A,27.0
915732,Stockerston Cres Uppingham,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.3
915732,Stockerston Cres Uppingham,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.3
915732,Stockerston Cres Uppingham,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
915732,Stockerston Cres Uppingham,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
915732,Stockerston Cres Uppingham,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
915732,Stockerston Cres Uppingham,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
915732,Stockerston Cres Uppingham,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.7
915732,Stockerston Cres Uppingham,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.22
915732,Stockerston Cres Uppingham,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.57
915732,Stockerston Cres Uppingham,2024-01-19T09:10:00.000+00:00,feeder,01,N Current (RMS),A,17.2
915732,Stockerston Cres Uppingham,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
915732,Stockerston Cres Uppingham,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.2
915732,Stockerston Cres Uppingham,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.9
915732,Stockerston Cres Uppingham,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,-0.6
915732,Stockerston Cres Uppingham,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
915732,Stockerston Cres Uppingham,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
915732,Stockerston Cres Uppingham,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
915732,Stockerston Cres Uppingham,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
915732,Stockerston Cres Uppingham,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
915732,Stockerston Cres Uppingham,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
915732,Stockerston Cres Uppingham,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
915732,Stockerston Cres Uppingham,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
915732,Stockerston Cres Uppingham,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
915732,Stockerston Cres Uppingham,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.73
915732,Stockerston Cres Uppingham,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.75
915732,Stockerston Cres Uppingham,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.18
915732,Stockerston Cres Uppingham,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
915732,Stockerston Cres Uppingham,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
915732,Stockerston Cres Uppingham,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
915732,Stockerston Cres Uppingham,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
915732,Stockerston Cres Uppingham,2024-01-19T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-19T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-19T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
915732,Stockerston Cres Uppingham,2024-01-19T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
915732,Stockerston Cres Uppingham,2024-01-19T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-19T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
915732,Stockerston Cres Uppingham,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
915732,Stockerston Cres Uppingham,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
915732,Stockerston Cres Uppingham,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
915732,Stockerston Cres Uppingham,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.2
915732,Stockerston Cres Uppingham,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.43
915732,Stockerston Cres Uppingham,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.85
915732,Stockerston Cres Uppingham,2024-01-19T09:00:00.000+00:00,feeder,04,N Current (RMS),A,23.2
915732,Stockerston Cres Uppingham,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,39.6
915732,Stockerston Cres Uppingham,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.6
915732,Stockerston Cres Uppingham,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.9
915732,Stockerston Cres Uppingham,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
915732,Stockerston Cres Uppingham,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
915732,Stockerston Cres Uppingham,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
915732,Stockerston Cres Uppingham,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.31
915732,Stockerston Cres Uppingham,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.97
915732,Stockerston Cres Uppingham,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.25
915732,Stockerston Cres Uppingham,2024-01-19T09:00:00.000+00:00,feeder,03,N Current (RMS),A,47.0
915732,Stockerston Cres Uppingham,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
915732,Stockerston Cres Uppingham,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,62.4
915732,Stockerston Cres Uppingham,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.5
915732,Stockerston Cres Uppingham,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
915732,Stockerston Cres Uppingham,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
915732,Stockerston Cres Uppingham,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
915732,Stockerston Cres Uppingham,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.37
915732,Stockerston Cres Uppingham,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.32
915732,Stockerston Cres Uppingham,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.95
915732,Stockerston Cres Uppingham,2024-01-19T09:00:00.000+00:00,feeder,02,N Current (RMS),A,27.3
915732,Stockerston Cres Uppingham,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
915732,Stockerston Cres Uppingham,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.7
915732,Stockerston Cres Uppingham,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
915732,Stockerston Cres Uppingham,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
915732,Stockerston Cres Uppingham,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
915732,Stockerston Cres Uppingham,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
915732,Stockerston Cres Uppingham,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.65
915732,Stockerston Cres Uppingham,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.11
915732,Stockerston Cres Uppingham,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.56
915732,Stockerston Cres Uppingham,2024-01-19T09:00:00.000+00:00,feeder,01,N Current (RMS),A,15.7
915732,Stockerston Cres Uppingham,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
915732,Stockerston Cres Uppingham,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.7
915732,Stockerston Cres Uppingham,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.2
915732,Stockerston Cres Uppingham,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,-0.7
915732,Stockerston Cres Uppingham,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
915732,Stockerston Cres Uppingham,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
915732,Stockerston Cres Uppingham,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
915732,Stockerston Cres Uppingham,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
915732,Stockerston Cres Uppingham,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
915732,Stockerston Cres Uppingham,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
915732,Stockerston Cres Uppingham,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
915732,Stockerston Cres Uppingham,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
915732,Stockerston Cres Uppingham,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
915732,Stockerston Cres Uppingham,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.52
915732,Stockerston Cres Uppingham,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.83
915732,Stockerston Cres Uppingham,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.64
915732,Stockerston Cres Uppingham,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
915732,Stockerston Cres Uppingham,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
915732,Stockerston Cres Uppingham,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
915732,Stockerston Cres Uppingham,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
915732,Stockerston Cres Uppingham,2024-01-19T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
915732,Stockerston Cres Uppingham,2024-01-19T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-19T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
915732,Stockerston Cres Uppingham,2024-01-19T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-19T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-19T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
915732,Stockerston Cres Uppingham,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
915732,Stockerston Cres Uppingham,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
915732,Stockerston Cres Uppingham,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
915732,Stockerston Cres Uppingham,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.42
915732,Stockerston Cres Uppingham,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.06
915732,Stockerston Cres Uppingham,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.16
915732,Stockerston Cres Uppingham,2024-01-19T08:50:00.000+00:00,feeder,04,N Current (RMS),A,20.0
915732,Stockerston Cres Uppingham,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.1
915732,Stockerston Cres Uppingham,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.3
915732,Stockerston Cres Uppingham,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.1
915732,Stockerston Cres Uppingham,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
915732,Stockerston Cres Uppingham,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
915732,Stockerston Cres Uppingham,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
915732,Stockerston Cres Uppingham,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
915732,Stockerston Cres Uppingham,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.74
915732,Stockerston Cres Uppingham,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.16
915732,Stockerston Cres Uppingham,2024-01-19T08:50:00.000+00:00,feeder,03,N Current (RMS),A,68.8
915732,Stockerston Cres Uppingham,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.5
915732,Stockerston Cres Uppingham,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,91.9
915732,Stockerston Cres Uppingham,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
915732,Stockerston Cres Uppingham,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
915732,Stockerston Cres Uppingham,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
915732,Stockerston Cres Uppingham,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
915732,Stockerston Cres Uppingham,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.83
915732,Stockerston Cres Uppingham,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.21
915732,Stockerston Cres Uppingham,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.67
915732,Stockerston Cres Uppingham,2024-01-19T08:50:00.000+00:00,feeder,02,N Current (RMS),A,39.4
915732,Stockerston Cres Uppingham,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
915732,Stockerston Cres Uppingham,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.7
915732,Stockerston Cres Uppingham,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.3
915732,Stockerston Cres Uppingham,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
915732,Stockerston Cres Uppingham,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
915732,Stockerston Cres Uppingham,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
915732,Stockerston Cres Uppingham,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.71
915732,Stockerston Cres Uppingham,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.4
915732,Stockerston Cres Uppingham,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.54
915732,Stockerston Cres Uppingham,2024-01-19T08:50:00.000+00:00,feeder,01,N Current (RMS),A,11.3
915732,Stockerston Cres Uppingham,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
915732,Stockerston Cres Uppingham,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.9
915732,Stockerston Cres Uppingham,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.3
915732,Stockerston Cres Uppingham,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,-0.8
915732,Stockerston Cres Uppingham,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
915732,Stockerston Cres Uppingham,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
915732,Stockerston Cres Uppingham,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
915732,Stockerston Cres Uppingham,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
915732,Stockerston Cres Uppingham,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
915732,Stockerston Cres Uppingham,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
915732,Stockerston Cres Uppingham,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
915732,Stockerston Cres Uppingham,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
915732,Stockerston Cres Uppingham,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
915732,Stockerston Cres Uppingham,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.96
915732,Stockerston Cres Uppingham,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,41.43
915732,Stockerston Cres Uppingham,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.52
915732,Stockerston Cres Uppingham,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,109.5
915732,Stockerston Cres Uppingham,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
915732,Stockerston Cres Uppingham,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
915732,Stockerston Cres Uppingham,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
915732,Stockerston Cres Uppingham,2024-01-19T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-19T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-19T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
915732,Stockerston Cres Uppingham,2024-01-19T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-19T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-19T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
915732,Stockerston Cres Uppingham,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
915732,Stockerston Cres Uppingham,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
915732,Stockerston Cres Uppingham,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
915732,Stockerston Cres Uppingham,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.12
915732,Stockerston Cres Uppingham,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.51
915732,Stockerston Cres Uppingham,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.26
915732,Stockerston Cres Uppingham,2024-01-19T08:40:00.000+00:00,feeder,04,N Current (RMS),A,18.4
915732,Stockerston Cres Uppingham,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.1
915732,Stockerston Cres Uppingham,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.5
915732,Stockerston Cres Uppingham,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.2
915732,Stockerston Cres Uppingham,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
915732,Stockerston Cres Uppingham,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
915732,Stockerston Cres Uppingham,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
915732,Stockerston Cres Uppingham,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.53
915732,Stockerston Cres Uppingham,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.69
915732,Stockerston Cres Uppingham,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.99
915732,Stockerston Cres Uppingham,2024-01-19T08:40:00.000+00:00,feeder,03,N Current (RMS),A,49.7
915732,Stockerston Cres Uppingham,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,48.2
915732,Stockerston Cres Uppingham,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,65.6
915732,Stockerston Cres Uppingham,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
915732,Stockerston Cres Uppingham,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
915732,Stockerston Cres Uppingham,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
915732,Stockerston Cres Uppingham,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
915732,Stockerston Cres Uppingham,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.37
915732,Stockerston Cres Uppingham,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
915732,Stockerston Cres Uppingham,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.45
915732,Stockerston Cres Uppingham,2024-01-19T08:40:00.000+00:00,feeder,02,N Current (RMS),A,28.4
915732,Stockerston Cres Uppingham,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
915732,Stockerston Cres Uppingham,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.6
915732,Stockerston Cres Uppingham,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.9
915732,Stockerston Cres Uppingham,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
915732,Stockerston Cres Uppingham,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
915732,Stockerston Cres Uppingham,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
915732,Stockerston Cres Uppingham,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.01
915732,Stockerston Cres Uppingham,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.43
915732,Stockerston Cres Uppingham,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.67
915732,Stockerston Cres Uppingham,2024-01-19T08:40:00.000+00:00,feeder,01,N Current (RMS),A,12.2
915732,Stockerston Cres Uppingham,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
915732,Stockerston Cres Uppingham,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.3
915732,Stockerston Cres Uppingham,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.8
915732,Stockerston Cres Uppingham,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,-0.9
915732,Stockerston Cres Uppingham,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
915732,Stockerston Cres Uppingham,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
915732,Stockerston Cres Uppingham,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
915732,Stockerston Cres Uppingham,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
915732,Stockerston Cres Uppingham,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
915732,Stockerston Cres Uppingham,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
915732,Stockerston Cres Uppingham,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
915732,Stockerston Cres Uppingham,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
915732,Stockerston Cres Uppingham,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
915732,Stockerston Cres Uppingham,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.03
915732,Stockerston Cres Uppingham,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,32.63
915732,Stockerston Cres Uppingham,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.39
915732,Stockerston Cres Uppingham,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,80.3
915732,Stockerston Cres Uppingham,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
915732,Stockerston Cres Uppingham,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
915732,Stockerston Cres Uppingham,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
915732,Stockerston Cres Uppingham,2024-01-19T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-19T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-19T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
915732,Stockerston Cres Uppingham,2024-01-19T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
915732,Stockerston Cres Uppingham,2024-01-19T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-19T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
915732,Stockerston Cres Uppingham,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
915732,Stockerston Cres Uppingham,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
915732,Stockerston Cres Uppingham,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
915732,Stockerston Cres Uppingham,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.23
915732,Stockerston Cres Uppingham,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.17
915732,Stockerston Cres Uppingham,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.99
915732,Stockerston Cres Uppingham,2024-01-19T08:30:00.000+00:00,feeder,04,N Current (RMS),A,17.8
915732,Stockerston Cres Uppingham,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
915732,Stockerston Cres Uppingham,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.9
915732,Stockerston Cres Uppingham,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.0
915732,Stockerston Cres Uppingham,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
915732,Stockerston Cres Uppingham,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
915732,Stockerston Cres Uppingham,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
915732,Stockerston Cres Uppingham,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.06
915732,Stockerston Cres Uppingham,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.17
915732,Stockerston Cres Uppingham,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.86
915732,Stockerston Cres Uppingham,2024-01-19T08:30:00.000+00:00,feeder,03,N Current (RMS),A,44.7
915732,Stockerston Cres Uppingham,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,45.5
915732,Stockerston Cres Uppingham,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,67.4
915732,Stockerston Cres Uppingham,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
915732,Stockerston Cres Uppingham,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
915732,Stockerston Cres Uppingham,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
915732,Stockerston Cres Uppingham,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
915732,Stockerston Cres Uppingham,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.86
915732,Stockerston Cres Uppingham,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.43
915732,Stockerston Cres Uppingham,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.91
915732,Stockerston Cres Uppingham,2024-01-19T08:30:00.000+00:00,feeder,02,N Current (RMS),A,22.4
915732,Stockerston Cres Uppingham,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
915732,Stockerston Cres Uppingham,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.5
915732,Stockerston Cres Uppingham,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.5
915732,Stockerston Cres Uppingham,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
915732,Stockerston Cres Uppingham,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
915732,Stockerston Cres Uppingham,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
915732,Stockerston Cres Uppingham,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.84
915732,Stockerston Cres Uppingham,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.58
915732,Stockerston Cres Uppingham,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.85
915732,Stockerston Cres Uppingham,2024-01-19T08:30:00.000+00:00,feeder,01,N Current (RMS),A,14.2
915732,Stockerston Cres Uppingham,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.3
915732,Stockerston Cres Uppingham,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
915732,Stockerston Cres Uppingham,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.6
915732,Stockerston Cres Uppingham,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,-0.9
915732,Stockerston Cres Uppingham,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
915732,Stockerston Cres Uppingham,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
915732,Stockerston Cres Uppingham,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
915732,Stockerston Cres Uppingham,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
915732,Stockerston Cres Uppingham,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
915732,Stockerston Cres Uppingham,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
915732,Stockerston Cres Uppingham,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
915732,Stockerston Cres Uppingham,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
915732,Stockerston Cres Uppingham,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
915732,Stockerston Cres Uppingham,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.99
915732,Stockerston Cres Uppingham,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,32.34
915732,Stockerston Cres Uppingham,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.64
915732,Stockerston Cres Uppingham,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
915732,Stockerston Cres Uppingham,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
915732,Stockerston Cres Uppingham,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
915732,Stockerston Cres Uppingham,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
915732,Stockerston Cres Uppingham,2024-01-19T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-19T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-19T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
915732,Stockerston Cres Uppingham,2024-01-19T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-19T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-19T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
915732,Stockerston Cres Uppingham,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
915732,Stockerston Cres Uppingham,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
915732,Stockerston Cres Uppingham,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
915732,Stockerston Cres Uppingham,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.26
915732,Stockerston Cres Uppingham,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.81
915732,Stockerston Cres Uppingham,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.19
915732,Stockerston Cres Uppingham,2024-01-19T08:20:00.000+00:00,feeder,04,N Current (RMS),A,18.7
915732,Stockerston Cres Uppingham,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.6
915732,Stockerston Cres Uppingham,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.6
915732,Stockerston Cres Uppingham,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.2
915732,Stockerston Cres Uppingham,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
915732,Stockerston Cres Uppingham,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
915732,Stockerston Cres Uppingham,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
915732,Stockerston Cres Uppingham,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.25
915732,Stockerston Cres Uppingham,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.3
915732,Stockerston Cres Uppingham,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.19
915732,Stockerston Cres Uppingham,2024-01-19T08:20:00.000+00:00,feeder,03,N Current (RMS),A,41.8
915732,Stockerston Cres Uppingham,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.7
915732,Stockerston Cres Uppingham,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,72.0
915732,Stockerston Cres Uppingham,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.0
915732,Stockerston Cres Uppingham,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
915732,Stockerston Cres Uppingham,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
915732,Stockerston Cres Uppingham,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
915732,Stockerston Cres Uppingham,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.99
915732,Stockerston Cres Uppingham,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.91
915732,Stockerston Cres Uppingham,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.76
915732,Stockerston Cres Uppingham,2024-01-19T08:20:00.000+00:00,feeder,02,N Current (RMS),A,19.7
915732,Stockerston Cres Uppingham,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
915732,Stockerston Cres Uppingham,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
915732,Stockerston Cres Uppingham,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
915732,Stockerston Cres Uppingham,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
915732,Stockerston Cres Uppingham,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
915732,Stockerston Cres Uppingham,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
915732,Stockerston Cres Uppingham,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.92
915732,Stockerston Cres Uppingham,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.58
915732,Stockerston Cres Uppingham,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.97
915732,Stockerston Cres Uppingham,2024-01-19T08:20:00.000+00:00,feeder,01,N Current (RMS),A,15.4
915732,Stockerston Cres Uppingham,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.8
915732,Stockerston Cres Uppingham,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.3
915732,Stockerston Cres Uppingham,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.1
915732,Stockerston Cres Uppingham,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,-0.9
915732,Stockerston Cres Uppingham,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
915732,Stockerston Cres Uppingham,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
915732,Stockerston Cres Uppingham,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
915732,Stockerston Cres Uppingham,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
915732,Stockerston Cres Uppingham,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
915732,Stockerston Cres Uppingham,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
915732,Stockerston Cres Uppingham,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
915732,Stockerston Cres Uppingham,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
915732,Stockerston Cres Uppingham,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
915732,Stockerston Cres Uppingham,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.43
915732,Stockerston Cres Uppingham,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,35.6
915732,Stockerston Cres Uppingham,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.13
915732,Stockerston Cres Uppingham,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
915732,Stockerston Cres Uppingham,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
915732,Stockerston Cres Uppingham,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
915732,Stockerston Cres Uppingham,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
915732,Stockerston Cres Uppingham,2024-01-19T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-19T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
915732,Stockerston Cres Uppingham,2024-01-19T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
915732,Stockerston Cres Uppingham,2024-01-19T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
915732,Stockerston Cres Uppingham,2024-01-19T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
915732,Stockerston Cres Uppingham,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
915732,Stockerston Cres Uppingham,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
915732,Stockerston Cres Uppingham,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
915732,Stockerston Cres Uppingham,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.5
915732,Stockerston Cres Uppingham,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.59
915732,Stockerston Cres Uppingham,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.76
915732,Stockerston Cres Uppingham,2024-01-19T08:10:00.000+00:00,feeder,04,N Current (RMS),A,21.5
915732,Stockerston Cres Uppingham,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.4
915732,Stockerston Cres Uppingham,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.9
915732,Stockerston Cres Uppingham,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.7
915732,Stockerston Cres Uppingham,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
915732,Stockerston Cres Uppingham,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
915732,Stockerston Cres Uppingham,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
915732,Stockerston Cres Uppingham,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.69
915732,Stockerston Cres Uppingham,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.56
915732,Stockerston Cres Uppingham,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.51
915732,Stockerston Cres Uppingham,2024-01-19T08:10:00.000+00:00,feeder,03,N Current (RMS),A,31.0
915732,Stockerston Cres Uppingham,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.5
915732,Stockerston Cres Uppingham,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,58.1
915732,Stockerston Cres Uppingham,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
915732,Stockerston Cres Uppingham,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
915732,Stockerston Cres Uppingham,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
915732,Stockerston Cres Uppingham,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
915732,Stockerston Cres Uppingham,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.08
915732,Stockerston Cres Uppingham,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.96
915732,Stockerston Cres Uppingham,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.97
915732,Stockerston Cres Uppingham,2024-01-19T08:10:00.000+00:00,feeder,02,N Current (RMS),A,26.0
915732,Stockerston Cres Uppingham,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
915732,Stockerston Cres Uppingham,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.9
915732,Stockerston Cres Uppingham,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
