Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915732,Stockerston Cres Uppingham,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
915732,Stockerston Cres Uppingham,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
915732,Stockerston Cres Uppingham,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
915732,Stockerston Cres Uppingham,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.78
915732,Stockerston Cres Uppingham,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.93
915732,Stockerston Cres Uppingham,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.06
915732,Stockerston Cres Uppingham,2024-01-19T08:10:00.000+00:00,feeder,01,N Current (RMS),A,14.5
915732,Stockerston Cres Uppingham,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
915732,Stockerston Cres Uppingham,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.5
915732,Stockerston Cres Uppingham,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
915732,Stockerston Cres Uppingham,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,-0.9
915732,Stockerston Cres Uppingham,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
915732,Stockerston Cres Uppingham,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
915732,Stockerston Cres Uppingham,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
915732,Stockerston Cres Uppingham,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
915732,Stockerston Cres Uppingham,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
915732,Stockerston Cres Uppingham,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
915732,Stockerston Cres Uppingham,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
915732,Stockerston Cres Uppingham,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
915732,Stockerston Cres Uppingham,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
915732,Stockerston Cres Uppingham,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.06
915732,Stockerston Cres Uppingham,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.04
915732,Stockerston Cres Uppingham,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.33
915732,Stockerston Cres Uppingham,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
915732,Stockerston Cres Uppingham,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
915732,Stockerston Cres Uppingham,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
915732,Stockerston Cres Uppingham,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
915732,Stockerston Cres Uppingham,2024-01-19T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-19T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
915732,Stockerston Cres Uppingham,2024-01-19T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
915732,Stockerston Cres Uppingham,2024-01-19T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-19T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
915732,Stockerston Cres Uppingham,2024-01-19T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-19T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
915732,Stockerston Cres Uppingham,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
915732,Stockerston Cres Uppingham,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
915732,Stockerston Cres Uppingham,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
915732,Stockerston Cres Uppingham,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.82
915732,Stockerston Cres Uppingham,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.63
915732,Stockerston Cres Uppingham,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.6
915732,Stockerston Cres Uppingham,2024-01-19T08:00:00.000+00:00,feeder,04,N Current (RMS),A,27.1
915732,Stockerston Cres Uppingham,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.0
915732,Stockerston Cres Uppingham,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.2
915732,Stockerston Cres Uppingham,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.3
915732,Stockerston Cres Uppingham,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
915732,Stockerston Cres Uppingham,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
915732,Stockerston Cres Uppingham,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
915732,Stockerston Cres Uppingham,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.79
915732,Stockerston Cres Uppingham,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.11
915732,Stockerston Cres Uppingham,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.68
915732,Stockerston Cres Uppingham,2024-01-19T08:00:00.000+00:00,feeder,03,N Current (RMS),A,21.7
915732,Stockerston Cres Uppingham,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
915732,Stockerston Cres Uppingham,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,42.7
915732,Stockerston Cres Uppingham,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
915732,Stockerston Cres Uppingham,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
915732,Stockerston Cres Uppingham,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
915732,Stockerston Cres Uppingham,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
915732,Stockerston Cres Uppingham,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.45
915732,Stockerston Cres Uppingham,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.32
915732,Stockerston Cres Uppingham,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.66
915732,Stockerston Cres Uppingham,2024-01-19T08:00:00.000+00:00,feeder,02,N Current (RMS),A,21.7
915732,Stockerston Cres Uppingham,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
915732,Stockerston Cres Uppingham,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
915732,Stockerston Cres Uppingham,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.0
915732,Stockerston Cres Uppingham,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
915732,Stockerston Cres Uppingham,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
915732,Stockerston Cres Uppingham,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
915732,Stockerston Cres Uppingham,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.71
915732,Stockerston Cres Uppingham,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.52
915732,Stockerston Cres Uppingham,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.79
915732,Stockerston Cres Uppingham,2024-01-19T08:00:00.000+00:00,feeder,01,N Current (RMS),A,13.9
915732,Stockerston Cres Uppingham,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
915732,Stockerston Cres Uppingham,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.1
915732,Stockerston Cres Uppingham,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.7
915732,Stockerston Cres Uppingham,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,-0.9
915732,Stockerston Cres Uppingham,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
915732,Stockerston Cres Uppingham,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
915732,Stockerston Cres Uppingham,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
915732,Stockerston Cres Uppingham,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
915732,Stockerston Cres Uppingham,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
915732,Stockerston Cres Uppingham,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
915732,Stockerston Cres Uppingham,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
915732,Stockerston Cres Uppingham,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
915732,Stockerston Cres Uppingham,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
915732,Stockerston Cres Uppingham,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.78
915732,Stockerston Cres Uppingham,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.56
915732,Stockerston Cres Uppingham,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.78
915732,Stockerston Cres Uppingham,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
915732,Stockerston Cres Uppingham,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
915732,Stockerston Cres Uppingham,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
915732,Stockerston Cres Uppingham,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
915732,Stockerston Cres Uppingham,2024-01-19T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-19T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-19T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
915732,Stockerston Cres Uppingham,2024-01-19T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-19T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
915732,Stockerston Cres Uppingham,2024-01-19T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
915732,Stockerston Cres Uppingham,2024-01-19T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
915732,Stockerston Cres Uppingham,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
915732,Stockerston Cres Uppingham,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
915732,Stockerston Cres Uppingham,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
915732,Stockerston Cres Uppingham,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.82
915732,Stockerston Cres Uppingham,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.57
915732,Stockerston Cres Uppingham,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.32
915732,Stockerston Cres Uppingham,2024-01-19T07:50:00.000+00:00,feeder,04,N Current (RMS),A,29.9
915732,Stockerston Cres Uppingham,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,54.9
915732,Stockerston Cres Uppingham,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,46.7
915732,Stockerston Cres Uppingham,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.4
915732,Stockerston Cres Uppingham,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
915732,Stockerston Cres Uppingham,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
915732,Stockerston Cres Uppingham,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
915732,Stockerston Cres Uppingham,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.66
915732,Stockerston Cres Uppingham,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.83
915732,Stockerston Cres Uppingham,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.18
915732,Stockerston Cres Uppingham,2024-01-19T07:50:00.000+00:00,feeder,03,N Current (RMS),A,29.2
915732,Stockerston Cres Uppingham,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.7
915732,Stockerston Cres Uppingham,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,53.8
915732,Stockerston Cres Uppingham,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
915732,Stockerston Cres Uppingham,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
915732,Stockerston Cres Uppingham,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
915732,Stockerston Cres Uppingham,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
915732,Stockerston Cres Uppingham,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.27
915732,Stockerston Cres Uppingham,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.08
915732,Stockerston Cres Uppingham,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.26
915732,Stockerston Cres Uppingham,2024-01-19T07:50:00.000+00:00,feeder,02,N Current (RMS),A,20.7
915732,Stockerston Cres Uppingham,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
915732,Stockerston Cres Uppingham,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.9
915732,Stockerston Cres Uppingham,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
915732,Stockerston Cres Uppingham,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
915732,Stockerston Cres Uppingham,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
915732,Stockerston Cres Uppingham,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
915732,Stockerston Cres Uppingham,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.69
915732,Stockerston Cres Uppingham,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.51
915732,Stockerston Cres Uppingham,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.03
915732,Stockerston Cres Uppingham,2024-01-19T07:50:00.000+00:00,feeder,01,N Current (RMS),A,10.6
915732,Stockerston Cres Uppingham,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
915732,Stockerston Cres Uppingham,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
915732,Stockerston Cres Uppingham,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.3
915732,Stockerston Cres Uppingham,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,-0.9
915732,Stockerston Cres Uppingham,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
915732,Stockerston Cres Uppingham,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
915732,Stockerston Cres Uppingham,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
915732,Stockerston Cres Uppingham,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
915732,Stockerston Cres Uppingham,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
915732,Stockerston Cres Uppingham,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
915732,Stockerston Cres Uppingham,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
915732,Stockerston Cres Uppingham,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
915732,Stockerston Cres Uppingham,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
915732,Stockerston Cres Uppingham,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.45
915732,Stockerston Cres Uppingham,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.96
915732,Stockerston Cres Uppingham,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.84
915732,Stockerston Cres Uppingham,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
915732,Stockerston Cres Uppingham,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
915732,Stockerston Cres Uppingham,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
915732,Stockerston Cres Uppingham,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
915732,Stockerston Cres Uppingham,2024-01-19T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-19T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-19T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
915732,Stockerston Cres Uppingham,2024-01-19T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-19T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
915732,Stockerston Cres Uppingham,2024-01-19T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
915732,Stockerston Cres Uppingham,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
915732,Stockerston Cres Uppingham,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
915732,Stockerston Cres Uppingham,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
915732,Stockerston Cres Uppingham,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.4
915732,Stockerston Cres Uppingham,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.64
915732,Stockerston Cres Uppingham,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.77
915732,Stockerston Cres Uppingham,2024-01-19T07:40:00.000+00:00,feeder,04,N Current (RMS),A,24.1
915732,Stockerston Cres Uppingham,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,44.6
915732,Stockerston Cres Uppingham,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.4
915732,Stockerston Cres Uppingham,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.2
915732,Stockerston Cres Uppingham,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
915732,Stockerston Cres Uppingham,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
915732,Stockerston Cres Uppingham,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
915732,Stockerston Cres Uppingham,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.08
915732,Stockerston Cres Uppingham,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.21
915732,Stockerston Cres Uppingham,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.65
915732,Stockerston Cres Uppingham,2024-01-19T07:40:00.000+00:00,feeder,03,N Current (RMS),A,24.6
915732,Stockerston Cres Uppingham,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
915732,Stockerston Cres Uppingham,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,51.0
915732,Stockerston Cres Uppingham,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.3
915732,Stockerston Cres Uppingham,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
915732,Stockerston Cres Uppingham,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
915732,Stockerston Cres Uppingham,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
915732,Stockerston Cres Uppingham,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.42
915732,Stockerston Cres Uppingham,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.44
915732,Stockerston Cres Uppingham,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.86
915732,Stockerston Cres Uppingham,2024-01-19T07:40:00.000+00:00,feeder,02,N Current (RMS),A,20.7
915732,Stockerston Cres Uppingham,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
915732,Stockerston Cres Uppingham,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
915732,Stockerston Cres Uppingham,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
915732,Stockerston Cres Uppingham,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
915732,Stockerston Cres Uppingham,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
915732,Stockerston Cres Uppingham,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
915732,Stockerston Cres Uppingham,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.72
915732,Stockerston Cres Uppingham,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.38
915732,Stockerston Cres Uppingham,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.87
915732,Stockerston Cres Uppingham,2024-01-19T07:40:00.000+00:00,feeder,01,N Current (RMS),A,14.1
915732,Stockerston Cres Uppingham,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
915732,Stockerston Cres Uppingham,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
915732,Stockerston Cres Uppingham,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
915732,Stockerston Cres Uppingham,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,-0.9
915732,Stockerston Cres Uppingham,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
915732,Stockerston Cres Uppingham,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
915732,Stockerston Cres Uppingham,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
915732,Stockerston Cres Uppingham,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
915732,Stockerston Cres Uppingham,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
915732,Stockerston Cres Uppingham,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
915732,Stockerston Cres Uppingham,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
915732,Stockerston Cres Uppingham,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
915732,Stockerston Cres Uppingham,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
915732,Stockerston Cres Uppingham,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.62
915732,Stockerston Cres Uppingham,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.67
915732,Stockerston Cres Uppingham,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.14
915732,Stockerston Cres Uppingham,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
915732,Stockerston Cres Uppingham,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
915732,Stockerston Cres Uppingham,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
915732,Stockerston Cres Uppingham,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
915732,Stockerston Cres Uppingham,2024-01-19T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-19T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-19T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
915732,Stockerston Cres Uppingham,2024-01-19T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
915732,Stockerston Cres Uppingham,2024-01-19T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
915732,Stockerston Cres Uppingham,2024-01-19T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
915732,Stockerston Cres Uppingham,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
915732,Stockerston Cres Uppingham,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
915732,Stockerston Cres Uppingham,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
915732,Stockerston Cres Uppingham,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.75
915732,Stockerston Cres Uppingham,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.32
915732,Stockerston Cres Uppingham,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.05
915732,Stockerston Cres Uppingham,2024-01-19T07:30:00.000+00:00,feeder,04,N Current (RMS),A,27.8
915732,Stockerston Cres Uppingham,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.4
915732,Stockerston Cres Uppingham,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,53.0
915732,Stockerston Cres Uppingham,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.6
915732,Stockerston Cres Uppingham,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
915732,Stockerston Cres Uppingham,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
915732,Stockerston Cres Uppingham,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
915732,Stockerston Cres Uppingham,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.96
915732,Stockerston Cres Uppingham,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.19
915732,Stockerston Cres Uppingham,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.15
915732,Stockerston Cres Uppingham,2024-01-19T07:30:00.000+00:00,feeder,03,N Current (RMS),A,33.5
915732,Stockerston Cres Uppingham,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
915732,Stockerston Cres Uppingham,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,60.6
915732,Stockerston Cres Uppingham,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.8
915732,Stockerston Cres Uppingham,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
915732,Stockerston Cres Uppingham,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
915732,Stockerston Cres Uppingham,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
915732,Stockerston Cres Uppingham,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.58
915732,Stockerston Cres Uppingham,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.03
915732,Stockerston Cres Uppingham,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.43
915732,Stockerston Cres Uppingham,2024-01-19T07:30:00.000+00:00,feeder,02,N Current (RMS),A,21.8
915732,Stockerston Cres Uppingham,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
915732,Stockerston Cres Uppingham,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.6
915732,Stockerston Cres Uppingham,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
915732,Stockerston Cres Uppingham,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
915732,Stockerston Cres Uppingham,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
915732,Stockerston Cres Uppingham,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
915732,Stockerston Cres Uppingham,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.62
915732,Stockerston Cres Uppingham,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.7
915732,Stockerston Cres Uppingham,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.2
915732,Stockerston Cres Uppingham,2024-01-19T07:30:00.000+00:00,feeder,01,N Current (RMS),A,10.6
915732,Stockerston Cres Uppingham,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
915732,Stockerston Cres Uppingham,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
915732,Stockerston Cres Uppingham,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.9
915732,Stockerston Cres Uppingham,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,-0.9
915732,Stockerston Cres Uppingham,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
915732,Stockerston Cres Uppingham,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
915732,Stockerston Cres Uppingham,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
915732,Stockerston Cres Uppingham,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
915732,Stockerston Cres Uppingham,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
915732,Stockerston Cres Uppingham,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
915732,Stockerston Cres Uppingham,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
915732,Stockerston Cres Uppingham,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
915732,Stockerston Cres Uppingham,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
915732,Stockerston Cres Uppingham,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.91
915732,Stockerston Cres Uppingham,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,36.22
915732,Stockerston Cres Uppingham,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.89
915732,Stockerston Cres Uppingham,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
915732,Stockerston Cres Uppingham,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
915732,Stockerston Cres Uppingham,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
915732,Stockerston Cres Uppingham,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
915732,Stockerston Cres Uppingham,2024-01-19T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-19T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-19T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
915732,Stockerston Cres Uppingham,2024-01-19T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-19T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-19T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
915732,Stockerston Cres Uppingham,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
915732,Stockerston Cres Uppingham,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
915732,Stockerston Cres Uppingham,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
915732,Stockerston Cres Uppingham,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.13
915732,Stockerston Cres Uppingham,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.09
915732,Stockerston Cres Uppingham,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.64
915732,Stockerston Cres Uppingham,2024-01-19T07:20:00.000+00:00,feeder,04,N Current (RMS),A,17.7
915732,Stockerston Cres Uppingham,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,43.4
915732,Stockerston Cres Uppingham,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.5
915732,Stockerston Cres Uppingham,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.8
915732,Stockerston Cres Uppingham,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
915732,Stockerston Cres Uppingham,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
915732,Stockerston Cres Uppingham,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
915732,Stockerston Cres Uppingham,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.34
915732,Stockerston Cres Uppingham,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.31
915732,Stockerston Cres Uppingham,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.86
915732,Stockerston Cres Uppingham,2024-01-19T07:20:00.000+00:00,feeder,03,N Current (RMS),A,40.2
915732,Stockerston Cres Uppingham,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
915732,Stockerston Cres Uppingham,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,60.0
915732,Stockerston Cres Uppingham,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
915732,Stockerston Cres Uppingham,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
915732,Stockerston Cres Uppingham,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
915732,Stockerston Cres Uppingham,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
915732,Stockerston Cres Uppingham,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.35
915732,Stockerston Cres Uppingham,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.47
915732,Stockerston Cres Uppingham,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.05
915732,Stockerston Cres Uppingham,2024-01-19T07:20:00.000+00:00,feeder,02,N Current (RMS),A,24.0
915732,Stockerston Cres Uppingham,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
915732,Stockerston Cres Uppingham,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.5
915732,Stockerston Cres Uppingham,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
915732,Stockerston Cres Uppingham,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
915732,Stockerston Cres Uppingham,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
915732,Stockerston Cres Uppingham,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
915732,Stockerston Cres Uppingham,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.67
915732,Stockerston Cres Uppingham,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.33
915732,Stockerston Cres Uppingham,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.96
915732,Stockerston Cres Uppingham,2024-01-19T07:20:00.000+00:00,feeder,01,N Current (RMS),A,13.6
915732,Stockerston Cres Uppingham,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.1
915732,Stockerston Cres Uppingham,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.8
915732,Stockerston Cres Uppingham,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.0
915732,Stockerston Cres Uppingham,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,-0.8
915732,Stockerston Cres Uppingham,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
915732,Stockerston Cres Uppingham,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
915732,Stockerston Cres Uppingham,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
915732,Stockerston Cres Uppingham,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
915732,Stockerston Cres Uppingham,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
915732,Stockerston Cres Uppingham,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
915732,Stockerston Cres Uppingham,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
915732,Stockerston Cres Uppingham,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
915732,Stockerston Cres Uppingham,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
915732,Stockerston Cres Uppingham,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.5
915732,Stockerston Cres Uppingham,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,36.19
915732,Stockerston Cres Uppingham,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.52
915732,Stockerston Cres Uppingham,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
915732,Stockerston Cres Uppingham,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
915732,Stockerston Cres Uppingham,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
915732,Stockerston Cres Uppingham,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
915732,Stockerston Cres Uppingham,2024-01-19T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-19T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-19T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
915732,Stockerston Cres Uppingham,2024-01-19T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
915732,Stockerston Cres Uppingham,2024-01-19T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
915732,Stockerston Cres Uppingham,2024-01-19T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-19T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
915732,Stockerston Cres Uppingham,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
915732,Stockerston Cres Uppingham,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
915732,Stockerston Cres Uppingham,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
915732,Stockerston Cres Uppingham,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.84
915732,Stockerston Cres Uppingham,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.37
915732,Stockerston Cres Uppingham,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.26
915732,Stockerston Cres Uppingham,2024-01-19T07:10:00.000+00:00,feeder,04,N Current (RMS),A,24.8
915732,Stockerston Cres Uppingham,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.8
915732,Stockerston Cres Uppingham,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.4
915732,Stockerston Cres Uppingham,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.1
915732,Stockerston Cres Uppingham,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
915732,Stockerston Cres Uppingham,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
915732,Stockerston Cres Uppingham,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
915732,Stockerston Cres Uppingham,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.25
915732,Stockerston Cres Uppingham,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.48
915732,Stockerston Cres Uppingham,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.48
915732,Stockerston Cres Uppingham,2024-01-19T07:10:00.000+00:00,feeder,03,N Current (RMS),A,36.2
915732,Stockerston Cres Uppingham,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
915732,Stockerston Cres Uppingham,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,52.2
915732,Stockerston Cres Uppingham,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
915732,Stockerston Cres Uppingham,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
915732,Stockerston Cres Uppingham,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
915732,Stockerston Cres Uppingham,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
915732,Stockerston Cres Uppingham,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.75
915732,Stockerston Cres Uppingham,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.46
915732,Stockerston Cres Uppingham,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.47
915732,Stockerston Cres Uppingham,2024-01-19T07:10:00.000+00:00,feeder,02,N Current (RMS),A,16.5
915732,Stockerston Cres Uppingham,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
915732,Stockerston Cres Uppingham,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
915732,Stockerston Cres Uppingham,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
915732,Stockerston Cres Uppingham,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
915732,Stockerston Cres Uppingham,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
915732,Stockerston Cres Uppingham,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
915732,Stockerston Cres Uppingham,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.66
915732,Stockerston Cres Uppingham,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.75
915732,Stockerston Cres Uppingham,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.97
915732,Stockerston Cres Uppingham,2024-01-19T07:10:00.000+00:00,feeder,01,N Current (RMS),A,10.9
915732,Stockerston Cres Uppingham,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.1
915732,Stockerston Cres Uppingham,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.1
915732,Stockerston Cres Uppingham,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.1
915732,Stockerston Cres Uppingham,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,-0.8
915732,Stockerston Cres Uppingham,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
915732,Stockerston Cres Uppingham,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
915732,Stockerston Cres Uppingham,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
915732,Stockerston Cres Uppingham,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
915732,Stockerston Cres Uppingham,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
915732,Stockerston Cres Uppingham,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
915732,Stockerston Cres Uppingham,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
915732,Stockerston Cres Uppingham,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
915732,Stockerston Cres Uppingham,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
915732,Stockerston Cres Uppingham,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.49
915732,Stockerston Cres Uppingham,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.04
915732,Stockerston Cres Uppingham,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.25
915732,Stockerston Cres Uppingham,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
915732,Stockerston Cres Uppingham,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
915732,Stockerston Cres Uppingham,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
915732,Stockerston Cres Uppingham,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
915732,Stockerston Cres Uppingham,2024-01-19T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-19T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-19T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
915732,Stockerston Cres Uppingham,2024-01-19T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
915732,Stockerston Cres Uppingham,2024-01-19T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
915732,Stockerston Cres Uppingham,2024-01-19T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
915732,Stockerston Cres Uppingham,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
915732,Stockerston Cres Uppingham,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
915732,Stockerston Cres Uppingham,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
915732,Stockerston Cres Uppingham,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.62
915732,Stockerston Cres Uppingham,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.2
915732,Stockerston Cres Uppingham,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.78
915732,Stockerston Cres Uppingham,2024-01-19T07:00:00.000+00:00,feeder,04,N Current (RMS),A,32.8
915732,Stockerston Cres Uppingham,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.8
915732,Stockerston Cres Uppingham,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,51.4
915732,Stockerston Cres Uppingham,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.4
915732,Stockerston Cres Uppingham,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
915732,Stockerston Cres Uppingham,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
915732,Stockerston Cres Uppingham,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
915732,Stockerston Cres Uppingham,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.52
915732,Stockerston Cres Uppingham,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.24
915732,Stockerston Cres Uppingham,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.7
915732,Stockerston Cres Uppingham,2024-01-19T07:00:00.000+00:00,feeder,03,N Current (RMS),A,29.8
915732,Stockerston Cres Uppingham,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
915732,Stockerston Cres Uppingham,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,42.9
915732,Stockerston Cres Uppingham,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.8
915732,Stockerston Cres Uppingham,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
915732,Stockerston Cres Uppingham,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
915732,Stockerston Cres Uppingham,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
915732,Stockerston Cres Uppingham,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.48
915732,Stockerston Cres Uppingham,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.78
915732,Stockerston Cres Uppingham,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.9
915732,Stockerston Cres Uppingham,2024-01-19T07:00:00.000+00:00,feeder,02,N Current (RMS),A,14.8
915732,Stockerston Cres Uppingham,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.3
915732,Stockerston Cres Uppingham,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
915732,Stockerston Cres Uppingham,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
915732,Stockerston Cres Uppingham,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
915732,Stockerston Cres Uppingham,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
915732,Stockerston Cres Uppingham,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
915732,Stockerston Cres Uppingham,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.63
915732,Stockerston Cres Uppingham,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.21
915732,Stockerston Cres Uppingham,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.94
915732,Stockerston Cres Uppingham,2024-01-19T07:00:00.000+00:00,feeder,01,N Current (RMS),A,12.0
915732,Stockerston Cres Uppingham,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
915732,Stockerston Cres Uppingham,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
915732,Stockerston Cres Uppingham,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.8
915732,Stockerston Cres Uppingham,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,-0.8
915732,Stockerston Cres Uppingham,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
915732,Stockerston Cres Uppingham,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
915732,Stockerston Cres Uppingham,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
915732,Stockerston Cres Uppingham,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
915732,Stockerston Cres Uppingham,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
915732,Stockerston Cres Uppingham,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
915732,Stockerston Cres Uppingham,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
915732,Stockerston Cres Uppingham,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
