Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915732,Stockerston Cres Uppingham,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
915732,Stockerston Cres Uppingham,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.26
915732,Stockerston Cres Uppingham,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.41
915732,Stockerston Cres Uppingham,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.42
915732,Stockerston Cres Uppingham,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
915732,Stockerston Cres Uppingham,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
915732,Stockerston Cres Uppingham,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
915732,Stockerston Cres Uppingham,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
915732,Stockerston Cres Uppingham,2024-01-19T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-19T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-19T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
915732,Stockerston Cres Uppingham,2024-01-19T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-19T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-19T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-19T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
915732,Stockerston Cres Uppingham,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
915732,Stockerston Cres Uppingham,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
915732,Stockerston Cres Uppingham,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
915732,Stockerston Cres Uppingham,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.24
915732,Stockerston Cres Uppingham,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.83
915732,Stockerston Cres Uppingham,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.78
915732,Stockerston Cres Uppingham,2024-01-19T06:50:00.000+00:00,feeder,04,N Current (RMS),A,17.2
915732,Stockerston Cres Uppingham,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.7
915732,Stockerston Cres Uppingham,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.0
915732,Stockerston Cres Uppingham,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.3
915732,Stockerston Cres Uppingham,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
915732,Stockerston Cres Uppingham,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
915732,Stockerston Cres Uppingham,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
915732,Stockerston Cres Uppingham,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.94
915732,Stockerston Cres Uppingham,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.13
915732,Stockerston Cres Uppingham,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.68
915732,Stockerston Cres Uppingham,2024-01-19T06:50:00.000+00:00,feeder,03,N Current (RMS),A,31.2
915732,Stockerston Cres Uppingham,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
915732,Stockerston Cres Uppingham,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.4
915732,Stockerston Cres Uppingham,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.9
915732,Stockerston Cres Uppingham,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
915732,Stockerston Cres Uppingham,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
915732,Stockerston Cres Uppingham,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
915732,Stockerston Cres Uppingham,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.46
915732,Stockerston Cres Uppingham,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.11
915732,Stockerston Cres Uppingham,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.51
915732,Stockerston Cres Uppingham,2024-01-19T06:50:00.000+00:00,feeder,02,N Current (RMS),A,14.7
915732,Stockerston Cres Uppingham,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.4
915732,Stockerston Cres Uppingham,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
915732,Stockerston Cres Uppingham,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.2
915732,Stockerston Cres Uppingham,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
915732,Stockerston Cres Uppingham,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
915732,Stockerston Cres Uppingham,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
915732,Stockerston Cres Uppingham,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.56
915732,Stockerston Cres Uppingham,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.49
915732,Stockerston Cres Uppingham,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.01
915732,Stockerston Cres Uppingham,2024-01-19T06:50:00.000+00:00,feeder,01,N Current (RMS),A,10.3
915732,Stockerston Cres Uppingham,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
915732,Stockerston Cres Uppingham,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
915732,Stockerston Cres Uppingham,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.2
915732,Stockerston Cres Uppingham,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,-0.7
915732,Stockerston Cres Uppingham,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
915732,Stockerston Cres Uppingham,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
915732,Stockerston Cres Uppingham,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
915732,Stockerston Cres Uppingham,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
915732,Stockerston Cres Uppingham,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
915732,Stockerston Cres Uppingham,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
915732,Stockerston Cres Uppingham,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
915732,Stockerston Cres Uppingham,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
915732,Stockerston Cres Uppingham,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
915732,Stockerston Cres Uppingham,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.21
915732,Stockerston Cres Uppingham,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.55
915732,Stockerston Cres Uppingham,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.99
915732,Stockerston Cres Uppingham,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
915732,Stockerston Cres Uppingham,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
915732,Stockerston Cres Uppingham,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
915732,Stockerston Cres Uppingham,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
915732,Stockerston Cres Uppingham,2024-01-19T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-19T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-19T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
915732,Stockerston Cres Uppingham,2024-01-19T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-19T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-19T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
915732,Stockerston Cres Uppingham,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
915732,Stockerston Cres Uppingham,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
915732,Stockerston Cres Uppingham,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
915732,Stockerston Cres Uppingham,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.12
915732,Stockerston Cres Uppingham,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.99
915732,Stockerston Cres Uppingham,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.95
915732,Stockerston Cres Uppingham,2024-01-19T06:40:00.000+00:00,feeder,04,N Current (RMS),A,19.0
915732,Stockerston Cres Uppingham,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.3
915732,Stockerston Cres Uppingham,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.2
915732,Stockerston Cres Uppingham,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.2
915732,Stockerston Cres Uppingham,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
915732,Stockerston Cres Uppingham,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
915732,Stockerston Cres Uppingham,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
915732,Stockerston Cres Uppingham,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.25
915732,Stockerston Cres Uppingham,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.4
915732,Stockerston Cres Uppingham,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.83
915732,Stockerston Cres Uppingham,2024-01-19T06:40:00.000+00:00,feeder,03,N Current (RMS),A,27.3
915732,Stockerston Cres Uppingham,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.1
915732,Stockerston Cres Uppingham,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.5
915732,Stockerston Cres Uppingham,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.9
915732,Stockerston Cres Uppingham,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
915732,Stockerston Cres Uppingham,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
915732,Stockerston Cres Uppingham,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
915732,Stockerston Cres Uppingham,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.9
915732,Stockerston Cres Uppingham,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.88
915732,Stockerston Cres Uppingham,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.01
915732,Stockerston Cres Uppingham,2024-01-19T06:40:00.000+00:00,feeder,02,N Current (RMS),A,18.6
915732,Stockerston Cres Uppingham,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.0
915732,Stockerston Cres Uppingham,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
915732,Stockerston Cres Uppingham,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
915732,Stockerston Cres Uppingham,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
915732,Stockerston Cres Uppingham,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
915732,Stockerston Cres Uppingham,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
915732,Stockerston Cres Uppingham,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.53
915732,Stockerston Cres Uppingham,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.43
915732,Stockerston Cres Uppingham,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.77
915732,Stockerston Cres Uppingham,2024-01-19T06:40:00.000+00:00,feeder,01,N Current (RMS),A,11.6
915732,Stockerston Cres Uppingham,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
915732,Stockerston Cres Uppingham,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
915732,Stockerston Cres Uppingham,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.2
915732,Stockerston Cres Uppingham,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,-0.7
915732,Stockerston Cres Uppingham,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
915732,Stockerston Cres Uppingham,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
915732,Stockerston Cres Uppingham,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
915732,Stockerston Cres Uppingham,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
915732,Stockerston Cres Uppingham,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
915732,Stockerston Cres Uppingham,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
915732,Stockerston Cres Uppingham,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
915732,Stockerston Cres Uppingham,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
915732,Stockerston Cres Uppingham,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
915732,Stockerston Cres Uppingham,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.8
915732,Stockerston Cres Uppingham,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.7
915732,Stockerston Cres Uppingham,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.57
915732,Stockerston Cres Uppingham,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
915732,Stockerston Cres Uppingham,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
915732,Stockerston Cres Uppingham,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
915732,Stockerston Cres Uppingham,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
915732,Stockerston Cres Uppingham,2024-01-19T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-19T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-19T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
915732,Stockerston Cres Uppingham,2024-01-19T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-19T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
915732,Stockerston Cres Uppingham,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
915732,Stockerston Cres Uppingham,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
915732,Stockerston Cres Uppingham,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
915732,Stockerston Cres Uppingham,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.22
915732,Stockerston Cres Uppingham,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.3
915732,Stockerston Cres Uppingham,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.03
915732,Stockerston Cres Uppingham,2024-01-19T06:30:00.000+00:00,feeder,04,N Current (RMS),A,21.1
915732,Stockerston Cres Uppingham,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.2
915732,Stockerston Cres Uppingham,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
915732,Stockerston Cres Uppingham,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.6
915732,Stockerston Cres Uppingham,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
915732,Stockerston Cres Uppingham,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
915732,Stockerston Cres Uppingham,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
915732,Stockerston Cres Uppingham,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.16
915732,Stockerston Cres Uppingham,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.13
915732,Stockerston Cres Uppingham,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.67
915732,Stockerston Cres Uppingham,2024-01-19T06:30:00.000+00:00,feeder,03,N Current (RMS),A,31.2
915732,Stockerston Cres Uppingham,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
915732,Stockerston Cres Uppingham,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.4
915732,Stockerston Cres Uppingham,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.8
915732,Stockerston Cres Uppingham,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
915732,Stockerston Cres Uppingham,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
915732,Stockerston Cres Uppingham,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
915732,Stockerston Cres Uppingham,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.43
915732,Stockerston Cres Uppingham,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.1
915732,Stockerston Cres Uppingham,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.64
915732,Stockerston Cres Uppingham,2024-01-19T06:30:00.000+00:00,feeder,02,N Current (RMS),A,18.3
915732,Stockerston Cres Uppingham,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.4
915732,Stockerston Cres Uppingham,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
915732,Stockerston Cres Uppingham,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.9
915732,Stockerston Cres Uppingham,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
915732,Stockerston Cres Uppingham,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
915732,Stockerston Cres Uppingham,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
915732,Stockerston Cres Uppingham,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.93
915732,Stockerston Cres Uppingham,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.42
915732,Stockerston Cres Uppingham,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.95
915732,Stockerston Cres Uppingham,2024-01-19T06:30:00.000+00:00,feeder,01,N Current (RMS),A,9.0
915732,Stockerston Cres Uppingham,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.0
915732,Stockerston Cres Uppingham,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
915732,Stockerston Cres Uppingham,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.8
915732,Stockerston Cres Uppingham,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,-0.6
915732,Stockerston Cres Uppingham,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
915732,Stockerston Cres Uppingham,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
915732,Stockerston Cres Uppingham,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
915732,Stockerston Cres Uppingham,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
915732,Stockerston Cres Uppingham,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
915732,Stockerston Cres Uppingham,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
915732,Stockerston Cres Uppingham,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
915732,Stockerston Cres Uppingham,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
915732,Stockerston Cres Uppingham,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
915732,Stockerston Cres Uppingham,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.75
915732,Stockerston Cres Uppingham,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.95
915732,Stockerston Cres Uppingham,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.3
915732,Stockerston Cres Uppingham,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
915732,Stockerston Cres Uppingham,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
915732,Stockerston Cres Uppingham,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
915732,Stockerston Cres Uppingham,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
915732,Stockerston Cres Uppingham,2024-01-19T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-19T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-19T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
915732,Stockerston Cres Uppingham,2024-01-19T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-19T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-19T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
915732,Stockerston Cres Uppingham,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
915732,Stockerston Cres Uppingham,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
915732,Stockerston Cres Uppingham,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
915732,Stockerston Cres Uppingham,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.2
915732,Stockerston Cres Uppingham,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.86
915732,Stockerston Cres Uppingham,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.92
915732,Stockerston Cres Uppingham,2024-01-19T06:20:00.000+00:00,feeder,04,N Current (RMS),A,18.4
915732,Stockerston Cres Uppingham,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.8
915732,Stockerston Cres Uppingham,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.6
915732,Stockerston Cres Uppingham,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.7
915732,Stockerston Cres Uppingham,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
915732,Stockerston Cres Uppingham,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
915732,Stockerston Cres Uppingham,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
915732,Stockerston Cres Uppingham,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.23
915732,Stockerston Cres Uppingham,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.36
915732,Stockerston Cres Uppingham,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.68
915732,Stockerston Cres Uppingham,2024-01-19T06:20:00.000+00:00,feeder,03,N Current (RMS),A,32.7
915732,Stockerston Cres Uppingham,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
915732,Stockerston Cres Uppingham,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,47.0
915732,Stockerston Cres Uppingham,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.9
915732,Stockerston Cres Uppingham,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
915732,Stockerston Cres Uppingham,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
915732,Stockerston Cres Uppingham,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
915732,Stockerston Cres Uppingham,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.24
915732,Stockerston Cres Uppingham,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.22
915732,Stockerston Cres Uppingham,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.78
915732,Stockerston Cres Uppingham,2024-01-19T06:20:00.000+00:00,feeder,02,N Current (RMS),A,13.4
915732,Stockerston Cres Uppingham,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.2
915732,Stockerston Cres Uppingham,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
915732,Stockerston Cres Uppingham,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
915732,Stockerston Cres Uppingham,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
915732,Stockerston Cres Uppingham,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
915732,Stockerston Cres Uppingham,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
915732,Stockerston Cres Uppingham,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.56
915732,Stockerston Cres Uppingham,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.34
915732,Stockerston Cres Uppingham,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.87
915732,Stockerston Cres Uppingham,2024-01-19T06:20:00.000+00:00,feeder,01,N Current (RMS),A,10.4
915732,Stockerston Cres Uppingham,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
915732,Stockerston Cres Uppingham,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.7
915732,Stockerston Cres Uppingham,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.4
915732,Stockerston Cres Uppingham,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,-0.6
915732,Stockerston Cres Uppingham,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
915732,Stockerston Cres Uppingham,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
915732,Stockerston Cres Uppingham,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
915732,Stockerston Cres Uppingham,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
915732,Stockerston Cres Uppingham,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
915732,Stockerston Cres Uppingham,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
915732,Stockerston Cres Uppingham,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
915732,Stockerston Cres Uppingham,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
915732,Stockerston Cres Uppingham,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
915732,Stockerston Cres Uppingham,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.24
915732,Stockerston Cres Uppingham,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.78
915732,Stockerston Cres Uppingham,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.26
915732,Stockerston Cres Uppingham,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
915732,Stockerston Cres Uppingham,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
915732,Stockerston Cres Uppingham,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
915732,Stockerston Cres Uppingham,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
915732,Stockerston Cres Uppingham,2024-01-19T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-19T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-19T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
915732,Stockerston Cres Uppingham,2024-01-19T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
915732,Stockerston Cres Uppingham,2024-01-19T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-19T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
915732,Stockerston Cres Uppingham,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
915732,Stockerston Cres Uppingham,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
915732,Stockerston Cres Uppingham,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
915732,Stockerston Cres Uppingham,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.78
915732,Stockerston Cres Uppingham,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
915732,Stockerston Cres Uppingham,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.37
915732,Stockerston Cres Uppingham,2024-01-19T06:10:00.000+00:00,feeder,04,N Current (RMS),A,21.9
915732,Stockerston Cres Uppingham,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.4
915732,Stockerston Cres Uppingham,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.3
915732,Stockerston Cres Uppingham,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
915732,Stockerston Cres Uppingham,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
915732,Stockerston Cres Uppingham,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
915732,Stockerston Cres Uppingham,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
915732,Stockerston Cres Uppingham,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.76
915732,Stockerston Cres Uppingham,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.35
915732,Stockerston Cres Uppingham,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.86
915732,Stockerston Cres Uppingham,2024-01-19T06:10:00.000+00:00,feeder,03,N Current (RMS),A,39.7
915732,Stockerston Cres Uppingham,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.5
915732,Stockerston Cres Uppingham,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,55.0
915732,Stockerston Cres Uppingham,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
915732,Stockerston Cres Uppingham,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
915732,Stockerston Cres Uppingham,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
915732,Stockerston Cres Uppingham,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
915732,Stockerston Cres Uppingham,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.98
915732,Stockerston Cres Uppingham,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.1
915732,Stockerston Cres Uppingham,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.8
915732,Stockerston Cres Uppingham,2024-01-19T06:10:00.000+00:00,feeder,02,N Current (RMS),A,13.6
915732,Stockerston Cres Uppingham,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
915732,Stockerston Cres Uppingham,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
915732,Stockerston Cres Uppingham,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.7
915732,Stockerston Cres Uppingham,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
915732,Stockerston Cres Uppingham,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
915732,Stockerston Cres Uppingham,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
915732,Stockerston Cres Uppingham,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.57
915732,Stockerston Cres Uppingham,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.48
915732,Stockerston Cres Uppingham,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.86
915732,Stockerston Cres Uppingham,2024-01-19T06:10:00.000+00:00,feeder,01,N Current (RMS),A,9.1
915732,Stockerston Cres Uppingham,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
915732,Stockerston Cres Uppingham,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
915732,Stockerston Cres Uppingham,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.4
915732,Stockerston Cres Uppingham,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,-0.6
915732,Stockerston Cres Uppingham,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
915732,Stockerston Cres Uppingham,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
915732,Stockerston Cres Uppingham,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
915732,Stockerston Cres Uppingham,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
915732,Stockerston Cres Uppingham,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
915732,Stockerston Cres Uppingham,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
915732,Stockerston Cres Uppingham,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
915732,Stockerston Cres Uppingham,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
915732,Stockerston Cres Uppingham,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
915732,Stockerston Cres Uppingham,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.1
915732,Stockerston Cres Uppingham,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.93
915732,Stockerston Cres Uppingham,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.91
915732,Stockerston Cres Uppingham,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
915732,Stockerston Cres Uppingham,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
915732,Stockerston Cres Uppingham,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
915732,Stockerston Cres Uppingham,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
915732,Stockerston Cres Uppingham,2024-01-19T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-19T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
915732,Stockerston Cres Uppingham,2024-01-19T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
915732,Stockerston Cres Uppingham,2024-01-19T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-19T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-19T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-19T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
915732,Stockerston Cres Uppingham,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
915732,Stockerston Cres Uppingham,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
915732,Stockerston Cres Uppingham,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
915732,Stockerston Cres Uppingham,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.41
915732,Stockerston Cres Uppingham,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.19
915732,Stockerston Cres Uppingham,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.63
915732,Stockerston Cres Uppingham,2024-01-19T06:00:00.000+00:00,feeder,04,N Current (RMS),A,26.0
915732,Stockerston Cres Uppingham,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,39.7
915732,Stockerston Cres Uppingham,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
915732,Stockerston Cres Uppingham,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.1
915732,Stockerston Cres Uppingham,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
915732,Stockerston Cres Uppingham,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
915732,Stockerston Cres Uppingham,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
915732,Stockerston Cres Uppingham,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.67
915732,Stockerston Cres Uppingham,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.74
915732,Stockerston Cres Uppingham,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.41
915732,Stockerston Cres Uppingham,2024-01-19T06:00:00.000+00:00,feeder,03,N Current (RMS),A,38.0
915732,Stockerston Cres Uppingham,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.3
915732,Stockerston Cres Uppingham,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,48.6
915732,Stockerston Cres Uppingham,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.9
915732,Stockerston Cres Uppingham,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
915732,Stockerston Cres Uppingham,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
915732,Stockerston Cres Uppingham,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
915732,Stockerston Cres Uppingham,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.29
915732,Stockerston Cres Uppingham,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.57
915732,Stockerston Cres Uppingham,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.01
915732,Stockerston Cres Uppingham,2024-01-19T06:00:00.000+00:00,feeder,02,N Current (RMS),A,15.8
915732,Stockerston Cres Uppingham,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.4
915732,Stockerston Cres Uppingham,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
915732,Stockerston Cres Uppingham,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.3
915732,Stockerston Cres Uppingham,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
915732,Stockerston Cres Uppingham,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
915732,Stockerston Cres Uppingham,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
915732,Stockerston Cres Uppingham,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.55
915732,Stockerston Cres Uppingham,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.24
915732,Stockerston Cres Uppingham,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.72
915732,Stockerston Cres Uppingham,2024-01-19T06:00:00.000+00:00,feeder,01,N Current (RMS),A,8.8
915732,Stockerston Cres Uppingham,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
915732,Stockerston Cres Uppingham,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
915732,Stockerston Cres Uppingham,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.9
915732,Stockerston Cres Uppingham,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,-0.7
915732,Stockerston Cres Uppingham,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
915732,Stockerston Cres Uppingham,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
915732,Stockerston Cres Uppingham,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
915732,Stockerston Cres Uppingham,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
915732,Stockerston Cres Uppingham,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
915732,Stockerston Cres Uppingham,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
915732,Stockerston Cres Uppingham,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
915732,Stockerston Cres Uppingham,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
915732,Stockerston Cres Uppingham,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
915732,Stockerston Cres Uppingham,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.92
915732,Stockerston Cres Uppingham,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.74
915732,Stockerston Cres Uppingham,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.78
915732,Stockerston Cres Uppingham,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
915732,Stockerston Cres Uppingham,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
915732,Stockerston Cres Uppingham,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
915732,Stockerston Cres Uppingham,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
915732,Stockerston Cres Uppingham,2024-01-19T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-19T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-19T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
915732,Stockerston Cres Uppingham,2024-01-19T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
915732,Stockerston Cres Uppingham,2024-01-19T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-19T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-19T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
915732,Stockerston Cres Uppingham,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
915732,Stockerston Cres Uppingham,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
915732,Stockerston Cres Uppingham,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
915732,Stockerston Cres Uppingham,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.26
915732,Stockerston Cres Uppingham,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.02
915732,Stockerston Cres Uppingham,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.37
915732,Stockerston Cres Uppingham,2024-01-19T05:50:00.000+00:00,feeder,04,N Current (RMS),A,24.8
915732,Stockerston Cres Uppingham,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,43.4
915732,Stockerston Cres Uppingham,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
915732,Stockerston Cres Uppingham,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.3
915732,Stockerston Cres Uppingham,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
915732,Stockerston Cres Uppingham,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
915732,Stockerston Cres Uppingham,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
915732,Stockerston Cres Uppingham,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.91
915732,Stockerston Cres Uppingham,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.92
915732,Stockerston Cres Uppingham,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.46
915732,Stockerston Cres Uppingham,2024-01-19T05:50:00.000+00:00,feeder,03,N Current (RMS),A,33.8
915732,Stockerston Cres Uppingham,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.2
915732,Stockerston Cres Uppingham,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,45.3
915732,Stockerston Cres Uppingham,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.8
915732,Stockerston Cres Uppingham,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
915732,Stockerston Cres Uppingham,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
915732,Stockerston Cres Uppingham,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
915732,Stockerston Cres Uppingham,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.28
915732,Stockerston Cres Uppingham,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.97
915732,Stockerston Cres Uppingham,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.13
915732,Stockerston Cres Uppingham,2024-01-19T05:50:00.000+00:00,feeder,02,N Current (RMS),A,17.4
915732,Stockerston Cres Uppingham,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.5
915732,Stockerston Cres Uppingham,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
915732,Stockerston Cres Uppingham,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.7
915732,Stockerston Cres Uppingham,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
915732,Stockerston Cres Uppingham,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
915732,Stockerston Cres Uppingham,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
915732,Stockerston Cres Uppingham,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.43
915732,Stockerston Cres Uppingham,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.15
915732,Stockerston Cres Uppingham,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.74
915732,Stockerston Cres Uppingham,2024-01-19T05:50:00.000+00:00,feeder,01,N Current (RMS),A,8.4
915732,Stockerston Cres Uppingham,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
915732,Stockerston Cres Uppingham,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
915732,Stockerston Cres Uppingham,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.0
915732,Stockerston Cres Uppingham,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,-0.6
915732,Stockerston Cres Uppingham,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
915732,Stockerston Cres Uppingham,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
915732,Stockerston Cres Uppingham,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
915732,Stockerston Cres Uppingham,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
915732,Stockerston Cres Uppingham,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
915732,Stockerston Cres Uppingham,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
915732,Stockerston Cres Uppingham,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
915732,Stockerston Cres Uppingham,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
915732,Stockerston Cres Uppingham,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
915732,Stockerston Cres Uppingham,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.88
915732,Stockerston Cres Uppingham,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.07
915732,Stockerston Cres Uppingham,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.66
915732,Stockerston Cres Uppingham,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
915732,Stockerston Cres Uppingham,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
915732,Stockerston Cres Uppingham,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
915732,Stockerston Cres Uppingham,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
915732,Stockerston Cres Uppingham,2024-01-19T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-19T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-19T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
915732,Stockerston Cres Uppingham,2024-01-19T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
915732,Stockerston Cres Uppingham,2024-01-19T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-19T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-19T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
915732,Stockerston Cres Uppingham,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
