Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915732,Stockerston Cres Uppingham,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
915732,Stockerston Cres Uppingham,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
915732,Stockerston Cres Uppingham,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.3
915732,Stockerston Cres Uppingham,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.74
915732,Stockerston Cres Uppingham,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.66
915732,Stockerston Cres Uppingham,2024-01-19T05:40:00.000+00:00,feeder,04,N Current (RMS),A,21.0
915732,Stockerston Cres Uppingham,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,39.1
915732,Stockerston Cres Uppingham,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
915732,Stockerston Cres Uppingham,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.7
915732,Stockerston Cres Uppingham,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
915732,Stockerston Cres Uppingham,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
915732,Stockerston Cres Uppingham,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
915732,Stockerston Cres Uppingham,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.22
915732,Stockerston Cres Uppingham,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.47
915732,Stockerston Cres Uppingham,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.19
915732,Stockerston Cres Uppingham,2024-01-19T05:40:00.000+00:00,feeder,03,N Current (RMS),A,37.6
915732,Stockerston Cres Uppingham,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.6
915732,Stockerston Cres Uppingham,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.5
915732,Stockerston Cres Uppingham,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.7
915732,Stockerston Cres Uppingham,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
915732,Stockerston Cres Uppingham,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
915732,Stockerston Cres Uppingham,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
915732,Stockerston Cres Uppingham,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.43
915732,Stockerston Cres Uppingham,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.01
915732,Stockerston Cres Uppingham,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.36
915732,Stockerston Cres Uppingham,2024-01-19T05:40:00.000+00:00,feeder,02,N Current (RMS),A,12.0
915732,Stockerston Cres Uppingham,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.8
915732,Stockerston Cres Uppingham,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
915732,Stockerston Cres Uppingham,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
915732,Stockerston Cres Uppingham,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
915732,Stockerston Cres Uppingham,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
915732,Stockerston Cres Uppingham,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
915732,Stockerston Cres Uppingham,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.42
915732,Stockerston Cres Uppingham,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
915732,Stockerston Cres Uppingham,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.69
915732,Stockerston Cres Uppingham,2024-01-19T05:40:00.000+00:00,feeder,01,N Current (RMS),A,8.5
915732,Stockerston Cres Uppingham,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
915732,Stockerston Cres Uppingham,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.3
915732,Stockerston Cres Uppingham,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.6
915732,Stockerston Cres Uppingham,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,-0.6
915732,Stockerston Cres Uppingham,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
915732,Stockerston Cres Uppingham,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
915732,Stockerston Cres Uppingham,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
915732,Stockerston Cres Uppingham,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
915732,Stockerston Cres Uppingham,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
915732,Stockerston Cres Uppingham,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
915732,Stockerston Cres Uppingham,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
915732,Stockerston Cres Uppingham,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
915732,Stockerston Cres Uppingham,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
915732,Stockerston Cres Uppingham,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.36
915732,Stockerston Cres Uppingham,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.22
915732,Stockerston Cres Uppingham,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.83
915732,Stockerston Cres Uppingham,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
915732,Stockerston Cres Uppingham,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
915732,Stockerston Cres Uppingham,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
915732,Stockerston Cres Uppingham,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
915732,Stockerston Cres Uppingham,2024-01-19T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-19T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-19T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
915732,Stockerston Cres Uppingham,2024-01-19T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
915732,Stockerston Cres Uppingham,2024-01-19T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-19T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-19T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
915732,Stockerston Cres Uppingham,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
915732,Stockerston Cres Uppingham,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
915732,Stockerston Cres Uppingham,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.19
915732,Stockerston Cres Uppingham,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.05
915732,Stockerston Cres Uppingham,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.64
915732,Stockerston Cres Uppingham,2024-01-19T05:30:00.000+00:00,feeder,04,N Current (RMS),A,22.4
915732,Stockerston Cres Uppingham,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,38.6
915732,Stockerston Cres Uppingham,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
915732,Stockerston Cres Uppingham,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
915732,Stockerston Cres Uppingham,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
915732,Stockerston Cres Uppingham,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
915732,Stockerston Cres Uppingham,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
915732,Stockerston Cres Uppingham,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.91
915732,Stockerston Cres Uppingham,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.96
915732,Stockerston Cres Uppingham,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.21
915732,Stockerston Cres Uppingham,2024-01-19T05:30:00.000+00:00,feeder,03,N Current (RMS),A,26.6
915732,Stockerston Cres Uppingham,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
915732,Stockerston Cres Uppingham,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.5
915732,Stockerston Cres Uppingham,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.7
915732,Stockerston Cres Uppingham,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
915732,Stockerston Cres Uppingham,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
915732,Stockerston Cres Uppingham,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
915732,Stockerston Cres Uppingham,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.15
915732,Stockerston Cres Uppingham,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.55
915732,Stockerston Cres Uppingham,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.79
915732,Stockerston Cres Uppingham,2024-01-19T05:30:00.000+00:00,feeder,02,N Current (RMS),A,14.2
915732,Stockerston Cres Uppingham,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.2
915732,Stockerston Cres Uppingham,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
915732,Stockerston Cres Uppingham,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.6
915732,Stockerston Cres Uppingham,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
915732,Stockerston Cres Uppingham,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
915732,Stockerston Cres Uppingham,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
915732,Stockerston Cres Uppingham,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.47
915732,Stockerston Cres Uppingham,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.2
915732,Stockerston Cres Uppingham,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.67
915732,Stockerston Cres Uppingham,2024-01-19T05:30:00.000+00:00,feeder,01,N Current (RMS),A,8.7
915732,Stockerston Cres Uppingham,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
915732,Stockerston Cres Uppingham,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
915732,Stockerston Cres Uppingham,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.5
915732,Stockerston Cres Uppingham,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,-0.6
915732,Stockerston Cres Uppingham,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
915732,Stockerston Cres Uppingham,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
915732,Stockerston Cres Uppingham,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
915732,Stockerston Cres Uppingham,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
915732,Stockerston Cres Uppingham,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
915732,Stockerston Cres Uppingham,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
915732,Stockerston Cres Uppingham,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
915732,Stockerston Cres Uppingham,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
915732,Stockerston Cres Uppingham,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
915732,Stockerston Cres Uppingham,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.71
915732,Stockerston Cres Uppingham,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.77
915732,Stockerston Cres Uppingham,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.29
915732,Stockerston Cres Uppingham,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
915732,Stockerston Cres Uppingham,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
915732,Stockerston Cres Uppingham,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
915732,Stockerston Cres Uppingham,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
915732,Stockerston Cres Uppingham,2024-01-19T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-19T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-19T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
915732,Stockerston Cres Uppingham,2024-01-19T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-19T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-19T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
915732,Stockerston Cres Uppingham,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
915732,Stockerston Cres Uppingham,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
915732,Stockerston Cres Uppingham,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.48
915732,Stockerston Cres Uppingham,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.84
915732,Stockerston Cres Uppingham,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.14
915732,Stockerston Cres Uppingham,2024-01-19T05:20:00.000+00:00,feeder,04,N Current (RMS),A,27.3
915732,Stockerston Cres Uppingham,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.8
915732,Stockerston Cres Uppingham,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
915732,Stockerston Cres Uppingham,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
915732,Stockerston Cres Uppingham,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
915732,Stockerston Cres Uppingham,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
915732,Stockerston Cres Uppingham,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
915732,Stockerston Cres Uppingham,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.72
915732,Stockerston Cres Uppingham,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.29
915732,Stockerston Cres Uppingham,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.37
915732,Stockerston Cres Uppingham,2024-01-19T05:20:00.000+00:00,feeder,03,N Current (RMS),A,24.0
915732,Stockerston Cres Uppingham,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.3
915732,Stockerston Cres Uppingham,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.6
915732,Stockerston Cres Uppingham,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.7
915732,Stockerston Cres Uppingham,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
915732,Stockerston Cres Uppingham,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
915732,Stockerston Cres Uppingham,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
915732,Stockerston Cres Uppingham,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.12
915732,Stockerston Cres Uppingham,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.77
915732,Stockerston Cres Uppingham,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.53
915732,Stockerston Cres Uppingham,2024-01-19T05:20:00.000+00:00,feeder,02,N Current (RMS),A,12.4
915732,Stockerston Cres Uppingham,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.9
915732,Stockerston Cres Uppingham,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
915732,Stockerston Cres Uppingham,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.9
915732,Stockerston Cres Uppingham,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
915732,Stockerston Cres Uppingham,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
915732,Stockerston Cres Uppingham,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
915732,Stockerston Cres Uppingham,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.49
915732,Stockerston Cres Uppingham,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.33
915732,Stockerston Cres Uppingham,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.69
915732,Stockerston Cres Uppingham,2024-01-19T05:20:00.000+00:00,feeder,01,N Current (RMS),A,10.1
915732,Stockerston Cres Uppingham,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
915732,Stockerston Cres Uppingham,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.3
915732,Stockerston Cres Uppingham,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.6
915732,Stockerston Cres Uppingham,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,-0.5
915732,Stockerston Cres Uppingham,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
915732,Stockerston Cres Uppingham,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
915732,Stockerston Cres Uppingham,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
915732,Stockerston Cres Uppingham,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
915732,Stockerston Cres Uppingham,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
915732,Stockerston Cres Uppingham,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
915732,Stockerston Cres Uppingham,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
915732,Stockerston Cres Uppingham,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
915732,Stockerston Cres Uppingham,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
915732,Stockerston Cres Uppingham,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.82
915732,Stockerston Cres Uppingham,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.24
915732,Stockerston Cres Uppingham,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.74
915732,Stockerston Cres Uppingham,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
915732,Stockerston Cres Uppingham,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
915732,Stockerston Cres Uppingham,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
915732,Stockerston Cres Uppingham,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
915732,Stockerston Cres Uppingham,2024-01-19T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-19T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-19T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
915732,Stockerston Cres Uppingham,2024-01-19T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-19T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-19T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-19T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
915732,Stockerston Cres Uppingham,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
915732,Stockerston Cres Uppingham,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
915732,Stockerston Cres Uppingham,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.1
915732,Stockerston Cres Uppingham,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.05
915732,Stockerston Cres Uppingham,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.07
915732,Stockerston Cres Uppingham,2024-01-19T05:10:00.000+00:00,feeder,04,N Current (RMS),A,20.0
915732,Stockerston Cres Uppingham,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.4
915732,Stockerston Cres Uppingham,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.7
915732,Stockerston Cres Uppingham,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.6
915732,Stockerston Cres Uppingham,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
915732,Stockerston Cres Uppingham,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
915732,Stockerston Cres Uppingham,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
915732,Stockerston Cres Uppingham,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.55
915732,Stockerston Cres Uppingham,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.99
915732,Stockerston Cres Uppingham,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.22
915732,Stockerston Cres Uppingham,2024-01-19T05:10:00.000+00:00,feeder,03,N Current (RMS),A,24.4
915732,Stockerston Cres Uppingham,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
915732,Stockerston Cres Uppingham,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.5
915732,Stockerston Cres Uppingham,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.9
915732,Stockerston Cres Uppingham,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
915732,Stockerston Cres Uppingham,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
915732,Stockerston Cres Uppingham,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
915732,Stockerston Cres Uppingham,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.12
915732,Stockerston Cres Uppingham,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.22
915732,Stockerston Cres Uppingham,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.26
915732,Stockerston Cres Uppingham,2024-01-19T05:10:00.000+00:00,feeder,02,N Current (RMS),A,10.3
915732,Stockerston Cres Uppingham,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.7
915732,Stockerston Cres Uppingham,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.9
915732,Stockerston Cres Uppingham,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.2
915732,Stockerston Cres Uppingham,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
915732,Stockerston Cres Uppingham,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
915732,Stockerston Cres Uppingham,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.6
915732,Stockerston Cres Uppingham,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.29
915732,Stockerston Cres Uppingham,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.64
915732,Stockerston Cres Uppingham,2024-01-19T05:10:00.000+00:00,feeder,01,N Current (RMS),A,13.3
915732,Stockerston Cres Uppingham,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
915732,Stockerston Cres Uppingham,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
915732,Stockerston Cres Uppingham,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.4
915732,Stockerston Cres Uppingham,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,-0.5
915732,Stockerston Cres Uppingham,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
915732,Stockerston Cres Uppingham,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
915732,Stockerston Cres Uppingham,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
915732,Stockerston Cres Uppingham,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
915732,Stockerston Cres Uppingham,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
915732,Stockerston Cres Uppingham,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
915732,Stockerston Cres Uppingham,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
915732,Stockerston Cres Uppingham,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
915732,Stockerston Cres Uppingham,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
915732,Stockerston Cres Uppingham,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.38
915732,Stockerston Cres Uppingham,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.55
915732,Stockerston Cres Uppingham,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.2
915732,Stockerston Cres Uppingham,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
915732,Stockerston Cres Uppingham,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
915732,Stockerston Cres Uppingham,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
915732,Stockerston Cres Uppingham,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
915732,Stockerston Cres Uppingham,2024-01-19T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-19T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-19T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
915732,Stockerston Cres Uppingham,2024-01-19T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-19T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-19T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-19T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-19T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
915732,Stockerston Cres Uppingham,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
915732,Stockerston Cres Uppingham,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
915732,Stockerston Cres Uppingham,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.87
915732,Stockerston Cres Uppingham,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.73
915732,Stockerston Cres Uppingham,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.13
915732,Stockerston Cres Uppingham,2024-01-19T05:00:00.000+00:00,feeder,04,N Current (RMS),A,19.7
915732,Stockerston Cres Uppingham,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.5
915732,Stockerston Cres Uppingham,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
915732,Stockerston Cres Uppingham,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
915732,Stockerston Cres Uppingham,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
915732,Stockerston Cres Uppingham,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
915732,Stockerston Cres Uppingham,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
915732,Stockerston Cres Uppingham,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.87
915732,Stockerston Cres Uppingham,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.24
915732,Stockerston Cres Uppingham,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.45
915732,Stockerston Cres Uppingham,2024-01-19T05:00:00.000+00:00,feeder,03,N Current (RMS),A,24.9
915732,Stockerston Cres Uppingham,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.2
915732,Stockerston Cres Uppingham,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.8
915732,Stockerston Cres Uppingham,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.5
915732,Stockerston Cres Uppingham,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
915732,Stockerston Cres Uppingham,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
915732,Stockerston Cres Uppingham,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
915732,Stockerston Cres Uppingham,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.06
915732,Stockerston Cres Uppingham,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.61
915732,Stockerston Cres Uppingham,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.71
915732,Stockerston Cres Uppingham,2024-01-19T05:00:00.000+00:00,feeder,02,N Current (RMS),A,15.4
915732,Stockerston Cres Uppingham,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.8
915732,Stockerston Cres Uppingham,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.3
915732,Stockerston Cres Uppingham,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.7
915732,Stockerston Cres Uppingham,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
915732,Stockerston Cres Uppingham,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
915732,Stockerston Cres Uppingham,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
915732,Stockerston Cres Uppingham,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.64
915732,Stockerston Cres Uppingham,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.55
915732,Stockerston Cres Uppingham,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.66
915732,Stockerston Cres Uppingham,2024-01-19T05:00:00.000+00:00,feeder,01,N Current (RMS),A,13.5
915732,Stockerston Cres Uppingham,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
915732,Stockerston Cres Uppingham,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.7
915732,Stockerston Cres Uppingham,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.5
915732,Stockerston Cres Uppingham,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,-0.4
915732,Stockerston Cres Uppingham,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
915732,Stockerston Cres Uppingham,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
915732,Stockerston Cres Uppingham,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
915732,Stockerston Cres Uppingham,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
915732,Stockerston Cres Uppingham,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
915732,Stockerston Cres Uppingham,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
915732,Stockerston Cres Uppingham,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
915732,Stockerston Cres Uppingham,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
915732,Stockerston Cres Uppingham,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
915732,Stockerston Cres Uppingham,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.45
915732,Stockerston Cres Uppingham,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.14
915732,Stockerston Cres Uppingham,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.97
915732,Stockerston Cres Uppingham,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
915732,Stockerston Cres Uppingham,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
915732,Stockerston Cres Uppingham,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
915732,Stockerston Cres Uppingham,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
915732,Stockerston Cres Uppingham,2024-01-19T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-19T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-19T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
915732,Stockerston Cres Uppingham,2024-01-19T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-19T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-19T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-19T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
915732,Stockerston Cres Uppingham,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
915732,Stockerston Cres Uppingham,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
915732,Stockerston Cres Uppingham,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.69
915732,Stockerston Cres Uppingham,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.93
915732,Stockerston Cres Uppingham,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.1
915732,Stockerston Cres Uppingham,2024-01-19T04:50:00.000+00:00,feeder,04,N Current (RMS),A,19.0
915732,Stockerston Cres Uppingham,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.8
915732,Stockerston Cres Uppingham,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.3
915732,Stockerston Cres Uppingham,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.9
915732,Stockerston Cres Uppingham,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
915732,Stockerston Cres Uppingham,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
915732,Stockerston Cres Uppingham,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
915732,Stockerston Cres Uppingham,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.14
915732,Stockerston Cres Uppingham,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.09
915732,Stockerston Cres Uppingham,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.22
915732,Stockerston Cres Uppingham,2024-01-19T04:50:00.000+00:00,feeder,03,N Current (RMS),A,29.3
915732,Stockerston Cres Uppingham,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
915732,Stockerston Cres Uppingham,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.0
915732,Stockerston Cres Uppingham,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.8
915732,Stockerston Cres Uppingham,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
915732,Stockerston Cres Uppingham,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
915732,Stockerston Cres Uppingham,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
915732,Stockerston Cres Uppingham,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.3
915732,Stockerston Cres Uppingham,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.51
915732,Stockerston Cres Uppingham,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.72
915732,Stockerston Cres Uppingham,2024-01-19T04:50:00.000+00:00,feeder,02,N Current (RMS),A,9.9
915732,Stockerston Cres Uppingham,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.1
915732,Stockerston Cres Uppingham,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
915732,Stockerston Cres Uppingham,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.1
915732,Stockerston Cres Uppingham,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
915732,Stockerston Cres Uppingham,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
915732,Stockerston Cres Uppingham,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
915732,Stockerston Cres Uppingham,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.56
915732,Stockerston Cres Uppingham,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.19
915732,Stockerston Cres Uppingham,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.53
915732,Stockerston Cres Uppingham,2024-01-19T04:50:00.000+00:00,feeder,01,N Current (RMS),A,12.3
915732,Stockerston Cres Uppingham,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
915732,Stockerston Cres Uppingham,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
915732,Stockerston Cres Uppingham,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.9
915732,Stockerston Cres Uppingham,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,-0.3
915732,Stockerston Cres Uppingham,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
915732,Stockerston Cres Uppingham,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
915732,Stockerston Cres Uppingham,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
915732,Stockerston Cres Uppingham,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
915732,Stockerston Cres Uppingham,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
915732,Stockerston Cres Uppingham,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
915732,Stockerston Cres Uppingham,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
915732,Stockerston Cres Uppingham,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
915732,Stockerston Cres Uppingham,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
915732,Stockerston Cres Uppingham,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.7
915732,Stockerston Cres Uppingham,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.73
915732,Stockerston Cres Uppingham,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.58
915732,Stockerston Cres Uppingham,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
915732,Stockerston Cres Uppingham,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
915732,Stockerston Cres Uppingham,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
915732,Stockerston Cres Uppingham,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
915732,Stockerston Cres Uppingham,2024-01-19T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-19T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-19T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
915732,Stockerston Cres Uppingham,2024-01-19T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
915732,Stockerston Cres Uppingham,2024-01-19T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-19T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-19T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
915732,Stockerston Cres Uppingham,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
915732,Stockerston Cres Uppingham,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
915732,Stockerston Cres Uppingham,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.78
915732,Stockerston Cres Uppingham,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.91
915732,Stockerston Cres Uppingham,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.1
915732,Stockerston Cres Uppingham,2024-01-19T04:40:00.000+00:00,feeder,04,N Current (RMS),A,19.4
915732,Stockerston Cres Uppingham,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.1
915732,Stockerston Cres Uppingham,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
915732,Stockerston Cres Uppingham,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
915732,Stockerston Cres Uppingham,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
915732,Stockerston Cres Uppingham,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
915732,Stockerston Cres Uppingham,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
915732,Stockerston Cres Uppingham,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.81
915732,Stockerston Cres Uppingham,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.74
915732,Stockerston Cres Uppingham,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.96
915732,Stockerston Cres Uppingham,2024-01-19T04:40:00.000+00:00,feeder,03,N Current (RMS),A,28.8
915732,Stockerston Cres Uppingham,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
915732,Stockerston Cres Uppingham,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,40.5
915732,Stockerston Cres Uppingham,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.0
915732,Stockerston Cres Uppingham,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
915732,Stockerston Cres Uppingham,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
915732,Stockerston Cres Uppingham,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
915732,Stockerston Cres Uppingham,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.35
915732,Stockerston Cres Uppingham,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.14
915732,Stockerston Cres Uppingham,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.95
915732,Stockerston Cres Uppingham,2024-01-19T04:40:00.000+00:00,feeder,02,N Current (RMS),A,11.5
915732,Stockerston Cres Uppingham,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.2
915732,Stockerston Cres Uppingham,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
915732,Stockerston Cres Uppingham,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.8
915732,Stockerston Cres Uppingham,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
915732,Stockerston Cres Uppingham,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
915732,Stockerston Cres Uppingham,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
915732,Stockerston Cres Uppingham,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.55
915732,Stockerston Cres Uppingham,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.22
915732,Stockerston Cres Uppingham,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.46
915732,Stockerston Cres Uppingham,2024-01-19T04:40:00.000+00:00,feeder,01,N Current (RMS),A,12.6
915732,Stockerston Cres Uppingham,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
915732,Stockerston Cres Uppingham,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.3
915732,Stockerston Cres Uppingham,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.6
915732,Stockerston Cres Uppingham,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,-0.2
915732,Stockerston Cres Uppingham,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
915732,Stockerston Cres Uppingham,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
915732,Stockerston Cres Uppingham,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
915732,Stockerston Cres Uppingham,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
915732,Stockerston Cres Uppingham,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
915732,Stockerston Cres Uppingham,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
915732,Stockerston Cres Uppingham,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
915732,Stockerston Cres Uppingham,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
915732,Stockerston Cres Uppingham,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
915732,Stockerston Cres Uppingham,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.5
915732,Stockerston Cres Uppingham,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.02
915732,Stockerston Cres Uppingham,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.49
915732,Stockerston Cres Uppingham,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
915732,Stockerston Cres Uppingham,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
915732,Stockerston Cres Uppingham,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
915732,Stockerston Cres Uppingham,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
915732,Stockerston Cres Uppingham,2024-01-19T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-19T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-19T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
915732,Stockerston Cres Uppingham,2024-01-19T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-19T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-19T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
915732,Stockerston Cres Uppingham,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
915732,Stockerston Cres Uppingham,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
915732,Stockerston Cres Uppingham,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.92
915732,Stockerston Cres Uppingham,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.76
915732,Stockerston Cres Uppingham,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.48
915732,Stockerston Cres Uppingham,2024-01-19T04:30:00.000+00:00,feeder,04,N Current (RMS),A,19.0
915732,Stockerston Cres Uppingham,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.8
915732,Stockerston Cres Uppingham,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
915732,Stockerston Cres Uppingham,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
915732,Stockerston Cres Uppingham,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
915732,Stockerston Cres Uppingham,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
915732,Stockerston Cres Uppingham,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
915732,Stockerston Cres Uppingham,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.85
915732,Stockerston Cres Uppingham,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.92
915732,Stockerston Cres Uppingham,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.34
915732,Stockerston Cres Uppingham,2024-01-19T04:30:00.000+00:00,feeder,03,N Current (RMS),A,25.9
915732,Stockerston Cres Uppingham,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
915732,Stockerston Cres Uppingham,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.3
915732,Stockerston Cres Uppingham,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
