Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915732,Stockerston Cres Uppingham,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
915732,Stockerston Cres Uppingham,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
915732,Stockerston Cres Uppingham,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
915732,Stockerston Cres Uppingham,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.24
915732,Stockerston Cres Uppingham,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.49
915732,Stockerston Cres Uppingham,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.03
915732,Stockerston Cres Uppingham,2024-01-19T04:30:00.000+00:00,feeder,02,N Current (RMS),A,10.7
915732,Stockerston Cres Uppingham,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.0
915732,Stockerston Cres Uppingham,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
915732,Stockerston Cres Uppingham,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.9
915732,Stockerston Cres Uppingham,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
915732,Stockerston Cres Uppingham,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
915732,Stockerston Cres Uppingham,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.59
915732,Stockerston Cres Uppingham,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.25
915732,Stockerston Cres Uppingham,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.51
915732,Stockerston Cres Uppingham,2024-01-19T04:30:00.000+00:00,feeder,01,N Current (RMS),A,12.5
915732,Stockerston Cres Uppingham,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
915732,Stockerston Cres Uppingham,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.4
915732,Stockerston Cres Uppingham,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.8
915732,Stockerston Cres Uppingham,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,-0.1
915732,Stockerston Cres Uppingham,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
915732,Stockerston Cres Uppingham,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
915732,Stockerston Cres Uppingham,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
915732,Stockerston Cres Uppingham,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
915732,Stockerston Cres Uppingham,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
915732,Stockerston Cres Uppingham,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
915732,Stockerston Cres Uppingham,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
915732,Stockerston Cres Uppingham,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
915732,Stockerston Cres Uppingham,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
915732,Stockerston Cres Uppingham,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.6
915732,Stockerston Cres Uppingham,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.42
915732,Stockerston Cres Uppingham,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.37
915732,Stockerston Cres Uppingham,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
915732,Stockerston Cres Uppingham,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
915732,Stockerston Cres Uppingham,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
915732,Stockerston Cres Uppingham,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
915732,Stockerston Cres Uppingham,2024-01-19T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-19T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-19T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
915732,Stockerston Cres Uppingham,2024-01-19T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-19T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-19T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
915732,Stockerston Cres Uppingham,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
915732,Stockerston Cres Uppingham,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
915732,Stockerston Cres Uppingham,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.15
915732,Stockerston Cres Uppingham,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.1
915732,Stockerston Cres Uppingham,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.21
915732,Stockerston Cres Uppingham,2024-01-19T04:20:00.000+00:00,feeder,04,N Current (RMS),A,20.8
915732,Stockerston Cres Uppingham,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.4
915732,Stockerston Cres Uppingham,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
915732,Stockerston Cres Uppingham,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
915732,Stockerston Cres Uppingham,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
915732,Stockerston Cres Uppingham,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
915732,Stockerston Cres Uppingham,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
915732,Stockerston Cres Uppingham,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.61
915732,Stockerston Cres Uppingham,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.73
915732,Stockerston Cres Uppingham,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.29
915732,Stockerston Cres Uppingham,2024-01-19T04:20:00.000+00:00,feeder,03,N Current (RMS),A,30.4
915732,Stockerston Cres Uppingham,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
915732,Stockerston Cres Uppingham,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.7
915732,Stockerston Cres Uppingham,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.6
915732,Stockerston Cres Uppingham,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
915732,Stockerston Cres Uppingham,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
915732,Stockerston Cres Uppingham,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
915732,Stockerston Cres Uppingham,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.46
915732,Stockerston Cres Uppingham,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.55
915732,Stockerston Cres Uppingham,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.28
915732,Stockerston Cres Uppingham,2024-01-19T04:20:00.000+00:00,feeder,02,N Current (RMS),A,10.0
915732,Stockerston Cres Uppingham,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.6
915732,Stockerston Cres Uppingham,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
915732,Stockerston Cres Uppingham,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
915732,Stockerston Cres Uppingham,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
915732,Stockerston Cres Uppingham,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
915732,Stockerston Cres Uppingham,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
915732,Stockerston Cres Uppingham,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.63
915732,Stockerston Cres Uppingham,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.41
915732,Stockerston Cres Uppingham,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.61
915732,Stockerston Cres Uppingham,2024-01-19T04:20:00.000+00:00,feeder,01,N Current (RMS),A,13.3
915732,Stockerston Cres Uppingham,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
915732,Stockerston Cres Uppingham,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
915732,Stockerston Cres Uppingham,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
915732,Stockerston Cres Uppingham,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,0.0
915732,Stockerston Cres Uppingham,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
915732,Stockerston Cres Uppingham,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
915732,Stockerston Cres Uppingham,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
915732,Stockerston Cres Uppingham,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
915732,Stockerston Cres Uppingham,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
915732,Stockerston Cres Uppingham,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
915732,Stockerston Cres Uppingham,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
915732,Stockerston Cres Uppingham,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
915732,Stockerston Cres Uppingham,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
915732,Stockerston Cres Uppingham,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.85
915732,Stockerston Cres Uppingham,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.79
915732,Stockerston Cres Uppingham,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.38
915732,Stockerston Cres Uppingham,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
915732,Stockerston Cres Uppingham,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
915732,Stockerston Cres Uppingham,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
915732,Stockerston Cres Uppingham,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
915732,Stockerston Cres Uppingham,2024-01-19T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-19T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-19T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
915732,Stockerston Cres Uppingham,2024-01-19T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-19T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
915732,Stockerston Cres Uppingham,2024-01-19T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-19T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-19T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
915732,Stockerston Cres Uppingham,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
915732,Stockerston Cres Uppingham,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
915732,Stockerston Cres Uppingham,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.8
915732,Stockerston Cres Uppingham,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.76
915732,Stockerston Cres Uppingham,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.36
915732,Stockerston Cres Uppingham,2024-01-19T04:10:00.000+00:00,feeder,04,N Current (RMS),A,18.2
915732,Stockerston Cres Uppingham,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.3
915732,Stockerston Cres Uppingham,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.0
915732,Stockerston Cres Uppingham,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.6
915732,Stockerston Cres Uppingham,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
915732,Stockerston Cres Uppingham,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
915732,Stockerston Cres Uppingham,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
915732,Stockerston Cres Uppingham,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.47
915732,Stockerston Cres Uppingham,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.42
915732,Stockerston Cres Uppingham,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.33
915732,Stockerston Cres Uppingham,2024-01-19T04:10:00.000+00:00,feeder,03,N Current (RMS),A,33.3
915732,Stockerston Cres Uppingham,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
915732,Stockerston Cres Uppingham,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,47.1
915732,Stockerston Cres Uppingham,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.8
915732,Stockerston Cres Uppingham,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
915732,Stockerston Cres Uppingham,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
915732,Stockerston Cres Uppingham,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
915732,Stockerston Cres Uppingham,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.41
915732,Stockerston Cres Uppingham,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.01
915732,Stockerston Cres Uppingham,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.42
915732,Stockerston Cres Uppingham,2024-01-19T04:10:00.000+00:00,feeder,02,N Current (RMS),A,14.2
915732,Stockerston Cres Uppingham,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.4
915732,Stockerston Cres Uppingham,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
915732,Stockerston Cres Uppingham,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
915732,Stockerston Cres Uppingham,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
915732,Stockerston Cres Uppingham,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
915732,Stockerston Cres Uppingham,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
915732,Stockerston Cres Uppingham,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.62
915732,Stockerston Cres Uppingham,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.34
915732,Stockerston Cres Uppingham,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.59
915732,Stockerston Cres Uppingham,2024-01-19T04:10:00.000+00:00,feeder,01,N Current (RMS),A,13.1
915732,Stockerston Cres Uppingham,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
915732,Stockerston Cres Uppingham,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
915732,Stockerston Cres Uppingham,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
915732,Stockerston Cres Uppingham,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,0.0
915732,Stockerston Cres Uppingham,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
915732,Stockerston Cres Uppingham,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
915732,Stockerston Cres Uppingham,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
915732,Stockerston Cres Uppingham,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
915732,Stockerston Cres Uppingham,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
915732,Stockerston Cres Uppingham,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
915732,Stockerston Cres Uppingham,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
915732,Stockerston Cres Uppingham,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
915732,Stockerston Cres Uppingham,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
915732,Stockerston Cres Uppingham,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.29
915732,Stockerston Cres Uppingham,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.55
915732,Stockerston Cres Uppingham,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.66
915732,Stockerston Cres Uppingham,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
915732,Stockerston Cres Uppingham,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
915732,Stockerston Cres Uppingham,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
915732,Stockerston Cres Uppingham,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
915732,Stockerston Cres Uppingham,2024-01-19T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-19T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-19T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
915732,Stockerston Cres Uppingham,2024-01-19T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-19T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
915732,Stockerston Cres Uppingham,2024-01-19T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-19T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
915732,Stockerston Cres Uppingham,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
915732,Stockerston Cres Uppingham,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
915732,Stockerston Cres Uppingham,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.91
915732,Stockerston Cres Uppingham,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.14
915732,Stockerston Cres Uppingham,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.81
915732,Stockerston Cres Uppingham,2024-01-19T04:00:00.000+00:00,feeder,04,N Current (RMS),A,16.4
915732,Stockerston Cres Uppingham,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.6
915732,Stockerston Cres Uppingham,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
915732,Stockerston Cres Uppingham,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.2
915732,Stockerston Cres Uppingham,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
915732,Stockerston Cres Uppingham,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
915732,Stockerston Cres Uppingham,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
915732,Stockerston Cres Uppingham,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.91
915732,Stockerston Cres Uppingham,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.75
915732,Stockerston Cres Uppingham,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.5
915732,Stockerston Cres Uppingham,2024-01-19T04:00:00.000+00:00,feeder,03,N Current (RMS),A,31.4
915732,Stockerston Cres Uppingham,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.1
915732,Stockerston Cres Uppingham,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,44.5
915732,Stockerston Cres Uppingham,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.8
915732,Stockerston Cres Uppingham,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
915732,Stockerston Cres Uppingham,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
915732,Stockerston Cres Uppingham,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
915732,Stockerston Cres Uppingham,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.13
915732,Stockerston Cres Uppingham,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.56
915732,Stockerston Cres Uppingham,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.39
915732,Stockerston Cres Uppingham,2024-01-19T04:00:00.000+00:00,feeder,02,N Current (RMS),A,10.8
915732,Stockerston Cres Uppingham,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.7
915732,Stockerston Cres Uppingham,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
915732,Stockerston Cres Uppingham,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.6
915732,Stockerston Cres Uppingham,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
915732,Stockerston Cres Uppingham,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
915732,Stockerston Cres Uppingham,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
915732,Stockerston Cres Uppingham,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.69
915732,Stockerston Cres Uppingham,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.28
915732,Stockerston Cres Uppingham,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.65
915732,Stockerston Cres Uppingham,2024-01-19T04:00:00.000+00:00,feeder,01,N Current (RMS),A,12.8
915732,Stockerston Cres Uppingham,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
915732,Stockerston Cres Uppingham,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.5
915732,Stockerston Cres Uppingham,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.2
915732,Stockerston Cres Uppingham,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,0.0
915732,Stockerston Cres Uppingham,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
915732,Stockerston Cres Uppingham,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
915732,Stockerston Cres Uppingham,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
915732,Stockerston Cres Uppingham,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
915732,Stockerston Cres Uppingham,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
915732,Stockerston Cres Uppingham,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
915732,Stockerston Cres Uppingham,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
915732,Stockerston Cres Uppingham,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
915732,Stockerston Cres Uppingham,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
915732,Stockerston Cres Uppingham,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.63
915732,Stockerston Cres Uppingham,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.74
915732,Stockerston Cres Uppingham,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.29
915732,Stockerston Cres Uppingham,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
915732,Stockerston Cres Uppingham,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
915732,Stockerston Cres Uppingham,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
915732,Stockerston Cres Uppingham,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
915732,Stockerston Cres Uppingham,2024-01-19T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-19T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-19T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
915732,Stockerston Cres Uppingham,2024-01-19T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-19T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
915732,Stockerston Cres Uppingham,2024-01-19T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-19T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-19T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
915732,Stockerston Cres Uppingham,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
915732,Stockerston Cres Uppingham,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
915732,Stockerston Cres Uppingham,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.41
915732,Stockerston Cres Uppingham,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.94
915732,Stockerston Cres Uppingham,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.6
915732,Stockerston Cres Uppingham,2024-01-19T03:50:00.000+00:00,feeder,04,N Current (RMS),A,20.8
915732,Stockerston Cres Uppingham,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.2
915732,Stockerston Cres Uppingham,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.6
915732,Stockerston Cres Uppingham,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.3
915732,Stockerston Cres Uppingham,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
915732,Stockerston Cres Uppingham,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
915732,Stockerston Cres Uppingham,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
915732,Stockerston Cres Uppingham,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.52
915732,Stockerston Cres Uppingham,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.66
915732,Stockerston Cres Uppingham,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.29
915732,Stockerston Cres Uppingham,2024-01-19T03:50:00.000+00:00,feeder,03,N Current (RMS),A,32.3
915732,Stockerston Cres Uppingham,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.9
915732,Stockerston Cres Uppingham,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,44.0
915732,Stockerston Cres Uppingham,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.5
915732,Stockerston Cres Uppingham,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
915732,Stockerston Cres Uppingham,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
915732,Stockerston Cres Uppingham,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
915732,Stockerston Cres Uppingham,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.08
915732,Stockerston Cres Uppingham,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.07
915732,Stockerston Cres Uppingham,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.59
915732,Stockerston Cres Uppingham,2024-01-19T03:50:00.000+00:00,feeder,02,N Current (RMS),A,10.9
915732,Stockerston Cres Uppingham,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.1
915732,Stockerston Cres Uppingham,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
915732,Stockerston Cres Uppingham,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.5
915732,Stockerston Cres Uppingham,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
915732,Stockerston Cres Uppingham,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
915732,Stockerston Cres Uppingham,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
915732,Stockerston Cres Uppingham,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.69
915732,Stockerston Cres Uppingham,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.3
915732,Stockerston Cres Uppingham,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.74
915732,Stockerston Cres Uppingham,2024-01-19T03:50:00.000+00:00,feeder,01,N Current (RMS),A,13.2
915732,Stockerston Cres Uppingham,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
915732,Stockerston Cres Uppingham,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.6
915732,Stockerston Cres Uppingham,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.5
915732,Stockerston Cres Uppingham,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,0.0
915732,Stockerston Cres Uppingham,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
915732,Stockerston Cres Uppingham,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
915732,Stockerston Cres Uppingham,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
915732,Stockerston Cres Uppingham,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
915732,Stockerston Cres Uppingham,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
915732,Stockerston Cres Uppingham,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
915732,Stockerston Cres Uppingham,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
915732,Stockerston Cres Uppingham,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
915732,Stockerston Cres Uppingham,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
915732,Stockerston Cres Uppingham,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.7
915732,Stockerston Cres Uppingham,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.98
915732,Stockerston Cres Uppingham,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.2
915732,Stockerston Cres Uppingham,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
915732,Stockerston Cres Uppingham,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
915732,Stockerston Cres Uppingham,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
915732,Stockerston Cres Uppingham,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
915732,Stockerston Cres Uppingham,2024-01-19T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-19T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-19T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
915732,Stockerston Cres Uppingham,2024-01-19T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-19T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-19T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
915732,Stockerston Cres Uppingham,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
915732,Stockerston Cres Uppingham,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
915732,Stockerston Cres Uppingham,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.32
915732,Stockerston Cres Uppingham,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.48
915732,Stockerston Cres Uppingham,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.27
915732,Stockerston Cres Uppingham,2024-01-19T03:40:00.000+00:00,feeder,04,N Current (RMS),A,19.8
915732,Stockerston Cres Uppingham,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.9
915732,Stockerston Cres Uppingham,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
915732,Stockerston Cres Uppingham,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.3
915732,Stockerston Cres Uppingham,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
915732,Stockerston Cres Uppingham,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
915732,Stockerston Cres Uppingham,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
915732,Stockerston Cres Uppingham,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.55
915732,Stockerston Cres Uppingham,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.76
915732,Stockerston Cres Uppingham,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.09
915732,Stockerston Cres Uppingham,2024-01-19T03:40:00.000+00:00,feeder,03,N Current (RMS),A,32.5
915732,Stockerston Cres Uppingham,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
915732,Stockerston Cres Uppingham,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.5
915732,Stockerston Cres Uppingham,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.0
915732,Stockerston Cres Uppingham,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
915732,Stockerston Cres Uppingham,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
915732,Stockerston Cres Uppingham,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
915732,Stockerston Cres Uppingham,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.01
915732,Stockerston Cres Uppingham,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.81
915732,Stockerston Cres Uppingham,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.24
915732,Stockerston Cres Uppingham,2024-01-19T03:40:00.000+00:00,feeder,02,N Current (RMS),A,9.2
915732,Stockerston Cres Uppingham,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.4
915732,Stockerston Cres Uppingham,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
915732,Stockerston Cres Uppingham,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.8
915732,Stockerston Cres Uppingham,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
915732,Stockerston Cres Uppingham,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
915732,Stockerston Cres Uppingham,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
915732,Stockerston Cres Uppingham,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.58
915732,Stockerston Cres Uppingham,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.29
915732,Stockerston Cres Uppingham,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.73
915732,Stockerston Cres Uppingham,2024-01-19T03:40:00.000+00:00,feeder,01,N Current (RMS),A,13.8
915732,Stockerston Cres Uppingham,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
915732,Stockerston Cres Uppingham,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.6
915732,Stockerston Cres Uppingham,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.5
915732,Stockerston Cres Uppingham,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,0.0
915732,Stockerston Cres Uppingham,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
915732,Stockerston Cres Uppingham,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
915732,Stockerston Cres Uppingham,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
915732,Stockerston Cres Uppingham,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
915732,Stockerston Cres Uppingham,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
915732,Stockerston Cres Uppingham,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
915732,Stockerston Cres Uppingham,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
915732,Stockerston Cres Uppingham,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
915732,Stockerston Cres Uppingham,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
915732,Stockerston Cres Uppingham,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.46
915732,Stockerston Cres Uppingham,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.35
915732,Stockerston Cres Uppingham,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.33
915732,Stockerston Cres Uppingham,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
915732,Stockerston Cres Uppingham,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
915732,Stockerston Cres Uppingham,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
915732,Stockerston Cres Uppingham,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
915732,Stockerston Cres Uppingham,2024-01-19T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-19T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-19T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
915732,Stockerston Cres Uppingham,2024-01-19T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-19T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-19T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-19T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
915732,Stockerston Cres Uppingham,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
915732,Stockerston Cres Uppingham,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
915732,Stockerston Cres Uppingham,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.66
915732,Stockerston Cres Uppingham,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.59
915732,Stockerston Cres Uppingham,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.67
915732,Stockerston Cres Uppingham,2024-01-19T03:30:00.000+00:00,feeder,04,N Current (RMS),A,17.0
915732,Stockerston Cres Uppingham,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.5
915732,Stockerston Cres Uppingham,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
915732,Stockerston Cres Uppingham,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
915732,Stockerston Cres Uppingham,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
915732,Stockerston Cres Uppingham,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
915732,Stockerston Cres Uppingham,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
915732,Stockerston Cres Uppingham,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.15
915732,Stockerston Cres Uppingham,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.04
915732,Stockerston Cres Uppingham,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.34
915732,Stockerston Cres Uppingham,2024-01-19T03:30:00.000+00:00,feeder,03,N Current (RMS),A,33.5
915732,Stockerston Cres Uppingham,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.7
915732,Stockerston Cres Uppingham,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,45.3
915732,Stockerston Cres Uppingham,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
915732,Stockerston Cres Uppingham,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
915732,Stockerston Cres Uppingham,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
915732,Stockerston Cres Uppingham,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
915732,Stockerston Cres Uppingham,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.99
915732,Stockerston Cres Uppingham,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.03
915732,Stockerston Cres Uppingham,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.09
915732,Stockerston Cres Uppingham,2024-01-19T03:30:00.000+00:00,feeder,02,N Current (RMS),A,13.7
915732,Stockerston Cres Uppingham,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.5
915732,Stockerston Cres Uppingham,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
915732,Stockerston Cres Uppingham,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.8
915732,Stockerston Cres Uppingham,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
915732,Stockerston Cres Uppingham,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
915732,Stockerston Cres Uppingham,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.58
915732,Stockerston Cres Uppingham,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.43
915732,Stockerston Cres Uppingham,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.59
915732,Stockerston Cres Uppingham,2024-01-19T03:30:00.000+00:00,feeder,01,N Current (RMS),A,13.6
915732,Stockerston Cres Uppingham,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
915732,Stockerston Cres Uppingham,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
915732,Stockerston Cres Uppingham,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.9
915732,Stockerston Cres Uppingham,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,0.0
915732,Stockerston Cres Uppingham,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
915732,Stockerston Cres Uppingham,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
915732,Stockerston Cres Uppingham,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
915732,Stockerston Cres Uppingham,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
915732,Stockerston Cres Uppingham,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
915732,Stockerston Cres Uppingham,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
915732,Stockerston Cres Uppingham,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
915732,Stockerston Cres Uppingham,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
915732,Stockerston Cres Uppingham,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
915732,Stockerston Cres Uppingham,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.38
915732,Stockerston Cres Uppingham,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.1
915732,Stockerston Cres Uppingham,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.7
915732,Stockerston Cres Uppingham,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
915732,Stockerston Cres Uppingham,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
915732,Stockerston Cres Uppingham,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
915732,Stockerston Cres Uppingham,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
915732,Stockerston Cres Uppingham,2024-01-19T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-19T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-19T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
915732,Stockerston Cres Uppingham,2024-01-19T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-19T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-19T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-19T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-19T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
915732,Stockerston Cres Uppingham,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
915732,Stockerston Cres Uppingham,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
915732,Stockerston Cres Uppingham,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.59
915732,Stockerston Cres Uppingham,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.58
915732,Stockerston Cres Uppingham,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.19
915732,Stockerston Cres Uppingham,2024-01-19T03:20:00.000+00:00,feeder,04,N Current (RMS),A,17.7
915732,Stockerston Cres Uppingham,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.3
915732,Stockerston Cres Uppingham,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.1
915732,Stockerston Cres Uppingham,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.1
915732,Stockerston Cres Uppingham,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
915732,Stockerston Cres Uppingham,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
915732,Stockerston Cres Uppingham,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
915732,Stockerston Cres Uppingham,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.89
915732,Stockerston Cres Uppingham,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.09
915732,Stockerston Cres Uppingham,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.09
915732,Stockerston Cres Uppingham,2024-01-19T03:20:00.000+00:00,feeder,03,N Current (RMS),A,33.5
915732,Stockerston Cres Uppingham,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
915732,Stockerston Cres Uppingham,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.9
915732,Stockerston Cres Uppingham,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
915732,Stockerston Cres Uppingham,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
915732,Stockerston Cres Uppingham,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
915732,Stockerston Cres Uppingham,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
915732,Stockerston Cres Uppingham,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.19
915732,Stockerston Cres Uppingham,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.17
915732,Stockerston Cres Uppingham,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.18
915732,Stockerston Cres Uppingham,2024-01-19T03:20:00.000+00:00,feeder,02,N Current (RMS),A,13.3
915732,Stockerston Cres Uppingham,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.8
915732,Stockerston Cres Uppingham,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
915732,Stockerston Cres Uppingham,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.9
915732,Stockerston Cres Uppingham,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
915732,Stockerston Cres Uppingham,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
915732,Stockerston Cres Uppingham,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.63
915732,Stockerston Cres Uppingham,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.25
915732,Stockerston Cres Uppingham,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.75
915732,Stockerston Cres Uppingham,2024-01-19T03:20:00.000+00:00,feeder,01,N Current (RMS),A,13.6
915732,Stockerston Cres Uppingham,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
915732,Stockerston Cres Uppingham,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.5
