Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915732,Stockerston Cres Uppingham,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.5
915732,Stockerston Cres Uppingham,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,0.0
915732,Stockerston Cres Uppingham,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
915732,Stockerston Cres Uppingham,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
915732,Stockerston Cres Uppingham,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
915732,Stockerston Cres Uppingham,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
915732,Stockerston Cres Uppingham,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
915732,Stockerston Cres Uppingham,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
915732,Stockerston Cres Uppingham,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
915732,Stockerston Cres Uppingham,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
915732,Stockerston Cres Uppingham,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
915732,Stockerston Cres Uppingham,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.3
915732,Stockerston Cres Uppingham,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.1
915732,Stockerston Cres Uppingham,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.21
915732,Stockerston Cres Uppingham,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
915732,Stockerston Cres Uppingham,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
915732,Stockerston Cres Uppingham,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
915732,Stockerston Cres Uppingham,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
915732,Stockerston Cres Uppingham,2024-01-19T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-19T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-19T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
915732,Stockerston Cres Uppingham,2024-01-19T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-19T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-19T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-19T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
915732,Stockerston Cres Uppingham,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
915732,Stockerston Cres Uppingham,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
915732,Stockerston Cres Uppingham,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.52
915732,Stockerston Cres Uppingham,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.96
915732,Stockerston Cres Uppingham,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.95
915732,Stockerston Cres Uppingham,2024-01-19T03:10:00.000+00:00,feeder,04,N Current (RMS),A,19.2
915732,Stockerston Cres Uppingham,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.0
915732,Stockerston Cres Uppingham,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.0
915732,Stockerston Cres Uppingham,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
915732,Stockerston Cres Uppingham,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
915732,Stockerston Cres Uppingham,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
915732,Stockerston Cres Uppingham,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
915732,Stockerston Cres Uppingham,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.93
915732,Stockerston Cres Uppingham,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.1
915732,Stockerston Cres Uppingham,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.35
915732,Stockerston Cres Uppingham,2024-01-19T03:10:00.000+00:00,feeder,03,N Current (RMS),A,31.9
915732,Stockerston Cres Uppingham,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.7
915732,Stockerston Cres Uppingham,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,46.0
915732,Stockerston Cres Uppingham,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.3
915732,Stockerston Cres Uppingham,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
915732,Stockerston Cres Uppingham,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
915732,Stockerston Cres Uppingham,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
915732,Stockerston Cres Uppingham,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
915732,Stockerston Cres Uppingham,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.6
915732,Stockerston Cres Uppingham,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.34
915732,Stockerston Cres Uppingham,2024-01-19T03:10:00.000+00:00,feeder,02,N Current (RMS),A,12.0
915732,Stockerston Cres Uppingham,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.6
915732,Stockerston Cres Uppingham,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
915732,Stockerston Cres Uppingham,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
915732,Stockerston Cres Uppingham,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
915732,Stockerston Cres Uppingham,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
915732,Stockerston Cres Uppingham,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.59
915732,Stockerston Cres Uppingham,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.19
915732,Stockerston Cres Uppingham,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.82
915732,Stockerston Cres Uppingham,2024-01-19T03:10:00.000+00:00,feeder,01,N Current (RMS),A,13.3
915732,Stockerston Cres Uppingham,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
915732,Stockerston Cres Uppingham,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.3
915732,Stockerston Cres Uppingham,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.8
915732,Stockerston Cres Uppingham,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,0.0
915732,Stockerston Cres Uppingham,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
915732,Stockerston Cres Uppingham,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
915732,Stockerston Cres Uppingham,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
915732,Stockerston Cres Uppingham,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
915732,Stockerston Cres Uppingham,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
915732,Stockerston Cres Uppingham,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
915732,Stockerston Cres Uppingham,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
915732,Stockerston Cres Uppingham,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
915732,Stockerston Cres Uppingham,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
915732,Stockerston Cres Uppingham,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.04
915732,Stockerston Cres Uppingham,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.85
915732,Stockerston Cres Uppingham,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.46
915732,Stockerston Cres Uppingham,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
915732,Stockerston Cres Uppingham,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
915732,Stockerston Cres Uppingham,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
915732,Stockerston Cres Uppingham,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
915732,Stockerston Cres Uppingham,2024-01-19T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-19T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-19T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
915732,Stockerston Cres Uppingham,2024-01-19T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-19T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-19T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-19T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-19T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
915732,Stockerston Cres Uppingham,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
915732,Stockerston Cres Uppingham,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
915732,Stockerston Cres Uppingham,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.83
915732,Stockerston Cres Uppingham,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.65
915732,Stockerston Cres Uppingham,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.11
915732,Stockerston Cres Uppingham,2024-01-19T03:00:00.000+00:00,feeder,04,N Current (RMS),A,19.8
915732,Stockerston Cres Uppingham,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.1
915732,Stockerston Cres Uppingham,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.3
915732,Stockerston Cres Uppingham,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
915732,Stockerston Cres Uppingham,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
915732,Stockerston Cres Uppingham,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
915732,Stockerston Cres Uppingham,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
915732,Stockerston Cres Uppingham,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.74
915732,Stockerston Cres Uppingham,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.6
915732,Stockerston Cres Uppingham,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.37
915732,Stockerston Cres Uppingham,2024-01-19T03:00:00.000+00:00,feeder,03,N Current (RMS),A,30.8
915732,Stockerston Cres Uppingham,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.9
915732,Stockerston Cres Uppingham,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.9
915732,Stockerston Cres Uppingham,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.9
915732,Stockerston Cres Uppingham,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
915732,Stockerston Cres Uppingham,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
915732,Stockerston Cres Uppingham,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
915732,Stockerston Cres Uppingham,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.87
915732,Stockerston Cres Uppingham,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.65
915732,Stockerston Cres Uppingham,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.21
915732,Stockerston Cres Uppingham,2024-01-19T03:00:00.000+00:00,feeder,02,N Current (RMS),A,12.6
915732,Stockerston Cres Uppingham,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.3
915732,Stockerston Cres Uppingham,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
915732,Stockerston Cres Uppingham,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.8
915732,Stockerston Cres Uppingham,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
915732,Stockerston Cres Uppingham,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
915732,Stockerston Cres Uppingham,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
915732,Stockerston Cres Uppingham,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.56
915732,Stockerston Cres Uppingham,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.35
915732,Stockerston Cres Uppingham,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.83
915732,Stockerston Cres Uppingham,2024-01-19T03:00:00.000+00:00,feeder,01,N Current (RMS),A,13.1
915732,Stockerston Cres Uppingham,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
915732,Stockerston Cres Uppingham,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.7
915732,Stockerston Cres Uppingham,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.1
915732,Stockerston Cres Uppingham,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,0.0
915732,Stockerston Cres Uppingham,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
915732,Stockerston Cres Uppingham,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
915732,Stockerston Cres Uppingham,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
915732,Stockerston Cres Uppingham,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
915732,Stockerston Cres Uppingham,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
915732,Stockerston Cres Uppingham,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
915732,Stockerston Cres Uppingham,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
915732,Stockerston Cres Uppingham,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
915732,Stockerston Cres Uppingham,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
915732,Stockerston Cres Uppingham,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
915732,Stockerston Cres Uppingham,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.26
915732,Stockerston Cres Uppingham,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.51
915732,Stockerston Cres Uppingham,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
915732,Stockerston Cres Uppingham,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
915732,Stockerston Cres Uppingham,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
915732,Stockerston Cres Uppingham,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
915732,Stockerston Cres Uppingham,2024-01-19T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-19T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-19T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
915732,Stockerston Cres Uppingham,2024-01-19T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-19T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-19T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-19T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
915732,Stockerston Cres Uppingham,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
915732,Stockerston Cres Uppingham,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
915732,Stockerston Cres Uppingham,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.25
915732,Stockerston Cres Uppingham,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.75
915732,Stockerston Cres Uppingham,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.41
915732,Stockerston Cres Uppingham,2024-01-19T02:50:00.000+00:00,feeder,04,N Current (RMS),A,24.7
915732,Stockerston Cres Uppingham,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.3
915732,Stockerston Cres Uppingham,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.2
915732,Stockerston Cres Uppingham,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.9
915732,Stockerston Cres Uppingham,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
915732,Stockerston Cres Uppingham,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
915732,Stockerston Cres Uppingham,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
915732,Stockerston Cres Uppingham,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.73
915732,Stockerston Cres Uppingham,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.51
915732,Stockerston Cres Uppingham,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.22
915732,Stockerston Cres Uppingham,2024-01-19T02:50:00.000+00:00,feeder,03,N Current (RMS),A,33.2
915732,Stockerston Cres Uppingham,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
915732,Stockerston Cres Uppingham,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,47.6
915732,Stockerston Cres Uppingham,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.7
915732,Stockerston Cres Uppingham,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
915732,Stockerston Cres Uppingham,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
915732,Stockerston Cres Uppingham,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
915732,Stockerston Cres Uppingham,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
915732,Stockerston Cres Uppingham,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.56
915732,Stockerston Cres Uppingham,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.96
915732,Stockerston Cres Uppingham,2024-01-19T02:50:00.000+00:00,feeder,02,N Current (RMS),A,16.9
915732,Stockerston Cres Uppingham,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.3
915732,Stockerston Cres Uppingham,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
915732,Stockerston Cres Uppingham,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.3
915732,Stockerston Cres Uppingham,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
915732,Stockerston Cres Uppingham,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
915732,Stockerston Cres Uppingham,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.67
915732,Stockerston Cres Uppingham,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.3
915732,Stockerston Cres Uppingham,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.84
915732,Stockerston Cres Uppingham,2024-01-19T02:50:00.000+00:00,feeder,01,N Current (RMS),A,12.4
915732,Stockerston Cres Uppingham,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
915732,Stockerston Cres Uppingham,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.6
915732,Stockerston Cres Uppingham,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.1
915732,Stockerston Cres Uppingham,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,0.0
915732,Stockerston Cres Uppingham,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
915732,Stockerston Cres Uppingham,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
915732,Stockerston Cres Uppingham,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
915732,Stockerston Cres Uppingham,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
915732,Stockerston Cres Uppingham,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
915732,Stockerston Cres Uppingham,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
915732,Stockerston Cres Uppingham,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
915732,Stockerston Cres Uppingham,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
915732,Stockerston Cres Uppingham,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
915732,Stockerston Cres Uppingham,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.65
915732,Stockerston Cres Uppingham,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.14
915732,Stockerston Cres Uppingham,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.43
915732,Stockerston Cres Uppingham,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
915732,Stockerston Cres Uppingham,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
915732,Stockerston Cres Uppingham,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
915732,Stockerston Cres Uppingham,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
915732,Stockerston Cres Uppingham,2024-01-19T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-19T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-19T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
915732,Stockerston Cres Uppingham,2024-01-19T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-19T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-19T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-19T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
915732,Stockerston Cres Uppingham,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
915732,Stockerston Cres Uppingham,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
915732,Stockerston Cres Uppingham,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.45
915732,Stockerston Cres Uppingham,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.11
915732,Stockerston Cres Uppingham,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.25
915732,Stockerston Cres Uppingham,2024-01-19T02:40:00.000+00:00,feeder,04,N Current (RMS),A,29.2
915732,Stockerston Cres Uppingham,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,39.8
915732,Stockerston Cres Uppingham,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
915732,Stockerston Cres Uppingham,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
915732,Stockerston Cres Uppingham,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
915732,Stockerston Cres Uppingham,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
915732,Stockerston Cres Uppingham,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
915732,Stockerston Cres Uppingham,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.9
915732,Stockerston Cres Uppingham,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.5
915732,Stockerston Cres Uppingham,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.54
915732,Stockerston Cres Uppingham,2024-01-19T02:40:00.000+00:00,feeder,03,N Current (RMS),A,32.8
915732,Stockerston Cres Uppingham,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
915732,Stockerston Cres Uppingham,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.7
915732,Stockerston Cres Uppingham,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
915732,Stockerston Cres Uppingham,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
915732,Stockerston Cres Uppingham,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
915732,Stockerston Cres Uppingham,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
915732,Stockerston Cres Uppingham,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.95
915732,Stockerston Cres Uppingham,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.44
915732,Stockerston Cres Uppingham,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.27
915732,Stockerston Cres Uppingham,2024-01-19T02:40:00.000+00:00,feeder,02,N Current (RMS),A,22.2
915732,Stockerston Cres Uppingham,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.5
915732,Stockerston Cres Uppingham,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
915732,Stockerston Cres Uppingham,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
915732,Stockerston Cres Uppingham,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
915732,Stockerston Cres Uppingham,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
915732,Stockerston Cres Uppingham,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
915732,Stockerston Cres Uppingham,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.56
915732,Stockerston Cres Uppingham,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.26
915732,Stockerston Cres Uppingham,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.86
915732,Stockerston Cres Uppingham,2024-01-19T02:40:00.000+00:00,feeder,01,N Current (RMS),A,12.8
915732,Stockerston Cres Uppingham,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
915732,Stockerston Cres Uppingham,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.6
915732,Stockerston Cres Uppingham,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.2
915732,Stockerston Cres Uppingham,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,0.0
915732,Stockerston Cres Uppingham,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
915732,Stockerston Cres Uppingham,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
915732,Stockerston Cres Uppingham,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
915732,Stockerston Cres Uppingham,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
915732,Stockerston Cres Uppingham,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
915732,Stockerston Cres Uppingham,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
915732,Stockerston Cres Uppingham,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
915732,Stockerston Cres Uppingham,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
915732,Stockerston Cres Uppingham,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
915732,Stockerston Cres Uppingham,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.86
915732,Stockerston Cres Uppingham,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.32
915732,Stockerston Cres Uppingham,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.92
915732,Stockerston Cres Uppingham,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
915732,Stockerston Cres Uppingham,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
915732,Stockerston Cres Uppingham,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
915732,Stockerston Cres Uppingham,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
915732,Stockerston Cres Uppingham,2024-01-19T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-19T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-19T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
915732,Stockerston Cres Uppingham,2024-01-19T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-19T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-19T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-19T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
915732,Stockerston Cres Uppingham,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
915732,Stockerston Cres Uppingham,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
915732,Stockerston Cres Uppingham,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.59
915732,Stockerston Cres Uppingham,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.64
915732,Stockerston Cres Uppingham,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.11
915732,Stockerston Cres Uppingham,2024-01-19T02:30:00.000+00:00,feeder,04,N Current (RMS),A,27.8
915732,Stockerston Cres Uppingham,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,40.3
915732,Stockerston Cres Uppingham,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.3
915732,Stockerston Cres Uppingham,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
915732,Stockerston Cres Uppingham,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
915732,Stockerston Cres Uppingham,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
915732,Stockerston Cres Uppingham,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
915732,Stockerston Cres Uppingham,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.82
915732,Stockerston Cres Uppingham,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.88
915732,Stockerston Cres Uppingham,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.4
915732,Stockerston Cres Uppingham,2024-01-19T02:30:00.000+00:00,feeder,03,N Current (RMS),A,27.8
915732,Stockerston Cres Uppingham,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.3
915732,Stockerston Cres Uppingham,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.6
915732,Stockerston Cres Uppingham,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.3
915732,Stockerston Cres Uppingham,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
915732,Stockerston Cres Uppingham,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
915732,Stockerston Cres Uppingham,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
915732,Stockerston Cres Uppingham,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.96
915732,Stockerston Cres Uppingham,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.75
915732,Stockerston Cres Uppingham,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.88
915732,Stockerston Cres Uppingham,2024-01-19T02:30:00.000+00:00,feeder,02,N Current (RMS),A,17.4
915732,Stockerston Cres Uppingham,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.4
915732,Stockerston Cres Uppingham,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
915732,Stockerston Cres Uppingham,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
915732,Stockerston Cres Uppingham,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
915732,Stockerston Cres Uppingham,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
915732,Stockerston Cres Uppingham,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
915732,Stockerston Cres Uppingham,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.58
915732,Stockerston Cres Uppingham,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.42
915732,Stockerston Cres Uppingham,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.53
915732,Stockerston Cres Uppingham,2024-01-19T02:30:00.000+00:00,feeder,01,N Current (RMS),A,16.8
915732,Stockerston Cres Uppingham,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
915732,Stockerston Cres Uppingham,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.5
915732,Stockerston Cres Uppingham,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.9
915732,Stockerston Cres Uppingham,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,0.0
915732,Stockerston Cres Uppingham,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
915732,Stockerston Cres Uppingham,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
915732,Stockerston Cres Uppingham,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
915732,Stockerston Cres Uppingham,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
915732,Stockerston Cres Uppingham,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
915732,Stockerston Cres Uppingham,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
915732,Stockerston Cres Uppingham,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
915732,Stockerston Cres Uppingham,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
915732,Stockerston Cres Uppingham,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
915732,Stockerston Cres Uppingham,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.95
915732,Stockerston Cres Uppingham,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.7
915732,Stockerston Cres Uppingham,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.92
915732,Stockerston Cres Uppingham,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
915732,Stockerston Cres Uppingham,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
915732,Stockerston Cres Uppingham,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
915732,Stockerston Cres Uppingham,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
915732,Stockerston Cres Uppingham,2024-01-19T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-19T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-19T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
915732,Stockerston Cres Uppingham,2024-01-19T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-19T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
915732,Stockerston Cres Uppingham,2024-01-19T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-19T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-19T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
915732,Stockerston Cres Uppingham,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
915732,Stockerston Cres Uppingham,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
915732,Stockerston Cres Uppingham,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.96
915732,Stockerston Cres Uppingham,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.85
915732,Stockerston Cres Uppingham,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.25
915732,Stockerston Cres Uppingham,2024-01-19T02:20:00.000+00:00,feeder,04,N Current (RMS),A,27.2
915732,Stockerston Cres Uppingham,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,46.2
915732,Stockerston Cres Uppingham,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
915732,Stockerston Cres Uppingham,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.1
915732,Stockerston Cres Uppingham,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
915732,Stockerston Cres Uppingham,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
915732,Stockerston Cres Uppingham,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
915732,Stockerston Cres Uppingham,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.66
915732,Stockerston Cres Uppingham,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.85
915732,Stockerston Cres Uppingham,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.5
915732,Stockerston Cres Uppingham,2024-01-19T02:20:00.000+00:00,feeder,03,N Current (RMS),A,30.7
915732,Stockerston Cres Uppingham,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.3
915732,Stockerston Cres Uppingham,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.2
915732,Stockerston Cres Uppingham,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.6
915732,Stockerston Cres Uppingham,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
915732,Stockerston Cres Uppingham,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
915732,Stockerston Cres Uppingham,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
915732,Stockerston Cres Uppingham,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.95
915732,Stockerston Cres Uppingham,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.26
915732,Stockerston Cres Uppingham,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.63
915732,Stockerston Cres Uppingham,2024-01-19T02:20:00.000+00:00,feeder,02,N Current (RMS),A,14.4
915732,Stockerston Cres Uppingham,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.3
915732,Stockerston Cres Uppingham,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
915732,Stockerston Cres Uppingham,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.7
915732,Stockerston Cres Uppingham,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.22
915732,Stockerston Cres Uppingham,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
915732,Stockerston Cres Uppingham,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
915732,Stockerston Cres Uppingham,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.75
915732,Stockerston Cres Uppingham,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.69
915732,Stockerston Cres Uppingham,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.54
915732,Stockerston Cres Uppingham,2024-01-19T02:20:00.000+00:00,feeder,01,N Current (RMS),A,20.3
915732,Stockerston Cres Uppingham,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
915732,Stockerston Cres Uppingham,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.1
915732,Stockerston Cres Uppingham,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.9
915732,Stockerston Cres Uppingham,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,0.0
915732,Stockerston Cres Uppingham,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
915732,Stockerston Cres Uppingham,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
915732,Stockerston Cres Uppingham,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
915732,Stockerston Cres Uppingham,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
915732,Stockerston Cres Uppingham,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
915732,Stockerston Cres Uppingham,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
915732,Stockerston Cres Uppingham,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
915732,Stockerston Cres Uppingham,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
915732,Stockerston Cres Uppingham,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
915732,Stockerston Cres Uppingham,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.32
915732,Stockerston Cres Uppingham,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.67
915732,Stockerston Cres Uppingham,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.87
915732,Stockerston Cres Uppingham,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
915732,Stockerston Cres Uppingham,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
915732,Stockerston Cres Uppingham,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
915732,Stockerston Cres Uppingham,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
915732,Stockerston Cres Uppingham,2024-01-19T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-19T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-19T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
915732,Stockerston Cres Uppingham,2024-01-19T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-19T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
915732,Stockerston Cres Uppingham,2024-01-19T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-19T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-19T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
915732,Stockerston Cres Uppingham,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
915732,Stockerston Cres Uppingham,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
915732,Stockerston Cres Uppingham,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.82
915732,Stockerston Cres Uppingham,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.01
915732,Stockerston Cres Uppingham,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.25
915732,Stockerston Cres Uppingham,2024-01-19T02:10:00.000+00:00,feeder,04,N Current (RMS),A,28.0
915732,Stockerston Cres Uppingham,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,45.5
915732,Stockerston Cres Uppingham,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.5
915732,Stockerston Cres Uppingham,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.8
915732,Stockerston Cres Uppingham,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
915732,Stockerston Cres Uppingham,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
915732,Stockerston Cres Uppingham,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
915732,Stockerston Cres Uppingham,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.87
915732,Stockerston Cres Uppingham,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.34
915732,Stockerston Cres Uppingham,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.62
915732,Stockerston Cres Uppingham,2024-01-19T02:10:00.000+00:00,feeder,03,N Current (RMS),A,33.3
915732,Stockerston Cres Uppingham,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
915732,Stockerston Cres Uppingham,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,47.0
915732,Stockerston Cres Uppingham,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.4
915732,Stockerston Cres Uppingham,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
915732,Stockerston Cres Uppingham,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
915732,Stockerston Cres Uppingham,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
915732,Stockerston Cres Uppingham,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.92
915732,Stockerston Cres Uppingham,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.54
915732,Stockerston Cres Uppingham,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.41
915732,Stockerston Cres Uppingham,2024-01-19T02:10:00.000+00:00,feeder,02,N Current (RMS),A,23.2
915732,Stockerston Cres Uppingham,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.2
915732,Stockerston Cres Uppingham,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
915732,Stockerston Cres Uppingham,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
915732,Stockerston Cres Uppingham,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
915732,Stockerston Cres Uppingham,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
915732,Stockerston Cres Uppingham,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
915732,Stockerston Cres Uppingham,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.61
915732,Stockerston Cres Uppingham,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.75
915732,Stockerston Cres Uppingham,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.58
915732,Stockerston Cres Uppingham,2024-01-19T02:10:00.000+00:00,feeder,01,N Current (RMS),A,14.7
915732,Stockerston Cres Uppingham,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
915732,Stockerston Cres Uppingham,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.8
915732,Stockerston Cres Uppingham,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.0
915732,Stockerston Cres Uppingham,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,0.0
915732,Stockerston Cres Uppingham,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
915732,Stockerston Cres Uppingham,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
915732,Stockerston Cres Uppingham,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
915732,Stockerston Cres Uppingham,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
915732,Stockerston Cres Uppingham,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
915732,Stockerston Cres Uppingham,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
915732,Stockerston Cres Uppingham,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
915732,Stockerston Cres Uppingham,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
915732,Stockerston Cres Uppingham,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
915732,Stockerston Cres Uppingham,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.21
915732,Stockerston Cres Uppingham,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.65
915732,Stockerston Cres Uppingham,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.84
915732,Stockerston Cres Uppingham,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
915732,Stockerston Cres Uppingham,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
915732,Stockerston Cres Uppingham,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
915732,Stockerston Cres Uppingham,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
915732,Stockerston Cres Uppingham,2024-01-19T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
