Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915732,Stockerston Cres Uppingham,2024-01-19T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-19T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
915732,Stockerston Cres Uppingham,2024-01-19T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-19T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-19T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-19T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
915732,Stockerston Cres Uppingham,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
915732,Stockerston Cres Uppingham,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
915732,Stockerston Cres Uppingham,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.88
915732,Stockerston Cres Uppingham,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.07
915732,Stockerston Cres Uppingham,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.19
915732,Stockerston Cres Uppingham,2024-01-19T02:00:00.000+00:00,feeder,04,N Current (RMS),A,31.5
915732,Stockerston Cres Uppingham,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,41.9
915732,Stockerston Cres Uppingham,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.0
915732,Stockerston Cres Uppingham,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.3
915732,Stockerston Cres Uppingham,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
915732,Stockerston Cres Uppingham,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
915732,Stockerston Cres Uppingham,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
915732,Stockerston Cres Uppingham,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.43
915732,Stockerston Cres Uppingham,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.93
915732,Stockerston Cres Uppingham,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.31
915732,Stockerston Cres Uppingham,2024-01-19T02:00:00.000+00:00,feeder,03,N Current (RMS),A,34.8
915732,Stockerston Cres Uppingham,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.1
915732,Stockerston Cres Uppingham,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,49.4
915732,Stockerston Cres Uppingham,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.1
915732,Stockerston Cres Uppingham,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
915732,Stockerston Cres Uppingham,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
915732,Stockerston Cres Uppingham,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
915732,Stockerston Cres Uppingham,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.99
915732,Stockerston Cres Uppingham,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.31
915732,Stockerston Cres Uppingham,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.31
915732,Stockerston Cres Uppingham,2024-01-19T02:00:00.000+00:00,feeder,02,N Current (RMS),A,26.2
915732,Stockerston Cres Uppingham,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.6
915732,Stockerston Cres Uppingham,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.7
915732,Stockerston Cres Uppingham,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
915732,Stockerston Cres Uppingham,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
915732,Stockerston Cres Uppingham,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
915732,Stockerston Cres Uppingham,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
915732,Stockerston Cres Uppingham,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.61
915732,Stockerston Cres Uppingham,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.77
915732,Stockerston Cres Uppingham,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.71
915732,Stockerston Cres Uppingham,2024-01-19T02:00:00.000+00:00,feeder,01,N Current (RMS),A,14.6
915732,Stockerston Cres Uppingham,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
915732,Stockerston Cres Uppingham,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.9
915732,Stockerston Cres Uppingham,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.7
915732,Stockerston Cres Uppingham,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,-0.1
915732,Stockerston Cres Uppingham,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
915732,Stockerston Cres Uppingham,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
915732,Stockerston Cres Uppingham,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
915732,Stockerston Cres Uppingham,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
915732,Stockerston Cres Uppingham,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
915732,Stockerston Cres Uppingham,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
915732,Stockerston Cres Uppingham,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
915732,Stockerston Cres Uppingham,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
915732,Stockerston Cres Uppingham,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
915732,Stockerston Cres Uppingham,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.91
915732,Stockerston Cres Uppingham,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.1
915732,Stockerston Cres Uppingham,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.53
915732,Stockerston Cres Uppingham,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
915732,Stockerston Cres Uppingham,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
915732,Stockerston Cres Uppingham,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
915732,Stockerston Cres Uppingham,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
915732,Stockerston Cres Uppingham,2024-01-19T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-19T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-19T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
915732,Stockerston Cres Uppingham,2024-01-19T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-19T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-19T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-19T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-19T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
915732,Stockerston Cres Uppingham,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
915732,Stockerston Cres Uppingham,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
915732,Stockerston Cres Uppingham,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.66
915732,Stockerston Cres Uppingham,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.59
915732,Stockerston Cres Uppingham,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.18
915732,Stockerston Cres Uppingham,2024-01-19T01:50:00.000+00:00,feeder,04,N Current (RMS),A,36.4
915732,Stockerston Cres Uppingham,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,48.6
915732,Stockerston Cres Uppingham,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.4
915732,Stockerston Cres Uppingham,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.3
915732,Stockerston Cres Uppingham,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
915732,Stockerston Cres Uppingham,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
915732,Stockerston Cres Uppingham,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
915732,Stockerston Cres Uppingham,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.54
915732,Stockerston Cres Uppingham,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.4
915732,Stockerston Cres Uppingham,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.31
915732,Stockerston Cres Uppingham,2024-01-19T01:50:00.000+00:00,feeder,03,N Current (RMS),A,33.0
915732,Stockerston Cres Uppingham,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
915732,Stockerston Cres Uppingham,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,47.4
915732,Stockerston Cres Uppingham,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.3
915732,Stockerston Cres Uppingham,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
915732,Stockerston Cres Uppingham,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
915732,Stockerston Cres Uppingham,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
915732,Stockerston Cres Uppingham,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.12
915732,Stockerston Cres Uppingham,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.68
915732,Stockerston Cres Uppingham,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.46
915732,Stockerston Cres Uppingham,2024-01-19T01:50:00.000+00:00,feeder,02,N Current (RMS),A,17.0
915732,Stockerston Cres Uppingham,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.6
915732,Stockerston Cres Uppingham,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
915732,Stockerston Cres Uppingham,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
915732,Stockerston Cres Uppingham,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
915732,Stockerston Cres Uppingham,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
915732,Stockerston Cres Uppingham,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
915732,Stockerston Cres Uppingham,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.72
915732,Stockerston Cres Uppingham,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.47
915732,Stockerston Cres Uppingham,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.75
915732,Stockerston Cres Uppingham,2024-01-19T01:50:00.000+00:00,feeder,01,N Current (RMS),A,13.0
915732,Stockerston Cres Uppingham,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.1
915732,Stockerston Cres Uppingham,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.5
915732,Stockerston Cres Uppingham,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.8
915732,Stockerston Cres Uppingham,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,-0.1
915732,Stockerston Cres Uppingham,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
915732,Stockerston Cres Uppingham,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
915732,Stockerston Cres Uppingham,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
915732,Stockerston Cres Uppingham,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
915732,Stockerston Cres Uppingham,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
915732,Stockerston Cres Uppingham,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
915732,Stockerston Cres Uppingham,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
915732,Stockerston Cres Uppingham,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
915732,Stockerston Cres Uppingham,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
915732,Stockerston Cres Uppingham,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.03
915732,Stockerston Cres Uppingham,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.14
915732,Stockerston Cres Uppingham,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.71
915732,Stockerston Cres Uppingham,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
915732,Stockerston Cres Uppingham,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
915732,Stockerston Cres Uppingham,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
915732,Stockerston Cres Uppingham,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
915732,Stockerston Cres Uppingham,2024-01-19T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-19T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-19T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
915732,Stockerston Cres Uppingham,2024-01-19T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-19T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
915732,Stockerston Cres Uppingham,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
915732,Stockerston Cres Uppingham,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
915732,Stockerston Cres Uppingham,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.82
915732,Stockerston Cres Uppingham,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.45
915732,Stockerston Cres Uppingham,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.25
915732,Stockerston Cres Uppingham,2024-01-19T01:40:00.000+00:00,feeder,04,N Current (RMS),A,33.2
915732,Stockerston Cres Uppingham,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,45.6
915732,Stockerston Cres Uppingham,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
915732,Stockerston Cres Uppingham,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.3
915732,Stockerston Cres Uppingham,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
915732,Stockerston Cres Uppingham,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
915732,Stockerston Cres Uppingham,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
915732,Stockerston Cres Uppingham,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.06
915732,Stockerston Cres Uppingham,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.87
915732,Stockerston Cres Uppingham,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.84
915732,Stockerston Cres Uppingham,2024-01-19T01:40:00.000+00:00,feeder,03,N Current (RMS),A,26.9
915732,Stockerston Cres Uppingham,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
915732,Stockerston Cres Uppingham,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,41.2
915732,Stockerston Cres Uppingham,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
915732,Stockerston Cres Uppingham,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
915732,Stockerston Cres Uppingham,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
915732,Stockerston Cres Uppingham,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
915732,Stockerston Cres Uppingham,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.06
915732,Stockerston Cres Uppingham,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.81
915732,Stockerston Cres Uppingham,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.38
915732,Stockerston Cres Uppingham,2024-01-19T01:40:00.000+00:00,feeder,02,N Current (RMS),A,11.5
915732,Stockerston Cres Uppingham,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.3
915732,Stockerston Cres Uppingham,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
915732,Stockerston Cres Uppingham,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
915732,Stockerston Cres Uppingham,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
915732,Stockerston Cres Uppingham,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
915732,Stockerston Cres Uppingham,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
915732,Stockerston Cres Uppingham,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.65
915732,Stockerston Cres Uppingham,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.58
915732,Stockerston Cres Uppingham,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.73
915732,Stockerston Cres Uppingham,2024-01-19T01:40:00.000+00:00,feeder,01,N Current (RMS),A,13.3
915732,Stockerston Cres Uppingham,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
915732,Stockerston Cres Uppingham,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.8
915732,Stockerston Cres Uppingham,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.7
915732,Stockerston Cres Uppingham,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,-0.1
915732,Stockerston Cres Uppingham,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
915732,Stockerston Cres Uppingham,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
915732,Stockerston Cres Uppingham,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
915732,Stockerston Cres Uppingham,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
915732,Stockerston Cres Uppingham,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
915732,Stockerston Cres Uppingham,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
915732,Stockerston Cres Uppingham,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
915732,Stockerston Cres Uppingham,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
915732,Stockerston Cres Uppingham,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
915732,Stockerston Cres Uppingham,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.59
915732,Stockerston Cres Uppingham,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.72
915732,Stockerston Cres Uppingham,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.2
915732,Stockerston Cres Uppingham,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
915732,Stockerston Cres Uppingham,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
915732,Stockerston Cres Uppingham,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
915732,Stockerston Cres Uppingham,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
915732,Stockerston Cres Uppingham,2024-01-19T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-19T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-19T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
915732,Stockerston Cres Uppingham,2024-01-19T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-19T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-19T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-19T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
915732,Stockerston Cres Uppingham,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
915732,Stockerston Cres Uppingham,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
915732,Stockerston Cres Uppingham,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.46
915732,Stockerston Cres Uppingham,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.27
915732,Stockerston Cres Uppingham,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.45
915732,Stockerston Cres Uppingham,2024-01-19T01:30:00.000+00:00,feeder,04,N Current (RMS),A,27.5
915732,Stockerston Cres Uppingham,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.8
915732,Stockerston Cres Uppingham,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.2
915732,Stockerston Cres Uppingham,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
915732,Stockerston Cres Uppingham,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
915732,Stockerston Cres Uppingham,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
915732,Stockerston Cres Uppingham,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
915732,Stockerston Cres Uppingham,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.44
915732,Stockerston Cres Uppingham,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.39
915732,Stockerston Cres Uppingham,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.32
915732,Stockerston Cres Uppingham,2024-01-19T01:30:00.000+00:00,feeder,03,N Current (RMS),A,28.9
915732,Stockerston Cres Uppingham,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
915732,Stockerston Cres Uppingham,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.1
915732,Stockerston Cres Uppingham,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
915732,Stockerston Cres Uppingham,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
915732,Stockerston Cres Uppingham,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
915732,Stockerston Cres Uppingham,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
915732,Stockerston Cres Uppingham,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.11
915732,Stockerston Cres Uppingham,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.62
915732,Stockerston Cres Uppingham,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.73
915732,Stockerston Cres Uppingham,2024-01-19T01:30:00.000+00:00,feeder,02,N Current (RMS),A,11.4
915732,Stockerston Cres Uppingham,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.5
915732,Stockerston Cres Uppingham,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
915732,Stockerston Cres Uppingham,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
915732,Stockerston Cres Uppingham,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.2
915732,Stockerston Cres Uppingham,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
915732,Stockerston Cres Uppingham,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
915732,Stockerston Cres Uppingham,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.71
915732,Stockerston Cres Uppingham,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.93
915732,Stockerston Cres Uppingham,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.69
915732,Stockerston Cres Uppingham,2024-01-19T01:30:00.000+00:00,feeder,01,N Current (RMS),A,20.9
915732,Stockerston Cres Uppingham,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
915732,Stockerston Cres Uppingham,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
915732,Stockerston Cres Uppingham,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.5
915732,Stockerston Cres Uppingham,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,0.0
915732,Stockerston Cres Uppingham,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
915732,Stockerston Cres Uppingham,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
915732,Stockerston Cres Uppingham,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
915732,Stockerston Cres Uppingham,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
915732,Stockerston Cres Uppingham,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
915732,Stockerston Cres Uppingham,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
915732,Stockerston Cres Uppingham,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
915732,Stockerston Cres Uppingham,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
915732,Stockerston Cres Uppingham,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
915732,Stockerston Cres Uppingham,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.72
915732,Stockerston Cres Uppingham,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.23
915732,Stockerston Cres Uppingham,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.19
915732,Stockerston Cres Uppingham,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
915732,Stockerston Cres Uppingham,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
915732,Stockerston Cres Uppingham,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
915732,Stockerston Cres Uppingham,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
915732,Stockerston Cres Uppingham,2024-01-19T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-19T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-19T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
915732,Stockerston Cres Uppingham,2024-01-19T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-19T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
915732,Stockerston Cres Uppingham,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
915732,Stockerston Cres Uppingham,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
915732,Stockerston Cres Uppingham,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.13
915732,Stockerston Cres Uppingham,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.34
915732,Stockerston Cres Uppingham,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.67
915732,Stockerston Cres Uppingham,2024-01-19T01:20:00.000+00:00,feeder,04,N Current (RMS),A,26.2
915732,Stockerston Cres Uppingham,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.5
915732,Stockerston Cres Uppingham,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.5
915732,Stockerston Cres Uppingham,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
915732,Stockerston Cres Uppingham,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
915732,Stockerston Cres Uppingham,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
915732,Stockerston Cres Uppingham,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
915732,Stockerston Cres Uppingham,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.01
915732,Stockerston Cres Uppingham,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.24
915732,Stockerston Cres Uppingham,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.35
915732,Stockerston Cres Uppingham,2024-01-19T01:20:00.000+00:00,feeder,03,N Current (RMS),A,32.4
915732,Stockerston Cres Uppingham,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
915732,Stockerston Cres Uppingham,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.8
915732,Stockerston Cres Uppingham,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.9
915732,Stockerston Cres Uppingham,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
915732,Stockerston Cres Uppingham,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
915732,Stockerston Cres Uppingham,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
915732,Stockerston Cres Uppingham,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.32
915732,Stockerston Cres Uppingham,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.6
915732,Stockerston Cres Uppingham,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.27
915732,Stockerston Cres Uppingham,2024-01-19T01:20:00.000+00:00,feeder,02,N Current (RMS),A,10.0
915732,Stockerston Cres Uppingham,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.0
915732,Stockerston Cres Uppingham,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
915732,Stockerston Cres Uppingham,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
915732,Stockerston Cres Uppingham,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
915732,Stockerston Cres Uppingham,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
915732,Stockerston Cres Uppingham,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
915732,Stockerston Cres Uppingham,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.68
915732,Stockerston Cres Uppingham,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.84
915732,Stockerston Cres Uppingham,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.57
915732,Stockerston Cres Uppingham,2024-01-19T01:20:00.000+00:00,feeder,01,N Current (RMS),A,18.3
915732,Stockerston Cres Uppingham,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
915732,Stockerston Cres Uppingham,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
915732,Stockerston Cres Uppingham,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
915732,Stockerston Cres Uppingham,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,0.0
915732,Stockerston Cres Uppingham,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
915732,Stockerston Cres Uppingham,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
915732,Stockerston Cres Uppingham,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
915732,Stockerston Cres Uppingham,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
915732,Stockerston Cres Uppingham,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
915732,Stockerston Cres Uppingham,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
915732,Stockerston Cres Uppingham,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
915732,Stockerston Cres Uppingham,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
915732,Stockerston Cres Uppingham,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
915732,Stockerston Cres Uppingham,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.14
915732,Stockerston Cres Uppingham,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.03
915732,Stockerston Cres Uppingham,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.87
915732,Stockerston Cres Uppingham,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
915732,Stockerston Cres Uppingham,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
915732,Stockerston Cres Uppingham,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
915732,Stockerston Cres Uppingham,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
915732,Stockerston Cres Uppingham,2024-01-19T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-19T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-19T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
915732,Stockerston Cres Uppingham,2024-01-19T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-19T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-19T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-19T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-19T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
915732,Stockerston Cres Uppingham,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
915732,Stockerston Cres Uppingham,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
915732,Stockerston Cres Uppingham,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.45
915732,Stockerston Cres Uppingham,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
915732,Stockerston Cres Uppingham,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.27
915732,Stockerston Cres Uppingham,2024-01-19T01:10:00.000+00:00,feeder,04,N Current (RMS),A,27.0
915732,Stockerston Cres Uppingham,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.7
915732,Stockerston Cres Uppingham,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
915732,Stockerston Cres Uppingham,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
915732,Stockerston Cres Uppingham,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
915732,Stockerston Cres Uppingham,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
915732,Stockerston Cres Uppingham,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
915732,Stockerston Cres Uppingham,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.35
915732,Stockerston Cres Uppingham,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.48
915732,Stockerston Cres Uppingham,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.46
915732,Stockerston Cres Uppingham,2024-01-19T01:10:00.000+00:00,feeder,03,N Current (RMS),A,30.0
915732,Stockerston Cres Uppingham,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.4
915732,Stockerston Cres Uppingham,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.0
915732,Stockerston Cres Uppingham,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.3
915732,Stockerston Cres Uppingham,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
915732,Stockerston Cres Uppingham,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
915732,Stockerston Cres Uppingham,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
915732,Stockerston Cres Uppingham,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.11
915732,Stockerston Cres Uppingham,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.25
915732,Stockerston Cres Uppingham,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.14
915732,Stockerston Cres Uppingham,2024-01-19T01:10:00.000+00:00,feeder,02,N Current (RMS),A,12.0
915732,Stockerston Cres Uppingham,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.6
915732,Stockerston Cres Uppingham,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
915732,Stockerston Cres Uppingham,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
915732,Stockerston Cres Uppingham,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.29
915732,Stockerston Cres Uppingham,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
915732,Stockerston Cres Uppingham,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
915732,Stockerston Cres Uppingham,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.73
915732,Stockerston Cres Uppingham,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.69
915732,Stockerston Cres Uppingham,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.5
915732,Stockerston Cres Uppingham,2024-01-19T01:10:00.000+00:00,feeder,01,N Current (RMS),A,28.0
915732,Stockerston Cres Uppingham,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
915732,Stockerston Cres Uppingham,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.2
915732,Stockerston Cres Uppingham,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.6
915732,Stockerston Cres Uppingham,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,0.0
915732,Stockerston Cres Uppingham,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
915732,Stockerston Cres Uppingham,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
915732,Stockerston Cres Uppingham,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
915732,Stockerston Cres Uppingham,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
915732,Stockerston Cres Uppingham,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
915732,Stockerston Cres Uppingham,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
915732,Stockerston Cres Uppingham,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
915732,Stockerston Cres Uppingham,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
915732,Stockerston Cres Uppingham,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
915732,Stockerston Cres Uppingham,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.63
915732,Stockerston Cres Uppingham,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.44
915732,Stockerston Cres Uppingham,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.39
915732,Stockerston Cres Uppingham,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
915732,Stockerston Cres Uppingham,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
915732,Stockerston Cres Uppingham,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
915732,Stockerston Cres Uppingham,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
915732,Stockerston Cres Uppingham,2024-01-19T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-19T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-19T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
915732,Stockerston Cres Uppingham,2024-01-19T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-19T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
915732,Stockerston Cres Uppingham,2024-01-19T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-19T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
915732,Stockerston Cres Uppingham,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
915732,Stockerston Cres Uppingham,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
915732,Stockerston Cres Uppingham,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.18
915732,Stockerston Cres Uppingham,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.22
915732,Stockerston Cres Uppingham,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.05
915732,Stockerston Cres Uppingham,2024-01-19T01:00:00.000+00:00,feeder,04,N Current (RMS),A,27.1
915732,Stockerston Cres Uppingham,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.7
915732,Stockerston Cres Uppingham,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
915732,Stockerston Cres Uppingham,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.8
915732,Stockerston Cres Uppingham,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
915732,Stockerston Cres Uppingham,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
915732,Stockerston Cres Uppingham,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
915732,Stockerston Cres Uppingham,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.02
915732,Stockerston Cres Uppingham,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.24
915732,Stockerston Cres Uppingham,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.21
915732,Stockerston Cres Uppingham,2024-01-19T01:00:00.000+00:00,feeder,03,N Current (RMS),A,30.3
915732,Stockerston Cres Uppingham,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.1
915732,Stockerston Cres Uppingham,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,42.9
915732,Stockerston Cres Uppingham,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.4
915732,Stockerston Cres Uppingham,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
915732,Stockerston Cres Uppingham,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
915732,Stockerston Cres Uppingham,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
915732,Stockerston Cres Uppingham,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.16
915732,Stockerston Cres Uppingham,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.38
915732,Stockerston Cres Uppingham,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.17
915732,Stockerston Cres Uppingham,2024-01-19T01:00:00.000+00:00,feeder,02,N Current (RMS),A,13.6
915732,Stockerston Cres Uppingham,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
915732,Stockerston Cres Uppingham,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
915732,Stockerston Cres Uppingham,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.3
915732,Stockerston Cres Uppingham,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.21
915732,Stockerston Cres Uppingham,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
915732,Stockerston Cres Uppingham,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
915732,Stockerston Cres Uppingham,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.69
915732,Stockerston Cres Uppingham,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.88
915732,Stockerston Cres Uppingham,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.53
915732,Stockerston Cres Uppingham,2024-01-19T01:00:00.000+00:00,feeder,01,N Current (RMS),A,25.1
915732,Stockerston Cres Uppingham,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.1
915732,Stockerston Cres Uppingham,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.2
915732,Stockerston Cres Uppingham,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.8
915732,Stockerston Cres Uppingham,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,0.0
915732,Stockerston Cres Uppingham,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
915732,Stockerston Cres Uppingham,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
915732,Stockerston Cres Uppingham,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
915732,Stockerston Cres Uppingham,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
915732,Stockerston Cres Uppingham,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
915732,Stockerston Cres Uppingham,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
915732,Stockerston Cres Uppingham,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
915732,Stockerston Cres Uppingham,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
915732,Stockerston Cres Uppingham,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
915732,Stockerston Cres Uppingham,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.05
915732,Stockerston Cres Uppingham,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.72
915732,Stockerston Cres Uppingham,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.97
915732,Stockerston Cres Uppingham,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
915732,Stockerston Cres Uppingham,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
915732,Stockerston Cres Uppingham,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
915732,Stockerston Cres Uppingham,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
915732,Stockerston Cres Uppingham,2024-01-19T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-19T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-19T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
915732,Stockerston Cres Uppingham,2024-01-19T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-19T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-19T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
915732,Stockerston Cres Uppingham,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
915732,Stockerston Cres Uppingham,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
915732,Stockerston Cres Uppingham,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.21
915732,Stockerston Cres Uppingham,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.7
915732,Stockerston Cres Uppingham,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.98
915732,Stockerston Cres Uppingham,2024-01-19T00:50:00.000+00:00,feeder,04,N Current (RMS),A,26.0
915732,Stockerston Cres Uppingham,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.0
915732,Stockerston Cres Uppingham,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
915732,Stockerston Cres Uppingham,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.6
