Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915732,Stockerston Cres Uppingham,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
915732,Stockerston Cres Uppingham,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
915732,Stockerston Cres Uppingham,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
915732,Stockerston Cres Uppingham,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.1
915732,Stockerston Cres Uppingham,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.68
915732,Stockerston Cres Uppingham,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.56
915732,Stockerston Cres Uppingham,2024-01-19T00:50:00.000+00:00,feeder,03,N Current (RMS),A,32.3
915732,Stockerston Cres Uppingham,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.2
915732,Stockerston Cres Uppingham,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,44.6
915732,Stockerston Cres Uppingham,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.8
915732,Stockerston Cres Uppingham,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
915732,Stockerston Cres Uppingham,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
915732,Stockerston Cres Uppingham,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
915732,Stockerston Cres Uppingham,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.29
915732,Stockerston Cres Uppingham,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.34
915732,Stockerston Cres Uppingham,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.07
915732,Stockerston Cres Uppingham,2024-01-19T00:50:00.000+00:00,feeder,02,N Current (RMS),A,9.4
915732,Stockerston Cres Uppingham,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.3
915732,Stockerston Cres Uppingham,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
915732,Stockerston Cres Uppingham,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.4
915732,Stockerston Cres Uppingham,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
915732,Stockerston Cres Uppingham,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
915732,Stockerston Cres Uppingham,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.62
915732,Stockerston Cres Uppingham,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.51
915732,Stockerston Cres Uppingham,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.69
915732,Stockerston Cres Uppingham,2024-01-19T00:50:00.000+00:00,feeder,01,N Current (RMS),A,13.6
915732,Stockerston Cres Uppingham,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
915732,Stockerston Cres Uppingham,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.9
915732,Stockerston Cres Uppingham,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.6
915732,Stockerston Cres Uppingham,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,0.0
915732,Stockerston Cres Uppingham,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
915732,Stockerston Cres Uppingham,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
915732,Stockerston Cres Uppingham,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
915732,Stockerston Cres Uppingham,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
915732,Stockerston Cres Uppingham,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
915732,Stockerston Cres Uppingham,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
915732,Stockerston Cres Uppingham,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
915732,Stockerston Cres Uppingham,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
915732,Stockerston Cres Uppingham,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
915732,Stockerston Cres Uppingham,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.21
915732,Stockerston Cres Uppingham,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.24
915732,Stockerston Cres Uppingham,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.31
915732,Stockerston Cres Uppingham,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
915732,Stockerston Cres Uppingham,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
915732,Stockerston Cres Uppingham,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
915732,Stockerston Cres Uppingham,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
915732,Stockerston Cres Uppingham,2024-01-19T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-19T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-19T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
915732,Stockerston Cres Uppingham,2024-01-19T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-19T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-19T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
915732,Stockerston Cres Uppingham,2024-01-19T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-19T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-19T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
915732,Stockerston Cres Uppingham,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
915732,Stockerston Cres Uppingham,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
915732,Stockerston Cres Uppingham,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.2
915732,Stockerston Cres Uppingham,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.62
915732,Stockerston Cres Uppingham,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.13
915732,Stockerston Cres Uppingham,2024-01-19T00:40:00.000+00:00,feeder,04,N Current (RMS),A,21.6
915732,Stockerston Cres Uppingham,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.9
915732,Stockerston Cres Uppingham,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
915732,Stockerston Cres Uppingham,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.6
915732,Stockerston Cres Uppingham,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
915732,Stockerston Cres Uppingham,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
915732,Stockerston Cres Uppingham,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
915732,Stockerston Cres Uppingham,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.3
915732,Stockerston Cres Uppingham,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.13
915732,Stockerston Cres Uppingham,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.4
915732,Stockerston Cres Uppingham,2024-01-19T00:40:00.000+00:00,feeder,03,N Current (RMS),A,34.1
915732,Stockerston Cres Uppingham,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.5
915732,Stockerston Cres Uppingham,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,46.3
915732,Stockerston Cres Uppingham,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.2
915732,Stockerston Cres Uppingham,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
915732,Stockerston Cres Uppingham,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
915732,Stockerston Cres Uppingham,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
915732,Stockerston Cres Uppingham,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.18
915732,Stockerston Cres Uppingham,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.9
915732,Stockerston Cres Uppingham,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.03
915732,Stockerston Cres Uppingham,2024-01-19T00:40:00.000+00:00,feeder,02,N Current (RMS),A,15.5
915732,Stockerston Cres Uppingham,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.2
915732,Stockerston Cres Uppingham,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
915732,Stockerston Cres Uppingham,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.7
915732,Stockerston Cres Uppingham,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
915732,Stockerston Cres Uppingham,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
915732,Stockerston Cres Uppingham,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
915732,Stockerston Cres Uppingham,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.65
915732,Stockerston Cres Uppingham,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.44
915732,Stockerston Cres Uppingham,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.72
915732,Stockerston Cres Uppingham,2024-01-19T00:40:00.000+00:00,feeder,01,N Current (RMS),A,13.1
915732,Stockerston Cres Uppingham,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
915732,Stockerston Cres Uppingham,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.3
915732,Stockerston Cres Uppingham,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.7
915732,Stockerston Cres Uppingham,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,0.0
915732,Stockerston Cres Uppingham,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
915732,Stockerston Cres Uppingham,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
915732,Stockerston Cres Uppingham,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
915732,Stockerston Cres Uppingham,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
915732,Stockerston Cres Uppingham,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
915732,Stockerston Cres Uppingham,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
915732,Stockerston Cres Uppingham,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
915732,Stockerston Cres Uppingham,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
915732,Stockerston Cres Uppingham,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
915732,Stockerston Cres Uppingham,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.32
915732,Stockerston Cres Uppingham,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.1
915732,Stockerston Cres Uppingham,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.22
915732,Stockerston Cres Uppingham,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
915732,Stockerston Cres Uppingham,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
915732,Stockerston Cres Uppingham,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
915732,Stockerston Cres Uppingham,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
915732,Stockerston Cres Uppingham,2024-01-19T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-19T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-19T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
915732,Stockerston Cres Uppingham,2024-01-19T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-19T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
915732,Stockerston Cres Uppingham,2024-01-19T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-19T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-19T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
915732,Stockerston Cres Uppingham,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
915732,Stockerston Cres Uppingham,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
915732,Stockerston Cres Uppingham,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.42
915732,Stockerston Cres Uppingham,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.49
915732,Stockerston Cres Uppingham,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.86
915732,Stockerston Cres Uppingham,2024-01-19T00:30:00.000+00:00,feeder,04,N Current (RMS),A,24.2
915732,Stockerston Cres Uppingham,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.7
915732,Stockerston Cres Uppingham,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
915732,Stockerston Cres Uppingham,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.5
915732,Stockerston Cres Uppingham,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
915732,Stockerston Cres Uppingham,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
915732,Stockerston Cres Uppingham,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
915732,Stockerston Cres Uppingham,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.82
915732,Stockerston Cres Uppingham,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.29
915732,Stockerston Cres Uppingham,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.27
915732,Stockerston Cres Uppingham,2024-01-19T00:30:00.000+00:00,feeder,03,N Current (RMS),A,36.2
915732,Stockerston Cres Uppingham,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,45.3
915732,Stockerston Cres Uppingham,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,47.1
915732,Stockerston Cres Uppingham,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
915732,Stockerston Cres Uppingham,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
915732,Stockerston Cres Uppingham,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
915732,Stockerston Cres Uppingham,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
915732,Stockerston Cres Uppingham,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.12
915732,Stockerston Cres Uppingham,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.68
915732,Stockerston Cres Uppingham,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.02
915732,Stockerston Cres Uppingham,2024-01-19T00:30:00.000+00:00,feeder,02,N Current (RMS),A,12.2
915732,Stockerston Cres Uppingham,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.9
915732,Stockerston Cres Uppingham,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
915732,Stockerston Cres Uppingham,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.4
915732,Stockerston Cres Uppingham,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
915732,Stockerston Cres Uppingham,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
915732,Stockerston Cres Uppingham,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
915732,Stockerston Cres Uppingham,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.59
915732,Stockerston Cres Uppingham,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.14
915732,Stockerston Cres Uppingham,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.68
915732,Stockerston Cres Uppingham,2024-01-19T00:30:00.000+00:00,feeder,01,N Current (RMS),A,16.5
915732,Stockerston Cres Uppingham,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
915732,Stockerston Cres Uppingham,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
915732,Stockerston Cres Uppingham,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.5
915732,Stockerston Cres Uppingham,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,0.0
915732,Stockerston Cres Uppingham,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
915732,Stockerston Cres Uppingham,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
915732,Stockerston Cres Uppingham,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
915732,Stockerston Cres Uppingham,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
915732,Stockerston Cres Uppingham,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
915732,Stockerston Cres Uppingham,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
915732,Stockerston Cres Uppingham,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
915732,Stockerston Cres Uppingham,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
915732,Stockerston Cres Uppingham,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
915732,Stockerston Cres Uppingham,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.95
915732,Stockerston Cres Uppingham,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.6
915732,Stockerston Cres Uppingham,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.79
915732,Stockerston Cres Uppingham,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
915732,Stockerston Cres Uppingham,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
915732,Stockerston Cres Uppingham,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
915732,Stockerston Cres Uppingham,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
915732,Stockerston Cres Uppingham,2024-01-19T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-19T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-19T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
915732,Stockerston Cres Uppingham,2024-01-19T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-19T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
915732,Stockerston Cres Uppingham,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
915732,Stockerston Cres Uppingham,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
915732,Stockerston Cres Uppingham,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.32
915732,Stockerston Cres Uppingham,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.4
915732,Stockerston Cres Uppingham,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.35
915732,Stockerston Cres Uppingham,2024-01-19T00:20:00.000+00:00,feeder,04,N Current (RMS),A,26.8
915732,Stockerston Cres Uppingham,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.2
915732,Stockerston Cres Uppingham,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
915732,Stockerston Cres Uppingham,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
915732,Stockerston Cres Uppingham,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
915732,Stockerston Cres Uppingham,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
915732,Stockerston Cres Uppingham,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
915732,Stockerston Cres Uppingham,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.65
915732,Stockerston Cres Uppingham,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.39
915732,Stockerston Cres Uppingham,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.54
915732,Stockerston Cres Uppingham,2024-01-19T00:20:00.000+00:00,feeder,03,N Current (RMS),A,35.1
915732,Stockerston Cres Uppingham,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,48.4
915732,Stockerston Cres Uppingham,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.4
915732,Stockerston Cres Uppingham,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.8
915732,Stockerston Cres Uppingham,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
915732,Stockerston Cres Uppingham,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
915732,Stockerston Cres Uppingham,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
915732,Stockerston Cres Uppingham,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.14
915732,Stockerston Cres Uppingham,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
915732,Stockerston Cres Uppingham,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.95
915732,Stockerston Cres Uppingham,2024-01-19T00:20:00.000+00:00,feeder,02,N Current (RMS),A,17.3
915732,Stockerston Cres Uppingham,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.9
915732,Stockerston Cres Uppingham,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
915732,Stockerston Cres Uppingham,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.3
915732,Stockerston Cres Uppingham,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
915732,Stockerston Cres Uppingham,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
915732,Stockerston Cres Uppingham,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.61
915732,Stockerston Cres Uppingham,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.63
915732,Stockerston Cres Uppingham,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.75
915732,Stockerston Cres Uppingham,2024-01-19T00:20:00.000+00:00,feeder,01,N Current (RMS),A,13.6
915732,Stockerston Cres Uppingham,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
915732,Stockerston Cres Uppingham,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.1
915732,Stockerston Cres Uppingham,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.8
915732,Stockerston Cres Uppingham,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,0.0
915732,Stockerston Cres Uppingham,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
915732,Stockerston Cres Uppingham,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
915732,Stockerston Cres Uppingham,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
915732,Stockerston Cres Uppingham,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
915732,Stockerston Cres Uppingham,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
915732,Stockerston Cres Uppingham,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
915732,Stockerston Cres Uppingham,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
915732,Stockerston Cres Uppingham,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
915732,Stockerston Cres Uppingham,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
915732,Stockerston Cres Uppingham,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.73
915732,Stockerston Cres Uppingham,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.42
915732,Stockerston Cres Uppingham,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.6
915732,Stockerston Cres Uppingham,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
915732,Stockerston Cres Uppingham,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
915732,Stockerston Cres Uppingham,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
915732,Stockerston Cres Uppingham,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
915732,Stockerston Cres Uppingham,2024-01-19T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-19T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-19T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
915732,Stockerston Cres Uppingham,2024-01-19T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-19T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-19T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-19T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-19T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
915732,Stockerston Cres Uppingham,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
915732,Stockerston Cres Uppingham,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
915732,Stockerston Cres Uppingham,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.36
915732,Stockerston Cres Uppingham,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.21
915732,Stockerston Cres Uppingham,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.91
915732,Stockerston Cres Uppingham,2024-01-19T00:10:00.000+00:00,feeder,04,N Current (RMS),A,26.1
915732,Stockerston Cres Uppingham,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.4
915732,Stockerston Cres Uppingham,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.1
915732,Stockerston Cres Uppingham,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
915732,Stockerston Cres Uppingham,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
915732,Stockerston Cres Uppingham,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
915732,Stockerston Cres Uppingham,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
915732,Stockerston Cres Uppingham,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.21
915732,Stockerston Cres Uppingham,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.42
915732,Stockerston Cres Uppingham,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.34
915732,Stockerston Cres Uppingham,2024-01-19T00:10:00.000+00:00,feeder,03,N Current (RMS),A,37.5
915732,Stockerston Cres Uppingham,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,50.8
915732,Stockerston Cres Uppingham,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,43.5
915732,Stockerston Cres Uppingham,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.5
915732,Stockerston Cres Uppingham,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
915732,Stockerston Cres Uppingham,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
915732,Stockerston Cres Uppingham,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
915732,Stockerston Cres Uppingham,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.02
915732,Stockerston Cres Uppingham,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.63
915732,Stockerston Cres Uppingham,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.24
915732,Stockerston Cres Uppingham,2024-01-19T00:10:00.000+00:00,feeder,02,N Current (RMS),A,20.8
915732,Stockerston Cres Uppingham,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.8
915732,Stockerston Cres Uppingham,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
915732,Stockerston Cres Uppingham,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
915732,Stockerston Cres Uppingham,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
915732,Stockerston Cres Uppingham,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
915732,Stockerston Cres Uppingham,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
915732,Stockerston Cres Uppingham,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.59
915732,Stockerston Cres Uppingham,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.6
915732,Stockerston Cres Uppingham,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.91
915732,Stockerston Cres Uppingham,2024-01-19T00:10:00.000+00:00,feeder,01,N Current (RMS),A,13.8
915732,Stockerston Cres Uppingham,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
915732,Stockerston Cres Uppingham,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.8
915732,Stockerston Cres Uppingham,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.6
915732,Stockerston Cres Uppingham,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,0.0
915732,Stockerston Cres Uppingham,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
915732,Stockerston Cres Uppingham,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
915732,Stockerston Cres Uppingham,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
915732,Stockerston Cres Uppingham,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
915732,Stockerston Cres Uppingham,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
915732,Stockerston Cres Uppingham,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
915732,Stockerston Cres Uppingham,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
915732,Stockerston Cres Uppingham,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
915732,Stockerston Cres Uppingham,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
915732,Stockerston Cres Uppingham,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.18
915732,Stockerston Cres Uppingham,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.86
915732,Stockerston Cres Uppingham,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.39
915732,Stockerston Cres Uppingham,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
915732,Stockerston Cres Uppingham,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
915732,Stockerston Cres Uppingham,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
915732,Stockerston Cres Uppingham,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
915732,Stockerston Cres Uppingham,2024-01-19T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-19T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
915732,Stockerston Cres Uppingham,2024-01-19T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
915732,Stockerston Cres Uppingham,2024-01-19T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-19T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-19T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-19T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-19T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-19T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
915732,Stockerston Cres Uppingham,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
915732,Stockerston Cres Uppingham,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
915732,Stockerston Cres Uppingham,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.61
915732,Stockerston Cres Uppingham,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.78
915732,Stockerston Cres Uppingham,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.9
915732,Stockerston Cres Uppingham,2024-01-19T00:00:00.000+00:00,feeder,04,N Current (RMS),A,26.1
915732,Stockerston Cres Uppingham,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,40.3
915732,Stockerston Cres Uppingham,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
915732,Stockerston Cres Uppingham,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.9
915732,Stockerston Cres Uppingham,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
915732,Stockerston Cres Uppingham,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
915732,Stockerston Cres Uppingham,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
915732,Stockerston Cres Uppingham,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.97
915732,Stockerston Cres Uppingham,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.93
915732,Stockerston Cres Uppingham,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.44
915732,Stockerston Cres Uppingham,2024-01-19T00:00:00.000+00:00,feeder,03,N Current (RMS),A,42.5
915732,Stockerston Cres Uppingham,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,58.3
915732,Stockerston Cres Uppingham,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,49.6
915732,Stockerston Cres Uppingham,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
915732,Stockerston Cres Uppingham,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
915732,Stockerston Cres Uppingham,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
915732,Stockerston Cres Uppingham,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
915732,Stockerston Cres Uppingham,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.13
915732,Stockerston Cres Uppingham,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.41
915732,Stockerston Cres Uppingham,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.1
915732,Stockerston Cres Uppingham,2024-01-19T00:00:00.000+00:00,feeder,02,N Current (RMS),A,28.9
915732,Stockerston Cres Uppingham,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.8
915732,Stockerston Cres Uppingham,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
915732,Stockerston Cres Uppingham,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
915732,Stockerston Cres Uppingham,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
915732,Stockerston Cres Uppingham,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
915732,Stockerston Cres Uppingham,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
915732,Stockerston Cres Uppingham,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.63
915732,Stockerston Cres Uppingham,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.39
915732,Stockerston Cres Uppingham,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.98
915732,Stockerston Cres Uppingham,2024-01-19T00:00:00.000+00:00,feeder,01,N Current (RMS),A,17.0
915732,Stockerston Cres Uppingham,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
915732,Stockerston Cres Uppingham,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
915732,Stockerston Cres Uppingham,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
915732,Stockerston Cres Uppingham,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,0.0
915732,Stockerston Cres Uppingham,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
915732,Stockerston Cres Uppingham,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
915732,Stockerston Cres Uppingham,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
915732,Stockerston Cres Uppingham,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
915732,Stockerston Cres Uppingham,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
915732,Stockerston Cres Uppingham,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
915732,Stockerston Cres Uppingham,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
915732,Stockerston Cres Uppingham,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
915732,Stockerston Cres Uppingham,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
915732,Stockerston Cres Uppingham,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.34
915732,Stockerston Cres Uppingham,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.52
915732,Stockerston Cres Uppingham,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.42
915732,Stockerston Cres Uppingham,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
915732,Stockerston Cres Uppingham,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
915732,Stockerston Cres Uppingham,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
915732,Stockerston Cres Uppingham,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
915732,Stockerston Cres Uppingham,2024-01-25T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
915732,Stockerston Cres Uppingham,2024-01-25T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-25T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
915732,Stockerston Cres Uppingham,2024-01-25T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
915732,Stockerston Cres Uppingham,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
915732,Stockerston Cres Uppingham,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
915732,Stockerston Cres Uppingham,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.31
915732,Stockerston Cres Uppingham,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.44
915732,Stockerston Cres Uppingham,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.86
915732,Stockerston Cres Uppingham,2024-01-25T23:50:00.000+00:00,feeder,04,N Current (RMS),A,18.4
915732,Stockerston Cres Uppingham,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.8
915732,Stockerston Cres Uppingham,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
915732,Stockerston Cres Uppingham,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.7
915732,Stockerston Cres Uppingham,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
915732,Stockerston Cres Uppingham,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
915732,Stockerston Cres Uppingham,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
915732,Stockerston Cres Uppingham,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.61
915732,Stockerston Cres Uppingham,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.47
915732,Stockerston Cres Uppingham,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.16
915732,Stockerston Cres Uppingham,2024-01-25T23:50:00.000+00:00,feeder,03,N Current (RMS),A,19.6
915732,Stockerston Cres Uppingham,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.1
915732,Stockerston Cres Uppingham,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.3
915732,Stockerston Cres Uppingham,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
915732,Stockerston Cres Uppingham,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
915732,Stockerston Cres Uppingham,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
915732,Stockerston Cres Uppingham,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.26
915732,Stockerston Cres Uppingham,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.18
915732,Stockerston Cres Uppingham,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.44
915732,Stockerston Cres Uppingham,2024-01-25T23:50:00.000+00:00,feeder,02,N Current (RMS),A,17.7
915732,Stockerston Cres Uppingham,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.2
915732,Stockerston Cres Uppingham,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
915732,Stockerston Cres Uppingham,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.0
915732,Stockerston Cres Uppingham,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
915732,Stockerston Cres Uppingham,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
915732,Stockerston Cres Uppingham,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
915732,Stockerston Cres Uppingham,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.6
915732,Stockerston Cres Uppingham,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.27
915732,Stockerston Cres Uppingham,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.27
915732,Stockerston Cres Uppingham,2024-01-25T23:50:00.000+00:00,feeder,01,N Current (RMS),A,15.1
915732,Stockerston Cres Uppingham,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
915732,Stockerston Cres Uppingham,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
915732,Stockerston Cres Uppingham,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.7
915732,Stockerston Cres Uppingham,2024-01-25T23:50:00.000+00:00,transformer,,Temperature,C,11.6
915732,Stockerston Cres Uppingham,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
915732,Stockerston Cres Uppingham,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
915732,Stockerston Cres Uppingham,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
915732,Stockerston Cres Uppingham,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
915732,Stockerston Cres Uppingham,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
915732,Stockerston Cres Uppingham,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
915732,Stockerston Cres Uppingham,2024-01-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
915732,Stockerston Cres Uppingham,2024-01-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
915732,Stockerston Cres Uppingham,2024-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
915732,Stockerston Cres Uppingham,2024-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.79
915732,Stockerston Cres Uppingham,2024-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.36
915732,Stockerston Cres Uppingham,2024-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.71
915732,Stockerston Cres Uppingham,2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
915732,Stockerston Cres Uppingham,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
915732,Stockerston Cres Uppingham,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
915732,Stockerston Cres Uppingham,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
915732,Stockerston Cres Uppingham,2024-01-25T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
915732,Stockerston Cres Uppingham,2024-01-25T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-25T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-25T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
915732,Stockerston Cres Uppingham,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
915732,Stockerston Cres Uppingham,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
915732,Stockerston Cres Uppingham,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
915732,Stockerston Cres Uppingham,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.06
915732,Stockerston Cres Uppingham,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.95
915732,Stockerston Cres Uppingham,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.49
915732,Stockerston Cres Uppingham,2024-01-25T23:40:00.000+00:00,feeder,04,N Current (RMS),A,21.6
915732,Stockerston Cres Uppingham,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.8
915732,Stockerston Cres Uppingham,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
915732,Stockerston Cres Uppingham,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
915732,Stockerston Cres Uppingham,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
915732,Stockerston Cres Uppingham,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
915732,Stockerston Cres Uppingham,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
915732,Stockerston Cres Uppingham,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.89
915732,Stockerston Cres Uppingham,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.42
915732,Stockerston Cres Uppingham,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.73
915732,Stockerston Cres Uppingham,2024-01-25T23:40:00.000+00:00,feeder,03,N Current (RMS),A,18.8
915732,Stockerston Cres Uppingham,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.2
915732,Stockerston Cres Uppingham,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.5
915732,Stockerston Cres Uppingham,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.4
915732,Stockerston Cres Uppingham,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
915732,Stockerston Cres Uppingham,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
915732,Stockerston Cres Uppingham,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
915732,Stockerston Cres Uppingham,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.21
915732,Stockerston Cres Uppingham,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.24
915732,Stockerston Cres Uppingham,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.3
915732,Stockerston Cres Uppingham,2024-01-25T23:40:00.000+00:00,feeder,02,N Current (RMS),A,25.5
915732,Stockerston Cres Uppingham,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.1
915732,Stockerston Cres Uppingham,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
