Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915732,Stockerston Cres Uppingham,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.0
915732,Stockerston Cres Uppingham,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
915732,Stockerston Cres Uppingham,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
915732,Stockerston Cres Uppingham,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
915732,Stockerston Cres Uppingham,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.47
915732,Stockerston Cres Uppingham,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.4
915732,Stockerston Cres Uppingham,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.29
915732,Stockerston Cres Uppingham,2024-01-25T23:40:00.000+00:00,feeder,01,N Current (RMS),A,15.8
915732,Stockerston Cres Uppingham,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
915732,Stockerston Cres Uppingham,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.1
915732,Stockerston Cres Uppingham,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
915732,Stockerston Cres Uppingham,2024-01-25T23:40:00.000+00:00,transformer,,Temperature,C,11.6
915732,Stockerston Cres Uppingham,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
915732,Stockerston Cres Uppingham,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
915732,Stockerston Cres Uppingham,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
915732,Stockerston Cres Uppingham,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
915732,Stockerston Cres Uppingham,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
915732,Stockerston Cres Uppingham,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
915732,Stockerston Cres Uppingham,2024-01-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
915732,Stockerston Cres Uppingham,2024-01-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
915732,Stockerston Cres Uppingham,2024-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
915732,Stockerston Cres Uppingham,2024-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.63
915732,Stockerston Cres Uppingham,2024-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.01
915732,Stockerston Cres Uppingham,2024-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.82
915732,Stockerston Cres Uppingham,2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
915732,Stockerston Cres Uppingham,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
915732,Stockerston Cres Uppingham,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
915732,Stockerston Cres Uppingham,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
915732,Stockerston Cres Uppingham,2024-01-25T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
915732,Stockerston Cres Uppingham,2024-01-25T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-25T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-25T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
915732,Stockerston Cres Uppingham,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
915732,Stockerston Cres Uppingham,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
915732,Stockerston Cres Uppingham,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.21
915732,Stockerston Cres Uppingham,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.15
915732,Stockerston Cres Uppingham,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.53
915732,Stockerston Cres Uppingham,2024-01-25T23:30:00.000+00:00,feeder,04,N Current (RMS),A,25.4
915732,Stockerston Cres Uppingham,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,38.2
915732,Stockerston Cres Uppingham,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
915732,Stockerston Cres Uppingham,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
915732,Stockerston Cres Uppingham,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
915732,Stockerston Cres Uppingham,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
915732,Stockerston Cres Uppingham,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
915732,Stockerston Cres Uppingham,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.74
915732,Stockerston Cres Uppingham,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.04
915732,Stockerston Cres Uppingham,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.31
915732,Stockerston Cres Uppingham,2024-01-25T23:30:00.000+00:00,feeder,03,N Current (RMS),A,14.9
915732,Stockerston Cres Uppingham,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.9
915732,Stockerston Cres Uppingham,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.1
915732,Stockerston Cres Uppingham,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
915732,Stockerston Cres Uppingham,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
915732,Stockerston Cres Uppingham,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
915732,Stockerston Cres Uppingham,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
915732,Stockerston Cres Uppingham,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.41
915732,Stockerston Cres Uppingham,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.45
915732,Stockerston Cres Uppingham,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.47
915732,Stockerston Cres Uppingham,2024-01-25T23:30:00.000+00:00,feeder,02,N Current (RMS),A,17.6
915732,Stockerston Cres Uppingham,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.2
915732,Stockerston Cres Uppingham,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
915732,Stockerston Cres Uppingham,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.5
915732,Stockerston Cres Uppingham,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
915732,Stockerston Cres Uppingham,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
915732,Stockerston Cres Uppingham,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.42
915732,Stockerston Cres Uppingham,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.19
915732,Stockerston Cres Uppingham,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.08
915732,Stockerston Cres Uppingham,2024-01-25T23:30:00.000+00:00,feeder,01,N Current (RMS),A,14.3
915732,Stockerston Cres Uppingham,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.9
915732,Stockerston Cres Uppingham,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.6
915732,Stockerston Cres Uppingham,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.2
915732,Stockerston Cres Uppingham,2024-01-25T23:30:00.000+00:00,transformer,,Temperature,C,11.6
915732,Stockerston Cres Uppingham,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
915732,Stockerston Cres Uppingham,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
915732,Stockerston Cres Uppingham,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
915732,Stockerston Cres Uppingham,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
915732,Stockerston Cres Uppingham,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
915732,Stockerston Cres Uppingham,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
915732,Stockerston Cres Uppingham,2024-01-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
915732,Stockerston Cres Uppingham,2024-01-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
915732,Stockerston Cres Uppingham,2024-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
915732,Stockerston Cres Uppingham,2024-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.78
915732,Stockerston Cres Uppingham,2024-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.83
915732,Stockerston Cres Uppingham,2024-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.37
915732,Stockerston Cres Uppingham,2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
915732,Stockerston Cres Uppingham,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
915732,Stockerston Cres Uppingham,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
915732,Stockerston Cres Uppingham,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
915732,Stockerston Cres Uppingham,2024-01-25T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
915732,Stockerston Cres Uppingham,2024-01-25T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-25T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
915732,Stockerston Cres Uppingham,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
915732,Stockerston Cres Uppingham,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
915732,Stockerston Cres Uppingham,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.83
915732,Stockerston Cres Uppingham,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.39
915732,Stockerston Cres Uppingham,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.98
915732,Stockerston Cres Uppingham,2024-01-25T23:20:00.000+00:00,feeder,04,N Current (RMS),A,22.4
915732,Stockerston Cres Uppingham,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.0
915732,Stockerston Cres Uppingham,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.3
915732,Stockerston Cres Uppingham,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.2
915732,Stockerston Cres Uppingham,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
915732,Stockerston Cres Uppingham,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
915732,Stockerston Cres Uppingham,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
915732,Stockerston Cres Uppingham,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.95
915732,Stockerston Cres Uppingham,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.48
915732,Stockerston Cres Uppingham,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.65
915732,Stockerston Cres Uppingham,2024-01-25T23:20:00.000+00:00,feeder,03,N Current (RMS),A,14.9
915732,Stockerston Cres Uppingham,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.2
915732,Stockerston Cres Uppingham,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.8
915732,Stockerston Cres Uppingham,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.8
915732,Stockerston Cres Uppingham,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
915732,Stockerston Cres Uppingham,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
915732,Stockerston Cres Uppingham,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
915732,Stockerston Cres Uppingham,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.81
915732,Stockerston Cres Uppingham,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.78
915732,Stockerston Cres Uppingham,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.7
915732,Stockerston Cres Uppingham,2024-01-25T23:20:00.000+00:00,feeder,02,N Current (RMS),A,15.2
915732,Stockerston Cres Uppingham,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
915732,Stockerston Cres Uppingham,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.9
915732,Stockerston Cres Uppingham,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.8
915732,Stockerston Cres Uppingham,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
915732,Stockerston Cres Uppingham,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
915732,Stockerston Cres Uppingham,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
915732,Stockerston Cres Uppingham,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.4
915732,Stockerston Cres Uppingham,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.43
915732,Stockerston Cres Uppingham,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.09
915732,Stockerston Cres Uppingham,2024-01-25T23:20:00.000+00:00,feeder,01,N Current (RMS),A,8.0
915732,Stockerston Cres Uppingham,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.9
915732,Stockerston Cres Uppingham,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
915732,Stockerston Cres Uppingham,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.3
915732,Stockerston Cres Uppingham,2024-01-25T23:20:00.000+00:00,transformer,,Temperature,C,11.6
915732,Stockerston Cres Uppingham,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
915732,Stockerston Cres Uppingham,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
915732,Stockerston Cres Uppingham,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
915732,Stockerston Cres Uppingham,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
915732,Stockerston Cres Uppingham,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
915732,Stockerston Cres Uppingham,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
915732,Stockerston Cres Uppingham,2024-01-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
915732,Stockerston Cres Uppingham,2024-01-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
915732,Stockerston Cres Uppingham,2024-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
915732,Stockerston Cres Uppingham,2024-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.99
915732,Stockerston Cres Uppingham,2024-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.07
915732,Stockerston Cres Uppingham,2024-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.41
915732,Stockerston Cres Uppingham,2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
915732,Stockerston Cres Uppingham,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
915732,Stockerston Cres Uppingham,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
915732,Stockerston Cres Uppingham,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
915732,Stockerston Cres Uppingham,2024-01-25T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
915732,Stockerston Cres Uppingham,2024-01-25T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
915732,Stockerston Cres Uppingham,2024-01-25T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
915732,Stockerston Cres Uppingham,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
915732,Stockerston Cres Uppingham,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
915732,Stockerston Cres Uppingham,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
915732,Stockerston Cres Uppingham,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.17
915732,Stockerston Cres Uppingham,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.85
915732,Stockerston Cres Uppingham,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.82
915732,Stockerston Cres Uppingham,2024-01-25T23:10:00.000+00:00,feeder,04,N Current (RMS),A,13.6
915732,Stockerston Cres Uppingham,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.8
915732,Stockerston Cres Uppingham,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.9
915732,Stockerston Cres Uppingham,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.6
915732,Stockerston Cres Uppingham,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
915732,Stockerston Cres Uppingham,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
915732,Stockerston Cres Uppingham,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
915732,Stockerston Cres Uppingham,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.05
915732,Stockerston Cres Uppingham,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.94
915732,Stockerston Cres Uppingham,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.28
915732,Stockerston Cres Uppingham,2024-01-25T23:10:00.000+00:00,feeder,03,N Current (RMS),A,15.5
915732,Stockerston Cres Uppingham,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.6
915732,Stockerston Cres Uppingham,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.7
915732,Stockerston Cres Uppingham,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
915732,Stockerston Cres Uppingham,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
915732,Stockerston Cres Uppingham,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
915732,Stockerston Cres Uppingham,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
915732,Stockerston Cres Uppingham,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.53
915732,Stockerston Cres Uppingham,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.03
915732,Stockerston Cres Uppingham,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.76
915732,Stockerston Cres Uppingham,2024-01-25T23:10:00.000+00:00,feeder,02,N Current (RMS),A,16.1
915732,Stockerston Cres Uppingham,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
915732,Stockerston Cres Uppingham,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
915732,Stockerston Cres Uppingham,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
915732,Stockerston Cres Uppingham,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
915732,Stockerston Cres Uppingham,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
915732,Stockerston Cres Uppingham,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
915732,Stockerston Cres Uppingham,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.42
915732,Stockerston Cres Uppingham,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.73
915732,Stockerston Cres Uppingham,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.18
915732,Stockerston Cres Uppingham,2024-01-25T23:10:00.000+00:00,feeder,01,N Current (RMS),A,8.2
915732,Stockerston Cres Uppingham,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.0
915732,Stockerston Cres Uppingham,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
915732,Stockerston Cres Uppingham,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.5
915732,Stockerston Cres Uppingham,2024-01-25T23:10:00.000+00:00,transformer,,Temperature,C,11.5
915732,Stockerston Cres Uppingham,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
915732,Stockerston Cres Uppingham,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
915732,Stockerston Cres Uppingham,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
915732,Stockerston Cres Uppingham,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
915732,Stockerston Cres Uppingham,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
915732,Stockerston Cres Uppingham,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
915732,Stockerston Cres Uppingham,2024-01-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
915732,Stockerston Cres Uppingham,2024-01-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
915732,Stockerston Cres Uppingham,2024-01-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
915732,Stockerston Cres Uppingham,2024-01-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.17
915732,Stockerston Cres Uppingham,2024-01-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.55
915732,Stockerston Cres Uppingham,2024-01-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.02
915732,Stockerston Cres Uppingham,2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
915732,Stockerston Cres Uppingham,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
915732,Stockerston Cres Uppingham,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
915732,Stockerston Cres Uppingham,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
915732,Stockerston Cres Uppingham,2024-01-25T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
915732,Stockerston Cres Uppingham,2024-01-25T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
915732,Stockerston Cres Uppingham,2024-01-25T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
915732,Stockerston Cres Uppingham,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
915732,Stockerston Cres Uppingham,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
915732,Stockerston Cres Uppingham,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
915732,Stockerston Cres Uppingham,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.04
915732,Stockerston Cres Uppingham,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.87
915732,Stockerston Cres Uppingham,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.48
915732,Stockerston Cres Uppingham,2024-01-25T23:00:00.000+00:00,feeder,04,N Current (RMS),A,12.8
915732,Stockerston Cres Uppingham,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.6
915732,Stockerston Cres Uppingham,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.9
915732,Stockerston Cres Uppingham,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.9
915732,Stockerston Cres Uppingham,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
915732,Stockerston Cres Uppingham,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
915732,Stockerston Cres Uppingham,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
915732,Stockerston Cres Uppingham,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.54
915732,Stockerston Cres Uppingham,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.34
915732,Stockerston Cres Uppingham,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.8
915732,Stockerston Cres Uppingham,2024-01-25T23:00:00.000+00:00,feeder,03,N Current (RMS),A,14.4
915732,Stockerston Cres Uppingham,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
915732,Stockerston Cres Uppingham,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
915732,Stockerston Cres Uppingham,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
915732,Stockerston Cres Uppingham,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
915732,Stockerston Cres Uppingham,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
915732,Stockerston Cres Uppingham,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
915732,Stockerston Cres Uppingham,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.02
915732,Stockerston Cres Uppingham,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.85
915732,Stockerston Cres Uppingham,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.31
915732,Stockerston Cres Uppingham,2024-01-25T23:00:00.000+00:00,feeder,02,N Current (RMS),A,24.5
915732,Stockerston Cres Uppingham,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.7
915732,Stockerston Cres Uppingham,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
915732,Stockerston Cres Uppingham,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.7
915732,Stockerston Cres Uppingham,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
915732,Stockerston Cres Uppingham,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
915732,Stockerston Cres Uppingham,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
915732,Stockerston Cres Uppingham,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.38
915732,Stockerston Cres Uppingham,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.67
915732,Stockerston Cres Uppingham,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.43
915732,Stockerston Cres Uppingham,2024-01-25T23:00:00.000+00:00,feeder,01,N Current (RMS),A,9.9
915732,Stockerston Cres Uppingham,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.9
915732,Stockerston Cres Uppingham,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
915732,Stockerston Cres Uppingham,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.8
915732,Stockerston Cres Uppingham,2024-01-25T23:00:00.000+00:00,transformer,,Temperature,C,11.5
915732,Stockerston Cres Uppingham,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
915732,Stockerston Cres Uppingham,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
915732,Stockerston Cres Uppingham,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
915732,Stockerston Cres Uppingham,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
915732,Stockerston Cres Uppingham,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
915732,Stockerston Cres Uppingham,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
915732,Stockerston Cres Uppingham,2024-01-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
915732,Stockerston Cres Uppingham,2024-01-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
915732,Stockerston Cres Uppingham,2024-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
915732,Stockerston Cres Uppingham,2024-01-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.99
915732,Stockerston Cres Uppingham,2024-01-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.74
915732,Stockerston Cres Uppingham,2024-01-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.96
915732,Stockerston Cres Uppingham,2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
915732,Stockerston Cres Uppingham,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
915732,Stockerston Cres Uppingham,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
915732,Stockerston Cres Uppingham,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
915732,Stockerston Cres Uppingham,2024-01-25T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
915732,Stockerston Cres Uppingham,2024-01-25T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
915732,Stockerston Cres Uppingham,2024-01-25T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
915732,Stockerston Cres Uppingham,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
915732,Stockerston Cres Uppingham,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
915732,Stockerston Cres Uppingham,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
915732,Stockerston Cres Uppingham,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.06
915732,Stockerston Cres Uppingham,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.23
915732,Stockerston Cres Uppingham,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.92
915732,Stockerston Cres Uppingham,2024-01-25T22:50:00.000+00:00,feeder,04,N Current (RMS),A,12.0
915732,Stockerston Cres Uppingham,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.7
915732,Stockerston Cres Uppingham,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.7
915732,Stockerston Cres Uppingham,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.9
915732,Stockerston Cres Uppingham,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
915732,Stockerston Cres Uppingham,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
915732,Stockerston Cres Uppingham,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
915732,Stockerston Cres Uppingham,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.44
915732,Stockerston Cres Uppingham,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.28
915732,Stockerston Cres Uppingham,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.27
915732,Stockerston Cres Uppingham,2024-01-25T22:50:00.000+00:00,feeder,03,N Current (RMS),A,19.6
915732,Stockerston Cres Uppingham,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
915732,Stockerston Cres Uppingham,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.1
915732,Stockerston Cres Uppingham,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
915732,Stockerston Cres Uppingham,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
915732,Stockerston Cres Uppingham,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
915732,Stockerston Cres Uppingham,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
915732,Stockerston Cres Uppingham,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.24
915732,Stockerston Cres Uppingham,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.57
915732,Stockerston Cres Uppingham,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.38
915732,Stockerston Cres Uppingham,2024-01-25T22:50:00.000+00:00,feeder,02,N Current (RMS),A,30.4
915732,Stockerston Cres Uppingham,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.5
915732,Stockerston Cres Uppingham,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.9
915732,Stockerston Cres Uppingham,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.9
915732,Stockerston Cres Uppingham,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
915732,Stockerston Cres Uppingham,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
915732,Stockerston Cres Uppingham,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
915732,Stockerston Cres Uppingham,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.48
915732,Stockerston Cres Uppingham,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.89
915732,Stockerston Cres Uppingham,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.86
915732,Stockerston Cres Uppingham,2024-01-25T22:50:00.000+00:00,feeder,01,N Current (RMS),A,14.3
915732,Stockerston Cres Uppingham,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
915732,Stockerston Cres Uppingham,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
915732,Stockerston Cres Uppingham,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
915732,Stockerston Cres Uppingham,2024-01-25T22:50:00.000+00:00,transformer,,Temperature,C,11.6
915732,Stockerston Cres Uppingham,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
915732,Stockerston Cres Uppingham,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
915732,Stockerston Cres Uppingham,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
915732,Stockerston Cres Uppingham,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
915732,Stockerston Cres Uppingham,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
915732,Stockerston Cres Uppingham,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
915732,Stockerston Cres Uppingham,2024-01-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
915732,Stockerston Cres Uppingham,2024-01-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
915732,Stockerston Cres Uppingham,2024-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
915732,Stockerston Cres Uppingham,2024-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.21
915732,Stockerston Cres Uppingham,2024-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.98
915732,Stockerston Cres Uppingham,2024-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.38
915732,Stockerston Cres Uppingham,2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
915732,Stockerston Cres Uppingham,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
915732,Stockerston Cres Uppingham,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
915732,Stockerston Cres Uppingham,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
915732,Stockerston Cres Uppingham,2024-01-25T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
915732,Stockerston Cres Uppingham,2024-01-25T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-25T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
915732,Stockerston Cres Uppingham,2024-01-25T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
915732,Stockerston Cres Uppingham,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
915732,Stockerston Cres Uppingham,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
915732,Stockerston Cres Uppingham,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
915732,Stockerston Cres Uppingham,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.04
915732,Stockerston Cres Uppingham,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.86
915732,Stockerston Cres Uppingham,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.11
915732,Stockerston Cres Uppingham,2024-01-25T22:40:00.000+00:00,feeder,04,N Current (RMS),A,14.9
915732,Stockerston Cres Uppingham,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.7
915732,Stockerston Cres Uppingham,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.1
915732,Stockerston Cres Uppingham,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.6
915732,Stockerston Cres Uppingham,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
915732,Stockerston Cres Uppingham,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
915732,Stockerston Cres Uppingham,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
915732,Stockerston Cres Uppingham,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.27
915732,Stockerston Cres Uppingham,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.34
915732,Stockerston Cres Uppingham,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.45
915732,Stockerston Cres Uppingham,2024-01-25T22:40:00.000+00:00,feeder,03,N Current (RMS),A,23.2
915732,Stockerston Cres Uppingham,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
915732,Stockerston Cres Uppingham,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.0
915732,Stockerston Cres Uppingham,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
915732,Stockerston Cres Uppingham,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
915732,Stockerston Cres Uppingham,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
915732,Stockerston Cres Uppingham,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
915732,Stockerston Cres Uppingham,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.37
915732,Stockerston Cres Uppingham,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.86
915732,Stockerston Cres Uppingham,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.54
915732,Stockerston Cres Uppingham,2024-01-25T22:40:00.000+00:00,feeder,02,N Current (RMS),A,32.1
915732,Stockerston Cres Uppingham,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.9
915732,Stockerston Cres Uppingham,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.7
915732,Stockerston Cres Uppingham,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.3
915732,Stockerston Cres Uppingham,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
915732,Stockerston Cres Uppingham,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
915732,Stockerston Cres Uppingham,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
915732,Stockerston Cres Uppingham,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.53
915732,Stockerston Cres Uppingham,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.04
915732,Stockerston Cres Uppingham,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.93
915732,Stockerston Cres Uppingham,2024-01-25T22:40:00.000+00:00,feeder,01,N Current (RMS),A,11.7
915732,Stockerston Cres Uppingham,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
915732,Stockerston Cres Uppingham,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
915732,Stockerston Cres Uppingham,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.7
915732,Stockerston Cres Uppingham,2024-01-25T22:40:00.000+00:00,transformer,,Temperature,C,11.6
915732,Stockerston Cres Uppingham,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
915732,Stockerston Cres Uppingham,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
915732,Stockerston Cres Uppingham,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
915732,Stockerston Cres Uppingham,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
915732,Stockerston Cres Uppingham,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
915732,Stockerston Cres Uppingham,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
915732,Stockerston Cres Uppingham,2024-01-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
915732,Stockerston Cres Uppingham,2024-01-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
915732,Stockerston Cres Uppingham,2024-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
915732,Stockerston Cres Uppingham,2024-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.21
915732,Stockerston Cres Uppingham,2024-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.11
915732,Stockerston Cres Uppingham,2024-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.96
915732,Stockerston Cres Uppingham,2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
915732,Stockerston Cres Uppingham,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
915732,Stockerston Cres Uppingham,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
915732,Stockerston Cres Uppingham,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
915732,Stockerston Cres Uppingham,2024-01-25T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
915732,Stockerston Cres Uppingham,2024-01-25T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
915732,Stockerston Cres Uppingham,2024-01-25T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
915732,Stockerston Cres Uppingham,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
915732,Stockerston Cres Uppingham,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
915732,Stockerston Cres Uppingham,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
915732,Stockerston Cres Uppingham,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.39
915732,Stockerston Cres Uppingham,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.18
915732,Stockerston Cres Uppingham,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.86
915732,Stockerston Cres Uppingham,2024-01-25T22:30:00.000+00:00,feeder,04,N Current (RMS),A,15.0
915732,Stockerston Cres Uppingham,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.9
915732,Stockerston Cres Uppingham,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.7
915732,Stockerston Cres Uppingham,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.9
915732,Stockerston Cres Uppingham,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
915732,Stockerston Cres Uppingham,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
915732,Stockerston Cres Uppingham,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
915732,Stockerston Cres Uppingham,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.7
915732,Stockerston Cres Uppingham,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.65
915732,Stockerston Cres Uppingham,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.81
915732,Stockerston Cres Uppingham,2024-01-25T22:30:00.000+00:00,feeder,03,N Current (RMS),A,16.0
915732,Stockerston Cres Uppingham,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
915732,Stockerston Cres Uppingham,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.2
915732,Stockerston Cres Uppingham,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
915732,Stockerston Cres Uppingham,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
915732,Stockerston Cres Uppingham,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
915732,Stockerston Cres Uppingham,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
915732,Stockerston Cres Uppingham,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.72
915732,Stockerston Cres Uppingham,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.17
915732,Stockerston Cres Uppingham,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.8
915732,Stockerston Cres Uppingham,2024-01-25T22:30:00.000+00:00,feeder,02,N Current (RMS),A,34.6
915732,Stockerston Cres Uppingham,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.2
915732,Stockerston Cres Uppingham,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.9
915732,Stockerston Cres Uppingham,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
915732,Stockerston Cres Uppingham,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
915732,Stockerston Cres Uppingham,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
915732,Stockerston Cres Uppingham,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
915732,Stockerston Cres Uppingham,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.03
915732,Stockerston Cres Uppingham,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.38
915732,Stockerston Cres Uppingham,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.62
915732,Stockerston Cres Uppingham,2024-01-25T22:30:00.000+00:00,feeder,01,N Current (RMS),A,15.8
915732,Stockerston Cres Uppingham,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
915732,Stockerston Cres Uppingham,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.2
915732,Stockerston Cres Uppingham,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.7
915732,Stockerston Cres Uppingham,2024-01-25T22:30:00.000+00:00,transformer,,Temperature,C,11.6
915732,Stockerston Cres Uppingham,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
915732,Stockerston Cres Uppingham,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
915732,Stockerston Cres Uppingham,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
915732,Stockerston Cres Uppingham,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
915732,Stockerston Cres Uppingham,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
915732,Stockerston Cres Uppingham,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
915732,Stockerston Cres Uppingham,2024-01-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
