Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915732,Stockerston Cres Uppingham,2024-01-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
915732,Stockerston Cres Uppingham,2024-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
915732,Stockerston Cres Uppingham,2024-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.84
915732,Stockerston Cres Uppingham,2024-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.39
915732,Stockerston Cres Uppingham,2024-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.04
915732,Stockerston Cres Uppingham,2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
915732,Stockerston Cres Uppingham,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
915732,Stockerston Cres Uppingham,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
915732,Stockerston Cres Uppingham,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
915732,Stockerston Cres Uppingham,2024-01-25T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
915732,Stockerston Cres Uppingham,2024-01-25T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
915732,Stockerston Cres Uppingham,2024-01-25T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
915732,Stockerston Cres Uppingham,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
915732,Stockerston Cres Uppingham,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
915732,Stockerston Cres Uppingham,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
915732,Stockerston Cres Uppingham,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.96
915732,Stockerston Cres Uppingham,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.18
915732,Stockerston Cres Uppingham,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.05
915732,Stockerston Cres Uppingham,2024-01-25T22:20:00.000+00:00,feeder,04,N Current (RMS),A,12.3
915732,Stockerston Cres Uppingham,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.1
915732,Stockerston Cres Uppingham,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
915732,Stockerston Cres Uppingham,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.9
915732,Stockerston Cres Uppingham,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
915732,Stockerston Cres Uppingham,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
915732,Stockerston Cres Uppingham,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
915732,Stockerston Cres Uppingham,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.47
915732,Stockerston Cres Uppingham,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.19
915732,Stockerston Cres Uppingham,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.67
915732,Stockerston Cres Uppingham,2024-01-25T22:20:00.000+00:00,feeder,03,N Current (RMS),A,13.4
915732,Stockerston Cres Uppingham,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
915732,Stockerston Cres Uppingham,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.7
915732,Stockerston Cres Uppingham,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
915732,Stockerston Cres Uppingham,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
915732,Stockerston Cres Uppingham,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
915732,Stockerston Cres Uppingham,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
915732,Stockerston Cres Uppingham,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.03
915732,Stockerston Cres Uppingham,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.25
915732,Stockerston Cres Uppingham,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.43
915732,Stockerston Cres Uppingham,2024-01-25T22:20:00.000+00:00,feeder,02,N Current (RMS),A,27.1
915732,Stockerston Cres Uppingham,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.2
915732,Stockerston Cres Uppingham,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.0
915732,Stockerston Cres Uppingham,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.7
915732,Stockerston Cres Uppingham,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
915732,Stockerston Cres Uppingham,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
915732,Stockerston Cres Uppingham,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
915732,Stockerston Cres Uppingham,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.51
915732,Stockerston Cres Uppingham,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.47
915732,Stockerston Cres Uppingham,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.7
915732,Stockerston Cres Uppingham,2024-01-25T22:20:00.000+00:00,feeder,01,N Current (RMS),A,12.8
915732,Stockerston Cres Uppingham,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
915732,Stockerston Cres Uppingham,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
915732,Stockerston Cres Uppingham,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
915732,Stockerston Cres Uppingham,2024-01-25T22:20:00.000+00:00,transformer,,Temperature,C,11.6
915732,Stockerston Cres Uppingham,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
915732,Stockerston Cres Uppingham,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
915732,Stockerston Cres Uppingham,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
915732,Stockerston Cres Uppingham,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
915732,Stockerston Cres Uppingham,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
915732,Stockerston Cres Uppingham,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
915732,Stockerston Cres Uppingham,2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
915732,Stockerston Cres Uppingham,2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
915732,Stockerston Cres Uppingham,2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
915732,Stockerston Cres Uppingham,2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.97
915732,Stockerston Cres Uppingham,2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.09
915732,Stockerston Cres Uppingham,2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.81
915732,Stockerston Cres Uppingham,2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
915732,Stockerston Cres Uppingham,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
915732,Stockerston Cres Uppingham,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
915732,Stockerston Cres Uppingham,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
915732,Stockerston Cres Uppingham,2024-01-25T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
915732,Stockerston Cres Uppingham,2024-01-25T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
915732,Stockerston Cres Uppingham,2024-01-25T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
915732,Stockerston Cres Uppingham,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
915732,Stockerston Cres Uppingham,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
915732,Stockerston Cres Uppingham,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
915732,Stockerston Cres Uppingham,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.06
915732,Stockerston Cres Uppingham,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.14
915732,Stockerston Cres Uppingham,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.98
915732,Stockerston Cres Uppingham,2024-01-25T22:10:00.000+00:00,feeder,04,N Current (RMS),A,13.5
915732,Stockerston Cres Uppingham,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.7
915732,Stockerston Cres Uppingham,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.2
915732,Stockerston Cres Uppingham,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.4
915732,Stockerston Cres Uppingham,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
915732,Stockerston Cres Uppingham,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
915732,Stockerston Cres Uppingham,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
915732,Stockerston Cres Uppingham,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.66
915732,Stockerston Cres Uppingham,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.81
915732,Stockerston Cres Uppingham,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.35
915732,Stockerston Cres Uppingham,2024-01-25T22:10:00.000+00:00,feeder,03,N Current (RMS),A,17.2
915732,Stockerston Cres Uppingham,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
915732,Stockerston Cres Uppingham,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.4
915732,Stockerston Cres Uppingham,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
915732,Stockerston Cres Uppingham,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
915732,Stockerston Cres Uppingham,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
915732,Stockerston Cres Uppingham,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
915732,Stockerston Cres Uppingham,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.13
915732,Stockerston Cres Uppingham,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.97
915732,Stockerston Cres Uppingham,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.63
915732,Stockerston Cres Uppingham,2024-01-25T22:10:00.000+00:00,feeder,02,N Current (RMS),A,22.2
915732,Stockerston Cres Uppingham,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
915732,Stockerston Cres Uppingham,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
915732,Stockerston Cres Uppingham,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
915732,Stockerston Cres Uppingham,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
915732,Stockerston Cres Uppingham,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
915732,Stockerston Cres Uppingham,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
915732,Stockerston Cres Uppingham,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.49
915732,Stockerston Cres Uppingham,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.3
915732,Stockerston Cres Uppingham,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.39
915732,Stockerston Cres Uppingham,2024-01-25T22:10:00.000+00:00,feeder,01,N Current (RMS),A,10.0
915732,Stockerston Cres Uppingham,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
915732,Stockerston Cres Uppingham,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.3
915732,Stockerston Cres Uppingham,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
915732,Stockerston Cres Uppingham,2024-01-25T22:10:00.000+00:00,transformer,,Temperature,C,11.6
915732,Stockerston Cres Uppingham,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
915732,Stockerston Cres Uppingham,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
915732,Stockerston Cres Uppingham,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
915732,Stockerston Cres Uppingham,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
915732,Stockerston Cres Uppingham,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
915732,Stockerston Cres Uppingham,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
915732,Stockerston Cres Uppingham,2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
915732,Stockerston Cres Uppingham,2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
915732,Stockerston Cres Uppingham,2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
915732,Stockerston Cres Uppingham,2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.33
915732,Stockerston Cres Uppingham,2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.23
915732,Stockerston Cres Uppingham,2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.31
915732,Stockerston Cres Uppingham,2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
915732,Stockerston Cres Uppingham,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
915732,Stockerston Cres Uppingham,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
915732,Stockerston Cres Uppingham,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
915732,Stockerston Cres Uppingham,2024-01-25T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
915732,Stockerston Cres Uppingham,2024-01-25T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
915732,Stockerston Cres Uppingham,2024-01-25T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
915732,Stockerston Cres Uppingham,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
915732,Stockerston Cres Uppingham,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
915732,Stockerston Cres Uppingham,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
915732,Stockerston Cres Uppingham,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.77
915732,Stockerston Cres Uppingham,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.18
915732,Stockerston Cres Uppingham,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.43
915732,Stockerston Cres Uppingham,2024-01-25T22:00:00.000+00:00,feeder,04,N Current (RMS),A,15.4
915732,Stockerston Cres Uppingham,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.7
915732,Stockerston Cres Uppingham,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
915732,Stockerston Cres Uppingham,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.6
915732,Stockerston Cres Uppingham,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
915732,Stockerston Cres Uppingham,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
915732,Stockerston Cres Uppingham,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
915732,Stockerston Cres Uppingham,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.84
915732,Stockerston Cres Uppingham,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.99
915732,Stockerston Cres Uppingham,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.27
915732,Stockerston Cres Uppingham,2024-01-25T22:00:00.000+00:00,feeder,03,N Current (RMS),A,17.2
915732,Stockerston Cres Uppingham,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
915732,Stockerston Cres Uppingham,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
915732,Stockerston Cres Uppingham,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
915732,Stockerston Cres Uppingham,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
915732,Stockerston Cres Uppingham,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
915732,Stockerston Cres Uppingham,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
915732,Stockerston Cres Uppingham,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.81
915732,Stockerston Cres Uppingham,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.61
915732,Stockerston Cres Uppingham,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.66
915732,Stockerston Cres Uppingham,2024-01-25T22:00:00.000+00:00,feeder,02,N Current (RMS),A,24.8
915732,Stockerston Cres Uppingham,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
915732,Stockerston Cres Uppingham,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
915732,Stockerston Cres Uppingham,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.4
915732,Stockerston Cres Uppingham,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
915732,Stockerston Cres Uppingham,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
915732,Stockerston Cres Uppingham,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
915732,Stockerston Cres Uppingham,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.63
915732,Stockerston Cres Uppingham,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.66
915732,Stockerston Cres Uppingham,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.04
915732,Stockerston Cres Uppingham,2024-01-25T22:00:00.000+00:00,feeder,01,N Current (RMS),A,12.4
915732,Stockerston Cres Uppingham,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
915732,Stockerston Cres Uppingham,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.1
915732,Stockerston Cres Uppingham,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.9
915732,Stockerston Cres Uppingham,2024-01-25T22:00:00.000+00:00,transformer,,Temperature,C,11.6
915732,Stockerston Cres Uppingham,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
915732,Stockerston Cres Uppingham,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
915732,Stockerston Cres Uppingham,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
915732,Stockerston Cres Uppingham,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
915732,Stockerston Cres Uppingham,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
915732,Stockerston Cres Uppingham,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
915732,Stockerston Cres Uppingham,2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
915732,Stockerston Cres Uppingham,2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
915732,Stockerston Cres Uppingham,2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
915732,Stockerston Cres Uppingham,2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.05
915732,Stockerston Cres Uppingham,2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.43
915732,Stockerston Cres Uppingham,2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.36
915732,Stockerston Cres Uppingham,2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
915732,Stockerston Cres Uppingham,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
915732,Stockerston Cres Uppingham,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
915732,Stockerston Cres Uppingham,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
915732,Stockerston Cres Uppingham,2024-01-25T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
915732,Stockerston Cres Uppingham,2024-01-25T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
915732,Stockerston Cres Uppingham,2024-01-25T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
915732,Stockerston Cres Uppingham,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
915732,Stockerston Cres Uppingham,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
915732,Stockerston Cres Uppingham,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
915732,Stockerston Cres Uppingham,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.84
915732,Stockerston Cres Uppingham,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.14
915732,Stockerston Cres Uppingham,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.79
915732,Stockerston Cres Uppingham,2024-01-25T21:50:00.000+00:00,feeder,04,N Current (RMS),A,17.6
915732,Stockerston Cres Uppingham,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.6
915732,Stockerston Cres Uppingham,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.8
915732,Stockerston Cres Uppingham,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.2
915732,Stockerston Cres Uppingham,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
915732,Stockerston Cres Uppingham,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
915732,Stockerston Cres Uppingham,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
915732,Stockerston Cres Uppingham,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.67
915732,Stockerston Cres Uppingham,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.72
915732,Stockerston Cres Uppingham,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.31
915732,Stockerston Cres Uppingham,2024-01-25T21:50:00.000+00:00,feeder,03,N Current (RMS),A,20.8
915732,Stockerston Cres Uppingham,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.7
915732,Stockerston Cres Uppingham,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.4
915732,Stockerston Cres Uppingham,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
915732,Stockerston Cres Uppingham,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
915732,Stockerston Cres Uppingham,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
915732,Stockerston Cres Uppingham,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
915732,Stockerston Cres Uppingham,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.37
915732,Stockerston Cres Uppingham,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.4
915732,Stockerston Cres Uppingham,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.88
915732,Stockerston Cres Uppingham,2024-01-25T21:50:00.000+00:00,feeder,02,N Current (RMS),A,23.2
915732,Stockerston Cres Uppingham,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
915732,Stockerston Cres Uppingham,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.9
915732,Stockerston Cres Uppingham,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
915732,Stockerston Cres Uppingham,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
915732,Stockerston Cres Uppingham,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
915732,Stockerston Cres Uppingham,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
915732,Stockerston Cres Uppingham,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.69
915732,Stockerston Cres Uppingham,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.91
915732,Stockerston Cres Uppingham,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.27
915732,Stockerston Cres Uppingham,2024-01-25T21:50:00.000+00:00,feeder,01,N Current (RMS),A,10.8
915732,Stockerston Cres Uppingham,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
915732,Stockerston Cres Uppingham,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
915732,Stockerston Cres Uppingham,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.8
915732,Stockerston Cres Uppingham,2024-01-25T21:50:00.000+00:00,transformer,,Temperature,C,11.6
915732,Stockerston Cres Uppingham,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
915732,Stockerston Cres Uppingham,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
915732,Stockerston Cres Uppingham,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
915732,Stockerston Cres Uppingham,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
915732,Stockerston Cres Uppingham,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
915732,Stockerston Cres Uppingham,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
915732,Stockerston Cres Uppingham,2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
915732,Stockerston Cres Uppingham,2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
915732,Stockerston Cres Uppingham,2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
915732,Stockerston Cres Uppingham,2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.57
915732,Stockerston Cres Uppingham,2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.17
915732,Stockerston Cres Uppingham,2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.23
915732,Stockerston Cres Uppingham,2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
915732,Stockerston Cres Uppingham,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
915732,Stockerston Cres Uppingham,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
915732,Stockerston Cres Uppingham,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
915732,Stockerston Cres Uppingham,2024-01-25T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
915732,Stockerston Cres Uppingham,2024-01-25T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-25T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
915732,Stockerston Cres Uppingham,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
915732,Stockerston Cres Uppingham,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
915732,Stockerston Cres Uppingham,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
915732,Stockerston Cres Uppingham,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.34
915732,Stockerston Cres Uppingham,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.42
915732,Stockerston Cres Uppingham,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.21
915732,Stockerston Cres Uppingham,2024-01-25T21:40:00.000+00:00,feeder,04,N Current (RMS),A,23.3
915732,Stockerston Cres Uppingham,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,42.9
915732,Stockerston Cres Uppingham,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.4
915732,Stockerston Cres Uppingham,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.1
915732,Stockerston Cres Uppingham,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
915732,Stockerston Cres Uppingham,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
915732,Stockerston Cres Uppingham,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
915732,Stockerston Cres Uppingham,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.76
915732,Stockerston Cres Uppingham,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.95
915732,Stockerston Cres Uppingham,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.05
915732,Stockerston Cres Uppingham,2024-01-25T21:40:00.000+00:00,feeder,03,N Current (RMS),A,21.2
915732,Stockerston Cres Uppingham,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
915732,Stockerston Cres Uppingham,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.4
915732,Stockerston Cres Uppingham,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.7
915732,Stockerston Cres Uppingham,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
915732,Stockerston Cres Uppingham,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
915732,Stockerston Cres Uppingham,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
915732,Stockerston Cres Uppingham,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.85
915732,Stockerston Cres Uppingham,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.71
915732,Stockerston Cres Uppingham,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.98
915732,Stockerston Cres Uppingham,2024-01-25T21:40:00.000+00:00,feeder,02,N Current (RMS),A,25.4
915732,Stockerston Cres Uppingham,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.9
915732,Stockerston Cres Uppingham,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.7
915732,Stockerston Cres Uppingham,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.5
915732,Stockerston Cres Uppingham,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
915732,Stockerston Cres Uppingham,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
915732,Stockerston Cres Uppingham,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
915732,Stockerston Cres Uppingham,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.55
915732,Stockerston Cres Uppingham,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.03
915732,Stockerston Cres Uppingham,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.55
915732,Stockerston Cres Uppingham,2024-01-25T21:40:00.000+00:00,feeder,01,N Current (RMS),A,9.1
915732,Stockerston Cres Uppingham,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
915732,Stockerston Cres Uppingham,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
915732,Stockerston Cres Uppingham,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.8
915732,Stockerston Cres Uppingham,2024-01-25T21:40:00.000+00:00,transformer,,Temperature,C,11.6
915732,Stockerston Cres Uppingham,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
915732,Stockerston Cres Uppingham,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
915732,Stockerston Cres Uppingham,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
915732,Stockerston Cres Uppingham,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
915732,Stockerston Cres Uppingham,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
915732,Stockerston Cres Uppingham,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
915732,Stockerston Cres Uppingham,2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
915732,Stockerston Cres Uppingham,2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
915732,Stockerston Cres Uppingham,2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
915732,Stockerston Cres Uppingham,2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.49
915732,Stockerston Cres Uppingham,2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.1
915732,Stockerston Cres Uppingham,2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,9.79
915732,Stockerston Cres Uppingham,2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
915732,Stockerston Cres Uppingham,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
915732,Stockerston Cres Uppingham,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
915732,Stockerston Cres Uppingham,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
915732,Stockerston Cres Uppingham,2024-01-25T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
915732,Stockerston Cres Uppingham,2024-01-25T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
915732,Stockerston Cres Uppingham,2024-01-25T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
915732,Stockerston Cres Uppingham,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
915732,Stockerston Cres Uppingham,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
915732,Stockerston Cres Uppingham,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
915732,Stockerston Cres Uppingham,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.73
915732,Stockerston Cres Uppingham,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.07
915732,Stockerston Cres Uppingham,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.01
915732,Stockerston Cres Uppingham,2024-01-25T21:30:00.000+00:00,feeder,04,N Current (RMS),A,16.8
915732,Stockerston Cres Uppingham,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.9
915732,Stockerston Cres Uppingham,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.2
915732,Stockerston Cres Uppingham,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.2
915732,Stockerston Cres Uppingham,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
915732,Stockerston Cres Uppingham,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
915732,Stockerston Cres Uppingham,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
915732,Stockerston Cres Uppingham,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.37
915732,Stockerston Cres Uppingham,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.54
915732,Stockerston Cres Uppingham,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.35
915732,Stockerston Cres Uppingham,2024-01-25T21:30:00.000+00:00,feeder,03,N Current (RMS),A,24.7
915732,Stockerston Cres Uppingham,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
915732,Stockerston Cres Uppingham,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.2
915732,Stockerston Cres Uppingham,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
915732,Stockerston Cres Uppingham,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
915732,Stockerston Cres Uppingham,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
915732,Stockerston Cres Uppingham,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
915732,Stockerston Cres Uppingham,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.48
915732,Stockerston Cres Uppingham,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.59
915732,Stockerston Cres Uppingham,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.62
915732,Stockerston Cres Uppingham,2024-01-25T21:30:00.000+00:00,feeder,02,N Current (RMS),A,33.1
915732,Stockerston Cres Uppingham,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
915732,Stockerston Cres Uppingham,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.4
915732,Stockerston Cres Uppingham,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.8
915732,Stockerston Cres Uppingham,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
915732,Stockerston Cres Uppingham,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
915732,Stockerston Cres Uppingham,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
915732,Stockerston Cres Uppingham,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.6
915732,Stockerston Cres Uppingham,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.2
915732,Stockerston Cres Uppingham,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.57
915732,Stockerston Cres Uppingham,2024-01-25T21:30:00.000+00:00,feeder,01,N Current (RMS),A,10.3
915732,Stockerston Cres Uppingham,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
915732,Stockerston Cres Uppingham,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.9
915732,Stockerston Cres Uppingham,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.0
915732,Stockerston Cres Uppingham,2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,11.6
915732,Stockerston Cres Uppingham,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
915732,Stockerston Cres Uppingham,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
915732,Stockerston Cres Uppingham,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
915732,Stockerston Cres Uppingham,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
915732,Stockerston Cres Uppingham,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
915732,Stockerston Cres Uppingham,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
915732,Stockerston Cres Uppingham,2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
915732,Stockerston Cres Uppingham,2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
915732,Stockerston Cres Uppingham,2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
915732,Stockerston Cres Uppingham,2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.18
915732,Stockerston Cres Uppingham,2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.4
915732,Stockerston Cres Uppingham,2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.54
915732,Stockerston Cres Uppingham,2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
915732,Stockerston Cres Uppingham,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
915732,Stockerston Cres Uppingham,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
915732,Stockerston Cres Uppingham,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
915732,Stockerston Cres Uppingham,2024-01-25T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
915732,Stockerston Cres Uppingham,2024-01-25T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
915732,Stockerston Cres Uppingham,2024-01-25T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
915732,Stockerston Cres Uppingham,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
915732,Stockerston Cres Uppingham,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
915732,Stockerston Cres Uppingham,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
915732,Stockerston Cres Uppingham,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.45
915732,Stockerston Cres Uppingham,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.22
915732,Stockerston Cres Uppingham,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.22
915732,Stockerston Cres Uppingham,2024-01-25T21:20:00.000+00:00,feeder,04,N Current (RMS),A,15.0
915732,Stockerston Cres Uppingham,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.7
915732,Stockerston Cres Uppingham,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.5
915732,Stockerston Cres Uppingham,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,34.3
915732,Stockerston Cres Uppingham,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
915732,Stockerston Cres Uppingham,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
915732,Stockerston Cres Uppingham,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
915732,Stockerston Cres Uppingham,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.7
915732,Stockerston Cres Uppingham,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.69
915732,Stockerston Cres Uppingham,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.48
915732,Stockerston Cres Uppingham,2024-01-25T21:20:00.000+00:00,feeder,03,N Current (RMS),A,22.4
915732,Stockerston Cres Uppingham,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
915732,Stockerston Cres Uppingham,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.2
915732,Stockerston Cres Uppingham,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
915732,Stockerston Cres Uppingham,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
915732,Stockerston Cres Uppingham,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
915732,Stockerston Cres Uppingham,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
915732,Stockerston Cres Uppingham,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.77
915732,Stockerston Cres Uppingham,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.42
915732,Stockerston Cres Uppingham,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.73
915732,Stockerston Cres Uppingham,2024-01-25T21:20:00.000+00:00,feeder,02,N Current (RMS),A,37.6
915732,Stockerston Cres Uppingham,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
915732,Stockerston Cres Uppingham,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.0
915732,Stockerston Cres Uppingham,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
915732,Stockerston Cres Uppingham,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
915732,Stockerston Cres Uppingham,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
915732,Stockerston Cres Uppingham,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
915732,Stockerston Cres Uppingham,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.72
915732,Stockerston Cres Uppingham,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
915732,Stockerston Cres Uppingham,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.52
915732,Stockerston Cres Uppingham,2024-01-25T21:20:00.000+00:00,feeder,01,N Current (RMS),A,13.6
915732,Stockerston Cres Uppingham,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.1
915732,Stockerston Cres Uppingham,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.0
915732,Stockerston Cres Uppingham,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.6
915732,Stockerston Cres Uppingham,2024-01-25T21:20:00.000+00:00,transformer,,Temperature,C,11.5
915732,Stockerston Cres Uppingham,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
915732,Stockerston Cres Uppingham,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
915732,Stockerston Cres Uppingham,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
915732,Stockerston Cres Uppingham,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
915732,Stockerston Cres Uppingham,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
915732,Stockerston Cres Uppingham,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
915732,Stockerston Cres Uppingham,2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
915732,Stockerston Cres Uppingham,2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
915732,Stockerston Cres Uppingham,2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
915732,Stockerston Cres Uppingham,2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.64
915732,Stockerston Cres Uppingham,2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.33
915732,Stockerston Cres Uppingham,2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.91
915732,Stockerston Cres Uppingham,2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
915732,Stockerston Cres Uppingham,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
915732,Stockerston Cres Uppingham,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
915732,Stockerston Cres Uppingham,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
915732,Stockerston Cres Uppingham,2024-01-25T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
915732,Stockerston Cres Uppingham,2024-01-25T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-25T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
915732,Stockerston Cres Uppingham,2024-01-25T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
