Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915732,Stockerston Cres Uppingham,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
915732,Stockerston Cres Uppingham,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
915732,Stockerston Cres Uppingham,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
915732,Stockerston Cres Uppingham,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.72
915732,Stockerston Cres Uppingham,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.17
915732,Stockerston Cres Uppingham,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.83
915732,Stockerston Cres Uppingham,2024-01-25T21:10:00.000+00:00,feeder,04,N Current (RMS),A,21.5
915732,Stockerston Cres Uppingham,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.3
915732,Stockerston Cres Uppingham,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.7
915732,Stockerston Cres Uppingham,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,45.3
915732,Stockerston Cres Uppingham,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
915732,Stockerston Cres Uppingham,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
915732,Stockerston Cres Uppingham,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
915732,Stockerston Cres Uppingham,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.49
915732,Stockerston Cres Uppingham,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.29
915732,Stockerston Cres Uppingham,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.03
915732,Stockerston Cres Uppingham,2024-01-25T21:10:00.000+00:00,feeder,03,N Current (RMS),A,25.7
915732,Stockerston Cres Uppingham,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.5
915732,Stockerston Cres Uppingham,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.2
915732,Stockerston Cres Uppingham,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
915732,Stockerston Cres Uppingham,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
915732,Stockerston Cres Uppingham,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
915732,Stockerston Cres Uppingham,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
915732,Stockerston Cres Uppingham,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.73
915732,Stockerston Cres Uppingham,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.37
915732,Stockerston Cres Uppingham,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.06
915732,Stockerston Cres Uppingham,2024-01-25T21:10:00.000+00:00,feeder,02,N Current (RMS),A,30.1
915732,Stockerston Cres Uppingham,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
915732,Stockerston Cres Uppingham,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.7
915732,Stockerston Cres Uppingham,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.3
915732,Stockerston Cres Uppingham,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
915732,Stockerston Cres Uppingham,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
915732,Stockerston Cres Uppingham,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
915732,Stockerston Cres Uppingham,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.91
915732,Stockerston Cres Uppingham,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.7
915732,Stockerston Cres Uppingham,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.18
915732,Stockerston Cres Uppingham,2024-01-25T21:10:00.000+00:00,feeder,01,N Current (RMS),A,12.3
915732,Stockerston Cres Uppingham,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
915732,Stockerston Cres Uppingham,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.1
915732,Stockerston Cres Uppingham,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.7
915732,Stockerston Cres Uppingham,2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,11.5
915732,Stockerston Cres Uppingham,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
915732,Stockerston Cres Uppingham,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
915732,Stockerston Cres Uppingham,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
915732,Stockerston Cres Uppingham,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
915732,Stockerston Cres Uppingham,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
915732,Stockerston Cres Uppingham,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
915732,Stockerston Cres Uppingham,2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
915732,Stockerston Cres Uppingham,2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
915732,Stockerston Cres Uppingham,2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
915732,Stockerston Cres Uppingham,2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.84
915732,Stockerston Cres Uppingham,2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.52
915732,Stockerston Cres Uppingham,2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.03
915732,Stockerston Cres Uppingham,2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
915732,Stockerston Cres Uppingham,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
915732,Stockerston Cres Uppingham,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
915732,Stockerston Cres Uppingham,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
915732,Stockerston Cres Uppingham,2024-01-25T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
915732,Stockerston Cres Uppingham,2024-01-25T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-25T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
915732,Stockerston Cres Uppingham,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
915732,Stockerston Cres Uppingham,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
915732,Stockerston Cres Uppingham,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
915732,Stockerston Cres Uppingham,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.14
915732,Stockerston Cres Uppingham,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.48
915732,Stockerston Cres Uppingham,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.17
915732,Stockerston Cres Uppingham,2024-01-25T21:00:00.000+00:00,feeder,04,N Current (RMS),A,15.4
915732,Stockerston Cres Uppingham,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.6
915732,Stockerston Cres Uppingham,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.7
915732,Stockerston Cres Uppingham,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.5
915732,Stockerston Cres Uppingham,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
915732,Stockerston Cres Uppingham,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
915732,Stockerston Cres Uppingham,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
915732,Stockerston Cres Uppingham,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.11
915732,Stockerston Cres Uppingham,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.57
915732,Stockerston Cres Uppingham,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.89
915732,Stockerston Cres Uppingham,2024-01-25T21:00:00.000+00:00,feeder,03,N Current (RMS),A,28.7
915732,Stockerston Cres Uppingham,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,44.3
915732,Stockerston Cres Uppingham,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.9
915732,Stockerston Cres Uppingham,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
915732,Stockerston Cres Uppingham,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
915732,Stockerston Cres Uppingham,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
915732,Stockerston Cres Uppingham,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
915732,Stockerston Cres Uppingham,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.03
915732,Stockerston Cres Uppingham,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.9
915732,Stockerston Cres Uppingham,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.43
915732,Stockerston Cres Uppingham,2024-01-25T21:00:00.000+00:00,feeder,02,N Current (RMS),A,32.0
915732,Stockerston Cres Uppingham,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.2
915732,Stockerston Cres Uppingham,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.7
915732,Stockerston Cres Uppingham,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.6
915732,Stockerston Cres Uppingham,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
915732,Stockerston Cres Uppingham,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
915732,Stockerston Cres Uppingham,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
915732,Stockerston Cres Uppingham,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.96
915732,Stockerston Cres Uppingham,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.09
915732,Stockerston Cres Uppingham,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.56
915732,Stockerston Cres Uppingham,2024-01-25T21:00:00.000+00:00,feeder,01,N Current (RMS),A,11.1
915732,Stockerston Cres Uppingham,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.2
915732,Stockerston Cres Uppingham,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
915732,Stockerston Cres Uppingham,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.9
915732,Stockerston Cres Uppingham,2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,11.5
915732,Stockerston Cres Uppingham,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
915732,Stockerston Cres Uppingham,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
915732,Stockerston Cres Uppingham,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
915732,Stockerston Cres Uppingham,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
915732,Stockerston Cres Uppingham,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
915732,Stockerston Cres Uppingham,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
915732,Stockerston Cres Uppingham,2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
915732,Stockerston Cres Uppingham,2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
915732,Stockerston Cres Uppingham,2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
915732,Stockerston Cres Uppingham,2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.24
915732,Stockerston Cres Uppingham,2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.03
915732,Stockerston Cres Uppingham,2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.04
915732,Stockerston Cres Uppingham,2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
915732,Stockerston Cres Uppingham,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
915732,Stockerston Cres Uppingham,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
915732,Stockerston Cres Uppingham,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
915732,Stockerston Cres Uppingham,2024-01-25T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
915732,Stockerston Cres Uppingham,2024-01-25T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-25T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-25T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-25T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
915732,Stockerston Cres Uppingham,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
915732,Stockerston Cres Uppingham,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
915732,Stockerston Cres Uppingham,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
915732,Stockerston Cres Uppingham,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.29
915732,Stockerston Cres Uppingham,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.74
915732,Stockerston Cres Uppingham,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.04
915732,Stockerston Cres Uppingham,2024-01-25T20:50:00.000+00:00,feeder,04,N Current (RMS),A,19.2
915732,Stockerston Cres Uppingham,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.4
915732,Stockerston Cres Uppingham,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.6
915732,Stockerston Cres Uppingham,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.6
915732,Stockerston Cres Uppingham,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
915732,Stockerston Cres Uppingham,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
915732,Stockerston Cres Uppingham,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
915732,Stockerston Cres Uppingham,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.12
915732,Stockerston Cres Uppingham,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.43
915732,Stockerston Cres Uppingham,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.64
915732,Stockerston Cres Uppingham,2024-01-25T20:50:00.000+00:00,feeder,03,N Current (RMS),A,37.7
915732,Stockerston Cres Uppingham,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,55.9
915732,Stockerston Cres Uppingham,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.8
915732,Stockerston Cres Uppingham,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.3
915732,Stockerston Cres Uppingham,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
915732,Stockerston Cres Uppingham,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
915732,Stockerston Cres Uppingham,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
915732,Stockerston Cres Uppingham,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.11
915732,Stockerston Cres Uppingham,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.93
915732,Stockerston Cres Uppingham,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.91
915732,Stockerston Cres Uppingham,2024-01-25T20:50:00.000+00:00,feeder,02,N Current (RMS),A,34.1
915732,Stockerston Cres Uppingham,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.6
915732,Stockerston Cres Uppingham,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.6
915732,Stockerston Cres Uppingham,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.3
915732,Stockerston Cres Uppingham,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
915732,Stockerston Cres Uppingham,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
915732,Stockerston Cres Uppingham,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
915732,Stockerston Cres Uppingham,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.03
915732,Stockerston Cres Uppingham,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.46
915732,Stockerston Cres Uppingham,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.93
915732,Stockerston Cres Uppingham,2024-01-25T20:50:00.000+00:00,feeder,01,N Current (RMS),A,9.5
915732,Stockerston Cres Uppingham,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
915732,Stockerston Cres Uppingham,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.3
915732,Stockerston Cres Uppingham,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.6
915732,Stockerston Cres Uppingham,2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,11.4
915732,Stockerston Cres Uppingham,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
915732,Stockerston Cres Uppingham,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
915732,Stockerston Cres Uppingham,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
915732,Stockerston Cres Uppingham,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
915732,Stockerston Cres Uppingham,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
915732,Stockerston Cres Uppingham,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
915732,Stockerston Cres Uppingham,2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
915732,Stockerston Cres Uppingham,2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
915732,Stockerston Cres Uppingham,2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
915732,Stockerston Cres Uppingham,2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.55
915732,Stockerston Cres Uppingham,2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.54
915732,Stockerston Cres Uppingham,2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.53
915732,Stockerston Cres Uppingham,2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
915732,Stockerston Cres Uppingham,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
915732,Stockerston Cres Uppingham,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
915732,Stockerston Cres Uppingham,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
915732,Stockerston Cres Uppingham,2024-01-25T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
915732,Stockerston Cres Uppingham,2024-01-25T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-25T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-25T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
915732,Stockerston Cres Uppingham,2024-01-25T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
915732,Stockerston Cres Uppingham,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
915732,Stockerston Cres Uppingham,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
915732,Stockerston Cres Uppingham,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
915732,Stockerston Cres Uppingham,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.38
915732,Stockerston Cres Uppingham,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.69
915732,Stockerston Cres Uppingham,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.21
915732,Stockerston Cres Uppingham,2024-01-25T20:40:00.000+00:00,feeder,04,N Current (RMS),A,26.1
915732,Stockerston Cres Uppingham,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,44.0
915732,Stockerston Cres Uppingham,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.2
915732,Stockerston Cres Uppingham,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.9
915732,Stockerston Cres Uppingham,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
915732,Stockerston Cres Uppingham,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
915732,Stockerston Cres Uppingham,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
915732,Stockerston Cres Uppingham,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.78
915732,Stockerston Cres Uppingham,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.53
915732,Stockerston Cres Uppingham,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.52
915732,Stockerston Cres Uppingham,2024-01-25T20:40:00.000+00:00,feeder,03,N Current (RMS),A,37.8
915732,Stockerston Cres Uppingham,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,53.2
915732,Stockerston Cres Uppingham,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.6
915732,Stockerston Cres Uppingham,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
915732,Stockerston Cres Uppingham,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
915732,Stockerston Cres Uppingham,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
915732,Stockerston Cres Uppingham,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
915732,Stockerston Cres Uppingham,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.12
915732,Stockerston Cres Uppingham,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.03
915732,Stockerston Cres Uppingham,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.04
915732,Stockerston Cres Uppingham,2024-01-25T20:40:00.000+00:00,feeder,02,N Current (RMS),A,36.5
915732,Stockerston Cres Uppingham,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.6
915732,Stockerston Cres Uppingham,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.1
915732,Stockerston Cres Uppingham,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.3
915732,Stockerston Cres Uppingham,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
915732,Stockerston Cres Uppingham,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
915732,Stockerston Cres Uppingham,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
915732,Stockerston Cres Uppingham,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.13
915732,Stockerston Cres Uppingham,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.68
915732,Stockerston Cres Uppingham,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.62
915732,Stockerston Cres Uppingham,2024-01-25T20:40:00.000+00:00,feeder,01,N Current (RMS),A,10.7
915732,Stockerston Cres Uppingham,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
915732,Stockerston Cres Uppingham,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
915732,Stockerston Cres Uppingham,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.2
915732,Stockerston Cres Uppingham,2024-01-25T20:40:00.000+00:00,transformer,,Temperature,C,11.4
915732,Stockerston Cres Uppingham,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
915732,Stockerston Cres Uppingham,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
915732,Stockerston Cres Uppingham,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
915732,Stockerston Cres Uppingham,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
915732,Stockerston Cres Uppingham,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
915732,Stockerston Cres Uppingham,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
915732,Stockerston Cres Uppingham,2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
915732,Stockerston Cres Uppingham,2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
915732,Stockerston Cres Uppingham,2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
915732,Stockerston Cres Uppingham,2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.39
915732,Stockerston Cres Uppingham,2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.92
915732,Stockerston Cres Uppingham,2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.44
915732,Stockerston Cres Uppingham,2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
915732,Stockerston Cres Uppingham,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
915732,Stockerston Cres Uppingham,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
915732,Stockerston Cres Uppingham,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
915732,Stockerston Cres Uppingham,2024-01-25T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
915732,Stockerston Cres Uppingham,2024-01-25T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-25T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-25T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
915732,Stockerston Cres Uppingham,2024-01-25T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
915732,Stockerston Cres Uppingham,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
915732,Stockerston Cres Uppingham,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
915732,Stockerston Cres Uppingham,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
915732,Stockerston Cres Uppingham,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
915732,Stockerston Cres Uppingham,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.99
915732,Stockerston Cres Uppingham,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.29
915732,Stockerston Cres Uppingham,2024-01-25T20:30:00.000+00:00,feeder,04,N Current (RMS),A,27.7
915732,Stockerston Cres Uppingham,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,43.0
915732,Stockerston Cres Uppingham,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.9
915732,Stockerston Cres Uppingham,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.1
915732,Stockerston Cres Uppingham,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
915732,Stockerston Cres Uppingham,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
915732,Stockerston Cres Uppingham,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
915732,Stockerston Cres Uppingham,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.43
915732,Stockerston Cres Uppingham,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.72
915732,Stockerston Cres Uppingham,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.5
915732,Stockerston Cres Uppingham,2024-01-25T20:30:00.000+00:00,feeder,03,N Current (RMS),A,39.5
915732,Stockerston Cres Uppingham,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,56.1
915732,Stockerston Cres Uppingham,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.0
915732,Stockerston Cres Uppingham,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
915732,Stockerston Cres Uppingham,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
915732,Stockerston Cres Uppingham,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
915732,Stockerston Cres Uppingham,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
915732,Stockerston Cres Uppingham,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.15
915732,Stockerston Cres Uppingham,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.67
915732,Stockerston Cres Uppingham,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.16
915732,Stockerston Cres Uppingham,2024-01-25T20:30:00.000+00:00,feeder,02,N Current (RMS),A,31.9
915732,Stockerston Cres Uppingham,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.7
915732,Stockerston Cres Uppingham,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,49.5
915732,Stockerston Cres Uppingham,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
915732,Stockerston Cres Uppingham,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
915732,Stockerston Cres Uppingham,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
915732,Stockerston Cres Uppingham,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
915732,Stockerston Cres Uppingham,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.71
915732,Stockerston Cres Uppingham,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.37
915732,Stockerston Cres Uppingham,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.91
915732,Stockerston Cres Uppingham,2024-01-25T20:30:00.000+00:00,feeder,01,N Current (RMS),A,10.4
915732,Stockerston Cres Uppingham,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
915732,Stockerston Cres Uppingham,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.9
915732,Stockerston Cres Uppingham,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.4
915732,Stockerston Cres Uppingham,2024-01-25T20:30:00.000+00:00,transformer,,Temperature,C,11.4
915732,Stockerston Cres Uppingham,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
915732,Stockerston Cres Uppingham,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
915732,Stockerston Cres Uppingham,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
915732,Stockerston Cres Uppingham,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
915732,Stockerston Cres Uppingham,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
915732,Stockerston Cres Uppingham,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
915732,Stockerston Cres Uppingham,2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
915732,Stockerston Cres Uppingham,2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
915732,Stockerston Cres Uppingham,2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
915732,Stockerston Cres Uppingham,2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.29
915732,Stockerston Cres Uppingham,2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.74
915732,Stockerston Cres Uppingham,2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.93
915732,Stockerston Cres Uppingham,2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
915732,Stockerston Cres Uppingham,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
915732,Stockerston Cres Uppingham,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
915732,Stockerston Cres Uppingham,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
915732,Stockerston Cres Uppingham,2024-01-25T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
915732,Stockerston Cres Uppingham,2024-01-25T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-25T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-25T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
915732,Stockerston Cres Uppingham,2024-01-25T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
915732,Stockerston Cres Uppingham,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
915732,Stockerston Cres Uppingham,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
915732,Stockerston Cres Uppingham,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
915732,Stockerston Cres Uppingham,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.27
915732,Stockerston Cres Uppingham,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
915732,Stockerston Cres Uppingham,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.34
915732,Stockerston Cres Uppingham,2024-01-25T20:20:00.000+00:00,feeder,04,N Current (RMS),A,27.6
915732,Stockerston Cres Uppingham,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.8
915732,Stockerston Cres Uppingham,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.9
915732,Stockerston Cres Uppingham,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.1
915732,Stockerston Cres Uppingham,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
915732,Stockerston Cres Uppingham,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
915732,Stockerston Cres Uppingham,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
915732,Stockerston Cres Uppingham,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.34
915732,Stockerston Cres Uppingham,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.21
915732,Stockerston Cres Uppingham,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.55
915732,Stockerston Cres Uppingham,2024-01-25T20:20:00.000+00:00,feeder,03,N Current (RMS),A,46.0
915732,Stockerston Cres Uppingham,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,63.5
915732,Stockerston Cres Uppingham,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.7
915732,Stockerston Cres Uppingham,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
915732,Stockerston Cres Uppingham,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
915732,Stockerston Cres Uppingham,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
915732,Stockerston Cres Uppingham,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
915732,Stockerston Cres Uppingham,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.64
915732,Stockerston Cres Uppingham,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.26
915732,Stockerston Cres Uppingham,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.28
915732,Stockerston Cres Uppingham,2024-01-25T20:20:00.000+00:00,feeder,02,N Current (RMS),A,29.2
915732,Stockerston Cres Uppingham,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
915732,Stockerston Cres Uppingham,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.2
915732,Stockerston Cres Uppingham,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
915732,Stockerston Cres Uppingham,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
915732,Stockerston Cres Uppingham,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
915732,Stockerston Cres Uppingham,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
915732,Stockerston Cres Uppingham,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.55
915732,Stockerston Cres Uppingham,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.15
915732,Stockerston Cres Uppingham,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.66
915732,Stockerston Cres Uppingham,2024-01-25T20:20:00.000+00:00,feeder,01,N Current (RMS),A,12.6
915732,Stockerston Cres Uppingham,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
915732,Stockerston Cres Uppingham,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
915732,Stockerston Cres Uppingham,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.4
915732,Stockerston Cres Uppingham,2024-01-25T20:20:00.000+00:00,transformer,,Temperature,C,11.4
915732,Stockerston Cres Uppingham,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
915732,Stockerston Cres Uppingham,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
915732,Stockerston Cres Uppingham,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
915732,Stockerston Cres Uppingham,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
915732,Stockerston Cres Uppingham,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
915732,Stockerston Cres Uppingham,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
915732,Stockerston Cres Uppingham,2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
915732,Stockerston Cres Uppingham,2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
915732,Stockerston Cres Uppingham,2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
915732,Stockerston Cres Uppingham,2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.8
915732,Stockerston Cres Uppingham,2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.61
915732,Stockerston Cres Uppingham,2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.91
915732,Stockerston Cres Uppingham,2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
915732,Stockerston Cres Uppingham,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
915732,Stockerston Cres Uppingham,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
915732,Stockerston Cres Uppingham,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
915732,Stockerston Cres Uppingham,2024-01-25T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
915732,Stockerston Cres Uppingham,2024-01-25T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-25T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-25T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
915732,Stockerston Cres Uppingham,2024-01-25T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
915732,Stockerston Cres Uppingham,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
915732,Stockerston Cres Uppingham,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
915732,Stockerston Cres Uppingham,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
915732,Stockerston Cres Uppingham,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.11
915732,Stockerston Cres Uppingham,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.82
915732,Stockerston Cres Uppingham,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.02
915732,Stockerston Cres Uppingham,2024-01-25T20:10:00.000+00:00,feeder,04,N Current (RMS),A,28.4
915732,Stockerston Cres Uppingham,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,47.0
915732,Stockerston Cres Uppingham,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.2
915732,Stockerston Cres Uppingham,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.8
915732,Stockerston Cres Uppingham,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
915732,Stockerston Cres Uppingham,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
915732,Stockerston Cres Uppingham,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
915732,Stockerston Cres Uppingham,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.66
915732,Stockerston Cres Uppingham,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.69
915732,Stockerston Cres Uppingham,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.48
915732,Stockerston Cres Uppingham,2024-01-25T20:10:00.000+00:00,feeder,03,N Current (RMS),A,47.7
915732,Stockerston Cres Uppingham,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,65.0
915732,Stockerston Cres Uppingham,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.6
915732,Stockerston Cres Uppingham,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
915732,Stockerston Cres Uppingham,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
915732,Stockerston Cres Uppingham,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
915732,Stockerston Cres Uppingham,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
915732,Stockerston Cres Uppingham,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.18
915732,Stockerston Cres Uppingham,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.18
915732,Stockerston Cres Uppingham,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.29
915732,Stockerston Cres Uppingham,2024-01-25T20:10:00.000+00:00,feeder,02,N Current (RMS),A,35.6
915732,Stockerston Cres Uppingham,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
915732,Stockerston Cres Uppingham,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.2
915732,Stockerston Cres Uppingham,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
915732,Stockerston Cres Uppingham,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
915732,Stockerston Cres Uppingham,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
915732,Stockerston Cres Uppingham,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
915732,Stockerston Cres Uppingham,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.77
915732,Stockerston Cres Uppingham,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.71
915732,Stockerston Cres Uppingham,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.21
915732,Stockerston Cres Uppingham,2024-01-25T20:10:00.000+00:00,feeder,01,N Current (RMS),A,16.1
915732,Stockerston Cres Uppingham,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
915732,Stockerston Cres Uppingham,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.2
915732,Stockerston Cres Uppingham,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.6
915732,Stockerston Cres Uppingham,2024-01-25T20:10:00.000+00:00,transformer,,Temperature,C,11.4
915732,Stockerston Cres Uppingham,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
915732,Stockerston Cres Uppingham,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
915732,Stockerston Cres Uppingham,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
915732,Stockerston Cres Uppingham,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
915732,Stockerston Cres Uppingham,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
915732,Stockerston Cres Uppingham,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
915732,Stockerston Cres Uppingham,2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
915732,Stockerston Cres Uppingham,2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
915732,Stockerston Cres Uppingham,2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
915732,Stockerston Cres Uppingham,2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.7
915732,Stockerston Cres Uppingham,2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.4
915732,Stockerston Cres Uppingham,2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.06
915732,Stockerston Cres Uppingham,2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
915732,Stockerston Cres Uppingham,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
915732,Stockerston Cres Uppingham,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
915732,Stockerston Cres Uppingham,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
915732,Stockerston Cres Uppingham,2024-01-25T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
915732,Stockerston Cres Uppingham,2024-01-25T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-25T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
915732,Stockerston Cres Uppingham,2024-01-25T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
915732,Stockerston Cres Uppingham,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
915732,Stockerston Cres Uppingham,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
915732,Stockerston Cres Uppingham,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
915732,Stockerston Cres Uppingham,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.71
915732,Stockerston Cres Uppingham,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.89
915732,Stockerston Cres Uppingham,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.2
915732,Stockerston Cres Uppingham,2024-01-25T20:00:00.000+00:00,feeder,04,N Current (RMS),A,25.2
915732,Stockerston Cres Uppingham,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.5
915732,Stockerston Cres Uppingham,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.0
915732,Stockerston Cres Uppingham,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.6
915732,Stockerston Cres Uppingham,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
915732,Stockerston Cres Uppingham,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
915732,Stockerston Cres Uppingham,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
915732,Stockerston Cres Uppingham,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.96
915732,Stockerston Cres Uppingham,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.71
915732,Stockerston Cres Uppingham,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.51
915732,Stockerston Cres Uppingham,2024-01-25T20:00:00.000+00:00,feeder,03,N Current (RMS),A,58.2
915732,Stockerston Cres Uppingham,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,74.5
