Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915732,Stockerston Cres Uppingham,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.8
915732,Stockerston Cres Uppingham,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
915732,Stockerston Cres Uppingham,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
915732,Stockerston Cres Uppingham,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
915732,Stockerston Cres Uppingham,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
915732,Stockerston Cres Uppingham,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.22
915732,Stockerston Cres Uppingham,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.93
915732,Stockerston Cres Uppingham,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.18
915732,Stockerston Cres Uppingham,2024-01-25T20:00:00.000+00:00,feeder,02,N Current (RMS),A,33.4
915732,Stockerston Cres Uppingham,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
915732,Stockerston Cres Uppingham,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.4
915732,Stockerston Cres Uppingham,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
915732,Stockerston Cres Uppingham,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
915732,Stockerston Cres Uppingham,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
915732,Stockerston Cres Uppingham,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
915732,Stockerston Cres Uppingham,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.77
915732,Stockerston Cres Uppingham,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.55
915732,Stockerston Cres Uppingham,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.31
915732,Stockerston Cres Uppingham,2024-01-25T20:00:00.000+00:00,feeder,01,N Current (RMS),A,15.0
915732,Stockerston Cres Uppingham,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
915732,Stockerston Cres Uppingham,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.4
915732,Stockerston Cres Uppingham,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.1
915732,Stockerston Cres Uppingham,2024-01-25T20:00:00.000+00:00,transformer,,Temperature,C,11.3
915732,Stockerston Cres Uppingham,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
915732,Stockerston Cres Uppingham,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
915732,Stockerston Cres Uppingham,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
915732,Stockerston Cres Uppingham,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
915732,Stockerston Cres Uppingham,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
915732,Stockerston Cres Uppingham,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
915732,Stockerston Cres Uppingham,2024-01-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
915732,Stockerston Cres Uppingham,2024-01-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
915732,Stockerston Cres Uppingham,2024-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
915732,Stockerston Cres Uppingham,2024-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.65
915732,Stockerston Cres Uppingham,2024-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.07
915732,Stockerston Cres Uppingham,2024-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.22
915732,Stockerston Cres Uppingham,2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
915732,Stockerston Cres Uppingham,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
915732,Stockerston Cres Uppingham,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
915732,Stockerston Cres Uppingham,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
915732,Stockerston Cres Uppingham,2024-01-25T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
915732,Stockerston Cres Uppingham,2024-01-25T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
915732,Stockerston Cres Uppingham,2024-01-25T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
915732,Stockerston Cres Uppingham,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
915732,Stockerston Cres Uppingham,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
915732,Stockerston Cres Uppingham,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
915732,Stockerston Cres Uppingham,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.73
915732,Stockerston Cres Uppingham,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.85
915732,Stockerston Cres Uppingham,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
915732,Stockerston Cres Uppingham,2024-01-25T19:50:00.000+00:00,feeder,04,N Current (RMS),A,20.0
915732,Stockerston Cres Uppingham,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.7
915732,Stockerston Cres Uppingham,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.2
915732,Stockerston Cres Uppingham,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.9
915732,Stockerston Cres Uppingham,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
915732,Stockerston Cres Uppingham,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
915732,Stockerston Cres Uppingham,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
915732,Stockerston Cres Uppingham,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.09
915732,Stockerston Cres Uppingham,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.89
915732,Stockerston Cres Uppingham,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.72
915732,Stockerston Cres Uppingham,2024-01-25T19:50:00.000+00:00,feeder,03,N Current (RMS),A,21.5
915732,Stockerston Cres Uppingham,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
915732,Stockerston Cres Uppingham,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.1
915732,Stockerston Cres Uppingham,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
915732,Stockerston Cres Uppingham,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
915732,Stockerston Cres Uppingham,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
915732,Stockerston Cres Uppingham,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
915732,Stockerston Cres Uppingham,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.31
915732,Stockerston Cres Uppingham,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.4
915732,Stockerston Cres Uppingham,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.71
915732,Stockerston Cres Uppingham,2024-01-25T19:50:00.000+00:00,feeder,02,N Current (RMS),A,29.5
915732,Stockerston Cres Uppingham,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
915732,Stockerston Cres Uppingham,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.6
915732,Stockerston Cres Uppingham,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.7
915732,Stockerston Cres Uppingham,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
915732,Stockerston Cres Uppingham,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
915732,Stockerston Cres Uppingham,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
915732,Stockerston Cres Uppingham,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.73
915732,Stockerston Cres Uppingham,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.83
915732,Stockerston Cres Uppingham,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.69
915732,Stockerston Cres Uppingham,2024-01-25T19:50:00.000+00:00,feeder,01,N Current (RMS),A,16.6
915732,Stockerston Cres Uppingham,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
915732,Stockerston Cres Uppingham,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.7
915732,Stockerston Cres Uppingham,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.8
915732,Stockerston Cres Uppingham,2024-01-25T19:50:00.000+00:00,transformer,,Temperature,C,11.3
915732,Stockerston Cres Uppingham,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
915732,Stockerston Cres Uppingham,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
915732,Stockerston Cres Uppingham,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
915732,Stockerston Cres Uppingham,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
915732,Stockerston Cres Uppingham,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
915732,Stockerston Cres Uppingham,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
915732,Stockerston Cres Uppingham,2024-01-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
915732,Stockerston Cres Uppingham,2024-01-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
915732,Stockerston Cres Uppingham,2024-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
915732,Stockerston Cres Uppingham,2024-01-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.86
915732,Stockerston Cres Uppingham,2024-01-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.97
915732,Stockerston Cres Uppingham,2024-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.15
915732,Stockerston Cres Uppingham,2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
915732,Stockerston Cres Uppingham,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
915732,Stockerston Cres Uppingham,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
915732,Stockerston Cres Uppingham,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
915732,Stockerston Cres Uppingham,2024-01-25T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
915732,Stockerston Cres Uppingham,2024-01-25T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-25T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
915732,Stockerston Cres Uppingham,2024-01-25T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
915732,Stockerston Cres Uppingham,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
915732,Stockerston Cres Uppingham,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
915732,Stockerston Cres Uppingham,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
915732,Stockerston Cres Uppingham,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.95
915732,Stockerston Cres Uppingham,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.34
915732,Stockerston Cres Uppingham,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.89
915732,Stockerston Cres Uppingham,2024-01-25T19:40:00.000+00:00,feeder,04,N Current (RMS),A,20.8
915732,Stockerston Cres Uppingham,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.6
915732,Stockerston Cres Uppingham,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.2
915732,Stockerston Cres Uppingham,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.5
915732,Stockerston Cres Uppingham,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
915732,Stockerston Cres Uppingham,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
915732,Stockerston Cres Uppingham,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
915732,Stockerston Cres Uppingham,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.67
915732,Stockerston Cres Uppingham,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.57
915732,Stockerston Cres Uppingham,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.99
915732,Stockerston Cres Uppingham,2024-01-25T19:40:00.000+00:00,feeder,03,N Current (RMS),A,19.0
915732,Stockerston Cres Uppingham,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.1
915732,Stockerston Cres Uppingham,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.8
915732,Stockerston Cres Uppingham,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
915732,Stockerston Cres Uppingham,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
915732,Stockerston Cres Uppingham,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
915732,Stockerston Cres Uppingham,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
915732,Stockerston Cres Uppingham,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.72
915732,Stockerston Cres Uppingham,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.84
915732,Stockerston Cres Uppingham,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.03
915732,Stockerston Cres Uppingham,2024-01-25T19:40:00.000+00:00,feeder,02,N Current (RMS),A,35.6
915732,Stockerston Cres Uppingham,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
915732,Stockerston Cres Uppingham,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.8
915732,Stockerston Cres Uppingham,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.4
915732,Stockerston Cres Uppingham,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
915732,Stockerston Cres Uppingham,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
915732,Stockerston Cres Uppingham,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.5
915732,Stockerston Cres Uppingham,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.95
915732,Stockerston Cres Uppingham,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.81
915732,Stockerston Cres Uppingham,2024-01-25T19:40:00.000+00:00,feeder,01,N Current (RMS),A,12.8
915732,Stockerston Cres Uppingham,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.7
915732,Stockerston Cres Uppingham,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
915732,Stockerston Cres Uppingham,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.2
915732,Stockerston Cres Uppingham,2024-01-25T19:40:00.000+00:00,transformer,,Temperature,C,11.3
915732,Stockerston Cres Uppingham,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
915732,Stockerston Cres Uppingham,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
915732,Stockerston Cres Uppingham,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
915732,Stockerston Cres Uppingham,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
915732,Stockerston Cres Uppingham,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
915732,Stockerston Cres Uppingham,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
915732,Stockerston Cres Uppingham,2024-01-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
915732,Stockerston Cres Uppingham,2024-01-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
915732,Stockerston Cres Uppingham,2024-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
915732,Stockerston Cres Uppingham,2024-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.85
915732,Stockerston Cres Uppingham,2024-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.7
915732,Stockerston Cres Uppingham,2024-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.75
915732,Stockerston Cres Uppingham,2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
915732,Stockerston Cres Uppingham,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
915732,Stockerston Cres Uppingham,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
915732,Stockerston Cres Uppingham,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
915732,Stockerston Cres Uppingham,2024-01-25T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
915732,Stockerston Cres Uppingham,2024-01-25T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
915732,Stockerston Cres Uppingham,2024-01-25T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
915732,Stockerston Cres Uppingham,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
915732,Stockerston Cres Uppingham,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
915732,Stockerston Cres Uppingham,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
915732,Stockerston Cres Uppingham,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.98
915732,Stockerston Cres Uppingham,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.85
915732,Stockerston Cres Uppingham,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.28
915732,Stockerston Cres Uppingham,2024-01-25T19:30:00.000+00:00,feeder,04,N Current (RMS),A,20.9
915732,Stockerston Cres Uppingham,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,42.7
915732,Stockerston Cres Uppingham,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.6
915732,Stockerston Cres Uppingham,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.0
915732,Stockerston Cres Uppingham,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
915732,Stockerston Cres Uppingham,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
915732,Stockerston Cres Uppingham,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
915732,Stockerston Cres Uppingham,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.85
915732,Stockerston Cres Uppingham,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.19
915732,Stockerston Cres Uppingham,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.78
915732,Stockerston Cres Uppingham,2024-01-25T19:30:00.000+00:00,feeder,03,N Current (RMS),A,18.1
915732,Stockerston Cres Uppingham,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
915732,Stockerston Cres Uppingham,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.7
915732,Stockerston Cres Uppingham,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
915732,Stockerston Cres Uppingham,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
915732,Stockerston Cres Uppingham,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
915732,Stockerston Cres Uppingham,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
915732,Stockerston Cres Uppingham,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.84
915732,Stockerston Cres Uppingham,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.89
915732,Stockerston Cres Uppingham,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.09
915732,Stockerston Cres Uppingham,2024-01-25T19:30:00.000+00:00,feeder,02,N Current (RMS),A,38.4
915732,Stockerston Cres Uppingham,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.1
915732,Stockerston Cres Uppingham,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.7
915732,Stockerston Cres Uppingham,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.3
915732,Stockerston Cres Uppingham,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
915732,Stockerston Cres Uppingham,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
915732,Stockerston Cres Uppingham,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
915732,Stockerston Cres Uppingham,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.36
915732,Stockerston Cres Uppingham,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.11
915732,Stockerston Cres Uppingham,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.96
915732,Stockerston Cres Uppingham,2024-01-25T19:30:00.000+00:00,feeder,01,N Current (RMS),A,16.0
915732,Stockerston Cres Uppingham,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
915732,Stockerston Cres Uppingham,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.5
915732,Stockerston Cres Uppingham,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
915732,Stockerston Cres Uppingham,2024-01-25T19:30:00.000+00:00,transformer,,Temperature,C,11.3
915732,Stockerston Cres Uppingham,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
915732,Stockerston Cres Uppingham,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
915732,Stockerston Cres Uppingham,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
915732,Stockerston Cres Uppingham,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
915732,Stockerston Cres Uppingham,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
915732,Stockerston Cres Uppingham,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
915732,Stockerston Cres Uppingham,2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
915732,Stockerston Cres Uppingham,2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
915732,Stockerston Cres Uppingham,2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
915732,Stockerston Cres Uppingham,2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.01
915732,Stockerston Cres Uppingham,2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.06
915732,Stockerston Cres Uppingham,2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.05
915732,Stockerston Cres Uppingham,2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
915732,Stockerston Cres Uppingham,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
915732,Stockerston Cres Uppingham,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
915732,Stockerston Cres Uppingham,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
915732,Stockerston Cres Uppingham,2024-01-25T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-25T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
915732,Stockerston Cres Uppingham,2024-01-25T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-25T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
915732,Stockerston Cres Uppingham,2024-01-25T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
915732,Stockerston Cres Uppingham,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
915732,Stockerston Cres Uppingham,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
915732,Stockerston Cres Uppingham,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
915732,Stockerston Cres Uppingham,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.37
915732,Stockerston Cres Uppingham,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.47
915732,Stockerston Cres Uppingham,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.75
915732,Stockerston Cres Uppingham,2024-01-25T19:20:00.000+00:00,feeder,04,N Current (RMS),A,18.1
915732,Stockerston Cres Uppingham,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.9
915732,Stockerston Cres Uppingham,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,35.9
915732,Stockerston Cres Uppingham,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,41.0
915732,Stockerston Cres Uppingham,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
915732,Stockerston Cres Uppingham,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
915732,Stockerston Cres Uppingham,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
915732,Stockerston Cres Uppingham,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.21
915732,Stockerston Cres Uppingham,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.71
915732,Stockerston Cres Uppingham,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.85
915732,Stockerston Cres Uppingham,2024-01-25T19:20:00.000+00:00,feeder,03,N Current (RMS),A,21.8
915732,Stockerston Cres Uppingham,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
915732,Stockerston Cres Uppingham,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.0
915732,Stockerston Cres Uppingham,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
915732,Stockerston Cres Uppingham,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
915732,Stockerston Cres Uppingham,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
915732,Stockerston Cres Uppingham,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
915732,Stockerston Cres Uppingham,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.11
915732,Stockerston Cres Uppingham,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.94
915732,Stockerston Cres Uppingham,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.99
915732,Stockerston Cres Uppingham,2024-01-25T19:20:00.000+00:00,feeder,02,N Current (RMS),A,37.4
915732,Stockerston Cres Uppingham,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
915732,Stockerston Cres Uppingham,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,51.1
915732,Stockerston Cres Uppingham,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.9
915732,Stockerston Cres Uppingham,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
915732,Stockerston Cres Uppingham,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
915732,Stockerston Cres Uppingham,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
915732,Stockerston Cres Uppingham,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.82
915732,Stockerston Cres Uppingham,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.92
915732,Stockerston Cres Uppingham,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.57
915732,Stockerston Cres Uppingham,2024-01-25T19:20:00.000+00:00,feeder,01,N Current (RMS),A,12.5
915732,Stockerston Cres Uppingham,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.7
915732,Stockerston Cres Uppingham,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
915732,Stockerston Cres Uppingham,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.7
915732,Stockerston Cres Uppingham,2024-01-25T19:20:00.000+00:00,transformer,,Temperature,C,11.2
915732,Stockerston Cres Uppingham,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
915732,Stockerston Cres Uppingham,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
915732,Stockerston Cres Uppingham,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
915732,Stockerston Cres Uppingham,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
915732,Stockerston Cres Uppingham,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
915732,Stockerston Cres Uppingham,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
915732,Stockerston Cres Uppingham,2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
915732,Stockerston Cres Uppingham,2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
915732,Stockerston Cres Uppingham,2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
915732,Stockerston Cres Uppingham,2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.5
915732,Stockerston Cres Uppingham,2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.04
915732,Stockerston Cres Uppingham,2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.11
915732,Stockerston Cres Uppingham,2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
915732,Stockerston Cres Uppingham,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
915732,Stockerston Cres Uppingham,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
915732,Stockerston Cres Uppingham,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
915732,Stockerston Cres Uppingham,2024-01-25T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-25T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
915732,Stockerston Cres Uppingham,2024-01-25T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-25T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
915732,Stockerston Cres Uppingham,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
915732,Stockerston Cres Uppingham,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
915732,Stockerston Cres Uppingham,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
915732,Stockerston Cres Uppingham,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.37
915732,Stockerston Cres Uppingham,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.99
915732,Stockerston Cres Uppingham,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.71
915732,Stockerston Cres Uppingham,2024-01-25T19:10:00.000+00:00,feeder,04,N Current (RMS),A,20.6
915732,Stockerston Cres Uppingham,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,40.4
915732,Stockerston Cres Uppingham,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,38.1
915732,Stockerston Cres Uppingham,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,29.3
915732,Stockerston Cres Uppingham,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
915732,Stockerston Cres Uppingham,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
915732,Stockerston Cres Uppingham,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
915732,Stockerston Cres Uppingham,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.09
915732,Stockerston Cres Uppingham,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.59
915732,Stockerston Cres Uppingham,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.61
915732,Stockerston Cres Uppingham,2024-01-25T19:10:00.000+00:00,feeder,03,N Current (RMS),A,22.4
915732,Stockerston Cres Uppingham,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
915732,Stockerston Cres Uppingham,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.4
915732,Stockerston Cres Uppingham,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
915732,Stockerston Cres Uppingham,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
915732,Stockerston Cres Uppingham,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
915732,Stockerston Cres Uppingham,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
915732,Stockerston Cres Uppingham,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.09
915732,Stockerston Cres Uppingham,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.16
915732,Stockerston Cres Uppingham,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.06
915732,Stockerston Cres Uppingham,2024-01-25T19:10:00.000+00:00,feeder,02,N Current (RMS),A,37.7
915732,Stockerston Cres Uppingham,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
915732,Stockerston Cres Uppingham,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.8
915732,Stockerston Cres Uppingham,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.1
915732,Stockerston Cres Uppingham,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
915732,Stockerston Cres Uppingham,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
915732,Stockerston Cres Uppingham,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
915732,Stockerston Cres Uppingham,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.44
915732,Stockerston Cres Uppingham,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.2
915732,Stockerston Cres Uppingham,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.68
915732,Stockerston Cres Uppingham,2024-01-25T19:10:00.000+00:00,feeder,01,N Current (RMS),A,20.2
915732,Stockerston Cres Uppingham,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
915732,Stockerston Cres Uppingham,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
915732,Stockerston Cres Uppingham,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.8
915732,Stockerston Cres Uppingham,2024-01-25T19:10:00.000+00:00,transformer,,Temperature,C,11.2
915732,Stockerston Cres Uppingham,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
915732,Stockerston Cres Uppingham,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
915732,Stockerston Cres Uppingham,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
915732,Stockerston Cres Uppingham,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
915732,Stockerston Cres Uppingham,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
915732,Stockerston Cres Uppingham,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
915732,Stockerston Cres Uppingham,2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
915732,Stockerston Cres Uppingham,2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
915732,Stockerston Cres Uppingham,2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
915732,Stockerston Cres Uppingham,2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.98
915732,Stockerston Cres Uppingham,2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.94
915732,Stockerston Cres Uppingham,2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.08
915732,Stockerston Cres Uppingham,2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,87.2
915732,Stockerston Cres Uppingham,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
915732,Stockerston Cres Uppingham,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
915732,Stockerston Cres Uppingham,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
915732,Stockerston Cres Uppingham,2024-01-25T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-25T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
915732,Stockerston Cres Uppingham,2024-01-25T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-25T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
915732,Stockerston Cres Uppingham,2024-01-25T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
915732,Stockerston Cres Uppingham,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
915732,Stockerston Cres Uppingham,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
915732,Stockerston Cres Uppingham,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
915732,Stockerston Cres Uppingham,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.3
915732,Stockerston Cres Uppingham,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.67
915732,Stockerston Cres Uppingham,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.04
915732,Stockerston Cres Uppingham,2024-01-25T19:00:00.000+00:00,feeder,04,N Current (RMS),A,21.7
915732,Stockerston Cres Uppingham,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,39.6
915732,Stockerston Cres Uppingham,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.7
915732,Stockerston Cres Uppingham,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.1
915732,Stockerston Cres Uppingham,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
915732,Stockerston Cres Uppingham,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
915732,Stockerston Cres Uppingham,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
915732,Stockerston Cres Uppingham,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.5
915732,Stockerston Cres Uppingham,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.97
915732,Stockerston Cres Uppingham,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.48
915732,Stockerston Cres Uppingham,2024-01-25T19:00:00.000+00:00,feeder,03,N Current (RMS),A,26.9
915732,Stockerston Cres Uppingham,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
915732,Stockerston Cres Uppingham,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.7
915732,Stockerston Cres Uppingham,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
915732,Stockerston Cres Uppingham,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
915732,Stockerston Cres Uppingham,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
915732,Stockerston Cres Uppingham,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
915732,Stockerston Cres Uppingham,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.64
915732,Stockerston Cres Uppingham,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.27
915732,Stockerston Cres Uppingham,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.14
915732,Stockerston Cres Uppingham,2024-01-25T19:00:00.000+00:00,feeder,02,N Current (RMS),A,34.5
915732,Stockerston Cres Uppingham,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
915732,Stockerston Cres Uppingham,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,51.5
915732,Stockerston Cres Uppingham,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
915732,Stockerston Cres Uppingham,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.14
915732,Stockerston Cres Uppingham,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
915732,Stockerston Cres Uppingham,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
915732,Stockerston Cres Uppingham,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.74
915732,Stockerston Cres Uppingham,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.31
915732,Stockerston Cres Uppingham,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.29
915732,Stockerston Cres Uppingham,2024-01-25T19:00:00.000+00:00,feeder,01,N Current (RMS),A,24.2
915732,Stockerston Cres Uppingham,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
915732,Stockerston Cres Uppingham,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.1
915732,Stockerston Cres Uppingham,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
915732,Stockerston Cres Uppingham,2024-01-25T19:00:00.000+00:00,transformer,,Temperature,C,11.1
915732,Stockerston Cres Uppingham,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
915732,Stockerston Cres Uppingham,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
915732,Stockerston Cres Uppingham,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
915732,Stockerston Cres Uppingham,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
915732,Stockerston Cres Uppingham,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
915732,Stockerston Cres Uppingham,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
915732,Stockerston Cres Uppingham,2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
915732,Stockerston Cres Uppingham,2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
915732,Stockerston Cres Uppingham,2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
915732,Stockerston Cres Uppingham,2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.17
915732,Stockerston Cres Uppingham,2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.23
915732,Stockerston Cres Uppingham,2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.93
915732,Stockerston Cres Uppingham,2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
915732,Stockerston Cres Uppingham,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
915732,Stockerston Cres Uppingham,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
915732,Stockerston Cres Uppingham,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
915732,Stockerston Cres Uppingham,2024-01-25T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
915732,Stockerston Cres Uppingham,2024-01-25T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-25T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
915732,Stockerston Cres Uppingham,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
915732,Stockerston Cres Uppingham,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
915732,Stockerston Cres Uppingham,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
915732,Stockerston Cres Uppingham,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.29
915732,Stockerston Cres Uppingham,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.53
915732,Stockerston Cres Uppingham,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.61
915732,Stockerston Cres Uppingham,2024-01-25T18:50:00.000+00:00,feeder,04,N Current (RMS),A,18.1
915732,Stockerston Cres Uppingham,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.7
915732,Stockerston Cres Uppingham,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.8
915732,Stockerston Cres Uppingham,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.5
915732,Stockerston Cres Uppingham,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
915732,Stockerston Cres Uppingham,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
915732,Stockerston Cres Uppingham,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
915732,Stockerston Cres Uppingham,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.23
915732,Stockerston Cres Uppingham,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.6
915732,Stockerston Cres Uppingham,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.34
915732,Stockerston Cres Uppingham,2024-01-25T18:50:00.000+00:00,feeder,03,N Current (RMS),A,24.8
915732,Stockerston Cres Uppingham,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.5
915732,Stockerston Cres Uppingham,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.3
915732,Stockerston Cres Uppingham,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
915732,Stockerston Cres Uppingham,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
915732,Stockerston Cres Uppingham,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
915732,Stockerston Cres Uppingham,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
915732,Stockerston Cres Uppingham,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.62
915732,Stockerston Cres Uppingham,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.35
915732,Stockerston Cres Uppingham,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.6
915732,Stockerston Cres Uppingham,2024-01-25T18:50:00.000+00:00,feeder,02,N Current (RMS),A,24.5
915732,Stockerston Cres Uppingham,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
915732,Stockerston Cres Uppingham,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.6
915732,Stockerston Cres Uppingham,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
915732,Stockerston Cres Uppingham,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
915732,Stockerston Cres Uppingham,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
915732,Stockerston Cres Uppingham,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
915732,Stockerston Cres Uppingham,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.78
915732,Stockerston Cres Uppingham,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.2
915732,Stockerston Cres Uppingham,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.66
