Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915732,Stockerston Cres Uppingham,2024-01-25T18:50:00.000+00:00,feeder,01,N Current (RMS),A,17.8
915732,Stockerston Cres Uppingham,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
915732,Stockerston Cres Uppingham,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.9
915732,Stockerston Cres Uppingham,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.6
915732,Stockerston Cres Uppingham,2024-01-25T18:50:00.000+00:00,transformer,,Temperature,C,11.1
915732,Stockerston Cres Uppingham,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
915732,Stockerston Cres Uppingham,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
915732,Stockerston Cres Uppingham,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
915732,Stockerston Cres Uppingham,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
915732,Stockerston Cres Uppingham,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
915732,Stockerston Cres Uppingham,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
915732,Stockerston Cres Uppingham,2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
915732,Stockerston Cres Uppingham,2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
915732,Stockerston Cres Uppingham,2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
915732,Stockerston Cres Uppingham,2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.92
915732,Stockerston Cres Uppingham,2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.69
915732,Stockerston Cres Uppingham,2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.19
915732,Stockerston Cres Uppingham,2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
915732,Stockerston Cres Uppingham,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
915732,Stockerston Cres Uppingham,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
915732,Stockerston Cres Uppingham,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
915732,Stockerston Cres Uppingham,2024-01-25T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
915732,Stockerston Cres Uppingham,2024-01-25T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
915732,Stockerston Cres Uppingham,2024-01-25T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
915732,Stockerston Cres Uppingham,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
915732,Stockerston Cres Uppingham,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
915732,Stockerston Cres Uppingham,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
915732,Stockerston Cres Uppingham,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.1
915732,Stockerston Cres Uppingham,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.71
915732,Stockerston Cres Uppingham,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.05
915732,Stockerston Cres Uppingham,2024-01-25T18:40:00.000+00:00,feeder,04,N Current (RMS),A,24.0
915732,Stockerston Cres Uppingham,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.5
915732,Stockerston Cres Uppingham,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.5
915732,Stockerston Cres Uppingham,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.0
915732,Stockerston Cres Uppingham,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
915732,Stockerston Cres Uppingham,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
915732,Stockerston Cres Uppingham,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
915732,Stockerston Cres Uppingham,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.88
915732,Stockerston Cres Uppingham,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.5
915732,Stockerston Cres Uppingham,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.03
915732,Stockerston Cres Uppingham,2024-01-25T18:40:00.000+00:00,feeder,03,N Current (RMS),A,32.0
915732,Stockerston Cres Uppingham,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
915732,Stockerston Cres Uppingham,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,52.4
915732,Stockerston Cres Uppingham,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
915732,Stockerston Cres Uppingham,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
915732,Stockerston Cres Uppingham,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
915732,Stockerston Cres Uppingham,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
915732,Stockerston Cres Uppingham,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.46
915732,Stockerston Cres Uppingham,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.02
915732,Stockerston Cres Uppingham,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.69
915732,Stockerston Cres Uppingham,2024-01-25T18:40:00.000+00:00,feeder,02,N Current (RMS),A,33.7
915732,Stockerston Cres Uppingham,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
915732,Stockerston Cres Uppingham,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,52.0
915732,Stockerston Cres Uppingham,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
915732,Stockerston Cres Uppingham,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
915732,Stockerston Cres Uppingham,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
915732,Stockerston Cres Uppingham,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
915732,Stockerston Cres Uppingham,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.56
915732,Stockerston Cres Uppingham,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.77
915732,Stockerston Cres Uppingham,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.81
915732,Stockerston Cres Uppingham,2024-01-25T18:40:00.000+00:00,feeder,01,N Current (RMS),A,12.1
915732,Stockerston Cres Uppingham,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
915732,Stockerston Cres Uppingham,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.9
915732,Stockerston Cres Uppingham,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.4
915732,Stockerston Cres Uppingham,2024-01-25T18:40:00.000+00:00,transformer,,Temperature,C,11.1
915732,Stockerston Cres Uppingham,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
915732,Stockerston Cres Uppingham,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
915732,Stockerston Cres Uppingham,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
915732,Stockerston Cres Uppingham,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
915732,Stockerston Cres Uppingham,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
915732,Stockerston Cres Uppingham,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
915732,Stockerston Cres Uppingham,2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
915732,Stockerston Cres Uppingham,2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
915732,Stockerston Cres Uppingham,2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
915732,Stockerston Cres Uppingham,2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
915732,Stockerston Cres Uppingham,2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
915732,Stockerston Cres Uppingham,2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.55
915732,Stockerston Cres Uppingham,2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
915732,Stockerston Cres Uppingham,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
915732,Stockerston Cres Uppingham,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
915732,Stockerston Cres Uppingham,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
915732,Stockerston Cres Uppingham,2024-01-25T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-25T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
915732,Stockerston Cres Uppingham,2024-01-25T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
915732,Stockerston Cres Uppingham,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
915732,Stockerston Cres Uppingham,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
915732,Stockerston Cres Uppingham,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
915732,Stockerston Cres Uppingham,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.8
915732,Stockerston Cres Uppingham,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.12
915732,Stockerston Cres Uppingham,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.77
915732,Stockerston Cres Uppingham,2024-01-25T18:30:00.000+00:00,feeder,04,N Current (RMS),A,18.9
915732,Stockerston Cres Uppingham,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.8
915732,Stockerston Cres Uppingham,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.1
915732,Stockerston Cres Uppingham,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,29.5
915732,Stockerston Cres Uppingham,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
915732,Stockerston Cres Uppingham,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
915732,Stockerston Cres Uppingham,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
915732,Stockerston Cres Uppingham,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.34
915732,Stockerston Cres Uppingham,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.62
915732,Stockerston Cres Uppingham,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.83
915732,Stockerston Cres Uppingham,2024-01-25T18:30:00.000+00:00,feeder,03,N Current (RMS),A,32.7
915732,Stockerston Cres Uppingham,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.3
915732,Stockerston Cres Uppingham,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,48.6
915732,Stockerston Cres Uppingham,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
915732,Stockerston Cres Uppingham,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
915732,Stockerston Cres Uppingham,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
915732,Stockerston Cres Uppingham,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
915732,Stockerston Cres Uppingham,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.54
915732,Stockerston Cres Uppingham,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.07
915732,Stockerston Cres Uppingham,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.45
915732,Stockerston Cres Uppingham,2024-01-25T18:30:00.000+00:00,feeder,02,N Current (RMS),A,43.1
915732,Stockerston Cres Uppingham,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
915732,Stockerston Cres Uppingham,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,59.5
915732,Stockerston Cres Uppingham,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
915732,Stockerston Cres Uppingham,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
915732,Stockerston Cres Uppingham,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
915732,Stockerston Cres Uppingham,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.72
915732,Stockerston Cres Uppingham,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.23
915732,Stockerston Cres Uppingham,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.83
915732,Stockerston Cres Uppingham,2024-01-25T18:30:00.000+00:00,feeder,01,N Current (RMS),A,13.7
915732,Stockerston Cres Uppingham,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
915732,Stockerston Cres Uppingham,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.9
915732,Stockerston Cres Uppingham,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.6
915732,Stockerston Cres Uppingham,2024-01-25T18:30:00.000+00:00,transformer,,Temperature,C,11.1
915732,Stockerston Cres Uppingham,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
915732,Stockerston Cres Uppingham,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
915732,Stockerston Cres Uppingham,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
915732,Stockerston Cres Uppingham,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
915732,Stockerston Cres Uppingham,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
915732,Stockerston Cres Uppingham,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
915732,Stockerston Cres Uppingham,2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
915732,Stockerston Cres Uppingham,2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
915732,Stockerston Cres Uppingham,2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
915732,Stockerston Cres Uppingham,2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.41
915732,Stockerston Cres Uppingham,2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.04
915732,Stockerston Cres Uppingham,2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.87
915732,Stockerston Cres Uppingham,2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,88.1
915732,Stockerston Cres Uppingham,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
915732,Stockerston Cres Uppingham,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
915732,Stockerston Cres Uppingham,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
915732,Stockerston Cres Uppingham,2024-01-25T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-25T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
915732,Stockerston Cres Uppingham,2024-01-25T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-25T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
915732,Stockerston Cres Uppingham,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
915732,Stockerston Cres Uppingham,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
915732,Stockerston Cres Uppingham,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
915732,Stockerston Cres Uppingham,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.93
915732,Stockerston Cres Uppingham,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.45
915732,Stockerston Cres Uppingham,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.83
915732,Stockerston Cres Uppingham,2024-01-25T18:20:00.000+00:00,feeder,04,N Current (RMS),A,21.8
915732,Stockerston Cres Uppingham,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.2
915732,Stockerston Cres Uppingham,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.1
915732,Stockerston Cres Uppingham,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
915732,Stockerston Cres Uppingham,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
915732,Stockerston Cres Uppingham,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
915732,Stockerston Cres Uppingham,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
915732,Stockerston Cres Uppingham,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.57
915732,Stockerston Cres Uppingham,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.13
915732,Stockerston Cres Uppingham,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.27
915732,Stockerston Cres Uppingham,2024-01-25T18:20:00.000+00:00,feeder,03,N Current (RMS),A,36.0
915732,Stockerston Cres Uppingham,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
915732,Stockerston Cres Uppingham,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,54.9
915732,Stockerston Cres Uppingham,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
915732,Stockerston Cres Uppingham,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
915732,Stockerston Cres Uppingham,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
915732,Stockerston Cres Uppingham,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
915732,Stockerston Cres Uppingham,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.01
915732,Stockerston Cres Uppingham,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.15
915732,Stockerston Cres Uppingham,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.8
915732,Stockerston Cres Uppingham,2024-01-25T18:20:00.000+00:00,feeder,02,N Current (RMS),A,30.3
915732,Stockerston Cres Uppingham,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
915732,Stockerston Cres Uppingham,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.0
915732,Stockerston Cres Uppingham,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
915732,Stockerston Cres Uppingham,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.15
915732,Stockerston Cres Uppingham,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
915732,Stockerston Cres Uppingham,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
915732,Stockerston Cres Uppingham,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.96
915732,Stockerston Cres Uppingham,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.03
915732,Stockerston Cres Uppingham,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.54
915732,Stockerston Cres Uppingham,2024-01-25T18:20:00.000+00:00,feeder,01,N Current (RMS),A,14.1
915732,Stockerston Cres Uppingham,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.7
915732,Stockerston Cres Uppingham,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
915732,Stockerston Cres Uppingham,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.1
915732,Stockerston Cres Uppingham,2024-01-25T18:20:00.000+00:00,transformer,,Temperature,C,11.1
915732,Stockerston Cres Uppingham,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
915732,Stockerston Cres Uppingham,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
915732,Stockerston Cres Uppingham,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
915732,Stockerston Cres Uppingham,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
915732,Stockerston Cres Uppingham,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
915732,Stockerston Cres Uppingham,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
915732,Stockerston Cres Uppingham,2024-01-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
915732,Stockerston Cres Uppingham,2024-01-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
915732,Stockerston Cres Uppingham,2024-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
915732,Stockerston Cres Uppingham,2024-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.47
915732,Stockerston Cres Uppingham,2024-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,36.76
915732,Stockerston Cres Uppingham,2024-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.46
915732,Stockerston Cres Uppingham,2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
915732,Stockerston Cres Uppingham,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
915732,Stockerston Cres Uppingham,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
915732,Stockerston Cres Uppingham,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
915732,Stockerston Cres Uppingham,2024-01-25T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-25T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
915732,Stockerston Cres Uppingham,2024-01-25T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-25T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
915732,Stockerston Cres Uppingham,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
915732,Stockerston Cres Uppingham,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
915732,Stockerston Cres Uppingham,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
915732,Stockerston Cres Uppingham,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.58
915732,Stockerston Cres Uppingham,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.16
915732,Stockerston Cres Uppingham,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.16
915732,Stockerston Cres Uppingham,2024-01-25T18:10:00.000+00:00,feeder,04,N Current (RMS),A,23.3
915732,Stockerston Cres Uppingham,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,41.9
915732,Stockerston Cres Uppingham,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.9
915732,Stockerston Cres Uppingham,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.8
915732,Stockerston Cres Uppingham,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
915732,Stockerston Cres Uppingham,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
915732,Stockerston Cres Uppingham,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
915732,Stockerston Cres Uppingham,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.74
915732,Stockerston Cres Uppingham,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.13
915732,Stockerston Cres Uppingham,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.74
915732,Stockerston Cres Uppingham,2024-01-25T18:10:00.000+00:00,feeder,03,N Current (RMS),A,30.3
915732,Stockerston Cres Uppingham,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.5
915732,Stockerston Cres Uppingham,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.3
915732,Stockerston Cres Uppingham,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
915732,Stockerston Cres Uppingham,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
915732,Stockerston Cres Uppingham,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
915732,Stockerston Cres Uppingham,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
915732,Stockerston Cres Uppingham,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.78
915732,Stockerston Cres Uppingham,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.15
915732,Stockerston Cres Uppingham,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.55
915732,Stockerston Cres Uppingham,2024-01-25T18:10:00.000+00:00,feeder,02,N Current (RMS),A,46.9
915732,Stockerston Cres Uppingham,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.7
915732,Stockerston Cres Uppingham,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,60.1
915732,Stockerston Cres Uppingham,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
915732,Stockerston Cres Uppingham,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.14
915732,Stockerston Cres Uppingham,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
915732,Stockerston Cres Uppingham,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
915732,Stockerston Cres Uppingham,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.85
915732,Stockerston Cres Uppingham,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.53
915732,Stockerston Cres Uppingham,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.57
915732,Stockerston Cres Uppingham,2024-01-25T18:10:00.000+00:00,feeder,01,N Current (RMS),A,14.3
915732,Stockerston Cres Uppingham,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
915732,Stockerston Cres Uppingham,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.3
915732,Stockerston Cres Uppingham,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.6
915732,Stockerston Cres Uppingham,2024-01-25T18:10:00.000+00:00,transformer,,Temperature,C,11.1
915732,Stockerston Cres Uppingham,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
915732,Stockerston Cres Uppingham,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
915732,Stockerston Cres Uppingham,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
915732,Stockerston Cres Uppingham,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
915732,Stockerston Cres Uppingham,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
915732,Stockerston Cres Uppingham,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
915732,Stockerston Cres Uppingham,2024-01-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
915732,Stockerston Cres Uppingham,2024-01-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
915732,Stockerston Cres Uppingham,2024-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
915732,Stockerston Cres Uppingham,2024-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.95
915732,Stockerston Cres Uppingham,2024-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.96
915732,Stockerston Cres Uppingham,2024-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.04
915732,Stockerston Cres Uppingham,2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,95.1
915732,Stockerston Cres Uppingham,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
915732,Stockerston Cres Uppingham,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
915732,Stockerston Cres Uppingham,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
915732,Stockerston Cres Uppingham,2024-01-25T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-25T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
915732,Stockerston Cres Uppingham,2024-01-25T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-25T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
915732,Stockerston Cres Uppingham,2024-01-25T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
915732,Stockerston Cres Uppingham,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
915732,Stockerston Cres Uppingham,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
915732,Stockerston Cres Uppingham,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
915732,Stockerston Cres Uppingham,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.17
915732,Stockerston Cres Uppingham,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.76
915732,Stockerston Cres Uppingham,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.24
915732,Stockerston Cres Uppingham,2024-01-25T18:00:00.000+00:00,feeder,04,N Current (RMS),A,34.6
915732,Stockerston Cres Uppingham,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,44.0
915732,Stockerston Cres Uppingham,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,58.6
915732,Stockerston Cres Uppingham,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.4
915732,Stockerston Cres Uppingham,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
915732,Stockerston Cres Uppingham,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
915732,Stockerston Cres Uppingham,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
915732,Stockerston Cres Uppingham,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.61
915732,Stockerston Cres Uppingham,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.62
915732,Stockerston Cres Uppingham,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.28
915732,Stockerston Cres Uppingham,2024-01-25T18:00:00.000+00:00,feeder,03,N Current (RMS),A,26.1
915732,Stockerston Cres Uppingham,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.3
915732,Stockerston Cres Uppingham,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.2
915732,Stockerston Cres Uppingham,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
915732,Stockerston Cres Uppingham,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
915732,Stockerston Cres Uppingham,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
915732,Stockerston Cres Uppingham,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
915732,Stockerston Cres Uppingham,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.83
915732,Stockerston Cres Uppingham,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.25
915732,Stockerston Cres Uppingham,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.43
915732,Stockerston Cres Uppingham,2024-01-25T18:00:00.000+00:00,feeder,02,N Current (RMS),A,42.8
915732,Stockerston Cres Uppingham,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.9
915732,Stockerston Cres Uppingham,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,56.1
915732,Stockerston Cres Uppingham,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
915732,Stockerston Cres Uppingham,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.14
915732,Stockerston Cres Uppingham,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
915732,Stockerston Cres Uppingham,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
915732,Stockerston Cres Uppingham,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.88
915732,Stockerston Cres Uppingham,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.51
915732,Stockerston Cres Uppingham,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.05
915732,Stockerston Cres Uppingham,2024-01-25T18:00:00.000+00:00,feeder,01,N Current (RMS),A,23.0
915732,Stockerston Cres Uppingham,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.4
915732,Stockerston Cres Uppingham,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.2
915732,Stockerston Cres Uppingham,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.5
915732,Stockerston Cres Uppingham,2024-01-25T18:00:00.000+00:00,transformer,,Temperature,C,11.1
915732,Stockerston Cres Uppingham,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
915732,Stockerston Cres Uppingham,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
915732,Stockerston Cres Uppingham,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
915732,Stockerston Cres Uppingham,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
915732,Stockerston Cres Uppingham,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
915732,Stockerston Cres Uppingham,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
915732,Stockerston Cres Uppingham,2024-01-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
915732,Stockerston Cres Uppingham,2024-01-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
915732,Stockerston Cres Uppingham,2024-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
915732,Stockerston Cres Uppingham,2024-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.49
915732,Stockerston Cres Uppingham,2024-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,45.14
915732,Stockerston Cres Uppingham,2024-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.1
915732,Stockerston Cres Uppingham,2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,112.5
915732,Stockerston Cres Uppingham,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
915732,Stockerston Cres Uppingham,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
915732,Stockerston Cres Uppingham,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
915732,Stockerston Cres Uppingham,2024-01-25T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
915732,Stockerston Cres Uppingham,2024-01-25T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
915732,Stockerston Cres Uppingham,2024-01-25T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
915732,Stockerston Cres Uppingham,2024-01-25T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
915732,Stockerston Cres Uppingham,2024-01-25T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
915732,Stockerston Cres Uppingham,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
915732,Stockerston Cres Uppingham,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
915732,Stockerston Cres Uppingham,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
915732,Stockerston Cres Uppingham,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.53
915732,Stockerston Cres Uppingham,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.34
915732,Stockerston Cres Uppingham,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.6
915732,Stockerston Cres Uppingham,2024-01-25T17:50:00.000+00:00,feeder,04,N Current (RMS),A,28.1
915732,Stockerston Cres Uppingham,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,37.9
915732,Stockerston Cres Uppingham,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,56.8
915732,Stockerston Cres Uppingham,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,37.0
915732,Stockerston Cres Uppingham,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
915732,Stockerston Cres Uppingham,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
915732,Stockerston Cres Uppingham,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
915732,Stockerston Cres Uppingham,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.66
915732,Stockerston Cres Uppingham,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.16
915732,Stockerston Cres Uppingham,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.24
915732,Stockerston Cres Uppingham,2024-01-25T17:50:00.000+00:00,feeder,03,N Current (RMS),A,18.4
915732,Stockerston Cres Uppingham,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
915732,Stockerston Cres Uppingham,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.1
915732,Stockerston Cres Uppingham,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
915732,Stockerston Cres Uppingham,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
915732,Stockerston Cres Uppingham,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
915732,Stockerston Cres Uppingham,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
915732,Stockerston Cres Uppingham,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.2
915732,Stockerston Cres Uppingham,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.28
915732,Stockerston Cres Uppingham,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.39
915732,Stockerston Cres Uppingham,2024-01-25T17:50:00.000+00:00,feeder,02,N Current (RMS),A,35.2
915732,Stockerston Cres Uppingham,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
915732,Stockerston Cres Uppingham,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.4
915732,Stockerston Cres Uppingham,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
915732,Stockerston Cres Uppingham,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
915732,Stockerston Cres Uppingham,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
915732,Stockerston Cres Uppingham,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
915732,Stockerston Cres Uppingham,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.9
915732,Stockerston Cres Uppingham,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.56
915732,Stockerston Cres Uppingham,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.05
915732,Stockerston Cres Uppingham,2024-01-25T17:50:00.000+00:00,feeder,01,N Current (RMS),A,22.1
915732,Stockerston Cres Uppingham,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
915732,Stockerston Cres Uppingham,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
915732,Stockerston Cres Uppingham,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
915732,Stockerston Cres Uppingham,2024-01-25T17:50:00.000+00:00,transformer,,Temperature,C,11.1
915732,Stockerston Cres Uppingham,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
915732,Stockerston Cres Uppingham,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
915732,Stockerston Cres Uppingham,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
915732,Stockerston Cres Uppingham,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
915732,Stockerston Cres Uppingham,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
915732,Stockerston Cres Uppingham,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
915732,Stockerston Cres Uppingham,2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
915732,Stockerston Cres Uppingham,2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
915732,Stockerston Cres Uppingham,2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
915732,Stockerston Cres Uppingham,2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.29
915732,Stockerston Cres Uppingham,2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,38.32
915732,Stockerston Cres Uppingham,2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.33
915732,Stockerston Cres Uppingham,2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
915732,Stockerston Cres Uppingham,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
915732,Stockerston Cres Uppingham,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
915732,Stockerston Cres Uppingham,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
915732,Stockerston Cres Uppingham,2024-01-25T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
915732,Stockerston Cres Uppingham,2024-01-25T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
915732,Stockerston Cres Uppingham,2024-01-25T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
915732,Stockerston Cres Uppingham,2024-01-25T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-25T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
915732,Stockerston Cres Uppingham,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
915732,Stockerston Cres Uppingham,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
915732,Stockerston Cres Uppingham,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.16
915732,Stockerston Cres Uppingham,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.28
915732,Stockerston Cres Uppingham,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.21
915732,Stockerston Cres Uppingham,2024-01-25T17:40:00.000+00:00,feeder,04,N Current (RMS),A,29.6
915732,Stockerston Cres Uppingham,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.7
915732,Stockerston Cres Uppingham,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,56.8
915732,Stockerston Cres Uppingham,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,52.2
915732,Stockerston Cres Uppingham,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
915732,Stockerston Cres Uppingham,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
915732,Stockerston Cres Uppingham,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
915732,Stockerston Cres Uppingham,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.32
915732,Stockerston Cres Uppingham,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.01
915732,Stockerston Cres Uppingham,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.78
915732,Stockerston Cres Uppingham,2024-01-25T17:40:00.000+00:00,feeder,03,N Current (RMS),A,21.7
915732,Stockerston Cres Uppingham,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.9
915732,Stockerston Cres Uppingham,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.4
915732,Stockerston Cres Uppingham,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
915732,Stockerston Cres Uppingham,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
915732,Stockerston Cres Uppingham,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
915732,Stockerston Cres Uppingham,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
915732,Stockerston Cres Uppingham,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.05
915732,Stockerston Cres Uppingham,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.1
915732,Stockerston Cres Uppingham,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.03
915732,Stockerston Cres Uppingham,2024-01-25T17:40:00.000+00:00,feeder,02,N Current (RMS),A,38.6
915732,Stockerston Cres Uppingham,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
915732,Stockerston Cres Uppingham,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.7
915732,Stockerston Cres Uppingham,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.1
915732,Stockerston Cres Uppingham,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
915732,Stockerston Cres Uppingham,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
915732,Stockerston Cres Uppingham,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
915732,Stockerston Cres Uppingham,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.89
915732,Stockerston Cres Uppingham,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.17
915732,Stockerston Cres Uppingham,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.19
915732,Stockerston Cres Uppingham,2024-01-25T17:40:00.000+00:00,feeder,01,N Current (RMS),A,28.2
915732,Stockerston Cres Uppingham,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.1
915732,Stockerston Cres Uppingham,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
915732,Stockerston Cres Uppingham,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.0
915732,Stockerston Cres Uppingham,2024-01-25T17:40:00.000+00:00,transformer,,Temperature,C,11.1
915732,Stockerston Cres Uppingham,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
915732,Stockerston Cres Uppingham,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
915732,Stockerston Cres Uppingham,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
915732,Stockerston Cres Uppingham,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
915732,Stockerston Cres Uppingham,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
915732,Stockerston Cres Uppingham,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
915732,Stockerston Cres Uppingham,2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
915732,Stockerston Cres Uppingham,2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
915732,Stockerston Cres Uppingham,2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
915732,Stockerston Cres Uppingham,2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.42
915732,Stockerston Cres Uppingham,2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.54
915732,Stockerston Cres Uppingham,2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.2
915732,Stockerston Cres Uppingham,2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,93.9
915732,Stockerston Cres Uppingham,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
