Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915732,Stockerston Cres Uppingham,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
915732,Stockerston Cres Uppingham,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
915732,Stockerston Cres Uppingham,2024-01-25T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
915732,Stockerston Cres Uppingham,2024-01-25T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
915732,Stockerston Cres Uppingham,2024-01-25T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
915732,Stockerston Cres Uppingham,2024-01-25T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
915732,Stockerston Cres Uppingham,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
915732,Stockerston Cres Uppingham,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
915732,Stockerston Cres Uppingham,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
915732,Stockerston Cres Uppingham,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.36
915732,Stockerston Cres Uppingham,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.8
915732,Stockerston Cres Uppingham,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.79
915732,Stockerston Cres Uppingham,2024-01-25T17:30:00.000+00:00,feeder,04,N Current (RMS),A,25.4
915732,Stockerston Cres Uppingham,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.0
915732,Stockerston Cres Uppingham,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,55.2
915732,Stockerston Cres Uppingham,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,46.1
915732,Stockerston Cres Uppingham,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
915732,Stockerston Cres Uppingham,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
915732,Stockerston Cres Uppingham,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
915732,Stockerston Cres Uppingham,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.31
915732,Stockerston Cres Uppingham,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.87
915732,Stockerston Cres Uppingham,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.1
915732,Stockerston Cres Uppingham,2024-01-25T17:30:00.000+00:00,feeder,03,N Current (RMS),A,23.5
915732,Stockerston Cres Uppingham,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
915732,Stockerston Cres Uppingham,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.3
915732,Stockerston Cres Uppingham,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
915732,Stockerston Cres Uppingham,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
915732,Stockerston Cres Uppingham,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
915732,Stockerston Cres Uppingham,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
915732,Stockerston Cres Uppingham,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.19
915732,Stockerston Cres Uppingham,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.18
915732,Stockerston Cres Uppingham,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.47
915732,Stockerston Cres Uppingham,2024-01-25T17:30:00.000+00:00,feeder,02,N Current (RMS),A,34.2
915732,Stockerston Cres Uppingham,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
915732,Stockerston Cres Uppingham,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.1
915732,Stockerston Cres Uppingham,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
915732,Stockerston Cres Uppingham,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
915732,Stockerston Cres Uppingham,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
915732,Stockerston Cres Uppingham,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
915732,Stockerston Cres Uppingham,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.72
915732,Stockerston Cres Uppingham,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.5
915732,Stockerston Cres Uppingham,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.66
915732,Stockerston Cres Uppingham,2024-01-25T17:30:00.000+00:00,feeder,01,N Current (RMS),A,23.0
915732,Stockerston Cres Uppingham,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.7
915732,Stockerston Cres Uppingham,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.3
915732,Stockerston Cres Uppingham,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.7
915732,Stockerston Cres Uppingham,2024-01-25T17:30:00.000+00:00,transformer,,Temperature,C,11.1
915732,Stockerston Cres Uppingham,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
915732,Stockerston Cres Uppingham,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
915732,Stockerston Cres Uppingham,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
915732,Stockerston Cres Uppingham,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
915732,Stockerston Cres Uppingham,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
915732,Stockerston Cres Uppingham,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
915732,Stockerston Cres Uppingham,2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
915732,Stockerston Cres Uppingham,2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
915732,Stockerston Cres Uppingham,2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
915732,Stockerston Cres Uppingham,2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.6
915732,Stockerston Cres Uppingham,2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.33
915732,Stockerston Cres Uppingham,2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.03
915732,Stockerston Cres Uppingham,2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
915732,Stockerston Cres Uppingham,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
915732,Stockerston Cres Uppingham,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
915732,Stockerston Cres Uppingham,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
915732,Stockerston Cres Uppingham,2024-01-25T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
915732,Stockerston Cres Uppingham,2024-01-25T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
915732,Stockerston Cres Uppingham,2024-01-25T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-25T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
915732,Stockerston Cres Uppingham,2024-01-25T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
915732,Stockerston Cres Uppingham,2024-01-25T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
915732,Stockerston Cres Uppingham,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
915732,Stockerston Cres Uppingham,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
915732,Stockerston Cres Uppingham,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
915732,Stockerston Cres Uppingham,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
915732,Stockerston Cres Uppingham,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.95
915732,Stockerston Cres Uppingham,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.16
915732,Stockerston Cres Uppingham,2024-01-25T17:20:00.000+00:00,feeder,04,N Current (RMS),A,32.9
915732,Stockerston Cres Uppingham,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.8
915732,Stockerston Cres Uppingham,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,62.9
915732,Stockerston Cres Uppingham,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.5
915732,Stockerston Cres Uppingham,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
915732,Stockerston Cres Uppingham,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
915732,Stockerston Cres Uppingham,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
915732,Stockerston Cres Uppingham,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.72
915732,Stockerston Cres Uppingham,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.89
915732,Stockerston Cres Uppingham,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.55
915732,Stockerston Cres Uppingham,2024-01-25T17:20:00.000+00:00,feeder,03,N Current (RMS),A,27.0
915732,Stockerston Cres Uppingham,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
915732,Stockerston Cres Uppingham,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.3
915732,Stockerston Cres Uppingham,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
915732,Stockerston Cres Uppingham,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
915732,Stockerston Cres Uppingham,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
915732,Stockerston Cres Uppingham,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
915732,Stockerston Cres Uppingham,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.81
915732,Stockerston Cres Uppingham,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.6
915732,Stockerston Cres Uppingham,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.14
915732,Stockerston Cres Uppingham,2024-01-25T17:20:00.000+00:00,feeder,02,N Current (RMS),A,43.5
915732,Stockerston Cres Uppingham,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
915732,Stockerston Cres Uppingham,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,61.8
915732,Stockerston Cres Uppingham,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.9
915732,Stockerston Cres Uppingham,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
915732,Stockerston Cres Uppingham,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
915732,Stockerston Cres Uppingham,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
915732,Stockerston Cres Uppingham,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.84
915732,Stockerston Cres Uppingham,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.79
915732,Stockerston Cres Uppingham,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.33
915732,Stockerston Cres Uppingham,2024-01-25T17:20:00.000+00:00,feeder,01,N Current (RMS),A,28.8
915732,Stockerston Cres Uppingham,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.3
915732,Stockerston Cres Uppingham,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.0
915732,Stockerston Cres Uppingham,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.4
915732,Stockerston Cres Uppingham,2024-01-25T17:20:00.000+00:00,transformer,,Temperature,C,11.1
915732,Stockerston Cres Uppingham,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
915732,Stockerston Cres Uppingham,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
915732,Stockerston Cres Uppingham,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
915732,Stockerston Cres Uppingham,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
915732,Stockerston Cres Uppingham,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
915732,Stockerston Cres Uppingham,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
915732,Stockerston Cres Uppingham,2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
915732,Stockerston Cres Uppingham,2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
915732,Stockerston Cres Uppingham,2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
915732,Stockerston Cres Uppingham,2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.39
915732,Stockerston Cres Uppingham,2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,44.21
915732,Stockerston Cres Uppingham,2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.26
915732,Stockerston Cres Uppingham,2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,100.4
915732,Stockerston Cres Uppingham,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
915732,Stockerston Cres Uppingham,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
915732,Stockerston Cres Uppingham,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
915732,Stockerston Cres Uppingham,2024-01-25T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
915732,Stockerston Cres Uppingham,2024-01-25T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
915732,Stockerston Cres Uppingham,2024-01-25T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
915732,Stockerston Cres Uppingham,2024-01-25T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
915732,Stockerston Cres Uppingham,2024-01-25T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
915732,Stockerston Cres Uppingham,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
915732,Stockerston Cres Uppingham,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
915732,Stockerston Cres Uppingham,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
915732,Stockerston Cres Uppingham,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.52
915732,Stockerston Cres Uppingham,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.36
915732,Stockerston Cres Uppingham,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.41
915732,Stockerston Cres Uppingham,2024-01-25T17:10:00.000+00:00,feeder,04,N Current (RMS),A,26.2
915732,Stockerston Cres Uppingham,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,42.0
915732,Stockerston Cres Uppingham,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,57.2
915732,Stockerston Cres Uppingham,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,40.4
915732,Stockerston Cres Uppingham,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
915732,Stockerston Cres Uppingham,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
915732,Stockerston Cres Uppingham,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
915732,Stockerston Cres Uppingham,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.76
915732,Stockerston Cres Uppingham,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.69
915732,Stockerston Cres Uppingham,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.63
915732,Stockerston Cres Uppingham,2024-01-25T17:10:00.000+00:00,feeder,03,N Current (RMS),A,33.0
915732,Stockerston Cres Uppingham,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
915732,Stockerston Cres Uppingham,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,57.4
915732,Stockerston Cres Uppingham,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.9
915732,Stockerston Cres Uppingham,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
915732,Stockerston Cres Uppingham,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
915732,Stockerston Cres Uppingham,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
915732,Stockerston Cres Uppingham,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.95
915732,Stockerston Cres Uppingham,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.68
915732,Stockerston Cres Uppingham,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.75
915732,Stockerston Cres Uppingham,2024-01-25T17:10:00.000+00:00,feeder,02,N Current (RMS),A,26.4
915732,Stockerston Cres Uppingham,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
915732,Stockerston Cres Uppingham,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.7
915732,Stockerston Cres Uppingham,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
915732,Stockerston Cres Uppingham,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
915732,Stockerston Cres Uppingham,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
915732,Stockerston Cres Uppingham,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
915732,Stockerston Cres Uppingham,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.63
915732,Stockerston Cres Uppingham,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.97
915732,Stockerston Cres Uppingham,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.98
915732,Stockerston Cres Uppingham,2024-01-25T17:10:00.000+00:00,feeder,01,N Current (RMS),A,17.7
915732,Stockerston Cres Uppingham,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
915732,Stockerston Cres Uppingham,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
915732,Stockerston Cres Uppingham,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.1
915732,Stockerston Cres Uppingham,2024-01-25T17:10:00.000+00:00,transformer,,Temperature,C,11.1
915732,Stockerston Cres Uppingham,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
915732,Stockerston Cres Uppingham,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
915732,Stockerston Cres Uppingham,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
915732,Stockerston Cres Uppingham,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
915732,Stockerston Cres Uppingham,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
915732,Stockerston Cres Uppingham,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
915732,Stockerston Cres Uppingham,2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
915732,Stockerston Cres Uppingham,2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
915732,Stockerston Cres Uppingham,2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
915732,Stockerston Cres Uppingham,2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.86
915732,Stockerston Cres Uppingham,2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,39.68
915732,Stockerston Cres Uppingham,2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.8
915732,Stockerston Cres Uppingham,2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,83.9
915732,Stockerston Cres Uppingham,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
915732,Stockerston Cres Uppingham,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
915732,Stockerston Cres Uppingham,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
915732,Stockerston Cres Uppingham,2024-01-25T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
915732,Stockerston Cres Uppingham,2024-01-25T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-25T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-25T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
915732,Stockerston Cres Uppingham,2024-01-25T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
915732,Stockerston Cres Uppingham,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
915732,Stockerston Cres Uppingham,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
915732,Stockerston Cres Uppingham,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
915732,Stockerston Cres Uppingham,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.89
915732,Stockerston Cres Uppingham,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.55
915732,Stockerston Cres Uppingham,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.88
915732,Stockerston Cres Uppingham,2024-01-25T17:00:00.000+00:00,feeder,04,N Current (RMS),A,23.2
915732,Stockerston Cres Uppingham,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,54.3
915732,Stockerston Cres Uppingham,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,40.5
915732,Stockerston Cres Uppingham,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,42.3
915732,Stockerston Cres Uppingham,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
915732,Stockerston Cres Uppingham,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
915732,Stockerston Cres Uppingham,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
915732,Stockerston Cres Uppingham,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.55
915732,Stockerston Cres Uppingham,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.41
915732,Stockerston Cres Uppingham,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.41
915732,Stockerston Cres Uppingham,2024-01-25T17:00:00.000+00:00,feeder,03,N Current (RMS),A,18.8
915732,Stockerston Cres Uppingham,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.1
915732,Stockerston Cres Uppingham,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.8
915732,Stockerston Cres Uppingham,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.9
915732,Stockerston Cres Uppingham,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
915732,Stockerston Cres Uppingham,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
915732,Stockerston Cres Uppingham,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
915732,Stockerston Cres Uppingham,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.59
915732,Stockerston Cres Uppingham,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.56
915732,Stockerston Cres Uppingham,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.3
915732,Stockerston Cres Uppingham,2024-01-25T17:00:00.000+00:00,feeder,02,N Current (RMS),A,28.1
915732,Stockerston Cres Uppingham,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
915732,Stockerston Cres Uppingham,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.2
915732,Stockerston Cres Uppingham,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
915732,Stockerston Cres Uppingham,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
915732,Stockerston Cres Uppingham,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
915732,Stockerston Cres Uppingham,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
915732,Stockerston Cres Uppingham,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.65
915732,Stockerston Cres Uppingham,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.74
915732,Stockerston Cres Uppingham,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.4
915732,Stockerston Cres Uppingham,2024-01-25T17:00:00.000+00:00,feeder,01,N Current (RMS),A,12.3
915732,Stockerston Cres Uppingham,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
915732,Stockerston Cres Uppingham,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.7
915732,Stockerston Cres Uppingham,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.7
915732,Stockerston Cres Uppingham,2024-01-25T17:00:00.000+00:00,transformer,,Temperature,C,11.1
915732,Stockerston Cres Uppingham,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
915732,Stockerston Cres Uppingham,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
915732,Stockerston Cres Uppingham,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
915732,Stockerston Cres Uppingham,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
915732,Stockerston Cres Uppingham,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
915732,Stockerston Cres Uppingham,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
915732,Stockerston Cres Uppingham,2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
915732,Stockerston Cres Uppingham,2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
915732,Stockerston Cres Uppingham,2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
915732,Stockerston Cres Uppingham,2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.67
915732,Stockerston Cres Uppingham,2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.25
915732,Stockerston Cres Uppingham,2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.95
915732,Stockerston Cres Uppingham,2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
915732,Stockerston Cres Uppingham,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
915732,Stockerston Cres Uppingham,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
915732,Stockerston Cres Uppingham,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
915732,Stockerston Cres Uppingham,2024-01-25T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
915732,Stockerston Cres Uppingham,2024-01-25T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
915732,Stockerston Cres Uppingham,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
915732,Stockerston Cres Uppingham,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
915732,Stockerston Cres Uppingham,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
915732,Stockerston Cres Uppingham,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.6
915732,Stockerston Cres Uppingham,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.89
915732,Stockerston Cres Uppingham,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.88
915732,Stockerston Cres Uppingham,2024-01-25T16:50:00.000+00:00,feeder,04,N Current (RMS),A,19.3
915732,Stockerston Cres Uppingham,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.1
915732,Stockerston Cres Uppingham,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.0
915732,Stockerston Cres Uppingham,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.9
915732,Stockerston Cres Uppingham,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
915732,Stockerston Cres Uppingham,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
915732,Stockerston Cres Uppingham,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
915732,Stockerston Cres Uppingham,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.75
915732,Stockerston Cres Uppingham,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.15
915732,Stockerston Cres Uppingham,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.18
915732,Stockerston Cres Uppingham,2024-01-25T16:50:00.000+00:00,feeder,03,N Current (RMS),A,16.1
915732,Stockerston Cres Uppingham,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
915732,Stockerston Cres Uppingham,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.6
915732,Stockerston Cres Uppingham,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.1
915732,Stockerston Cres Uppingham,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
915732,Stockerston Cres Uppingham,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
915732,Stockerston Cres Uppingham,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
915732,Stockerston Cres Uppingham,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.39
915732,Stockerston Cres Uppingham,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.32
915732,Stockerston Cres Uppingham,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.14
915732,Stockerston Cres Uppingham,2024-01-25T16:50:00.000+00:00,feeder,02,N Current (RMS),A,30.6
915732,Stockerston Cres Uppingham,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.7
915732,Stockerston Cres Uppingham,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.0
915732,Stockerston Cres Uppingham,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
915732,Stockerston Cres Uppingham,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
915732,Stockerston Cres Uppingham,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
915732,Stockerston Cres Uppingham,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
915732,Stockerston Cres Uppingham,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.62
915732,Stockerston Cres Uppingham,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.16
915732,Stockerston Cres Uppingham,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.96
915732,Stockerston Cres Uppingham,2024-01-25T16:50:00.000+00:00,feeder,01,N Current (RMS),A,12.9
915732,Stockerston Cres Uppingham,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
915732,Stockerston Cres Uppingham,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.3
915732,Stockerston Cres Uppingham,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.9
915732,Stockerston Cres Uppingham,2024-01-25T16:50:00.000+00:00,transformer,,Temperature,C,11.1
915732,Stockerston Cres Uppingham,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
915732,Stockerston Cres Uppingham,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
915732,Stockerston Cres Uppingham,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
915732,Stockerston Cres Uppingham,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
915732,Stockerston Cres Uppingham,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
915732,Stockerston Cres Uppingham,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
915732,Stockerston Cres Uppingham,2024-01-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
915732,Stockerston Cres Uppingham,2024-01-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
915732,Stockerston Cres Uppingham,2024-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
915732,Stockerston Cres Uppingham,2024-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.37
915732,Stockerston Cres Uppingham,2024-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.51
915732,Stockerston Cres Uppingham,2024-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.15
915732,Stockerston Cres Uppingham,2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
915732,Stockerston Cres Uppingham,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
915732,Stockerston Cres Uppingham,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
915732,Stockerston Cres Uppingham,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
915732,Stockerston Cres Uppingham,2024-01-25T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
915732,Stockerston Cres Uppingham,2024-01-25T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-25T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
915732,Stockerston Cres Uppingham,2024-01-25T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
915732,Stockerston Cres Uppingham,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
915732,Stockerston Cres Uppingham,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
915732,Stockerston Cres Uppingham,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.14
915732,Stockerston Cres Uppingham,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.55
915732,Stockerston Cres Uppingham,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.1
915732,Stockerston Cres Uppingham,2024-01-25T16:40:00.000+00:00,feeder,04,N Current (RMS),A,19.7
915732,Stockerston Cres Uppingham,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.8
915732,Stockerston Cres Uppingham,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.4
915732,Stockerston Cres Uppingham,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.9
915732,Stockerston Cres Uppingham,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
915732,Stockerston Cres Uppingham,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
915732,Stockerston Cres Uppingham,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
915732,Stockerston Cres Uppingham,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.13
915732,Stockerston Cres Uppingham,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.46
915732,Stockerston Cres Uppingham,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.91
915732,Stockerston Cres Uppingham,2024-01-25T16:40:00.000+00:00,feeder,03,N Current (RMS),A,15.9
915732,Stockerston Cres Uppingham,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.9
915732,Stockerston Cres Uppingham,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.8
915732,Stockerston Cres Uppingham,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.0
915732,Stockerston Cres Uppingham,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
915732,Stockerston Cres Uppingham,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
915732,Stockerston Cres Uppingham,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
915732,Stockerston Cres Uppingham,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.11
915732,Stockerston Cres Uppingham,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.9
915732,Stockerston Cres Uppingham,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.24
915732,Stockerston Cres Uppingham,2024-01-25T16:40:00.000+00:00,feeder,02,N Current (RMS),A,16.8
915732,Stockerston Cres Uppingham,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
915732,Stockerston Cres Uppingham,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.9
915732,Stockerston Cres Uppingham,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
915732,Stockerston Cres Uppingham,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
915732,Stockerston Cres Uppingham,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
915732,Stockerston Cres Uppingham,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
915732,Stockerston Cres Uppingham,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.6
915732,Stockerston Cres Uppingham,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.52
915732,Stockerston Cres Uppingham,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.74
915732,Stockerston Cres Uppingham,2024-01-25T16:40:00.000+00:00,feeder,01,N Current (RMS),A,11.1
915732,Stockerston Cres Uppingham,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
915732,Stockerston Cres Uppingham,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.5
915732,Stockerston Cres Uppingham,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.1
915732,Stockerston Cres Uppingham,2024-01-25T16:40:00.000+00:00,transformer,,Temperature,C,11.1
915732,Stockerston Cres Uppingham,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
915732,Stockerston Cres Uppingham,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
915732,Stockerston Cres Uppingham,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
915732,Stockerston Cres Uppingham,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
915732,Stockerston Cres Uppingham,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
915732,Stockerston Cres Uppingham,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
915732,Stockerston Cres Uppingham,2024-01-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
915732,Stockerston Cres Uppingham,2024-01-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
915732,Stockerston Cres Uppingham,2024-01-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
915732,Stockerston Cres Uppingham,2024-01-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.98
915732,Stockerston Cres Uppingham,2024-01-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.42
915732,Stockerston Cres Uppingham,2024-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.02
915732,Stockerston Cres Uppingham,2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
915732,Stockerston Cres Uppingham,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
915732,Stockerston Cres Uppingham,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
915732,Stockerston Cres Uppingham,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
915732,Stockerston Cres Uppingham,2024-01-25T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
915732,Stockerston Cres Uppingham,2024-01-25T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-25T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
915732,Stockerston Cres Uppingham,2024-01-25T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
915732,Stockerston Cres Uppingham,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
915732,Stockerston Cres Uppingham,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
915732,Stockerston Cres Uppingham,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
915732,Stockerston Cres Uppingham,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.41
915732,Stockerston Cres Uppingham,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.13
915732,Stockerston Cres Uppingham,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.25
915732,Stockerston Cres Uppingham,2024-01-25T16:30:00.000+00:00,feeder,04,N Current (RMS),A,19.3
915732,Stockerston Cres Uppingham,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.7
915732,Stockerston Cres Uppingham,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.3
915732,Stockerston Cres Uppingham,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.3
915732,Stockerston Cres Uppingham,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
915732,Stockerston Cres Uppingham,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
915732,Stockerston Cres Uppingham,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
915732,Stockerston Cres Uppingham,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
915732,Stockerston Cres Uppingham,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.29
915732,Stockerston Cres Uppingham,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.26
915732,Stockerston Cres Uppingham,2024-01-25T16:30:00.000+00:00,feeder,03,N Current (RMS),A,20.7
915732,Stockerston Cres Uppingham,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
915732,Stockerston Cres Uppingham,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.3
915732,Stockerston Cres Uppingham,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
915732,Stockerston Cres Uppingham,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
915732,Stockerston Cres Uppingham,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
915732,Stockerston Cres Uppingham,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
915732,Stockerston Cres Uppingham,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.82
915732,Stockerston Cres Uppingham,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.83
915732,Stockerston Cres Uppingham,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.27
915732,Stockerston Cres Uppingham,2024-01-25T16:30:00.000+00:00,feeder,02,N Current (RMS),A,25.0
915732,Stockerston Cres Uppingham,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
915732,Stockerston Cres Uppingham,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.1
915732,Stockerston Cres Uppingham,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.1
915732,Stockerston Cres Uppingham,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
915732,Stockerston Cres Uppingham,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
915732,Stockerston Cres Uppingham,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.63
915732,Stockerston Cres Uppingham,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.56
915732,Stockerston Cres Uppingham,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.47
915732,Stockerston Cres Uppingham,2024-01-25T16:30:00.000+00:00,feeder,01,N Current (RMS),A,10.5
915732,Stockerston Cres Uppingham,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
915732,Stockerston Cres Uppingham,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
915732,Stockerston Cres Uppingham,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
915732,Stockerston Cres Uppingham,2024-01-25T16:30:00.000+00:00,transformer,,Temperature,C,11.1
915732,Stockerston Cres Uppingham,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
915732,Stockerston Cres Uppingham,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
915732,Stockerston Cres Uppingham,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
915732,Stockerston Cres Uppingham,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
915732,Stockerston Cres Uppingham,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
915732,Stockerston Cres Uppingham,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
915732,Stockerston Cres Uppingham,2024-01-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
915732,Stockerston Cres Uppingham,2024-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
915732,Stockerston Cres Uppingham,2024-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
915732,Stockerston Cres Uppingham,2024-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.86
915732,Stockerston Cres Uppingham,2024-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.8
915732,Stockerston Cres Uppingham,2024-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.28
915732,Stockerston Cres Uppingham,2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
915732,Stockerston Cres Uppingham,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
915732,Stockerston Cres Uppingham,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
915732,Stockerston Cres Uppingham,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
915732,Stockerston Cres Uppingham,2024-01-25T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
915732,Stockerston Cres Uppingham,2024-01-25T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-25T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
915732,Stockerston Cres Uppingham,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
915732,Stockerston Cres Uppingham,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
915732,Stockerston Cres Uppingham,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
915732,Stockerston Cres Uppingham,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.79
915732,Stockerston Cres Uppingham,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.09
915732,Stockerston Cres Uppingham,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.29
915732,Stockerston Cres Uppingham,2024-01-25T16:20:00.000+00:00,feeder,04,N Current (RMS),A,15.2
