Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915732,Stockerston Cres Uppingham,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
915732,Stockerston Cres Uppingham,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.1
915732,Stockerston Cres Uppingham,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.0
915732,Stockerston Cres Uppingham,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
915732,Stockerston Cres Uppingham,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
915732,Stockerston Cres Uppingham,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
915732,Stockerston Cres Uppingham,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.72
915732,Stockerston Cres Uppingham,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.25
915732,Stockerston Cres Uppingham,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.55
915732,Stockerston Cres Uppingham,2024-01-25T16:20:00.000+00:00,feeder,03,N Current (RMS),A,22.1
915732,Stockerston Cres Uppingham,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
915732,Stockerston Cres Uppingham,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,39.3
915732,Stockerston Cres Uppingham,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
915732,Stockerston Cres Uppingham,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
915732,Stockerston Cres Uppingham,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
915732,Stockerston Cres Uppingham,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
915732,Stockerston Cres Uppingham,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.09
915732,Stockerston Cres Uppingham,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.06
915732,Stockerston Cres Uppingham,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.67
915732,Stockerston Cres Uppingham,2024-01-25T16:20:00.000+00:00,feeder,02,N Current (RMS),A,29.6
915732,Stockerston Cres Uppingham,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
915732,Stockerston Cres Uppingham,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.8
915732,Stockerston Cres Uppingham,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
915732,Stockerston Cres Uppingham,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
915732,Stockerston Cres Uppingham,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
915732,Stockerston Cres Uppingham,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
915732,Stockerston Cres Uppingham,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.46
915732,Stockerston Cres Uppingham,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.44
915732,Stockerston Cres Uppingham,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.84
915732,Stockerston Cres Uppingham,2024-01-25T16:20:00.000+00:00,feeder,01,N Current (RMS),A,11.8
915732,Stockerston Cres Uppingham,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
915732,Stockerston Cres Uppingham,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
915732,Stockerston Cres Uppingham,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.7
915732,Stockerston Cres Uppingham,2024-01-25T16:20:00.000+00:00,transformer,,Temperature,C,11.1
915732,Stockerston Cres Uppingham,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
915732,Stockerston Cres Uppingham,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
915732,Stockerston Cres Uppingham,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
915732,Stockerston Cres Uppingham,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
915732,Stockerston Cres Uppingham,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
915732,Stockerston Cres Uppingham,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
915732,Stockerston Cres Uppingham,2024-01-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
915732,Stockerston Cres Uppingham,2024-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
915732,Stockerston Cres Uppingham,2024-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
915732,Stockerston Cres Uppingham,2024-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.08
915732,Stockerston Cres Uppingham,2024-01-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.84
915732,Stockerston Cres Uppingham,2024-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.34
915732,Stockerston Cres Uppingham,2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
915732,Stockerston Cres Uppingham,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
915732,Stockerston Cres Uppingham,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
915732,Stockerston Cres Uppingham,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
915732,Stockerston Cres Uppingham,2024-01-25T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-25T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
915732,Stockerston Cres Uppingham,2024-01-25T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-25T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-25T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.12
915732,Stockerston Cres Uppingham,2024-01-25T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
915732,Stockerston Cres Uppingham,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
915732,Stockerston Cres Uppingham,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
915732,Stockerston Cres Uppingham,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
915732,Stockerston Cres Uppingham,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.61
915732,Stockerston Cres Uppingham,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.15
915732,Stockerston Cres Uppingham,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.15
915732,Stockerston Cres Uppingham,2024-01-25T16:10:00.000+00:00,feeder,04,N Current (RMS),A,38.2
915732,Stockerston Cres Uppingham,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.8
915732,Stockerston Cres Uppingham,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,51.5
915732,Stockerston Cres Uppingham,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.2
915732,Stockerston Cres Uppingham,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
915732,Stockerston Cres Uppingham,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
915732,Stockerston Cres Uppingham,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
915732,Stockerston Cres Uppingham,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.22
915732,Stockerston Cres Uppingham,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.66
915732,Stockerston Cres Uppingham,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.52
915732,Stockerston Cres Uppingham,2024-01-25T16:10:00.000+00:00,feeder,03,N Current (RMS),A,27.7
915732,Stockerston Cres Uppingham,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
915732,Stockerston Cres Uppingham,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.4
915732,Stockerston Cres Uppingham,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
915732,Stockerston Cres Uppingham,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
915732,Stockerston Cres Uppingham,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
915732,Stockerston Cres Uppingham,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
915732,Stockerston Cres Uppingham,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.21
915732,Stockerston Cres Uppingham,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.74
915732,Stockerston Cres Uppingham,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.74
915732,Stockerston Cres Uppingham,2024-01-25T16:10:00.000+00:00,feeder,02,N Current (RMS),A,35.4
915732,Stockerston Cres Uppingham,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.7
915732,Stockerston Cres Uppingham,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.7
915732,Stockerston Cres Uppingham,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.5
915732,Stockerston Cres Uppingham,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
915732,Stockerston Cres Uppingham,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
915732,Stockerston Cres Uppingham,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
915732,Stockerston Cres Uppingham,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.77
915732,Stockerston Cres Uppingham,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.41
915732,Stockerston Cres Uppingham,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.45
915732,Stockerston Cres Uppingham,2024-01-25T16:10:00.000+00:00,feeder,01,N Current (RMS),A,12.7
915732,Stockerston Cres Uppingham,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
915732,Stockerston Cres Uppingham,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.1
915732,Stockerston Cres Uppingham,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.0
915732,Stockerston Cres Uppingham,2024-01-25T16:10:00.000+00:00,transformer,,Temperature,C,11.1
915732,Stockerston Cres Uppingham,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
915732,Stockerston Cres Uppingham,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
915732,Stockerston Cres Uppingham,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
915732,Stockerston Cres Uppingham,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
915732,Stockerston Cres Uppingham,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
915732,Stockerston Cres Uppingham,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
915732,Stockerston Cres Uppingham,2024-01-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
915732,Stockerston Cres Uppingham,2024-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
915732,Stockerston Cres Uppingham,2024-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
915732,Stockerston Cres Uppingham,2024-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.81
915732,Stockerston Cres Uppingham,2024-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.95
915732,Stockerston Cres Uppingham,2024-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,9.99
915732,Stockerston Cres Uppingham,2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,108.5
915732,Stockerston Cres Uppingham,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
915732,Stockerston Cres Uppingham,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
915732,Stockerston Cres Uppingham,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
915732,Stockerston Cres Uppingham,2024-01-25T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
915732,Stockerston Cres Uppingham,2024-01-25T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-25T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
915732,Stockerston Cres Uppingham,2024-01-25T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
915732,Stockerston Cres Uppingham,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
915732,Stockerston Cres Uppingham,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
915732,Stockerston Cres Uppingham,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
915732,Stockerston Cres Uppingham,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.46
915732,Stockerston Cres Uppingham,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.53
915732,Stockerston Cres Uppingham,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.69
915732,Stockerston Cres Uppingham,2024-01-25T16:00:00.000+00:00,feeder,04,N Current (RMS),A,26.5
915732,Stockerston Cres Uppingham,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.7
915732,Stockerston Cres Uppingham,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,40.6
915732,Stockerston Cres Uppingham,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.8
915732,Stockerston Cres Uppingham,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
915732,Stockerston Cres Uppingham,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
915732,Stockerston Cres Uppingham,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
915732,Stockerston Cres Uppingham,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.6
915732,Stockerston Cres Uppingham,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.4
915732,Stockerston Cres Uppingham,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.96
915732,Stockerston Cres Uppingham,2024-01-25T16:00:00.000+00:00,feeder,03,N Current (RMS),A,26.2
915732,Stockerston Cres Uppingham,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
915732,Stockerston Cres Uppingham,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.8
915732,Stockerston Cres Uppingham,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
915732,Stockerston Cres Uppingham,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
915732,Stockerston Cres Uppingham,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
915732,Stockerston Cres Uppingham,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
915732,Stockerston Cres Uppingham,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.04
915732,Stockerston Cres Uppingham,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.23
915732,Stockerston Cres Uppingham,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.84
915732,Stockerston Cres Uppingham,2024-01-25T16:00:00.000+00:00,feeder,02,N Current (RMS),A,25.7
915732,Stockerston Cres Uppingham,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.4
915732,Stockerston Cres Uppingham,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
915732,Stockerston Cres Uppingham,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.2
915732,Stockerston Cres Uppingham,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
915732,Stockerston Cres Uppingham,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
915732,Stockerston Cres Uppingham,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
915732,Stockerston Cres Uppingham,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.16
915732,Stockerston Cres Uppingham,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.05
915732,Stockerston Cres Uppingham,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.99
915732,Stockerston Cres Uppingham,2024-01-25T16:00:00.000+00:00,feeder,01,N Current (RMS),A,11.4
915732,Stockerston Cres Uppingham,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.9
915732,Stockerston Cres Uppingham,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
915732,Stockerston Cres Uppingham,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.0
915732,Stockerston Cres Uppingham,2024-01-25T16:00:00.000+00:00,transformer,,Temperature,C,11.2
915732,Stockerston Cres Uppingham,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
915732,Stockerston Cres Uppingham,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
915732,Stockerston Cres Uppingham,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
915732,Stockerston Cres Uppingham,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
915732,Stockerston Cres Uppingham,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
915732,Stockerston Cres Uppingham,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
915732,Stockerston Cres Uppingham,2024-01-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
915732,Stockerston Cres Uppingham,2024-01-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
915732,Stockerston Cres Uppingham,2024-01-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
915732,Stockerston Cres Uppingham,2024-01-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.26
915732,Stockerston Cres Uppingham,2024-01-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.2
915732,Stockerston Cres Uppingham,2024-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.55
915732,Stockerston Cres Uppingham,2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,77.1
915732,Stockerston Cres Uppingham,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
915732,Stockerston Cres Uppingham,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
915732,Stockerston Cres Uppingham,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
915732,Stockerston Cres Uppingham,2024-01-25T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-25T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
915732,Stockerston Cres Uppingham,2024-01-25T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-25T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
915732,Stockerston Cres Uppingham,2024-01-25T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
915732,Stockerston Cres Uppingham,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
915732,Stockerston Cres Uppingham,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
915732,Stockerston Cres Uppingham,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
915732,Stockerston Cres Uppingham,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.78
915732,Stockerston Cres Uppingham,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.2
915732,Stockerston Cres Uppingham,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.65
915732,Stockerston Cres Uppingham,2024-01-25T15:50:00.000+00:00,feeder,04,N Current (RMS),A,27.9
915732,Stockerston Cres Uppingham,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.6
915732,Stockerston Cres Uppingham,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,47.8
915732,Stockerston Cres Uppingham,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.4
915732,Stockerston Cres Uppingham,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
915732,Stockerston Cres Uppingham,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
915732,Stockerston Cres Uppingham,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
915732,Stockerston Cres Uppingham,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.54
915732,Stockerston Cres Uppingham,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.58
915732,Stockerston Cres Uppingham,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.62
915732,Stockerston Cres Uppingham,2024-01-25T15:50:00.000+00:00,feeder,03,N Current (RMS),A,32.7
915732,Stockerston Cres Uppingham,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
915732,Stockerston Cres Uppingham,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,44.6
915732,Stockerston Cres Uppingham,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.7
915732,Stockerston Cres Uppingham,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
915732,Stockerston Cres Uppingham,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
915732,Stockerston Cres Uppingham,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
915732,Stockerston Cres Uppingham,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.69
915732,Stockerston Cres Uppingham,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.86
915732,Stockerston Cres Uppingham,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.6
915732,Stockerston Cres Uppingham,2024-01-25T15:50:00.000+00:00,feeder,02,N Current (RMS),A,30.7
915732,Stockerston Cres Uppingham,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.3
915732,Stockerston Cres Uppingham,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.0
915732,Stockerston Cres Uppingham,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.7
915732,Stockerston Cres Uppingham,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
915732,Stockerston Cres Uppingham,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
915732,Stockerston Cres Uppingham,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
915732,Stockerston Cres Uppingham,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.48
915732,Stockerston Cres Uppingham,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.37
915732,Stockerston Cres Uppingham,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.26
915732,Stockerston Cres Uppingham,2024-01-25T15:50:00.000+00:00,feeder,01,N Current (RMS),A,8.4
915732,Stockerston Cres Uppingham,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
915732,Stockerston Cres Uppingham,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
915732,Stockerston Cres Uppingham,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
915732,Stockerston Cres Uppingham,2024-01-25T15:50:00.000+00:00,transformer,,Temperature,C,11.2
915732,Stockerston Cres Uppingham,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
915732,Stockerston Cres Uppingham,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
915732,Stockerston Cres Uppingham,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
915732,Stockerston Cres Uppingham,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
915732,Stockerston Cres Uppingham,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
915732,Stockerston Cres Uppingham,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
915732,Stockerston Cres Uppingham,2024-01-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
915732,Stockerston Cres Uppingham,2024-01-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
915732,Stockerston Cres Uppingham,2024-01-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
915732,Stockerston Cres Uppingham,2024-01-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.49
915732,Stockerston Cres Uppingham,2024-01-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
915732,Stockerston Cres Uppingham,2024-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.2
915732,Stockerston Cres Uppingham,2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
915732,Stockerston Cres Uppingham,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
915732,Stockerston Cres Uppingham,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
915732,Stockerston Cres Uppingham,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
915732,Stockerston Cres Uppingham,2024-01-25T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-25T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
915732,Stockerston Cres Uppingham,2024-01-25T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-25T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-25T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
915732,Stockerston Cres Uppingham,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
915732,Stockerston Cres Uppingham,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
915732,Stockerston Cres Uppingham,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
915732,Stockerston Cres Uppingham,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.81
915732,Stockerston Cres Uppingham,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.9
915732,Stockerston Cres Uppingham,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.31
915732,Stockerston Cres Uppingham,2024-01-25T15:40:00.000+00:00,feeder,04,N Current (RMS),A,21.6
915732,Stockerston Cres Uppingham,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.4
915732,Stockerston Cres Uppingham,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.0
915732,Stockerston Cres Uppingham,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,35.3
915732,Stockerston Cres Uppingham,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
915732,Stockerston Cres Uppingham,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
915732,Stockerston Cres Uppingham,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
915732,Stockerston Cres Uppingham,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.55
915732,Stockerston Cres Uppingham,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.75
915732,Stockerston Cres Uppingham,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.82
915732,Stockerston Cres Uppingham,2024-01-25T15:40:00.000+00:00,feeder,03,N Current (RMS),A,33.0
915732,Stockerston Cres Uppingham,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
915732,Stockerston Cres Uppingham,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.5
915732,Stockerston Cres Uppingham,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.3
915732,Stockerston Cres Uppingham,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
915732,Stockerston Cres Uppingham,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
915732,Stockerston Cres Uppingham,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
915732,Stockerston Cres Uppingham,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.2
915732,Stockerston Cres Uppingham,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
915732,Stockerston Cres Uppingham,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.58
915732,Stockerston Cres Uppingham,2024-01-25T15:40:00.000+00:00,feeder,02,N Current (RMS),A,26.8
915732,Stockerston Cres Uppingham,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
915732,Stockerston Cres Uppingham,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.3
915732,Stockerston Cres Uppingham,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
915732,Stockerston Cres Uppingham,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
915732,Stockerston Cres Uppingham,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
915732,Stockerston Cres Uppingham,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
915732,Stockerston Cres Uppingham,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.48
915732,Stockerston Cres Uppingham,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.26
915732,Stockerston Cres Uppingham,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.21
915732,Stockerston Cres Uppingham,2024-01-25T15:40:00.000+00:00,feeder,01,N Current (RMS),A,8.3
915732,Stockerston Cres Uppingham,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
915732,Stockerston Cres Uppingham,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.2
915732,Stockerston Cres Uppingham,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.2
915732,Stockerston Cres Uppingham,2024-01-25T15:40:00.000+00:00,transformer,,Temperature,C,11.1
915732,Stockerston Cres Uppingham,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
915732,Stockerston Cres Uppingham,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
915732,Stockerston Cres Uppingham,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
915732,Stockerston Cres Uppingham,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
915732,Stockerston Cres Uppingham,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
915732,Stockerston Cres Uppingham,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
915732,Stockerston Cres Uppingham,2024-01-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
915732,Stockerston Cres Uppingham,2024-01-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
915732,Stockerston Cres Uppingham,2024-01-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
915732,Stockerston Cres Uppingham,2024-01-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.04
915732,Stockerston Cres Uppingham,2024-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.9
915732,Stockerston Cres Uppingham,2024-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.93
915732,Stockerston Cres Uppingham,2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
915732,Stockerston Cres Uppingham,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
915732,Stockerston Cres Uppingham,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
915732,Stockerston Cres Uppingham,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
915732,Stockerston Cres Uppingham,2024-01-25T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
915732,Stockerston Cres Uppingham,2024-01-25T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-25T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
915732,Stockerston Cres Uppingham,2024-01-25T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
915732,Stockerston Cres Uppingham,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
915732,Stockerston Cres Uppingham,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
915732,Stockerston Cres Uppingham,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
915732,Stockerston Cres Uppingham,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.44
915732,Stockerston Cres Uppingham,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.98
915732,Stockerston Cres Uppingham,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.55
915732,Stockerston Cres Uppingham,2024-01-25T15:30:00.000+00:00,feeder,04,N Current (RMS),A,19.3
915732,Stockerston Cres Uppingham,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.7
915732,Stockerston Cres Uppingham,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.6
915732,Stockerston Cres Uppingham,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.3
915732,Stockerston Cres Uppingham,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
915732,Stockerston Cres Uppingham,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
915732,Stockerston Cres Uppingham,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
915732,Stockerston Cres Uppingham,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.97
915732,Stockerston Cres Uppingham,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.71
915732,Stockerston Cres Uppingham,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.54
915732,Stockerston Cres Uppingham,2024-01-25T15:30:00.000+00:00,feeder,03,N Current (RMS),A,31.2
915732,Stockerston Cres Uppingham,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
915732,Stockerston Cres Uppingham,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.8
915732,Stockerston Cres Uppingham,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.7
915732,Stockerston Cres Uppingham,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
915732,Stockerston Cres Uppingham,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
915732,Stockerston Cres Uppingham,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
915732,Stockerston Cres Uppingham,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.82
915732,Stockerston Cres Uppingham,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.66
915732,Stockerston Cres Uppingham,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.99
915732,Stockerston Cres Uppingham,2024-01-25T15:30:00.000+00:00,feeder,02,N Current (RMS),A,23.2
915732,Stockerston Cres Uppingham,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
915732,Stockerston Cres Uppingham,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
915732,Stockerston Cres Uppingham,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.8
915732,Stockerston Cres Uppingham,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
915732,Stockerston Cres Uppingham,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
915732,Stockerston Cres Uppingham,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
915732,Stockerston Cres Uppingham,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.51
915732,Stockerston Cres Uppingham,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.23
915732,Stockerston Cres Uppingham,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.15
915732,Stockerston Cres Uppingham,2024-01-25T15:30:00.000+00:00,feeder,01,N Current (RMS),A,8.4
915732,Stockerston Cres Uppingham,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
915732,Stockerston Cres Uppingham,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
915732,Stockerston Cres Uppingham,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
915732,Stockerston Cres Uppingham,2024-01-25T15:30:00.000+00:00,transformer,,Temperature,C,11.1
915732,Stockerston Cres Uppingham,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
915732,Stockerston Cres Uppingham,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
915732,Stockerston Cres Uppingham,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
915732,Stockerston Cres Uppingham,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
915732,Stockerston Cres Uppingham,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
915732,Stockerston Cres Uppingham,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
915732,Stockerston Cres Uppingham,2024-01-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
915732,Stockerston Cres Uppingham,2024-01-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
915732,Stockerston Cres Uppingham,2024-01-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
915732,Stockerston Cres Uppingham,2024-01-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.74
915732,Stockerston Cres Uppingham,2024-01-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.57
915732,Stockerston Cres Uppingham,2024-01-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.26
915732,Stockerston Cres Uppingham,2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
915732,Stockerston Cres Uppingham,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
915732,Stockerston Cres Uppingham,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
915732,Stockerston Cres Uppingham,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
915732,Stockerston Cres Uppingham,2024-01-25T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
915732,Stockerston Cres Uppingham,2024-01-25T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-25T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
915732,Stockerston Cres Uppingham,2024-01-25T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
915732,Stockerston Cres Uppingham,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
915732,Stockerston Cres Uppingham,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
915732,Stockerston Cres Uppingham,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
915732,Stockerston Cres Uppingham,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.2
915732,Stockerston Cres Uppingham,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.76
915732,Stockerston Cres Uppingham,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.9
915732,Stockerston Cres Uppingham,2024-01-25T15:20:00.000+00:00,feeder,04,N Current (RMS),A,23.1
915732,Stockerston Cres Uppingham,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
915732,Stockerston Cres Uppingham,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.4
915732,Stockerston Cres Uppingham,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.7
915732,Stockerston Cres Uppingham,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
915732,Stockerston Cres Uppingham,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
915732,Stockerston Cres Uppingham,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
915732,Stockerston Cres Uppingham,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.18
915732,Stockerston Cres Uppingham,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.52
915732,Stockerston Cres Uppingham,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.42
915732,Stockerston Cres Uppingham,2024-01-25T15:20:00.000+00:00,feeder,03,N Current (RMS),A,22.9
915732,Stockerston Cres Uppingham,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
915732,Stockerston Cres Uppingham,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.1
915732,Stockerston Cres Uppingham,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.2
915732,Stockerston Cres Uppingham,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
915732,Stockerston Cres Uppingham,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
915732,Stockerston Cres Uppingham,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
915732,Stockerston Cres Uppingham,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.99
915732,Stockerston Cres Uppingham,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.78
915732,Stockerston Cres Uppingham,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.8
915732,Stockerston Cres Uppingham,2024-01-25T15:20:00.000+00:00,feeder,02,N Current (RMS),A,17.7
915732,Stockerston Cres Uppingham,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
915732,Stockerston Cres Uppingham,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
915732,Stockerston Cres Uppingham,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.3
915732,Stockerston Cres Uppingham,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
915732,Stockerston Cres Uppingham,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
915732,Stockerston Cres Uppingham,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
915732,Stockerston Cres Uppingham,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.6
915732,Stockerston Cres Uppingham,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.9
915732,Stockerston Cres Uppingham,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.16
915732,Stockerston Cres Uppingham,2024-01-25T15:20:00.000+00:00,feeder,01,N Current (RMS),A,8.8
915732,Stockerston Cres Uppingham,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
915732,Stockerston Cres Uppingham,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
915732,Stockerston Cres Uppingham,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
915732,Stockerston Cres Uppingham,2024-01-25T15:20:00.000+00:00,transformer,,Temperature,C,11.1
915732,Stockerston Cres Uppingham,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
915732,Stockerston Cres Uppingham,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
915732,Stockerston Cres Uppingham,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
915732,Stockerston Cres Uppingham,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
915732,Stockerston Cres Uppingham,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
915732,Stockerston Cres Uppingham,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
915732,Stockerston Cres Uppingham,2024-01-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
915732,Stockerston Cres Uppingham,2024-01-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
915732,Stockerston Cres Uppingham,2024-01-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
915732,Stockerston Cres Uppingham,2024-01-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.97
915732,Stockerston Cres Uppingham,2024-01-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.95
915732,Stockerston Cres Uppingham,2024-01-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.32
915732,Stockerston Cres Uppingham,2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
915732,Stockerston Cres Uppingham,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
915732,Stockerston Cres Uppingham,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
915732,Stockerston Cres Uppingham,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
915732,Stockerston Cres Uppingham,2024-01-25T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
915732,Stockerston Cres Uppingham,2024-01-25T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
915732,Stockerston Cres Uppingham,2024-01-25T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
915732,Stockerston Cres Uppingham,2024-01-25T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
915732,Stockerston Cres Uppingham,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
915732,Stockerston Cres Uppingham,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
915732,Stockerston Cres Uppingham,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
915732,Stockerston Cres Uppingham,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
915732,Stockerston Cres Uppingham,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.31
915732,Stockerston Cres Uppingham,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.15
915732,Stockerston Cres Uppingham,2024-01-25T15:10:00.000+00:00,feeder,04,N Current (RMS),A,29.0
915732,Stockerston Cres Uppingham,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.5
915732,Stockerston Cres Uppingham,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.8
915732,Stockerston Cres Uppingham,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.3
915732,Stockerston Cres Uppingham,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
915732,Stockerston Cres Uppingham,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
915732,Stockerston Cres Uppingham,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
915732,Stockerston Cres Uppingham,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.34
915732,Stockerston Cres Uppingham,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.35
915732,Stockerston Cres Uppingham,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.41
915732,Stockerston Cres Uppingham,2024-01-25T15:10:00.000+00:00,feeder,03,N Current (RMS),A,25.1
915732,Stockerston Cres Uppingham,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
915732,Stockerston Cres Uppingham,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.0
915732,Stockerston Cres Uppingham,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.9
915732,Stockerston Cres Uppingham,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
915732,Stockerston Cres Uppingham,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
915732,Stockerston Cres Uppingham,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
915732,Stockerston Cres Uppingham,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.39
915732,Stockerston Cres Uppingham,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.98
915732,Stockerston Cres Uppingham,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.83
