Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915732,Stockerston Cres Uppingham,2024-01-25T15:10:00.000+00:00,feeder,02,N Current (RMS),A,17.2
915732,Stockerston Cres Uppingham,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.8
915732,Stockerston Cres Uppingham,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.4
915732,Stockerston Cres Uppingham,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
915732,Stockerston Cres Uppingham,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
915732,Stockerston Cres Uppingham,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
915732,Stockerston Cres Uppingham,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.67
915732,Stockerston Cres Uppingham,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.62
915732,Stockerston Cres Uppingham,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.25
915732,Stockerston Cres Uppingham,2024-01-25T15:10:00.000+00:00,feeder,01,N Current (RMS),A,10.7
915732,Stockerston Cres Uppingham,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
915732,Stockerston Cres Uppingham,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.3
915732,Stockerston Cres Uppingham,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.1
915732,Stockerston Cres Uppingham,2024-01-25T15:10:00.000+00:00,transformer,,Temperature,C,11.1
915732,Stockerston Cres Uppingham,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
915732,Stockerston Cres Uppingham,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
915732,Stockerston Cres Uppingham,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
915732,Stockerston Cres Uppingham,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
915732,Stockerston Cres Uppingham,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
915732,Stockerston Cres Uppingham,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
915732,Stockerston Cres Uppingham,2024-01-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
915732,Stockerston Cres Uppingham,2024-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
915732,Stockerston Cres Uppingham,2024-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
915732,Stockerston Cres Uppingham,2024-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.41
915732,Stockerston Cres Uppingham,2024-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.24
915732,Stockerston Cres Uppingham,2024-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.73
915732,Stockerston Cres Uppingham,2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
915732,Stockerston Cres Uppingham,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
915732,Stockerston Cres Uppingham,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
915732,Stockerston Cres Uppingham,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
915732,Stockerston Cres Uppingham,2024-01-25T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
915732,Stockerston Cres Uppingham,2024-01-25T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
915732,Stockerston Cres Uppingham,2024-01-25T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.14
915732,Stockerston Cres Uppingham,2024-01-25T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
915732,Stockerston Cres Uppingham,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
915732,Stockerston Cres Uppingham,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.2
915732,Stockerston Cres Uppingham,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
915732,Stockerston Cres Uppingham,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.72
915732,Stockerston Cres Uppingham,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.03
915732,Stockerston Cres Uppingham,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.29
915732,Stockerston Cres Uppingham,2024-01-25T15:00:00.000+00:00,feeder,04,N Current (RMS),A,34.0
915732,Stockerston Cres Uppingham,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.1
915732,Stockerston Cres Uppingham,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.3
915732,Stockerston Cres Uppingham,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.3
915732,Stockerston Cres Uppingham,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
915732,Stockerston Cres Uppingham,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
915732,Stockerston Cres Uppingham,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
915732,Stockerston Cres Uppingham,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.48
915732,Stockerston Cres Uppingham,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.68
915732,Stockerston Cres Uppingham,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.27
915732,Stockerston Cres Uppingham,2024-01-25T15:00:00.000+00:00,feeder,03,N Current (RMS),A,38.2
915732,Stockerston Cres Uppingham,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,48.4
915732,Stockerston Cres Uppingham,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.6
915732,Stockerston Cres Uppingham,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.3
915732,Stockerston Cres Uppingham,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
915732,Stockerston Cres Uppingham,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
915732,Stockerston Cres Uppingham,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
915732,Stockerston Cres Uppingham,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.14
915732,Stockerston Cres Uppingham,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.79
915732,Stockerston Cres Uppingham,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.14
915732,Stockerston Cres Uppingham,2024-01-25T15:00:00.000+00:00,feeder,02,N Current (RMS),A,12.7
915732,Stockerston Cres Uppingham,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.0
915732,Stockerston Cres Uppingham,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
915732,Stockerston Cres Uppingham,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
915732,Stockerston Cres Uppingham,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
915732,Stockerston Cres Uppingham,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
915732,Stockerston Cres Uppingham,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
915732,Stockerston Cres Uppingham,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.63
915732,Stockerston Cres Uppingham,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.03
915732,Stockerston Cres Uppingham,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.19
915732,Stockerston Cres Uppingham,2024-01-25T15:00:00.000+00:00,feeder,01,N Current (RMS),A,9.0
915732,Stockerston Cres Uppingham,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
915732,Stockerston Cres Uppingham,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.7
915732,Stockerston Cres Uppingham,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.1
915732,Stockerston Cres Uppingham,2024-01-25T15:00:00.000+00:00,transformer,,Temperature,C,11.1
915732,Stockerston Cres Uppingham,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
915732,Stockerston Cres Uppingham,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
915732,Stockerston Cres Uppingham,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
915732,Stockerston Cres Uppingham,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
915732,Stockerston Cres Uppingham,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
915732,Stockerston Cres Uppingham,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
915732,Stockerston Cres Uppingham,2024-01-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
915732,Stockerston Cres Uppingham,2024-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
915732,Stockerston Cres Uppingham,2024-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
915732,Stockerston Cres Uppingham,2024-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.97
915732,Stockerston Cres Uppingham,2024-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.5
915732,Stockerston Cres Uppingham,2024-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.03
915732,Stockerston Cres Uppingham,2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
915732,Stockerston Cres Uppingham,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
915732,Stockerston Cres Uppingham,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
915732,Stockerston Cres Uppingham,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
915732,Stockerston Cres Uppingham,2024-01-25T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
915732,Stockerston Cres Uppingham,2024-01-25T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
915732,Stockerston Cres Uppingham,2024-01-25T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
915732,Stockerston Cres Uppingham,2024-01-25T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
915732,Stockerston Cres Uppingham,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
915732,Stockerston Cres Uppingham,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
915732,Stockerston Cres Uppingham,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
915732,Stockerston Cres Uppingham,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.78
915732,Stockerston Cres Uppingham,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.21
915732,Stockerston Cres Uppingham,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.86
915732,Stockerston Cres Uppingham,2024-01-25T14:50:00.000+00:00,feeder,04,N Current (RMS),A,32.1
915732,Stockerston Cres Uppingham,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.3
915732,Stockerston Cres Uppingham,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.6
915732,Stockerston Cres Uppingham,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.1
915732,Stockerston Cres Uppingham,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
915732,Stockerston Cres Uppingham,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
915732,Stockerston Cres Uppingham,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
915732,Stockerston Cres Uppingham,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.92
915732,Stockerston Cres Uppingham,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.31
915732,Stockerston Cres Uppingham,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.18
915732,Stockerston Cres Uppingham,2024-01-25T14:50:00.000+00:00,feeder,03,N Current (RMS),A,24.5
915732,Stockerston Cres Uppingham,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
915732,Stockerston Cres Uppingham,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
915732,Stockerston Cres Uppingham,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.8
915732,Stockerston Cres Uppingham,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
915732,Stockerston Cres Uppingham,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
915732,Stockerston Cres Uppingham,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
915732,Stockerston Cres Uppingham,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.05
915732,Stockerston Cres Uppingham,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.49
915732,Stockerston Cres Uppingham,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.72
915732,Stockerston Cres Uppingham,2024-01-25T14:50:00.000+00:00,feeder,02,N Current (RMS),A,14.4
915732,Stockerston Cres Uppingham,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.3
915732,Stockerston Cres Uppingham,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
915732,Stockerston Cres Uppingham,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
915732,Stockerston Cres Uppingham,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
915732,Stockerston Cres Uppingham,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
915732,Stockerston Cres Uppingham,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
915732,Stockerston Cres Uppingham,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.6
915732,Stockerston Cres Uppingham,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.83
915732,Stockerston Cres Uppingham,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.24
915732,Stockerston Cres Uppingham,2024-01-25T14:50:00.000+00:00,feeder,01,N Current (RMS),A,11.5
915732,Stockerston Cres Uppingham,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
915732,Stockerston Cres Uppingham,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
915732,Stockerston Cres Uppingham,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
915732,Stockerston Cres Uppingham,2024-01-25T14:50:00.000+00:00,transformer,,Temperature,C,11.0
915732,Stockerston Cres Uppingham,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
915732,Stockerston Cres Uppingham,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
915732,Stockerston Cres Uppingham,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
915732,Stockerston Cres Uppingham,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
915732,Stockerston Cres Uppingham,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
915732,Stockerston Cres Uppingham,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
915732,Stockerston Cres Uppingham,2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
915732,Stockerston Cres Uppingham,2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
915732,Stockerston Cres Uppingham,2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
915732,Stockerston Cres Uppingham,2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.35
915732,Stockerston Cres Uppingham,2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.82
915732,Stockerston Cres Uppingham,2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.1
915732,Stockerston Cres Uppingham,2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
915732,Stockerston Cres Uppingham,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
915732,Stockerston Cres Uppingham,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
915732,Stockerston Cres Uppingham,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
915732,Stockerston Cres Uppingham,2024-01-25T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
915732,Stockerston Cres Uppingham,2024-01-25T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
915732,Stockerston Cres Uppingham,2024-01-25T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
915732,Stockerston Cres Uppingham,2024-01-25T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
915732,Stockerston Cres Uppingham,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
915732,Stockerston Cres Uppingham,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
915732,Stockerston Cres Uppingham,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
915732,Stockerston Cres Uppingham,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.96
915732,Stockerston Cres Uppingham,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.53
915732,Stockerston Cres Uppingham,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.88
915732,Stockerston Cres Uppingham,2024-01-25T14:40:00.000+00:00,feeder,04,N Current (RMS),A,26.5
915732,Stockerston Cres Uppingham,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.0
915732,Stockerston Cres Uppingham,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.4
915732,Stockerston Cres Uppingham,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
915732,Stockerston Cres Uppingham,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
915732,Stockerston Cres Uppingham,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
915732,Stockerston Cres Uppingham,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
915732,Stockerston Cres Uppingham,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.24
915732,Stockerston Cres Uppingham,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.51
915732,Stockerston Cres Uppingham,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.71
915732,Stockerston Cres Uppingham,2024-01-25T14:40:00.000+00:00,feeder,03,N Current (RMS),A,31.6
915732,Stockerston Cres Uppingham,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.2
915732,Stockerston Cres Uppingham,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.3
915732,Stockerston Cres Uppingham,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.8
915732,Stockerston Cres Uppingham,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
915732,Stockerston Cres Uppingham,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
915732,Stockerston Cres Uppingham,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
915732,Stockerston Cres Uppingham,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.12
915732,Stockerston Cres Uppingham,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.54
915732,Stockerston Cres Uppingham,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.03
915732,Stockerston Cres Uppingham,2024-01-25T14:40:00.000+00:00,feeder,02,N Current (RMS),A,10.6
915732,Stockerston Cres Uppingham,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.6
915732,Stockerston Cres Uppingham,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
915732,Stockerston Cres Uppingham,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.6
915732,Stockerston Cres Uppingham,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
915732,Stockerston Cres Uppingham,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
915732,Stockerston Cres Uppingham,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
915732,Stockerston Cres Uppingham,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.62
915732,Stockerston Cres Uppingham,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.71
915732,Stockerston Cres Uppingham,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.11
915732,Stockerston Cres Uppingham,2024-01-25T14:40:00.000+00:00,feeder,01,N Current (RMS),A,9.6
915732,Stockerston Cres Uppingham,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
915732,Stockerston Cres Uppingham,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.3
915732,Stockerston Cres Uppingham,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.8
915732,Stockerston Cres Uppingham,2024-01-25T14:40:00.000+00:00,transformer,,Temperature,C,11.0
915732,Stockerston Cres Uppingham,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
915732,Stockerston Cres Uppingham,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
915732,Stockerston Cres Uppingham,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
915732,Stockerston Cres Uppingham,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
915732,Stockerston Cres Uppingham,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
915732,Stockerston Cres Uppingham,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
915732,Stockerston Cres Uppingham,2024-01-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
915732,Stockerston Cres Uppingham,2024-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
915732,Stockerston Cres Uppingham,2024-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
915732,Stockerston Cres Uppingham,2024-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.94
915732,Stockerston Cres Uppingham,2024-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.27
915732,Stockerston Cres Uppingham,2024-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.79
915732,Stockerston Cres Uppingham,2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
915732,Stockerston Cres Uppingham,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
915732,Stockerston Cres Uppingham,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
915732,Stockerston Cres Uppingham,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
915732,Stockerston Cres Uppingham,2024-01-25T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
915732,Stockerston Cres Uppingham,2024-01-25T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-25T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
915732,Stockerston Cres Uppingham,2024-01-25T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
915732,Stockerston Cres Uppingham,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
915732,Stockerston Cres Uppingham,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
915732,Stockerston Cres Uppingham,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
915732,Stockerston Cres Uppingham,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.03
915732,Stockerston Cres Uppingham,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.47
915732,Stockerston Cres Uppingham,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.94
915732,Stockerston Cres Uppingham,2024-01-25T14:30:00.000+00:00,feeder,04,N Current (RMS),A,21.1
915732,Stockerston Cres Uppingham,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.8
915732,Stockerston Cres Uppingham,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.2
915732,Stockerston Cres Uppingham,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.2
915732,Stockerston Cres Uppingham,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
915732,Stockerston Cres Uppingham,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
915732,Stockerston Cres Uppingham,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
915732,Stockerston Cres Uppingham,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.04
915732,Stockerston Cres Uppingham,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.67
915732,Stockerston Cres Uppingham,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.48
915732,Stockerston Cres Uppingham,2024-01-25T14:30:00.000+00:00,feeder,03,N Current (RMS),A,33.8
915732,Stockerston Cres Uppingham,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.0
915732,Stockerston Cres Uppingham,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,52.3
915732,Stockerston Cres Uppingham,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
915732,Stockerston Cres Uppingham,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
915732,Stockerston Cres Uppingham,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
915732,Stockerston Cres Uppingham,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
915732,Stockerston Cres Uppingham,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.19
915732,Stockerston Cres Uppingham,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.96
915732,Stockerston Cres Uppingham,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.73
915732,Stockerston Cres Uppingham,2024-01-25T14:30:00.000+00:00,feeder,02,N Current (RMS),A,12.6
915732,Stockerston Cres Uppingham,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.3
915732,Stockerston Cres Uppingham,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
915732,Stockerston Cres Uppingham,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.2
915732,Stockerston Cres Uppingham,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
915732,Stockerston Cres Uppingham,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
915732,Stockerston Cres Uppingham,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
915732,Stockerston Cres Uppingham,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.49
915732,Stockerston Cres Uppingham,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.43
915732,Stockerston Cres Uppingham,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.89
915732,Stockerston Cres Uppingham,2024-01-25T14:30:00.000+00:00,feeder,01,N Current (RMS),A,10.3
915732,Stockerston Cres Uppingham,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
915732,Stockerston Cres Uppingham,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
915732,Stockerston Cres Uppingham,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.7
915732,Stockerston Cres Uppingham,2024-01-25T14:30:00.000+00:00,transformer,,Temperature,C,11.0
915732,Stockerston Cres Uppingham,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
915732,Stockerston Cres Uppingham,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
915732,Stockerston Cres Uppingham,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
915732,Stockerston Cres Uppingham,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
915732,Stockerston Cres Uppingham,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
915732,Stockerston Cres Uppingham,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
915732,Stockerston Cres Uppingham,2024-01-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
915732,Stockerston Cres Uppingham,2024-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
915732,Stockerston Cres Uppingham,2024-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
915732,Stockerston Cres Uppingham,2024-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.75
915732,Stockerston Cres Uppingham,2024-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.5
915732,Stockerston Cres Uppingham,2024-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.1
915732,Stockerston Cres Uppingham,2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
915732,Stockerston Cres Uppingham,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
915732,Stockerston Cres Uppingham,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
915732,Stockerston Cres Uppingham,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
915732,Stockerston Cres Uppingham,2024-01-25T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
915732,Stockerston Cres Uppingham,2024-01-25T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-25T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
915732,Stockerston Cres Uppingham,2024-01-25T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
915732,Stockerston Cres Uppingham,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
915732,Stockerston Cres Uppingham,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
915732,Stockerston Cres Uppingham,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
915732,Stockerston Cres Uppingham,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.15
915732,Stockerston Cres Uppingham,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.94
915732,Stockerston Cres Uppingham,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.84
915732,Stockerston Cres Uppingham,2024-01-25T14:20:00.000+00:00,feeder,04,N Current (RMS),A,18.4
915732,Stockerston Cres Uppingham,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.0
915732,Stockerston Cres Uppingham,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.3
915732,Stockerston Cres Uppingham,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.7
915732,Stockerston Cres Uppingham,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
915732,Stockerston Cres Uppingham,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
915732,Stockerston Cres Uppingham,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
915732,Stockerston Cres Uppingham,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.91
915732,Stockerston Cres Uppingham,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.99
915732,Stockerston Cres Uppingham,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.5
915732,Stockerston Cres Uppingham,2024-01-25T14:20:00.000+00:00,feeder,03,N Current (RMS),A,36.4
915732,Stockerston Cres Uppingham,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,49.6
915732,Stockerston Cres Uppingham,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,50.4
915732,Stockerston Cres Uppingham,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
915732,Stockerston Cres Uppingham,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
915732,Stockerston Cres Uppingham,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
915732,Stockerston Cres Uppingham,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
915732,Stockerston Cres Uppingham,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.79
915732,Stockerston Cres Uppingham,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.2
915732,Stockerston Cres Uppingham,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.2
915732,Stockerston Cres Uppingham,2024-01-25T14:20:00.000+00:00,feeder,02,N Current (RMS),A,18.4
915732,Stockerston Cres Uppingham,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.8
915732,Stockerston Cres Uppingham,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
915732,Stockerston Cres Uppingham,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.4
915732,Stockerston Cres Uppingham,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
915732,Stockerston Cres Uppingham,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
915732,Stockerston Cres Uppingham,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
915732,Stockerston Cres Uppingham,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.43
915732,Stockerston Cres Uppingham,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.46
915732,Stockerston Cres Uppingham,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.92
915732,Stockerston Cres Uppingham,2024-01-25T14:20:00.000+00:00,feeder,01,N Current (RMS),A,8.9
915732,Stockerston Cres Uppingham,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
915732,Stockerston Cres Uppingham,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
915732,Stockerston Cres Uppingham,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.6
915732,Stockerston Cres Uppingham,2024-01-25T14:20:00.000+00:00,transformer,,Temperature,C,10.9
915732,Stockerston Cres Uppingham,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
915732,Stockerston Cres Uppingham,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
915732,Stockerston Cres Uppingham,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
915732,Stockerston Cres Uppingham,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
915732,Stockerston Cres Uppingham,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
915732,Stockerston Cres Uppingham,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
915732,Stockerston Cres Uppingham,2024-01-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
915732,Stockerston Cres Uppingham,2024-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
915732,Stockerston Cres Uppingham,2024-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
915732,Stockerston Cres Uppingham,2024-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.28
915732,Stockerston Cres Uppingham,2024-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.59
915732,Stockerston Cres Uppingham,2024-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.51
915732,Stockerston Cres Uppingham,2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
915732,Stockerston Cres Uppingham,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
915732,Stockerston Cres Uppingham,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
915732,Stockerston Cres Uppingham,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
915732,Stockerston Cres Uppingham,2024-01-25T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-25T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
915732,Stockerston Cres Uppingham,2024-01-25T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-25T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
915732,Stockerston Cres Uppingham,2024-01-25T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
915732,Stockerston Cres Uppingham,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
915732,Stockerston Cres Uppingham,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
915732,Stockerston Cres Uppingham,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
915732,Stockerston Cres Uppingham,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.81
915732,Stockerston Cres Uppingham,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.92
915732,Stockerston Cres Uppingham,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.02
915732,Stockerston Cres Uppingham,2024-01-25T14:10:00.000+00:00,feeder,04,N Current (RMS),A,22.4
915732,Stockerston Cres Uppingham,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
915732,Stockerston Cres Uppingham,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,38.2
915732,Stockerston Cres Uppingham,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.3
915732,Stockerston Cres Uppingham,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
915732,Stockerston Cres Uppingham,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
915732,Stockerston Cres Uppingham,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
915732,Stockerston Cres Uppingham,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.43
915732,Stockerston Cres Uppingham,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.12
915732,Stockerston Cres Uppingham,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.06
915732,Stockerston Cres Uppingham,2024-01-25T14:10:00.000+00:00,feeder,03,N Current (RMS),A,38.1
915732,Stockerston Cres Uppingham,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,55.7
915732,Stockerston Cres Uppingham,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,46.5
915732,Stockerston Cres Uppingham,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
915732,Stockerston Cres Uppingham,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
915732,Stockerston Cres Uppingham,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
915732,Stockerston Cres Uppingham,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
915732,Stockerston Cres Uppingham,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.41
915732,Stockerston Cres Uppingham,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.51
915732,Stockerston Cres Uppingham,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.27
915732,Stockerston Cres Uppingham,2024-01-25T14:10:00.000+00:00,feeder,02,N Current (RMS),A,26.6
915732,Stockerston Cres Uppingham,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
915732,Stockerston Cres Uppingham,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.6
915732,Stockerston Cres Uppingham,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
915732,Stockerston Cres Uppingham,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
915732,Stockerston Cres Uppingham,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
915732,Stockerston Cres Uppingham,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
915732,Stockerston Cres Uppingham,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.38
915732,Stockerston Cres Uppingham,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.77
915732,Stockerston Cres Uppingham,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.04
915732,Stockerston Cres Uppingham,2024-01-25T14:10:00.000+00:00,feeder,01,N Current (RMS),A,8.4
915732,Stockerston Cres Uppingham,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.9
915732,Stockerston Cres Uppingham,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.3
915732,Stockerston Cres Uppingham,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.6
915732,Stockerston Cres Uppingham,2024-01-25T14:10:00.000+00:00,transformer,,Temperature,C,10.9
915732,Stockerston Cres Uppingham,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
915732,Stockerston Cres Uppingham,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
915732,Stockerston Cres Uppingham,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
915732,Stockerston Cres Uppingham,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
915732,Stockerston Cres Uppingham,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
915732,Stockerston Cres Uppingham,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
915732,Stockerston Cres Uppingham,2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
915732,Stockerston Cres Uppingham,2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
915732,Stockerston Cres Uppingham,2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
915732,Stockerston Cres Uppingham,2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.03
915732,Stockerston Cres Uppingham,2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,30.3
915732,Stockerston Cres Uppingham,2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.46
915732,Stockerston Cres Uppingham,2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
915732,Stockerston Cres Uppingham,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
915732,Stockerston Cres Uppingham,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
915732,Stockerston Cres Uppingham,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
915732,Stockerston Cres Uppingham,2024-01-25T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
915732,Stockerston Cres Uppingham,2024-01-25T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
915732,Stockerston Cres Uppingham,2024-01-25T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
915732,Stockerston Cres Uppingham,2024-01-25T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
915732,Stockerston Cres Uppingham,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
915732,Stockerston Cres Uppingham,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
915732,Stockerston Cres Uppingham,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
915732,Stockerston Cres Uppingham,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.81
915732,Stockerston Cres Uppingham,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.94
915732,Stockerston Cres Uppingham,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.78
915732,Stockerston Cres Uppingham,2024-01-25T14:00:00.000+00:00,feeder,04,N Current (RMS),A,22.9
915732,Stockerston Cres Uppingham,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.7
915732,Stockerston Cres Uppingham,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,45.9
915732,Stockerston Cres Uppingham,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.1
915732,Stockerston Cres Uppingham,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
915732,Stockerston Cres Uppingham,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
915732,Stockerston Cres Uppingham,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
915732,Stockerston Cres Uppingham,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.4
915732,Stockerston Cres Uppingham,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.78
915732,Stockerston Cres Uppingham,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.66
915732,Stockerston Cres Uppingham,2024-01-25T14:00:00.000+00:00,feeder,03,N Current (RMS),A,38.6
915732,Stockerston Cres Uppingham,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,59.3
915732,Stockerston Cres Uppingham,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,48.6
915732,Stockerston Cres Uppingham,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
915732,Stockerston Cres Uppingham,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
915732,Stockerston Cres Uppingham,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
915732,Stockerston Cres Uppingham,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
915732,Stockerston Cres Uppingham,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.03
915732,Stockerston Cres Uppingham,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.69
915732,Stockerston Cres Uppingham,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.77
915732,Stockerston Cres Uppingham,2024-01-25T14:00:00.000+00:00,feeder,02,N Current (RMS),A,16.7
915732,Stockerston Cres Uppingham,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
915732,Stockerston Cres Uppingham,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
915732,Stockerston Cres Uppingham,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
915732,Stockerston Cres Uppingham,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
915732,Stockerston Cres Uppingham,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
915732,Stockerston Cres Uppingham,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
915732,Stockerston Cres Uppingham,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.01
915732,Stockerston Cres Uppingham,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.16
915732,Stockerston Cres Uppingham,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.1
915732,Stockerston Cres Uppingham,2024-01-25T14:00:00.000+00:00,feeder,01,N Current (RMS),A,8.6
915732,Stockerston Cres Uppingham,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
915732,Stockerston Cres Uppingham,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.2
915732,Stockerston Cres Uppingham,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.6
915732,Stockerston Cres Uppingham,2024-01-25T14:00:00.000+00:00,transformer,,Temperature,C,10.9
915732,Stockerston Cres Uppingham,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
915732,Stockerston Cres Uppingham,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
915732,Stockerston Cres Uppingham,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
915732,Stockerston Cres Uppingham,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
