Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915732,Stockerston Cres Uppingham,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
915732,Stockerston Cres Uppingham,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
915732,Stockerston Cres Uppingham,2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
915732,Stockerston Cres Uppingham,2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
915732,Stockerston Cres Uppingham,2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
915732,Stockerston Cres Uppingham,2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.24
915732,Stockerston Cres Uppingham,2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,29.55
915732,Stockerston Cres Uppingham,2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.36
915732,Stockerston Cres Uppingham,2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
915732,Stockerston Cres Uppingham,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
915732,Stockerston Cres Uppingham,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
915732,Stockerston Cres Uppingham,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
915732,Stockerston Cres Uppingham,2024-01-25T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
915732,Stockerston Cres Uppingham,2024-01-25T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-25T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
915732,Stockerston Cres Uppingham,2024-01-25T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
915732,Stockerston Cres Uppingham,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
915732,Stockerston Cres Uppingham,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
915732,Stockerston Cres Uppingham,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
915732,Stockerston Cres Uppingham,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.74
915732,Stockerston Cres Uppingham,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.15
915732,Stockerston Cres Uppingham,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.28
915732,Stockerston Cres Uppingham,2024-01-25T13:50:00.000+00:00,feeder,04,N Current (RMS),A,21.7
915732,Stockerston Cres Uppingham,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
915732,Stockerston Cres Uppingham,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.7
915732,Stockerston Cres Uppingham,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.8
915732,Stockerston Cres Uppingham,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
915732,Stockerston Cres Uppingham,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
915732,Stockerston Cres Uppingham,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
915732,Stockerston Cres Uppingham,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.73
915732,Stockerston Cres Uppingham,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.3
915732,Stockerston Cres Uppingham,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.61
915732,Stockerston Cres Uppingham,2024-01-25T13:50:00.000+00:00,feeder,03,N Current (RMS),A,47.5
915732,Stockerston Cres Uppingham,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,61.1
915732,Stockerston Cres Uppingham,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.5
915732,Stockerston Cres Uppingham,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.3
915732,Stockerston Cres Uppingham,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
915732,Stockerston Cres Uppingham,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
915732,Stockerston Cres Uppingham,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
915732,Stockerston Cres Uppingham,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.79
915732,Stockerston Cres Uppingham,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.75
915732,Stockerston Cres Uppingham,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.06
915732,Stockerston Cres Uppingham,2024-01-25T13:50:00.000+00:00,feeder,02,N Current (RMS),A,22.5
915732,Stockerston Cres Uppingham,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.8
915732,Stockerston Cres Uppingham,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.3
915732,Stockerston Cres Uppingham,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
915732,Stockerston Cres Uppingham,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
915732,Stockerston Cres Uppingham,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
915732,Stockerston Cres Uppingham,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
915732,Stockerston Cres Uppingham,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.46
915732,Stockerston Cres Uppingham,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.12
915732,Stockerston Cres Uppingham,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.27
915732,Stockerston Cres Uppingham,2024-01-25T13:50:00.000+00:00,feeder,01,N Current (RMS),A,8.8
915732,Stockerston Cres Uppingham,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
915732,Stockerston Cres Uppingham,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
915732,Stockerston Cres Uppingham,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.2
915732,Stockerston Cres Uppingham,2024-01-25T13:50:00.000+00:00,transformer,,Temperature,C,10.8
915732,Stockerston Cres Uppingham,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
915732,Stockerston Cres Uppingham,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
915732,Stockerston Cres Uppingham,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
915732,Stockerston Cres Uppingham,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
915732,Stockerston Cres Uppingham,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
915732,Stockerston Cres Uppingham,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
915732,Stockerston Cres Uppingham,2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
915732,Stockerston Cres Uppingham,2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
915732,Stockerston Cres Uppingham,2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
915732,Stockerston Cres Uppingham,2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.71
915732,Stockerston Cres Uppingham,2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.31
915732,Stockerston Cres Uppingham,2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.25
915732,Stockerston Cres Uppingham,2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
915732,Stockerston Cres Uppingham,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
915732,Stockerston Cres Uppingham,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
915732,Stockerston Cres Uppingham,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
915732,Stockerston Cres Uppingham,2024-01-25T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
915732,Stockerston Cres Uppingham,2024-01-25T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-25T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
915732,Stockerston Cres Uppingham,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
915732,Stockerston Cres Uppingham,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
915732,Stockerston Cres Uppingham,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
915732,Stockerston Cres Uppingham,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.07
915732,Stockerston Cres Uppingham,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.66
915732,Stockerston Cres Uppingham,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.16
915732,Stockerston Cres Uppingham,2024-01-25T13:40:00.000+00:00,feeder,04,N Current (RMS),A,22.6
915732,Stockerston Cres Uppingham,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.7
915732,Stockerston Cres Uppingham,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.1
915732,Stockerston Cres Uppingham,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.5
915732,Stockerston Cres Uppingham,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
915732,Stockerston Cres Uppingham,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
915732,Stockerston Cres Uppingham,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
915732,Stockerston Cres Uppingham,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.05
915732,Stockerston Cres Uppingham,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.19
915732,Stockerston Cres Uppingham,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.94
915732,Stockerston Cres Uppingham,2024-01-25T13:40:00.000+00:00,feeder,03,N Current (RMS),A,52.0
915732,Stockerston Cres Uppingham,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,62.6
915732,Stockerston Cres Uppingham,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,59.3
915732,Stockerston Cres Uppingham,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
915732,Stockerston Cres Uppingham,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
915732,Stockerston Cres Uppingham,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
915732,Stockerston Cres Uppingham,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
915732,Stockerston Cres Uppingham,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.29
915732,Stockerston Cres Uppingham,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.49
915732,Stockerston Cres Uppingham,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.73
915732,Stockerston Cres Uppingham,2024-01-25T13:40:00.000+00:00,feeder,02,N Current (RMS),A,26.0
915732,Stockerston Cres Uppingham,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.6
915732,Stockerston Cres Uppingham,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.8
915732,Stockerston Cres Uppingham,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.1
915732,Stockerston Cres Uppingham,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
915732,Stockerston Cres Uppingham,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
915732,Stockerston Cres Uppingham,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
915732,Stockerston Cres Uppingham,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.47
915732,Stockerston Cres Uppingham,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.26
915732,Stockerston Cres Uppingham,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.75
915732,Stockerston Cres Uppingham,2024-01-25T13:40:00.000+00:00,feeder,01,N Current (RMS),A,10.3
915732,Stockerston Cres Uppingham,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
915732,Stockerston Cres Uppingham,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
915732,Stockerston Cres Uppingham,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.8
915732,Stockerston Cres Uppingham,2024-01-25T13:40:00.000+00:00,transformer,,Temperature,C,10.8
915732,Stockerston Cres Uppingham,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
915732,Stockerston Cres Uppingham,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
915732,Stockerston Cres Uppingham,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
915732,Stockerston Cres Uppingham,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
915732,Stockerston Cres Uppingham,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
915732,Stockerston Cres Uppingham,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
915732,Stockerston Cres Uppingham,2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
915732,Stockerston Cres Uppingham,2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
915732,Stockerston Cres Uppingham,2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
915732,Stockerston Cres Uppingham,2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.88
915732,Stockerston Cres Uppingham,2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,31.59
915732,Stockerston Cres Uppingham,2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.6
915732,Stockerston Cres Uppingham,2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
915732,Stockerston Cres Uppingham,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
915732,Stockerston Cres Uppingham,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
915732,Stockerston Cres Uppingham,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
915732,Stockerston Cres Uppingham,2024-01-25T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
915732,Stockerston Cres Uppingham,2024-01-25T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
915732,Stockerston Cres Uppingham,2024-01-25T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
915732,Stockerston Cres Uppingham,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
915732,Stockerston Cres Uppingham,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
915732,Stockerston Cres Uppingham,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
915732,Stockerston Cres Uppingham,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.38
915732,Stockerston Cres Uppingham,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.54
915732,Stockerston Cres Uppingham,2024-01-25T13:30:00.000+00:00,feeder,04,N Current (RMS),A,18.8
915732,Stockerston Cres Uppingham,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.5
915732,Stockerston Cres Uppingham,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.9
915732,Stockerston Cres Uppingham,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.7
915732,Stockerston Cres Uppingham,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
915732,Stockerston Cres Uppingham,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
915732,Stockerston Cres Uppingham,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
915732,Stockerston Cres Uppingham,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.28
915732,Stockerston Cres Uppingham,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.15
915732,Stockerston Cres Uppingham,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.65
915732,Stockerston Cres Uppingham,2024-01-25T13:30:00.000+00:00,feeder,03,N Current (RMS),A,37.8
915732,Stockerston Cres Uppingham,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,63.2
915732,Stockerston Cres Uppingham,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,58.3
915732,Stockerston Cres Uppingham,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
915732,Stockerston Cres Uppingham,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
915732,Stockerston Cres Uppingham,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
915732,Stockerston Cres Uppingham,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
915732,Stockerston Cres Uppingham,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.34
915732,Stockerston Cres Uppingham,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.73
915732,Stockerston Cres Uppingham,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.14
915732,Stockerston Cres Uppingham,2024-01-25T13:30:00.000+00:00,feeder,02,N Current (RMS),A,15.6
915732,Stockerston Cres Uppingham,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.9
915732,Stockerston Cres Uppingham,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.7
915732,Stockerston Cres Uppingham,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.2
915732,Stockerston Cres Uppingham,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
915732,Stockerston Cres Uppingham,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
915732,Stockerston Cres Uppingham,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
915732,Stockerston Cres Uppingham,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.23
915732,Stockerston Cres Uppingham,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.47
915732,Stockerston Cres Uppingham,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.25
915732,Stockerston Cres Uppingham,2024-01-25T13:30:00.000+00:00,feeder,01,N Current (RMS),A,8.7
915732,Stockerston Cres Uppingham,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
915732,Stockerston Cres Uppingham,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
915732,Stockerston Cres Uppingham,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.2
915732,Stockerston Cres Uppingham,2024-01-25T13:30:00.000+00:00,transformer,,Temperature,C,10.9
915732,Stockerston Cres Uppingham,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
915732,Stockerston Cres Uppingham,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
915732,Stockerston Cres Uppingham,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
915732,Stockerston Cres Uppingham,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
915732,Stockerston Cres Uppingham,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
915732,Stockerston Cres Uppingham,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
915732,Stockerston Cres Uppingham,2024-01-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
915732,Stockerston Cres Uppingham,2024-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
915732,Stockerston Cres Uppingham,2024-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
915732,Stockerston Cres Uppingham,2024-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.85
915732,Stockerston Cres Uppingham,2024-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.73
915732,Stockerston Cres Uppingham,2024-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.55
915732,Stockerston Cres Uppingham,2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
915732,Stockerston Cres Uppingham,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
915732,Stockerston Cres Uppingham,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
915732,Stockerston Cres Uppingham,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
915732,Stockerston Cres Uppingham,2024-01-25T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
915732,Stockerston Cres Uppingham,2024-01-25T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
915732,Stockerston Cres Uppingham,2024-01-25T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
915732,Stockerston Cres Uppingham,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
915732,Stockerston Cres Uppingham,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
915732,Stockerston Cres Uppingham,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
915732,Stockerston Cres Uppingham,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.31
915732,Stockerston Cres Uppingham,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.22
915732,Stockerston Cres Uppingham,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.24
915732,Stockerston Cres Uppingham,2024-01-25T13:20:00.000+00:00,feeder,04,N Current (RMS),A,17.4
915732,Stockerston Cres Uppingham,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
915732,Stockerston Cres Uppingham,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
915732,Stockerston Cres Uppingham,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.4
915732,Stockerston Cres Uppingham,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
915732,Stockerston Cres Uppingham,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
915732,Stockerston Cres Uppingham,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
915732,Stockerston Cres Uppingham,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.42
915732,Stockerston Cres Uppingham,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.39
915732,Stockerston Cres Uppingham,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.32
915732,Stockerston Cres Uppingham,2024-01-25T13:20:00.000+00:00,feeder,03,N Current (RMS),A,32.1
915732,Stockerston Cres Uppingham,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,55.5
915732,Stockerston Cres Uppingham,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,60.2
915732,Stockerston Cres Uppingham,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.9
915732,Stockerston Cres Uppingham,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
915732,Stockerston Cres Uppingham,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
915732,Stockerston Cres Uppingham,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
915732,Stockerston Cres Uppingham,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.69
915732,Stockerston Cres Uppingham,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.32
915732,Stockerston Cres Uppingham,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.54
915732,Stockerston Cres Uppingham,2024-01-25T13:20:00.000+00:00,feeder,02,N Current (RMS),A,19.3
915732,Stockerston Cres Uppingham,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
915732,Stockerston Cres Uppingham,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.6
915732,Stockerston Cres Uppingham,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
915732,Stockerston Cres Uppingham,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
915732,Stockerston Cres Uppingham,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
915732,Stockerston Cres Uppingham,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
915732,Stockerston Cres Uppingham,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.44
915732,Stockerston Cres Uppingham,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.14
915732,Stockerston Cres Uppingham,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.97
915732,Stockerston Cres Uppingham,2024-01-25T13:20:00.000+00:00,feeder,01,N Current (RMS),A,13.4
915732,Stockerston Cres Uppingham,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
915732,Stockerston Cres Uppingham,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.5
915732,Stockerston Cres Uppingham,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
915732,Stockerston Cres Uppingham,2024-01-25T13:20:00.000+00:00,transformer,,Temperature,C,10.8
915732,Stockerston Cres Uppingham,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
915732,Stockerston Cres Uppingham,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
915732,Stockerston Cres Uppingham,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
915732,Stockerston Cres Uppingham,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
915732,Stockerston Cres Uppingham,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
915732,Stockerston Cres Uppingham,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
915732,Stockerston Cres Uppingham,2024-01-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
915732,Stockerston Cres Uppingham,2024-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
915732,Stockerston Cres Uppingham,2024-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
915732,Stockerston Cres Uppingham,2024-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.86
915732,Stockerston Cres Uppingham,2024-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,30.09
915732,Stockerston Cres Uppingham,2024-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.05
915732,Stockerston Cres Uppingham,2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
915732,Stockerston Cres Uppingham,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
915732,Stockerston Cres Uppingham,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
915732,Stockerston Cres Uppingham,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
915732,Stockerston Cres Uppingham,2024-01-25T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-25T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-25T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
915732,Stockerston Cres Uppingham,2024-01-25T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
915732,Stockerston Cres Uppingham,2024-01-25T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
915732,Stockerston Cres Uppingham,2024-01-25T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
915732,Stockerston Cres Uppingham,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
915732,Stockerston Cres Uppingham,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
915732,Stockerston Cres Uppingham,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
915732,Stockerston Cres Uppingham,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.17
915732,Stockerston Cres Uppingham,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.77
915732,Stockerston Cres Uppingham,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.53
915732,Stockerston Cres Uppingham,2024-01-25T13:10:00.000+00:00,feeder,04,N Current (RMS),A,27.8
915732,Stockerston Cres Uppingham,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.2
915732,Stockerston Cres Uppingham,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.1
915732,Stockerston Cres Uppingham,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.8
915732,Stockerston Cres Uppingham,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
915732,Stockerston Cres Uppingham,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
915732,Stockerston Cres Uppingham,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
915732,Stockerston Cres Uppingham,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.41
915732,Stockerston Cres Uppingham,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.93
915732,Stockerston Cres Uppingham,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.52
915732,Stockerston Cres Uppingham,2024-01-25T13:10:00.000+00:00,feeder,03,N Current (RMS),A,53.8
915732,Stockerston Cres Uppingham,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,72.6
915732,Stockerston Cres Uppingham,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,49.6
915732,Stockerston Cres Uppingham,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
915732,Stockerston Cres Uppingham,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
915732,Stockerston Cres Uppingham,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
915732,Stockerston Cres Uppingham,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
915732,Stockerston Cres Uppingham,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.63
915732,Stockerston Cres Uppingham,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.34
915732,Stockerston Cres Uppingham,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.2
915732,Stockerston Cres Uppingham,2024-01-25T13:10:00.000+00:00,feeder,02,N Current (RMS),A,23.4
915732,Stockerston Cres Uppingham,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
915732,Stockerston Cres Uppingham,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.0
915732,Stockerston Cres Uppingham,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
915732,Stockerston Cres Uppingham,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
915732,Stockerston Cres Uppingham,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
915732,Stockerston Cres Uppingham,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
915732,Stockerston Cres Uppingham,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.45
915732,Stockerston Cres Uppingham,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.91
915732,Stockerston Cres Uppingham,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.21
915732,Stockerston Cres Uppingham,2024-01-25T13:10:00.000+00:00,feeder,01,N Current (RMS),A,9.7
915732,Stockerston Cres Uppingham,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
915732,Stockerston Cres Uppingham,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.1
915732,Stockerston Cres Uppingham,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.1
915732,Stockerston Cres Uppingham,2024-01-25T13:10:00.000+00:00,transformer,,Temperature,C,10.8
915732,Stockerston Cres Uppingham,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
915732,Stockerston Cres Uppingham,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
915732,Stockerston Cres Uppingham,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
915732,Stockerston Cres Uppingham,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
915732,Stockerston Cres Uppingham,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
915732,Stockerston Cres Uppingham,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
915732,Stockerston Cres Uppingham,2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
915732,Stockerston Cres Uppingham,2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
915732,Stockerston Cres Uppingham,2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
915732,Stockerston Cres Uppingham,2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.66
915732,Stockerston Cres Uppingham,2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.93
915732,Stockerston Cres Uppingham,2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.52
915732,Stockerston Cres Uppingham,2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
915732,Stockerston Cres Uppingham,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
915732,Stockerston Cres Uppingham,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
915732,Stockerston Cres Uppingham,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
915732,Stockerston Cres Uppingham,2024-01-25T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-25T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
915732,Stockerston Cres Uppingham,2024-01-25T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-25T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
915732,Stockerston Cres Uppingham,2024-01-25T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
915732,Stockerston Cres Uppingham,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
915732,Stockerston Cres Uppingham,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
915732,Stockerston Cres Uppingham,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
915732,Stockerston Cres Uppingham,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.02
915732,Stockerston Cres Uppingham,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.51
915732,Stockerston Cres Uppingham,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.75
915732,Stockerston Cres Uppingham,2024-01-25T13:00:00.000+00:00,feeder,04,N Current (RMS),A,30.5
915732,Stockerston Cres Uppingham,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.8
915732,Stockerston Cres Uppingham,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,42.5
915732,Stockerston Cres Uppingham,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.3
915732,Stockerston Cres Uppingham,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
915732,Stockerston Cres Uppingham,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
915732,Stockerston Cres Uppingham,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
915732,Stockerston Cres Uppingham,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.03
915732,Stockerston Cres Uppingham,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.01
915732,Stockerston Cres Uppingham,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.67
915732,Stockerston Cres Uppingham,2024-01-25T13:00:00.000+00:00,feeder,03,N Current (RMS),A,58.8
915732,Stockerston Cres Uppingham,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,70.3
915732,Stockerston Cres Uppingham,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,54.1
915732,Stockerston Cres Uppingham,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
915732,Stockerston Cres Uppingham,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
915732,Stockerston Cres Uppingham,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
915732,Stockerston Cres Uppingham,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
915732,Stockerston Cres Uppingham,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.87
915732,Stockerston Cres Uppingham,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.61
915732,Stockerston Cres Uppingham,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.77
915732,Stockerston Cres Uppingham,2024-01-25T13:00:00.000+00:00,feeder,02,N Current (RMS),A,32.8
915732,Stockerston Cres Uppingham,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.1
915732,Stockerston Cres Uppingham,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.1
915732,Stockerston Cres Uppingham,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.6
915732,Stockerston Cres Uppingham,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
915732,Stockerston Cres Uppingham,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
915732,Stockerston Cres Uppingham,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
915732,Stockerston Cres Uppingham,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.53
915732,Stockerston Cres Uppingham,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.93
915732,Stockerston Cres Uppingham,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.16
915732,Stockerston Cres Uppingham,2024-01-25T13:00:00.000+00:00,feeder,01,N Current (RMS),A,9.5
915732,Stockerston Cres Uppingham,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
915732,Stockerston Cres Uppingham,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.3
915732,Stockerston Cres Uppingham,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.9
915732,Stockerston Cres Uppingham,2024-01-25T13:00:00.000+00:00,transformer,,Temperature,C,10.8
915732,Stockerston Cres Uppingham,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
915732,Stockerston Cres Uppingham,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
915732,Stockerston Cres Uppingham,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
915732,Stockerston Cres Uppingham,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
915732,Stockerston Cres Uppingham,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
915732,Stockerston Cres Uppingham,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
915732,Stockerston Cres Uppingham,2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
915732,Stockerston Cres Uppingham,2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
915732,Stockerston Cres Uppingham,2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
915732,Stockerston Cres Uppingham,2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.45
915732,Stockerston Cres Uppingham,2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.05
915732,Stockerston Cres Uppingham,2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.43
915732,Stockerston Cres Uppingham,2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
915732,Stockerston Cres Uppingham,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
915732,Stockerston Cres Uppingham,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
915732,Stockerston Cres Uppingham,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
915732,Stockerston Cres Uppingham,2024-01-25T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-25T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
915732,Stockerston Cres Uppingham,2024-01-25T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
915732,Stockerston Cres Uppingham,2024-01-25T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
915732,Stockerston Cres Uppingham,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
915732,Stockerston Cres Uppingham,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
915732,Stockerston Cres Uppingham,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
915732,Stockerston Cres Uppingham,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.63
915732,Stockerston Cres Uppingham,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.83
915732,Stockerston Cres Uppingham,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.92
915732,Stockerston Cres Uppingham,2024-01-25T12:50:00.000+00:00,feeder,04,N Current (RMS),A,16.9
915732,Stockerston Cres Uppingham,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.9
915732,Stockerston Cres Uppingham,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.1
915732,Stockerston Cres Uppingham,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.7
915732,Stockerston Cres Uppingham,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
915732,Stockerston Cres Uppingham,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
915732,Stockerston Cres Uppingham,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
915732,Stockerston Cres Uppingham,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.88
915732,Stockerston Cres Uppingham,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.47
915732,Stockerston Cres Uppingham,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.16
915732,Stockerston Cres Uppingham,2024-01-25T12:50:00.000+00:00,feeder,03,N Current (RMS),A,39.4
915732,Stockerston Cres Uppingham,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
915732,Stockerston Cres Uppingham,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,51.8
915732,Stockerston Cres Uppingham,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.1
915732,Stockerston Cres Uppingham,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
915732,Stockerston Cres Uppingham,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
915732,Stockerston Cres Uppingham,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
915732,Stockerston Cres Uppingham,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.93
915732,Stockerston Cres Uppingham,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.89
915732,Stockerston Cres Uppingham,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.79
915732,Stockerston Cres Uppingham,2024-01-25T12:50:00.000+00:00,feeder,02,N Current (RMS),A,28.8
915732,Stockerston Cres Uppingham,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.2
915732,Stockerston Cres Uppingham,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.5
915732,Stockerston Cres Uppingham,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.6
915732,Stockerston Cres Uppingham,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
915732,Stockerston Cres Uppingham,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
915732,Stockerston Cres Uppingham,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
915732,Stockerston Cres Uppingham,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.5
915732,Stockerston Cres Uppingham,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.17
915732,Stockerston Cres Uppingham,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.23
915732,Stockerston Cres Uppingham,2024-01-25T12:50:00.000+00:00,feeder,01,N Current (RMS),A,10.4
915732,Stockerston Cres Uppingham,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
915732,Stockerston Cres Uppingham,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
915732,Stockerston Cres Uppingham,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.1
915732,Stockerston Cres Uppingham,2024-01-25T12:50:00.000+00:00,transformer,,Temperature,C,10.7
915732,Stockerston Cres Uppingham,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
915732,Stockerston Cres Uppingham,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
915732,Stockerston Cres Uppingham,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
915732,Stockerston Cres Uppingham,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
915732,Stockerston Cres Uppingham,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
915732,Stockerston Cres Uppingham,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
915732,Stockerston Cres Uppingham,2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
915732,Stockerston Cres Uppingham,2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
915732,Stockerston Cres Uppingham,2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
915732,Stockerston Cres Uppingham,2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.94
915732,Stockerston Cres Uppingham,2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.37
915732,Stockerston Cres Uppingham,2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.15
915732,Stockerston Cres Uppingham,2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,81.9
915732,Stockerston Cres Uppingham,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
915732,Stockerston Cres Uppingham,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
915732,Stockerston Cres Uppingham,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
915732,Stockerston Cres Uppingham,2024-01-25T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-25T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
915732,Stockerston Cres Uppingham,2024-01-25T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-25T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-25T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
915732,Stockerston Cres Uppingham,2024-01-25T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
