Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915732,Stockerston Cres Uppingham,2024-01-25T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
915732,Stockerston Cres Uppingham,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
915732,Stockerston Cres Uppingham,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
915732,Stockerston Cres Uppingham,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
915732,Stockerston Cres Uppingham,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.77
915732,Stockerston Cres Uppingham,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.97
915732,Stockerston Cres Uppingham,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.2
915732,Stockerston Cres Uppingham,2024-01-25T12:40:00.000+00:00,feeder,04,N Current (RMS),A,27.2
915732,Stockerston Cres Uppingham,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
915732,Stockerston Cres Uppingham,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,39.0
915732,Stockerston Cres Uppingham,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.9
915732,Stockerston Cres Uppingham,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
915732,Stockerston Cres Uppingham,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
915732,Stockerston Cres Uppingham,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
915732,Stockerston Cres Uppingham,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.01
915732,Stockerston Cres Uppingham,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.29
915732,Stockerston Cres Uppingham,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.16
915732,Stockerston Cres Uppingham,2024-01-25T12:40:00.000+00:00,feeder,03,N Current (RMS),A,47.7
915732,Stockerston Cres Uppingham,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
915732,Stockerston Cres Uppingham,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,63.1
915732,Stockerston Cres Uppingham,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.9
915732,Stockerston Cres Uppingham,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
915732,Stockerston Cres Uppingham,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
915732,Stockerston Cres Uppingham,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
915732,Stockerston Cres Uppingham,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.87
915732,Stockerston Cres Uppingham,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.86
915732,Stockerston Cres Uppingham,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.74
915732,Stockerston Cres Uppingham,2024-01-25T12:40:00.000+00:00,feeder,02,N Current (RMS),A,21.5
915732,Stockerston Cres Uppingham,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.3
915732,Stockerston Cres Uppingham,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
915732,Stockerston Cres Uppingham,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,4.7
915732,Stockerston Cres Uppingham,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
915732,Stockerston Cres Uppingham,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
915732,Stockerston Cres Uppingham,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
915732,Stockerston Cres Uppingham,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.45
915732,Stockerston Cres Uppingham,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.13
915732,Stockerston Cres Uppingham,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.24
915732,Stockerston Cres Uppingham,2024-01-25T12:40:00.000+00:00,feeder,01,N Current (RMS),A,11.0
915732,Stockerston Cres Uppingham,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
915732,Stockerston Cres Uppingham,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.1
915732,Stockerston Cres Uppingham,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.3
915732,Stockerston Cres Uppingham,2024-01-25T12:40:00.000+00:00,transformer,,Temperature,C,10.6
915732,Stockerston Cres Uppingham,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
915732,Stockerston Cres Uppingham,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
915732,Stockerston Cres Uppingham,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
915732,Stockerston Cres Uppingham,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
915732,Stockerston Cres Uppingham,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
915732,Stockerston Cres Uppingham,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
915732,Stockerston Cres Uppingham,2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
915732,Stockerston Cres Uppingham,2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
915732,Stockerston Cres Uppingham,2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
915732,Stockerston Cres Uppingham,2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.11
915732,Stockerston Cres Uppingham,2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.24
915732,Stockerston Cres Uppingham,2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.44
915732,Stockerston Cres Uppingham,2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,96.2
915732,Stockerston Cres Uppingham,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
915732,Stockerston Cres Uppingham,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
915732,Stockerston Cres Uppingham,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
915732,Stockerston Cres Uppingham,2024-01-25T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-25T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
915732,Stockerston Cres Uppingham,2024-01-25T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-25T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
915732,Stockerston Cres Uppingham,2024-01-25T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
915732,Stockerston Cres Uppingham,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
915732,Stockerston Cres Uppingham,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
915732,Stockerston Cres Uppingham,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
915732,Stockerston Cres Uppingham,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.93
915732,Stockerston Cres Uppingham,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.25
915732,Stockerston Cres Uppingham,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.99
915732,Stockerston Cres Uppingham,2024-01-25T12:30:00.000+00:00,feeder,04,N Current (RMS),A,24.1
915732,Stockerston Cres Uppingham,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
915732,Stockerston Cres Uppingham,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.0
915732,Stockerston Cres Uppingham,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.5
915732,Stockerston Cres Uppingham,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
915732,Stockerston Cres Uppingham,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
915732,Stockerston Cres Uppingham,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.31
915732,Stockerston Cres Uppingham,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.1
915732,Stockerston Cres Uppingham,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.03
915732,Stockerston Cres Uppingham,2024-01-25T12:30:00.000+00:00,feeder,03,N Current (RMS),A,51.7
915732,Stockerston Cres Uppingham,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
915732,Stockerston Cres Uppingham,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,67.0
915732,Stockerston Cres Uppingham,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.6
915732,Stockerston Cres Uppingham,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
915732,Stockerston Cres Uppingham,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
915732,Stockerston Cres Uppingham,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
915732,Stockerston Cres Uppingham,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.72
915732,Stockerston Cres Uppingham,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.25
915732,Stockerston Cres Uppingham,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.19
915732,Stockerston Cres Uppingham,2024-01-25T12:30:00.000+00:00,feeder,02,N Current (RMS),A,26.6
915732,Stockerston Cres Uppingham,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.8
915732,Stockerston Cres Uppingham,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.1
915732,Stockerston Cres Uppingham,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.9
915732,Stockerston Cres Uppingham,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
915732,Stockerston Cres Uppingham,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
915732,Stockerston Cres Uppingham,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
915732,Stockerston Cres Uppingham,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.9
915732,Stockerston Cres Uppingham,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.9
915732,Stockerston Cres Uppingham,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.8
915732,Stockerston Cres Uppingham,2024-01-25T12:30:00.000+00:00,feeder,01,N Current (RMS),A,11.7
915732,Stockerston Cres Uppingham,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
915732,Stockerston Cres Uppingham,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
915732,Stockerston Cres Uppingham,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.9
915732,Stockerston Cres Uppingham,2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,10.5
915732,Stockerston Cres Uppingham,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
915732,Stockerston Cres Uppingham,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
915732,Stockerston Cres Uppingham,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
915732,Stockerston Cres Uppingham,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
915732,Stockerston Cres Uppingham,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
915732,Stockerston Cres Uppingham,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
915732,Stockerston Cres Uppingham,2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
915732,Stockerston Cres Uppingham,2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
915732,Stockerston Cres Uppingham,2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
915732,Stockerston Cres Uppingham,2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.86
915732,Stockerston Cres Uppingham,2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,33.49
915732,Stockerston Cres Uppingham,2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.09
915732,Stockerston Cres Uppingham,2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,97.4
915732,Stockerston Cres Uppingham,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
915732,Stockerston Cres Uppingham,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
915732,Stockerston Cres Uppingham,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
915732,Stockerston Cres Uppingham,2024-01-25T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-25T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
915732,Stockerston Cres Uppingham,2024-01-25T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-25T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
915732,Stockerston Cres Uppingham,2024-01-25T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
915732,Stockerston Cres Uppingham,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
915732,Stockerston Cres Uppingham,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
915732,Stockerston Cres Uppingham,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
915732,Stockerston Cres Uppingham,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.01
915732,Stockerston Cres Uppingham,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.66
915732,Stockerston Cres Uppingham,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.4
915732,Stockerston Cres Uppingham,2024-01-25T12:20:00.000+00:00,feeder,04,N Current (RMS),A,25.9
915732,Stockerston Cres Uppingham,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.3
915732,Stockerston Cres Uppingham,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.1
915732,Stockerston Cres Uppingham,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.1
915732,Stockerston Cres Uppingham,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
915732,Stockerston Cres Uppingham,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
915732,Stockerston Cres Uppingham,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
915732,Stockerston Cres Uppingham,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.28
915732,Stockerston Cres Uppingham,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.63
915732,Stockerston Cres Uppingham,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.27
915732,Stockerston Cres Uppingham,2024-01-25T12:20:00.000+00:00,feeder,03,N Current (RMS),A,52.7
915732,Stockerston Cres Uppingham,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.5
915732,Stockerston Cres Uppingham,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,69.4
915732,Stockerston Cres Uppingham,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
915732,Stockerston Cres Uppingham,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
915732,Stockerston Cres Uppingham,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
915732,Stockerston Cres Uppingham,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
915732,Stockerston Cres Uppingham,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.82
915732,Stockerston Cres Uppingham,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.62
915732,Stockerston Cres Uppingham,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.65
915732,Stockerston Cres Uppingham,2024-01-25T12:20:00.000+00:00,feeder,02,N Current (RMS),A,28.2
915732,Stockerston Cres Uppingham,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.0
915732,Stockerston Cres Uppingham,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.1
915732,Stockerston Cres Uppingham,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,4.6
915732,Stockerston Cres Uppingham,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
915732,Stockerston Cres Uppingham,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.45
915732,Stockerston Cres Uppingham,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
915732,Stockerston Cres Uppingham,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.35
915732,Stockerston Cres Uppingham,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.04
915732,Stockerston Cres Uppingham,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.01
915732,Stockerston Cres Uppingham,2024-01-25T12:20:00.000+00:00,feeder,01,N Current (RMS),A,23.2
915732,Stockerston Cres Uppingham,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
915732,Stockerston Cres Uppingham,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
915732,Stockerston Cres Uppingham,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.1
915732,Stockerston Cres Uppingham,2024-01-25T12:20:00.000+00:00,transformer,,Temperature,C,10.4
915732,Stockerston Cres Uppingham,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
915732,Stockerston Cres Uppingham,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
915732,Stockerston Cres Uppingham,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
915732,Stockerston Cres Uppingham,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
915732,Stockerston Cres Uppingham,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
915732,Stockerston Cres Uppingham,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
915732,Stockerston Cres Uppingham,2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
915732,Stockerston Cres Uppingham,2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
915732,Stockerston Cres Uppingham,2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
915732,Stockerston Cres Uppingham,2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.47
915732,Stockerston Cres Uppingham,2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,35.94
915732,Stockerston Cres Uppingham,2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.36
915732,Stockerston Cres Uppingham,2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,89.6
915732,Stockerston Cres Uppingham,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
915732,Stockerston Cres Uppingham,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
915732,Stockerston Cres Uppingham,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
915732,Stockerston Cres Uppingham,2024-01-25T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-25T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
915732,Stockerston Cres Uppingham,2024-01-25T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-25T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
915732,Stockerston Cres Uppingham,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
915732,Stockerston Cres Uppingham,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
915732,Stockerston Cres Uppingham,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
915732,Stockerston Cres Uppingham,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.15
915732,Stockerston Cres Uppingham,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.52
915732,Stockerston Cres Uppingham,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.74
915732,Stockerston Cres Uppingham,2024-01-25T12:10:00.000+00:00,feeder,04,N Current (RMS),A,19.3
915732,Stockerston Cres Uppingham,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.6
915732,Stockerston Cres Uppingham,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.5
915732,Stockerston Cres Uppingham,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.3
915732,Stockerston Cres Uppingham,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
915732,Stockerston Cres Uppingham,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
915732,Stockerston Cres Uppingham,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
915732,Stockerston Cres Uppingham,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.85
915732,Stockerston Cres Uppingham,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.9
915732,Stockerston Cres Uppingham,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.93
915732,Stockerston Cres Uppingham,2024-01-25T12:10:00.000+00:00,feeder,03,N Current (RMS),A,39.2
915732,Stockerston Cres Uppingham,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
915732,Stockerston Cres Uppingham,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,53.1
915732,Stockerston Cres Uppingham,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
915732,Stockerston Cres Uppingham,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
915732,Stockerston Cres Uppingham,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
915732,Stockerston Cres Uppingham,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
915732,Stockerston Cres Uppingham,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.59
915732,Stockerston Cres Uppingham,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.62
915732,Stockerston Cres Uppingham,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.1
915732,Stockerston Cres Uppingham,2024-01-25T12:10:00.000+00:00,feeder,02,N Current (RMS),A,20.4
915732,Stockerston Cres Uppingham,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
915732,Stockerston Cres Uppingham,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
915732,Stockerston Cres Uppingham,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.8
915732,Stockerston Cres Uppingham,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
915732,Stockerston Cres Uppingham,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
915732,Stockerston Cres Uppingham,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
915732,Stockerston Cres Uppingham,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.49
915732,Stockerston Cres Uppingham,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.36
915732,Stockerston Cres Uppingham,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.84
915732,Stockerston Cres Uppingham,2024-01-25T12:10:00.000+00:00,feeder,01,N Current (RMS),A,11.2
915732,Stockerston Cres Uppingham,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
915732,Stockerston Cres Uppingham,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
915732,Stockerston Cres Uppingham,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.6
915732,Stockerston Cres Uppingham,2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,10.3
915732,Stockerston Cres Uppingham,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
915732,Stockerston Cres Uppingham,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
915732,Stockerston Cres Uppingham,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
915732,Stockerston Cres Uppingham,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
915732,Stockerston Cres Uppingham,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
915732,Stockerston Cres Uppingham,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
915732,Stockerston Cres Uppingham,2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
915732,Stockerston Cres Uppingham,2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
915732,Stockerston Cres Uppingham,2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
915732,Stockerston Cres Uppingham,2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.09
915732,Stockerston Cres Uppingham,2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.41
915732,Stockerston Cres Uppingham,2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.6
915732,Stockerston Cres Uppingham,2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
915732,Stockerston Cres Uppingham,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
915732,Stockerston Cres Uppingham,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
915732,Stockerston Cres Uppingham,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
915732,Stockerston Cres Uppingham,2024-01-25T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-25T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
915732,Stockerston Cres Uppingham,2024-01-25T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-25T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
915732,Stockerston Cres Uppingham,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
915732,Stockerston Cres Uppingham,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
915732,Stockerston Cres Uppingham,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
915732,Stockerston Cres Uppingham,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.19
915732,Stockerston Cres Uppingham,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.32
915732,Stockerston Cres Uppingham,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.45
915732,Stockerston Cres Uppingham,2024-01-25T12:00:00.000+00:00,feeder,04,N Current (RMS),A,21.6
915732,Stockerston Cres Uppingham,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.5
915732,Stockerston Cres Uppingham,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.0
915732,Stockerston Cres Uppingham,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.5
915732,Stockerston Cres Uppingham,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
915732,Stockerston Cres Uppingham,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
915732,Stockerston Cres Uppingham,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
915732,Stockerston Cres Uppingham,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.5
915732,Stockerston Cres Uppingham,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.28
915732,Stockerston Cres Uppingham,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.37
915732,Stockerston Cres Uppingham,2024-01-25T12:00:00.000+00:00,feeder,03,N Current (RMS),A,42.7
915732,Stockerston Cres Uppingham,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.7
915732,Stockerston Cres Uppingham,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,58.8
915732,Stockerston Cres Uppingham,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.3
915732,Stockerston Cres Uppingham,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
915732,Stockerston Cres Uppingham,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
915732,Stockerston Cres Uppingham,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
915732,Stockerston Cres Uppingham,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.72
915732,Stockerston Cres Uppingham,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.52
915732,Stockerston Cres Uppingham,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.58
915732,Stockerston Cres Uppingham,2024-01-25T12:00:00.000+00:00,feeder,02,N Current (RMS),A,27.1
915732,Stockerston Cres Uppingham,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
915732,Stockerston Cres Uppingham,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.6
915732,Stockerston Cres Uppingham,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.2
915732,Stockerston Cres Uppingham,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
915732,Stockerston Cres Uppingham,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
915732,Stockerston Cres Uppingham,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
915732,Stockerston Cres Uppingham,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.53
915732,Stockerston Cres Uppingham,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.8
915732,Stockerston Cres Uppingham,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.12
915732,Stockerston Cres Uppingham,2024-01-25T12:00:00.000+00:00,feeder,01,N Current (RMS),A,9.1
915732,Stockerston Cres Uppingham,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
915732,Stockerston Cres Uppingham,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
915732,Stockerston Cres Uppingham,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
915732,Stockerston Cres Uppingham,2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,10.2
915732,Stockerston Cres Uppingham,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
915732,Stockerston Cres Uppingham,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
915732,Stockerston Cres Uppingham,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
915732,Stockerston Cres Uppingham,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
915732,Stockerston Cres Uppingham,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
915732,Stockerston Cres Uppingham,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
915732,Stockerston Cres Uppingham,2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
915732,Stockerston Cres Uppingham,2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
915732,Stockerston Cres Uppingham,2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
915732,Stockerston Cres Uppingham,2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.94
915732,Stockerston Cres Uppingham,2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.92
915732,Stockerston Cres Uppingham,2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.55
915732,Stockerston Cres Uppingham,2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
915732,Stockerston Cres Uppingham,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
915732,Stockerston Cres Uppingham,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
915732,Stockerston Cres Uppingham,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
915732,Stockerston Cres Uppingham,2024-01-25T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-25T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
915732,Stockerston Cres Uppingham,2024-01-25T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
915732,Stockerston Cres Uppingham,2024-01-25T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
915732,Stockerston Cres Uppingham,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
915732,Stockerston Cres Uppingham,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
915732,Stockerston Cres Uppingham,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
915732,Stockerston Cres Uppingham,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.84
915732,Stockerston Cres Uppingham,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.16
915732,Stockerston Cres Uppingham,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.62
915732,Stockerston Cres Uppingham,2024-01-25T11:50:00.000+00:00,feeder,04,N Current (RMS),A,33.2
915732,Stockerston Cres Uppingham,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.6
915732,Stockerston Cres Uppingham,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.6
915732,Stockerston Cres Uppingham,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,51.3
915732,Stockerston Cres Uppingham,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
915732,Stockerston Cres Uppingham,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
915732,Stockerston Cres Uppingham,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
915732,Stockerston Cres Uppingham,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.82
915732,Stockerston Cres Uppingham,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.21
915732,Stockerston Cres Uppingham,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.28
915732,Stockerston Cres Uppingham,2024-01-25T11:50:00.000+00:00,feeder,03,N Current (RMS),A,41.9
915732,Stockerston Cres Uppingham,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.7
915732,Stockerston Cres Uppingham,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,50.6
915732,Stockerston Cres Uppingham,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.1
915732,Stockerston Cres Uppingham,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
915732,Stockerston Cres Uppingham,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
915732,Stockerston Cres Uppingham,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
915732,Stockerston Cres Uppingham,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.63
915732,Stockerston Cres Uppingham,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.51
915732,Stockerston Cres Uppingham,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.2
915732,Stockerston Cres Uppingham,2024-01-25T11:50:00.000+00:00,feeder,02,N Current (RMS),A,29.9
915732,Stockerston Cres Uppingham,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.2
915732,Stockerston Cres Uppingham,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.5
915732,Stockerston Cres Uppingham,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
915732,Stockerston Cres Uppingham,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
915732,Stockerston Cres Uppingham,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
915732,Stockerston Cres Uppingham,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
915732,Stockerston Cres Uppingham,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.53
915732,Stockerston Cres Uppingham,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.88
915732,Stockerston Cres Uppingham,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.86
915732,Stockerston Cres Uppingham,2024-01-25T11:50:00.000+00:00,feeder,01,N Current (RMS),A,9.0
915732,Stockerston Cres Uppingham,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
915732,Stockerston Cres Uppingham,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.1
915732,Stockerston Cres Uppingham,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.8
915732,Stockerston Cres Uppingham,2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,10.0
915732,Stockerston Cres Uppingham,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
915732,Stockerston Cres Uppingham,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
915732,Stockerston Cres Uppingham,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
915732,Stockerston Cres Uppingham,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
915732,Stockerston Cres Uppingham,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
915732,Stockerston Cres Uppingham,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
915732,Stockerston Cres Uppingham,2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
915732,Stockerston Cres Uppingham,2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
915732,Stockerston Cres Uppingham,2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
915732,Stockerston Cres Uppingham,2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.82
915732,Stockerston Cres Uppingham,2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.75
915732,Stockerston Cres Uppingham,2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.91
915732,Stockerston Cres Uppingham,2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
915732,Stockerston Cres Uppingham,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
915732,Stockerston Cres Uppingham,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
915732,Stockerston Cres Uppingham,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
915732,Stockerston Cres Uppingham,2024-01-25T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-25T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
915732,Stockerston Cres Uppingham,2024-01-25T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-25T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
915732,Stockerston Cres Uppingham,2024-01-25T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
915732,Stockerston Cres Uppingham,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
915732,Stockerston Cres Uppingham,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
915732,Stockerston Cres Uppingham,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
915732,Stockerston Cres Uppingham,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.93
915732,Stockerston Cres Uppingham,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.35
915732,Stockerston Cres Uppingham,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.16
915732,Stockerston Cres Uppingham,2024-01-25T11:40:00.000+00:00,feeder,04,N Current (RMS),A,14.6
915732,Stockerston Cres Uppingham,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.9
915732,Stockerston Cres Uppingham,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.8
915732,Stockerston Cres Uppingham,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.1
915732,Stockerston Cres Uppingham,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
915732,Stockerston Cres Uppingham,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
915732,Stockerston Cres Uppingham,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
915732,Stockerston Cres Uppingham,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.29
915732,Stockerston Cres Uppingham,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.65
915732,Stockerston Cres Uppingham,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.07
915732,Stockerston Cres Uppingham,2024-01-25T11:40:00.000+00:00,feeder,03,N Current (RMS),A,47.4
915732,Stockerston Cres Uppingham,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.7
915732,Stockerston Cres Uppingham,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,60.2
915732,Stockerston Cres Uppingham,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.1
915732,Stockerston Cres Uppingham,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
915732,Stockerston Cres Uppingham,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
915732,Stockerston Cres Uppingham,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
915732,Stockerston Cres Uppingham,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.55
915732,Stockerston Cres Uppingham,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.34
915732,Stockerston Cres Uppingham,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.06
915732,Stockerston Cres Uppingham,2024-01-25T11:40:00.000+00:00,feeder,02,N Current (RMS),A,28.2
915732,Stockerston Cres Uppingham,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
915732,Stockerston Cres Uppingham,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.8
915732,Stockerston Cres Uppingham,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.8
915732,Stockerston Cres Uppingham,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
915732,Stockerston Cres Uppingham,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
915732,Stockerston Cres Uppingham,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
915732,Stockerston Cres Uppingham,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.59
915732,Stockerston Cres Uppingham,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.02
915732,Stockerston Cres Uppingham,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.79
915732,Stockerston Cres Uppingham,2024-01-25T11:40:00.000+00:00,feeder,01,N Current (RMS),A,9.4
915732,Stockerston Cres Uppingham,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
915732,Stockerston Cres Uppingham,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.5
915732,Stockerston Cres Uppingham,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.6
915732,Stockerston Cres Uppingham,2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,9.9
915732,Stockerston Cres Uppingham,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
915732,Stockerston Cres Uppingham,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
915732,Stockerston Cres Uppingham,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
915732,Stockerston Cres Uppingham,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
915732,Stockerston Cres Uppingham,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
915732,Stockerston Cres Uppingham,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
915732,Stockerston Cres Uppingham,2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
915732,Stockerston Cres Uppingham,2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
915732,Stockerston Cres Uppingham,2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
915732,Stockerston Cres Uppingham,2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.37
915732,Stockerston Cres Uppingham,2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.37
915732,Stockerston Cres Uppingham,2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.1
915732,Stockerston Cres Uppingham,2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
915732,Stockerston Cres Uppingham,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
915732,Stockerston Cres Uppingham,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
915732,Stockerston Cres Uppingham,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
915732,Stockerston Cres Uppingham,2024-01-25T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-25T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
915732,Stockerston Cres Uppingham,2024-01-25T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-25T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
915732,Stockerston Cres Uppingham,2024-01-25T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
915732,Stockerston Cres Uppingham,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
915732,Stockerston Cres Uppingham,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
915732,Stockerston Cres Uppingham,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
915732,Stockerston Cres Uppingham,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.04
915732,Stockerston Cres Uppingham,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.33
915732,Stockerston Cres Uppingham,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.33
915732,Stockerston Cres Uppingham,2024-01-25T11:30:00.000+00:00,feeder,04,N Current (RMS),A,19.9
915732,Stockerston Cres Uppingham,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.5
915732,Stockerston Cres Uppingham,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.4
915732,Stockerston Cres Uppingham,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.2
915732,Stockerston Cres Uppingham,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
915732,Stockerston Cres Uppingham,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
915732,Stockerston Cres Uppingham,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
915732,Stockerston Cres Uppingham,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.21
915732,Stockerston Cres Uppingham,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.03
915732,Stockerston Cres Uppingham,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.95
