Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915732,Stockerston Cres Uppingham,2024-01-25T11:30:00.000+00:00,feeder,03,N Current (RMS),A,43.7
915732,Stockerston Cres Uppingham,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
915732,Stockerston Cres Uppingham,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,61.9
915732,Stockerston Cres Uppingham,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
915732,Stockerston Cres Uppingham,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
915732,Stockerston Cres Uppingham,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
915732,Stockerston Cres Uppingham,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
915732,Stockerston Cres Uppingham,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
915732,Stockerston Cres Uppingham,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.42
915732,Stockerston Cres Uppingham,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.87
915732,Stockerston Cres Uppingham,2024-01-25T11:30:00.000+00:00,feeder,02,N Current (RMS),A,45.5
915732,Stockerston Cres Uppingham,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
915732,Stockerston Cres Uppingham,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,51.6
915732,Stockerston Cres Uppingham,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.7
915732,Stockerston Cres Uppingham,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
915732,Stockerston Cres Uppingham,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
915732,Stockerston Cres Uppingham,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
915732,Stockerston Cres Uppingham,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.47
915732,Stockerston Cres Uppingham,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.46
915732,Stockerston Cres Uppingham,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.23
915732,Stockerston Cres Uppingham,2024-01-25T11:30:00.000+00:00,feeder,01,N Current (RMS),A,8.8
915732,Stockerston Cres Uppingham,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
915732,Stockerston Cres Uppingham,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
915732,Stockerston Cres Uppingham,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.9
915732,Stockerston Cres Uppingham,2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,9.8
915732,Stockerston Cres Uppingham,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
915732,Stockerston Cres Uppingham,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
915732,Stockerston Cres Uppingham,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
915732,Stockerston Cres Uppingham,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
915732,Stockerston Cres Uppingham,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
915732,Stockerston Cres Uppingham,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
915732,Stockerston Cres Uppingham,2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
915732,Stockerston Cres Uppingham,2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
915732,Stockerston Cres Uppingham,2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
915732,Stockerston Cres Uppingham,2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.73
915732,Stockerston Cres Uppingham,2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,35.25
915732,Stockerston Cres Uppingham,2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.43
915732,Stockerston Cres Uppingham,2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,98.9
915732,Stockerston Cres Uppingham,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
915732,Stockerston Cres Uppingham,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
915732,Stockerston Cres Uppingham,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
915732,Stockerston Cres Uppingham,2024-01-25T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-25T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
915732,Stockerston Cres Uppingham,2024-01-25T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-25T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
915732,Stockerston Cres Uppingham,2024-01-25T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
915732,Stockerston Cres Uppingham,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
915732,Stockerston Cres Uppingham,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
915732,Stockerston Cres Uppingham,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
915732,Stockerston Cres Uppingham,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.73
915732,Stockerston Cres Uppingham,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.63
915732,Stockerston Cres Uppingham,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.21
915732,Stockerston Cres Uppingham,2024-01-25T11:20:00.000+00:00,feeder,04,N Current (RMS),A,21.6
915732,Stockerston Cres Uppingham,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
915732,Stockerston Cres Uppingham,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.5
915732,Stockerston Cres Uppingham,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.5
915732,Stockerston Cres Uppingham,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
915732,Stockerston Cres Uppingham,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
915732,Stockerston Cres Uppingham,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
915732,Stockerston Cres Uppingham,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.84
915732,Stockerston Cres Uppingham,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.7
915732,Stockerston Cres Uppingham,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.33
915732,Stockerston Cres Uppingham,2024-01-25T11:20:00.000+00:00,feeder,03,N Current (RMS),A,34.3
915732,Stockerston Cres Uppingham,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.1
915732,Stockerston Cres Uppingham,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,48.6
915732,Stockerston Cres Uppingham,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.9
915732,Stockerston Cres Uppingham,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
915732,Stockerston Cres Uppingham,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
915732,Stockerston Cres Uppingham,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
915732,Stockerston Cres Uppingham,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.01
915732,Stockerston Cres Uppingham,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.89
915732,Stockerston Cres Uppingham,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.06
915732,Stockerston Cres Uppingham,2024-01-25T11:20:00.000+00:00,feeder,02,N Current (RMS),A,24.4
915732,Stockerston Cres Uppingham,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
915732,Stockerston Cres Uppingham,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.3
915732,Stockerston Cres Uppingham,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
915732,Stockerston Cres Uppingham,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
915732,Stockerston Cres Uppingham,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
915732,Stockerston Cres Uppingham,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
915732,Stockerston Cres Uppingham,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.45
915732,Stockerston Cres Uppingham,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.09
915732,Stockerston Cres Uppingham,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.54
915732,Stockerston Cres Uppingham,2024-01-25T11:20:00.000+00:00,feeder,01,N Current (RMS),A,10.5
915732,Stockerston Cres Uppingham,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
915732,Stockerston Cres Uppingham,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.2
915732,Stockerston Cres Uppingham,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.7
915732,Stockerston Cres Uppingham,2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,9.7
915732,Stockerston Cres Uppingham,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
915732,Stockerston Cres Uppingham,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
915732,Stockerston Cres Uppingham,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
915732,Stockerston Cres Uppingham,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
915732,Stockerston Cres Uppingham,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
915732,Stockerston Cres Uppingham,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
915732,Stockerston Cres Uppingham,2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
915732,Stockerston Cres Uppingham,2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
915732,Stockerston Cres Uppingham,2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
915732,Stockerston Cres Uppingham,2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.04
915732,Stockerston Cres Uppingham,2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.3
915732,Stockerston Cres Uppingham,2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.2
915732,Stockerston Cres Uppingham,2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
915732,Stockerston Cres Uppingham,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
915732,Stockerston Cres Uppingham,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
915732,Stockerston Cres Uppingham,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
915732,Stockerston Cres Uppingham,2024-01-25T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-25T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
915732,Stockerston Cres Uppingham,2024-01-25T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-25T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
915732,Stockerston Cres Uppingham,2024-01-25T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
915732,Stockerston Cres Uppingham,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
915732,Stockerston Cres Uppingham,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
915732,Stockerston Cres Uppingham,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
915732,Stockerston Cres Uppingham,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.46
915732,Stockerston Cres Uppingham,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.56
915732,Stockerston Cres Uppingham,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.91
915732,Stockerston Cres Uppingham,2024-01-25T11:10:00.000+00:00,feeder,04,N Current (RMS),A,23.0
915732,Stockerston Cres Uppingham,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.9
915732,Stockerston Cres Uppingham,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.5
915732,Stockerston Cres Uppingham,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.3
915732,Stockerston Cres Uppingham,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
915732,Stockerston Cres Uppingham,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
915732,Stockerston Cres Uppingham,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
915732,Stockerston Cres Uppingham,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.94
915732,Stockerston Cres Uppingham,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.86
915732,Stockerston Cres Uppingham,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.95
915732,Stockerston Cres Uppingham,2024-01-25T11:10:00.000+00:00,feeder,03,N Current (RMS),A,40.6
915732,Stockerston Cres Uppingham,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
915732,Stockerston Cres Uppingham,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,57.3
915732,Stockerston Cres Uppingham,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
915732,Stockerston Cres Uppingham,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
915732,Stockerston Cres Uppingham,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
915732,Stockerston Cres Uppingham,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
915732,Stockerston Cres Uppingham,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.93
915732,Stockerston Cres Uppingham,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.12
915732,Stockerston Cres Uppingham,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.06
915732,Stockerston Cres Uppingham,2024-01-25T11:10:00.000+00:00,feeder,02,N Current (RMS),A,42.1
915732,Stockerston Cres Uppingham,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.0
915732,Stockerston Cres Uppingham,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.6
915732,Stockerston Cres Uppingham,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
915732,Stockerston Cres Uppingham,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
915732,Stockerston Cres Uppingham,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
915732,Stockerston Cres Uppingham,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
915732,Stockerston Cres Uppingham,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.74
915732,Stockerston Cres Uppingham,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.06
915732,Stockerston Cres Uppingham,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.59
915732,Stockerston Cres Uppingham,2024-01-25T11:10:00.000+00:00,feeder,01,N Current (RMS),A,9.2
915732,Stockerston Cres Uppingham,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.2
915732,Stockerston Cres Uppingham,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
915732,Stockerston Cres Uppingham,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.4
915732,Stockerston Cres Uppingham,2024-01-25T11:10:00.000+00:00,transformer,,Temperature,C,9.6
915732,Stockerston Cres Uppingham,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
915732,Stockerston Cres Uppingham,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
915732,Stockerston Cres Uppingham,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
915732,Stockerston Cres Uppingham,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
915732,Stockerston Cres Uppingham,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
915732,Stockerston Cres Uppingham,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
915732,Stockerston Cres Uppingham,2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
915732,Stockerston Cres Uppingham,2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
915732,Stockerston Cres Uppingham,2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
915732,Stockerston Cres Uppingham,2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.07
915732,Stockerston Cres Uppingham,2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,35.61
915732,Stockerston Cres Uppingham,2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.58
915732,Stockerston Cres Uppingham,2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,100.3
915732,Stockerston Cres Uppingham,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
915732,Stockerston Cres Uppingham,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
915732,Stockerston Cres Uppingham,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
915732,Stockerston Cres Uppingham,2024-01-25T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
915732,Stockerston Cres Uppingham,2024-01-25T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
915732,Stockerston Cres Uppingham,2024-01-25T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
915732,Stockerston Cres Uppingham,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
915732,Stockerston Cres Uppingham,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
915732,Stockerston Cres Uppingham,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
915732,Stockerston Cres Uppingham,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.52
915732,Stockerston Cres Uppingham,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.92
915732,Stockerston Cres Uppingham,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.37
915732,Stockerston Cres Uppingham,2024-01-25T11:00:00.000+00:00,feeder,04,N Current (RMS),A,18.1
915732,Stockerston Cres Uppingham,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.5
915732,Stockerston Cres Uppingham,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.4
915732,Stockerston Cres Uppingham,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.4
915732,Stockerston Cres Uppingham,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
915732,Stockerston Cres Uppingham,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
915732,Stockerston Cres Uppingham,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
915732,Stockerston Cres Uppingham,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.41
915732,Stockerston Cres Uppingham,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.74
915732,Stockerston Cres Uppingham,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.48
915732,Stockerston Cres Uppingham,2024-01-25T11:00:00.000+00:00,feeder,03,N Current (RMS),A,30.1
915732,Stockerston Cres Uppingham,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
915732,Stockerston Cres Uppingham,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,48.7
915732,Stockerston Cres Uppingham,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
915732,Stockerston Cres Uppingham,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
915732,Stockerston Cres Uppingham,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
915732,Stockerston Cres Uppingham,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
915732,Stockerston Cres Uppingham,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.98
915732,Stockerston Cres Uppingham,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.28
915732,Stockerston Cres Uppingham,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.9
915732,Stockerston Cres Uppingham,2024-01-25T11:00:00.000+00:00,feeder,02,N Current (RMS),A,26.2
915732,Stockerston Cres Uppingham,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.7
915732,Stockerston Cres Uppingham,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.7
915732,Stockerston Cres Uppingham,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
915732,Stockerston Cres Uppingham,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
915732,Stockerston Cres Uppingham,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
915732,Stockerston Cres Uppingham,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
915732,Stockerston Cres Uppingham,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.9
915732,Stockerston Cres Uppingham,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.49
915732,Stockerston Cres Uppingham,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.54
915732,Stockerston Cres Uppingham,2024-01-25T11:00:00.000+00:00,feeder,01,N Current (RMS),A,10.5
915732,Stockerston Cres Uppingham,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
915732,Stockerston Cres Uppingham,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
915732,Stockerston Cres Uppingham,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.2
915732,Stockerston Cres Uppingham,2024-01-25T11:00:00.000+00:00,transformer,,Temperature,C,9.4
915732,Stockerston Cres Uppingham,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
915732,Stockerston Cres Uppingham,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
915732,Stockerston Cres Uppingham,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
915732,Stockerston Cres Uppingham,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
915732,Stockerston Cres Uppingham,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
915732,Stockerston Cres Uppingham,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
915732,Stockerston Cres Uppingham,2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
915732,Stockerston Cres Uppingham,2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
915732,Stockerston Cres Uppingham,2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
915732,Stockerston Cres Uppingham,2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.8
915732,Stockerston Cres Uppingham,2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.45
915732,Stockerston Cres Uppingham,2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.24
915732,Stockerston Cres Uppingham,2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
915732,Stockerston Cres Uppingham,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
915732,Stockerston Cres Uppingham,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
915732,Stockerston Cres Uppingham,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
915732,Stockerston Cres Uppingham,2024-01-25T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-25T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
915732,Stockerston Cres Uppingham,2024-01-25T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
915732,Stockerston Cres Uppingham,2024-01-25T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
915732,Stockerston Cres Uppingham,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
915732,Stockerston Cres Uppingham,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
915732,Stockerston Cres Uppingham,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
915732,Stockerston Cres Uppingham,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.95
915732,Stockerston Cres Uppingham,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.31
915732,Stockerston Cres Uppingham,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.18
915732,Stockerston Cres Uppingham,2024-01-25T10:50:00.000+00:00,feeder,04,N Current (RMS),A,19.9
915732,Stockerston Cres Uppingham,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.6
915732,Stockerston Cres Uppingham,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.9
915732,Stockerston Cres Uppingham,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.6
915732,Stockerston Cres Uppingham,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
915732,Stockerston Cres Uppingham,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
915732,Stockerston Cres Uppingham,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
915732,Stockerston Cres Uppingham,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.43
915732,Stockerston Cres Uppingham,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.16
915732,Stockerston Cres Uppingham,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.05
915732,Stockerston Cres Uppingham,2024-01-25T10:50:00.000+00:00,feeder,03,N Current (RMS),A,30.4
915732,Stockerston Cres Uppingham,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
915732,Stockerston Cres Uppingham,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,50.7
915732,Stockerston Cres Uppingham,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
915732,Stockerston Cres Uppingham,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
915732,Stockerston Cres Uppingham,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
915732,Stockerston Cres Uppingham,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
915732,Stockerston Cres Uppingham,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.5
915732,Stockerston Cres Uppingham,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.35
915732,Stockerston Cres Uppingham,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.51
915732,Stockerston Cres Uppingham,2024-01-25T10:50:00.000+00:00,feeder,02,N Current (RMS),A,23.9
915732,Stockerston Cres Uppingham,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.1
915732,Stockerston Cres Uppingham,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.2
915732,Stockerston Cres Uppingham,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
915732,Stockerston Cres Uppingham,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.29
915732,Stockerston Cres Uppingham,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
915732,Stockerston Cres Uppingham,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
915732,Stockerston Cres Uppingham,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.33
915732,Stockerston Cres Uppingham,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.72
915732,Stockerston Cres Uppingham,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.13
915732,Stockerston Cres Uppingham,2024-01-25T10:50:00.000+00:00,feeder,01,N Current (RMS),A,9.3
915732,Stockerston Cres Uppingham,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
915732,Stockerston Cres Uppingham,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.5
915732,Stockerston Cres Uppingham,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.1
915732,Stockerston Cres Uppingham,2024-01-25T10:50:00.000+00:00,transformer,,Temperature,C,9.2
915732,Stockerston Cres Uppingham,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
915732,Stockerston Cres Uppingham,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
915732,Stockerston Cres Uppingham,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
915732,Stockerston Cres Uppingham,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
915732,Stockerston Cres Uppingham,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
915732,Stockerston Cres Uppingham,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
915732,Stockerston Cres Uppingham,2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
915732,Stockerston Cres Uppingham,2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
915732,Stockerston Cres Uppingham,2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
915732,Stockerston Cres Uppingham,2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.21
915732,Stockerston Cres Uppingham,2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.55
915732,Stockerston Cres Uppingham,2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.83
915732,Stockerston Cres Uppingham,2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
915732,Stockerston Cres Uppingham,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
915732,Stockerston Cres Uppingham,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
915732,Stockerston Cres Uppingham,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
915732,Stockerston Cres Uppingham,2024-01-25T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-25T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
915732,Stockerston Cres Uppingham,2024-01-25T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-25T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
915732,Stockerston Cres Uppingham,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
915732,Stockerston Cres Uppingham,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
915732,Stockerston Cres Uppingham,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
915732,Stockerston Cres Uppingham,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.31
915732,Stockerston Cres Uppingham,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.89
915732,Stockerston Cres Uppingham,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.03
915732,Stockerston Cres Uppingham,2024-01-25T10:40:00.000+00:00,feeder,04,N Current (RMS),A,16.3
915732,Stockerston Cres Uppingham,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.5
915732,Stockerston Cres Uppingham,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.4
915732,Stockerston Cres Uppingham,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.3
915732,Stockerston Cres Uppingham,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
915732,Stockerston Cres Uppingham,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
915732,Stockerston Cres Uppingham,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
915732,Stockerston Cres Uppingham,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.75
915732,Stockerston Cres Uppingham,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.08
915732,Stockerston Cres Uppingham,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.94
915732,Stockerston Cres Uppingham,2024-01-25T10:40:00.000+00:00,feeder,03,N Current (RMS),A,37.1
915732,Stockerston Cres Uppingham,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
915732,Stockerston Cres Uppingham,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,54.7
915732,Stockerston Cres Uppingham,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.3
915732,Stockerston Cres Uppingham,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
915732,Stockerston Cres Uppingham,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
915732,Stockerston Cres Uppingham,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
915732,Stockerston Cres Uppingham,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.6
915732,Stockerston Cres Uppingham,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.12
915732,Stockerston Cres Uppingham,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.68
915732,Stockerston Cres Uppingham,2024-01-25T10:40:00.000+00:00,feeder,02,N Current (RMS),A,23.0
915732,Stockerston Cres Uppingham,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.9
915732,Stockerston Cres Uppingham,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
915732,Stockerston Cres Uppingham,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.0
915732,Stockerston Cres Uppingham,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.2
915732,Stockerston Cres Uppingham,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
915732,Stockerston Cres Uppingham,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
915732,Stockerston Cres Uppingham,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.71
915732,Stockerston Cres Uppingham,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.54
915732,Stockerston Cres Uppingham,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.71
915732,Stockerston Cres Uppingham,2024-01-25T10:40:00.000+00:00,feeder,01,N Current (RMS),A,14.5
915732,Stockerston Cres Uppingham,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.3
915732,Stockerston Cres Uppingham,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.5
915732,Stockerston Cres Uppingham,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.6
915732,Stockerston Cres Uppingham,2024-01-25T10:40:00.000+00:00,transformer,,Temperature,C,9.1
915732,Stockerston Cres Uppingham,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
915732,Stockerston Cres Uppingham,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
915732,Stockerston Cres Uppingham,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
915732,Stockerston Cres Uppingham,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
915732,Stockerston Cres Uppingham,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
915732,Stockerston Cres Uppingham,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
915732,Stockerston Cres Uppingham,2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
915732,Stockerston Cres Uppingham,2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
915732,Stockerston Cres Uppingham,2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
915732,Stockerston Cres Uppingham,2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.37
915732,Stockerston Cres Uppingham,2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.64
915732,Stockerston Cres Uppingham,2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.35
915732,Stockerston Cres Uppingham,2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
915732,Stockerston Cres Uppingham,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
915732,Stockerston Cres Uppingham,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
915732,Stockerston Cres Uppingham,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
915732,Stockerston Cres Uppingham,2024-01-25T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-25T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
915732,Stockerston Cres Uppingham,2024-01-25T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-25T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
915732,Stockerston Cres Uppingham,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
915732,Stockerston Cres Uppingham,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
915732,Stockerston Cres Uppingham,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
915732,Stockerston Cres Uppingham,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.38
915732,Stockerston Cres Uppingham,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.88
915732,Stockerston Cres Uppingham,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.93
915732,Stockerston Cres Uppingham,2024-01-25T10:30:00.000+00:00,feeder,04,N Current (RMS),A,14.6
915732,Stockerston Cres Uppingham,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.2
915732,Stockerston Cres Uppingham,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.9
915732,Stockerston Cres Uppingham,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.6
915732,Stockerston Cres Uppingham,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
915732,Stockerston Cres Uppingham,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
915732,Stockerston Cres Uppingham,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
915732,Stockerston Cres Uppingham,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.84
915732,Stockerston Cres Uppingham,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.46
915732,Stockerston Cres Uppingham,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.62
915732,Stockerston Cres Uppingham,2024-01-25T10:30:00.000+00:00,feeder,03,N Current (RMS),A,38.4
915732,Stockerston Cres Uppingham,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
915732,Stockerston Cres Uppingham,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,51.7
915732,Stockerston Cres Uppingham,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.1
915732,Stockerston Cres Uppingham,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
915732,Stockerston Cres Uppingham,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
915732,Stockerston Cres Uppingham,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
915732,Stockerston Cres Uppingham,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.62
915732,Stockerston Cres Uppingham,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.09
915732,Stockerston Cres Uppingham,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.69
915732,Stockerston Cres Uppingham,2024-01-25T10:30:00.000+00:00,feeder,02,N Current (RMS),A,22.7
915732,Stockerston Cres Uppingham,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.2
915732,Stockerston Cres Uppingham,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.9
915732,Stockerston Cres Uppingham,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.5
915732,Stockerston Cres Uppingham,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
915732,Stockerston Cres Uppingham,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
915732,Stockerston Cres Uppingham,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
915732,Stockerston Cres Uppingham,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.8
915732,Stockerston Cres Uppingham,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.56
915732,Stockerston Cres Uppingham,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.04
915732,Stockerston Cres Uppingham,2024-01-25T10:30:00.000+00:00,feeder,01,N Current (RMS),A,14.0
915732,Stockerston Cres Uppingham,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.6
915732,Stockerston Cres Uppingham,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.8
915732,Stockerston Cres Uppingham,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.9
915732,Stockerston Cres Uppingham,2024-01-25T10:30:00.000+00:00,transformer,,Temperature,C,8.9
915732,Stockerston Cres Uppingham,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
915732,Stockerston Cres Uppingham,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
915732,Stockerston Cres Uppingham,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
915732,Stockerston Cres Uppingham,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
915732,Stockerston Cres Uppingham,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
915732,Stockerston Cres Uppingham,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
915732,Stockerston Cres Uppingham,2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
915732,Stockerston Cres Uppingham,2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
915732,Stockerston Cres Uppingham,2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
915732,Stockerston Cres Uppingham,2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.65
915732,Stockerston Cres Uppingham,2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.99
915732,Stockerston Cres Uppingham,2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.28
915732,Stockerston Cres Uppingham,2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
915732,Stockerston Cres Uppingham,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
915732,Stockerston Cres Uppingham,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
915732,Stockerston Cres Uppingham,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
915732,Stockerston Cres Uppingham,2024-01-25T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-25T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
915732,Stockerston Cres Uppingham,2024-01-25T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-25T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
915732,Stockerston Cres Uppingham,2024-01-25T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
915732,Stockerston Cres Uppingham,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
915732,Stockerston Cres Uppingham,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
915732,Stockerston Cres Uppingham,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
915732,Stockerston Cres Uppingham,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.72
915732,Stockerston Cres Uppingham,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.79
915732,Stockerston Cres Uppingham,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.96
915732,Stockerston Cres Uppingham,2024-01-25T10:20:00.000+00:00,feeder,04,N Current (RMS),A,20.2
915732,Stockerston Cres Uppingham,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.3
915732,Stockerston Cres Uppingham,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915732,Stockerston Cres Uppingham,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.9
915732,Stockerston Cres Uppingham,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
915732,Stockerston Cres Uppingham,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
915732,Stockerston Cres Uppingham,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
915732,Stockerston Cres Uppingham,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.38
915732,Stockerston Cres Uppingham,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.76
915732,Stockerston Cres Uppingham,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.65
915732,Stockerston Cres Uppingham,2024-01-25T10:20:00.000+00:00,feeder,03,N Current (RMS),A,40.8
915732,Stockerston Cres Uppingham,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
915732,Stockerston Cres Uppingham,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,53.1
915732,Stockerston Cres Uppingham,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
915732,Stockerston Cres Uppingham,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
915732,Stockerston Cres Uppingham,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
915732,Stockerston Cres Uppingham,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
915732,Stockerston Cres Uppingham,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.22
915732,Stockerston Cres Uppingham,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.22
915732,Stockerston Cres Uppingham,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.65
915732,Stockerston Cres Uppingham,2024-01-25T10:20:00.000+00:00,feeder,02,N Current (RMS),A,34.8
915732,Stockerston Cres Uppingham,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.5
915732,Stockerston Cres Uppingham,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.8
915732,Stockerston Cres Uppingham,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
915732,Stockerston Cres Uppingham,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
915732,Stockerston Cres Uppingham,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
915732,Stockerston Cres Uppingham,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
915732,Stockerston Cres Uppingham,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.53
915732,Stockerston Cres Uppingham,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.27
