Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915732,Stockerston Cres Uppingham,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.91
915732,Stockerston Cres Uppingham,2024-01-25T10:20:00.000+00:00,feeder,01,N Current (RMS),A,10.6
915732,Stockerston Cres Uppingham,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
915732,Stockerston Cres Uppingham,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
915732,Stockerston Cres Uppingham,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.9
915732,Stockerston Cres Uppingham,2024-01-25T10:20:00.000+00:00,transformer,,Temperature,C,8.7
915732,Stockerston Cres Uppingham,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
915732,Stockerston Cres Uppingham,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
915732,Stockerston Cres Uppingham,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
915732,Stockerston Cres Uppingham,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
915732,Stockerston Cres Uppingham,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
915732,Stockerston Cres Uppingham,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
915732,Stockerston Cres Uppingham,2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
915732,Stockerston Cres Uppingham,2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
915732,Stockerston Cres Uppingham,2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
915732,Stockerston Cres Uppingham,2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.86
915732,Stockerston Cres Uppingham,2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.03
915732,Stockerston Cres Uppingham,2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.2
915732,Stockerston Cres Uppingham,2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
915732,Stockerston Cres Uppingham,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
915732,Stockerston Cres Uppingham,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
915732,Stockerston Cres Uppingham,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
915732,Stockerston Cres Uppingham,2024-01-25T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
915732,Stockerston Cres Uppingham,2024-01-25T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-25T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-25T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
915732,Stockerston Cres Uppingham,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
915732,Stockerston Cres Uppingham,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
915732,Stockerston Cres Uppingham,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
915732,Stockerston Cres Uppingham,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.23
915732,Stockerston Cres Uppingham,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.73
915732,Stockerston Cres Uppingham,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.64
915732,Stockerston Cres Uppingham,2024-01-25T10:10:00.000+00:00,feeder,04,N Current (RMS),A,13.6
915732,Stockerston Cres Uppingham,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.7
915732,Stockerston Cres Uppingham,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
915732,Stockerston Cres Uppingham,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.5
915732,Stockerston Cres Uppingham,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
915732,Stockerston Cres Uppingham,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
915732,Stockerston Cres Uppingham,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
915732,Stockerston Cres Uppingham,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.66
915732,Stockerston Cres Uppingham,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.14
915732,Stockerston Cres Uppingham,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.79
915732,Stockerston Cres Uppingham,2024-01-25T10:10:00.000+00:00,feeder,03,N Current (RMS),A,33.6
915732,Stockerston Cres Uppingham,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
915732,Stockerston Cres Uppingham,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,46.2
915732,Stockerston Cres Uppingham,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.9
915732,Stockerston Cres Uppingham,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
915732,Stockerston Cres Uppingham,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
915732,Stockerston Cres Uppingham,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
915732,Stockerston Cres Uppingham,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.52
915732,Stockerston Cres Uppingham,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.49
915732,Stockerston Cres Uppingham,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.8
915732,Stockerston Cres Uppingham,2024-01-25T10:10:00.000+00:00,feeder,02,N Current (RMS),A,36.3
915732,Stockerston Cres Uppingham,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.3
915732,Stockerston Cres Uppingham,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.2
915732,Stockerston Cres Uppingham,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
915732,Stockerston Cres Uppingham,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
915732,Stockerston Cres Uppingham,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
915732,Stockerston Cres Uppingham,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
915732,Stockerston Cres Uppingham,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.63
915732,Stockerston Cres Uppingham,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.39
915732,Stockerston Cres Uppingham,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.57
915732,Stockerston Cres Uppingham,2024-01-25T10:10:00.000+00:00,feeder,01,N Current (RMS),A,13.4
915732,Stockerston Cres Uppingham,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
915732,Stockerston Cres Uppingham,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
915732,Stockerston Cres Uppingham,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.3
915732,Stockerston Cres Uppingham,2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,8.5
915732,Stockerston Cres Uppingham,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
915732,Stockerston Cres Uppingham,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
915732,Stockerston Cres Uppingham,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
915732,Stockerston Cres Uppingham,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
915732,Stockerston Cres Uppingham,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
915732,Stockerston Cres Uppingham,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
915732,Stockerston Cres Uppingham,2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
915732,Stockerston Cres Uppingham,2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
915732,Stockerston Cres Uppingham,2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
915732,Stockerston Cres Uppingham,2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.04
915732,Stockerston Cres Uppingham,2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.76
915732,Stockerston Cres Uppingham,2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.79
915732,Stockerston Cres Uppingham,2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
915732,Stockerston Cres Uppingham,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
915732,Stockerston Cres Uppingham,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
915732,Stockerston Cres Uppingham,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
915732,Stockerston Cres Uppingham,2024-01-25T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-25T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
915732,Stockerston Cres Uppingham,2024-01-25T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-25T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-25T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
915732,Stockerston Cres Uppingham,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
915732,Stockerston Cres Uppingham,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
915732,Stockerston Cres Uppingham,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
915732,Stockerston Cres Uppingham,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.81
915732,Stockerston Cres Uppingham,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.32
915732,Stockerston Cres Uppingham,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.49
915732,Stockerston Cres Uppingham,2024-01-25T10:00:00.000+00:00,feeder,04,N Current (RMS),A,13.0
915732,Stockerston Cres Uppingham,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.6
915732,Stockerston Cres Uppingham,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.1
915732,Stockerston Cres Uppingham,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.6
915732,Stockerston Cres Uppingham,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
915732,Stockerston Cres Uppingham,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
915732,Stockerston Cres Uppingham,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
915732,Stockerston Cres Uppingham,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.16
915732,Stockerston Cres Uppingham,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.59
915732,Stockerston Cres Uppingham,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.88
915732,Stockerston Cres Uppingham,2024-01-25T10:00:00.000+00:00,feeder,03,N Current (RMS),A,42.8
915732,Stockerston Cres Uppingham,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
915732,Stockerston Cres Uppingham,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,58.8
915732,Stockerston Cres Uppingham,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
915732,Stockerston Cres Uppingham,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
915732,Stockerston Cres Uppingham,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
915732,Stockerston Cres Uppingham,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
915732,Stockerston Cres Uppingham,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.75
915732,Stockerston Cres Uppingham,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.31
915732,Stockerston Cres Uppingham,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.1
915732,Stockerston Cres Uppingham,2024-01-25T10:00:00.000+00:00,feeder,02,N Current (RMS),A,45.3
915732,Stockerston Cres Uppingham,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.1
915732,Stockerston Cres Uppingham,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,56.4
915732,Stockerston Cres Uppingham,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.7
915732,Stockerston Cres Uppingham,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
915732,Stockerston Cres Uppingham,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
915732,Stockerston Cres Uppingham,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
915732,Stockerston Cres Uppingham,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.58
915732,Stockerston Cres Uppingham,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.37
915732,Stockerston Cres Uppingham,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.3
915732,Stockerston Cres Uppingham,2024-01-25T10:00:00.000+00:00,feeder,01,N Current (RMS),A,8.2
915732,Stockerston Cres Uppingham,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
915732,Stockerston Cres Uppingham,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
915732,Stockerston Cres Uppingham,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.8
915732,Stockerston Cres Uppingham,2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,8.3
915732,Stockerston Cres Uppingham,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
915732,Stockerston Cres Uppingham,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
915732,Stockerston Cres Uppingham,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
915732,Stockerston Cres Uppingham,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
915732,Stockerston Cres Uppingham,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
915732,Stockerston Cres Uppingham,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
915732,Stockerston Cres Uppingham,2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
915732,Stockerston Cres Uppingham,2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
915732,Stockerston Cres Uppingham,2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
915732,Stockerston Cres Uppingham,2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.31
915732,Stockerston Cres Uppingham,2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,32.6
915732,Stockerston Cres Uppingham,2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.77
915732,Stockerston Cres Uppingham,2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,91.1
915732,Stockerston Cres Uppingham,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
915732,Stockerston Cres Uppingham,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
915732,Stockerston Cres Uppingham,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
915732,Stockerston Cres Uppingham,2024-01-25T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
915732,Stockerston Cres Uppingham,2024-01-25T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
915732,Stockerston Cres Uppingham,2024-01-25T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
915732,Stockerston Cres Uppingham,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
915732,Stockerston Cres Uppingham,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
915732,Stockerston Cres Uppingham,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
915732,Stockerston Cres Uppingham,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.5
915732,Stockerston Cres Uppingham,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.99
915732,Stockerston Cres Uppingham,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
915732,Stockerston Cres Uppingham,2024-01-25T09:50:00.000+00:00,feeder,04,N Current (RMS),A,17.0
915732,Stockerston Cres Uppingham,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.9
915732,Stockerston Cres Uppingham,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.9
915732,Stockerston Cres Uppingham,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.4
915732,Stockerston Cres Uppingham,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
915732,Stockerston Cres Uppingham,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
915732,Stockerston Cres Uppingham,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
915732,Stockerston Cres Uppingham,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.52
915732,Stockerston Cres Uppingham,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.81
915732,Stockerston Cres Uppingham,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.4
915732,Stockerston Cres Uppingham,2024-01-25T09:50:00.000+00:00,feeder,03,N Current (RMS),A,21.9
915732,Stockerston Cres Uppingham,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
915732,Stockerston Cres Uppingham,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.9
915732,Stockerston Cres Uppingham,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
915732,Stockerston Cres Uppingham,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
915732,Stockerston Cres Uppingham,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
915732,Stockerston Cres Uppingham,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
915732,Stockerston Cres Uppingham,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.8
915732,Stockerston Cres Uppingham,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.13
915732,Stockerston Cres Uppingham,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.64
915732,Stockerston Cres Uppingham,2024-01-25T09:50:00.000+00:00,feeder,02,N Current (RMS),A,35.2
915732,Stockerston Cres Uppingham,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
915732,Stockerston Cres Uppingham,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.7
915732,Stockerston Cres Uppingham,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.1
915732,Stockerston Cres Uppingham,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
915732,Stockerston Cres Uppingham,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
915732,Stockerston Cres Uppingham,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
915732,Stockerston Cres Uppingham,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.46
915732,Stockerston Cres Uppingham,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.5
915732,Stockerston Cres Uppingham,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.43
915732,Stockerston Cres Uppingham,2024-01-25T09:50:00.000+00:00,feeder,01,N Current (RMS),A,8.9
915732,Stockerston Cres Uppingham,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
915732,Stockerston Cres Uppingham,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
915732,Stockerston Cres Uppingham,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
915732,Stockerston Cres Uppingham,2024-01-25T09:50:00.000+00:00,transformer,,Temperature,C,8.2
915732,Stockerston Cres Uppingham,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
915732,Stockerston Cres Uppingham,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
915732,Stockerston Cres Uppingham,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
915732,Stockerston Cres Uppingham,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
915732,Stockerston Cres Uppingham,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
915732,Stockerston Cres Uppingham,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
915732,Stockerston Cres Uppingham,2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
915732,Stockerston Cres Uppingham,2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
915732,Stockerston Cres Uppingham,2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
915732,Stockerston Cres Uppingham,2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.28
915732,Stockerston Cres Uppingham,2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.42
915732,Stockerston Cres Uppingham,2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.44
915732,Stockerston Cres Uppingham,2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
915732,Stockerston Cres Uppingham,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
915732,Stockerston Cres Uppingham,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
915732,Stockerston Cres Uppingham,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
915732,Stockerston Cres Uppingham,2024-01-25T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
915732,Stockerston Cres Uppingham,2024-01-25T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
915732,Stockerston Cres Uppingham,2024-01-25T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
915732,Stockerston Cres Uppingham,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
915732,Stockerston Cres Uppingham,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
915732,Stockerston Cres Uppingham,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.23
915732,Stockerston Cres Uppingham,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.87
915732,Stockerston Cres Uppingham,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.16
915732,Stockerston Cres Uppingham,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.34
915732,Stockerston Cres Uppingham,2024-01-25T09:40:00.000+00:00,feeder,04,N Current (RMS),A,30.6
915732,Stockerston Cres Uppingham,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.2
915732,Stockerston Cres Uppingham,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
915732,Stockerston Cres Uppingham,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,49.3
915732,Stockerston Cres Uppingham,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
915732,Stockerston Cres Uppingham,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
915732,Stockerston Cres Uppingham,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
915732,Stockerston Cres Uppingham,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.63
915732,Stockerston Cres Uppingham,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.14
915732,Stockerston Cres Uppingham,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.99
915732,Stockerston Cres Uppingham,2024-01-25T09:40:00.000+00:00,feeder,03,N Current (RMS),A,30.9
915732,Stockerston Cres Uppingham,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
915732,Stockerston Cres Uppingham,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.6
915732,Stockerston Cres Uppingham,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
915732,Stockerston Cres Uppingham,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
915732,Stockerston Cres Uppingham,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
915732,Stockerston Cres Uppingham,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
915732,Stockerston Cres Uppingham,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.05
915732,Stockerston Cres Uppingham,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.1
915732,Stockerston Cres Uppingham,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.05
915732,Stockerston Cres Uppingham,2024-01-25T09:40:00.000+00:00,feeder,02,N Current (RMS),A,27.0
915732,Stockerston Cres Uppingham,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.6
915732,Stockerston Cres Uppingham,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.0
915732,Stockerston Cres Uppingham,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.7
915732,Stockerston Cres Uppingham,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
915732,Stockerston Cres Uppingham,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
915732,Stockerston Cres Uppingham,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
915732,Stockerston Cres Uppingham,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.55
915732,Stockerston Cres Uppingham,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.67
915732,Stockerston Cres Uppingham,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.96
915732,Stockerston Cres Uppingham,2024-01-25T09:40:00.000+00:00,feeder,01,N Current (RMS),A,10.1
915732,Stockerston Cres Uppingham,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
915732,Stockerston Cres Uppingham,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
915732,Stockerston Cres Uppingham,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.1
915732,Stockerston Cres Uppingham,2024-01-25T09:40:00.000+00:00,transformer,,Temperature,C,8.0
915732,Stockerston Cres Uppingham,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
915732,Stockerston Cres Uppingham,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
915732,Stockerston Cres Uppingham,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
915732,Stockerston Cres Uppingham,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
915732,Stockerston Cres Uppingham,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
915732,Stockerston Cres Uppingham,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
915732,Stockerston Cres Uppingham,2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
915732,Stockerston Cres Uppingham,2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
915732,Stockerston Cres Uppingham,2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
915732,Stockerston Cres Uppingham,2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.09
915732,Stockerston Cres Uppingham,2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.08
915732,Stockerston Cres Uppingham,2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.23
915732,Stockerston Cres Uppingham,2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
915732,Stockerston Cres Uppingham,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
915732,Stockerston Cres Uppingham,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
915732,Stockerston Cres Uppingham,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
915732,Stockerston Cres Uppingham,2024-01-25T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
915732,Stockerston Cres Uppingham,2024-01-25T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
915732,Stockerston Cres Uppingham,2024-01-25T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
915732,Stockerston Cres Uppingham,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
915732,Stockerston Cres Uppingham,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
915732,Stockerston Cres Uppingham,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.11
915732,Stockerston Cres Uppingham,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.64
915732,Stockerston Cres Uppingham,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.69
915732,Stockerston Cres Uppingham,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.34
915732,Stockerston Cres Uppingham,2024-01-25T09:30:00.000+00:00,feeder,04,N Current (RMS),A,24.2
915732,Stockerston Cres Uppingham,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.2
915732,Stockerston Cres Uppingham,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
915732,Stockerston Cres Uppingham,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,44.0
915732,Stockerston Cres Uppingham,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
915732,Stockerston Cres Uppingham,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
915732,Stockerston Cres Uppingham,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
915732,Stockerston Cres Uppingham,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.83
915732,Stockerston Cres Uppingham,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.37
915732,Stockerston Cres Uppingham,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.76
915732,Stockerston Cres Uppingham,2024-01-25T09:30:00.000+00:00,feeder,03,N Current (RMS),A,30.7
915732,Stockerston Cres Uppingham,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
915732,Stockerston Cres Uppingham,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.0
915732,Stockerston Cres Uppingham,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
915732,Stockerston Cres Uppingham,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
915732,Stockerston Cres Uppingham,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
915732,Stockerston Cres Uppingham,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
915732,Stockerston Cres Uppingham,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
915732,Stockerston Cres Uppingham,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.94
915732,Stockerston Cres Uppingham,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.16
915732,Stockerston Cres Uppingham,2024-01-25T09:30:00.000+00:00,feeder,02,N Current (RMS),A,20.3
915732,Stockerston Cres Uppingham,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
915732,Stockerston Cres Uppingham,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.7
915732,Stockerston Cres Uppingham,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
915732,Stockerston Cres Uppingham,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
915732,Stockerston Cres Uppingham,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
915732,Stockerston Cres Uppingham,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
915732,Stockerston Cres Uppingham,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.53
915732,Stockerston Cres Uppingham,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.47
915732,Stockerston Cres Uppingham,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.21
915732,Stockerston Cres Uppingham,2024-01-25T09:30:00.000+00:00,feeder,01,N Current (RMS),A,7.9
915732,Stockerston Cres Uppingham,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
915732,Stockerston Cres Uppingham,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
915732,Stockerston Cres Uppingham,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.3
915732,Stockerston Cres Uppingham,2024-01-25T09:30:00.000+00:00,transformer,,Temperature,C,7.9
915732,Stockerston Cres Uppingham,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
915732,Stockerston Cres Uppingham,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
915732,Stockerston Cres Uppingham,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
915732,Stockerston Cres Uppingham,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
915732,Stockerston Cres Uppingham,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
915732,Stockerston Cres Uppingham,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
915732,Stockerston Cres Uppingham,2024-01-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
915732,Stockerston Cres Uppingham,2024-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
915732,Stockerston Cres Uppingham,2024-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
915732,Stockerston Cres Uppingham,2024-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
915732,Stockerston Cres Uppingham,2024-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.48
915732,Stockerston Cres Uppingham,2024-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.38
915732,Stockerston Cres Uppingham,2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
915732,Stockerston Cres Uppingham,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
915732,Stockerston Cres Uppingham,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
915732,Stockerston Cres Uppingham,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
915732,Stockerston Cres Uppingham,2024-01-25T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-25T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
915732,Stockerston Cres Uppingham,2024-01-25T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
915732,Stockerston Cres Uppingham,2024-01-25T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
915732,Stockerston Cres Uppingham,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
915732,Stockerston Cres Uppingham,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
915732,Stockerston Cres Uppingham,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
915732,Stockerston Cres Uppingham,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.07
915732,Stockerston Cres Uppingham,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.74
915732,Stockerston Cres Uppingham,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.04
915732,Stockerston Cres Uppingham,2024-01-25T09:20:00.000+00:00,feeder,04,N Current (RMS),A,16.5
915732,Stockerston Cres Uppingham,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.7
915732,Stockerston Cres Uppingham,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.0
915732,Stockerston Cres Uppingham,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.2
915732,Stockerston Cres Uppingham,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
915732,Stockerston Cres Uppingham,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
915732,Stockerston Cres Uppingham,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.04
915732,Stockerston Cres Uppingham,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.95
915732,Stockerston Cres Uppingham,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.43
915732,Stockerston Cres Uppingham,2024-01-25T09:20:00.000+00:00,feeder,03,N Current (RMS),A,43.1
915732,Stockerston Cres Uppingham,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
915732,Stockerston Cres Uppingham,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,57.9
915732,Stockerston Cres Uppingham,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
915732,Stockerston Cres Uppingham,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
915732,Stockerston Cres Uppingham,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
915732,Stockerston Cres Uppingham,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
915732,Stockerston Cres Uppingham,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.09
915732,Stockerston Cres Uppingham,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.83
915732,Stockerston Cres Uppingham,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.61
915732,Stockerston Cres Uppingham,2024-01-25T09:20:00.000+00:00,feeder,02,N Current (RMS),A,31.0
915732,Stockerston Cres Uppingham,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.0
915732,Stockerston Cres Uppingham,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.0
915732,Stockerston Cres Uppingham,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.4
915732,Stockerston Cres Uppingham,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
915732,Stockerston Cres Uppingham,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
915732,Stockerston Cres Uppingham,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
915732,Stockerston Cres Uppingham,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.41
915732,Stockerston Cres Uppingham,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.52
915732,Stockerston Cres Uppingham,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.22
915732,Stockerston Cres Uppingham,2024-01-25T09:20:00.000+00:00,feeder,01,N Current (RMS),A,21.1
915732,Stockerston Cres Uppingham,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.9
915732,Stockerston Cres Uppingham,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
915732,Stockerston Cres Uppingham,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.4
915732,Stockerston Cres Uppingham,2024-01-25T09:20:00.000+00:00,transformer,,Temperature,C,7.8
915732,Stockerston Cres Uppingham,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
915732,Stockerston Cres Uppingham,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
915732,Stockerston Cres Uppingham,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
915732,Stockerston Cres Uppingham,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
915732,Stockerston Cres Uppingham,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
915732,Stockerston Cres Uppingham,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
915732,Stockerston Cres Uppingham,2024-01-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
915732,Stockerston Cres Uppingham,2024-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
915732,Stockerston Cres Uppingham,2024-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
915732,Stockerston Cres Uppingham,2024-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.6
915732,Stockerston Cres Uppingham,2024-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,30.03
915732,Stockerston Cres Uppingham,2024-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.29
915732,Stockerston Cres Uppingham,2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
915732,Stockerston Cres Uppingham,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
915732,Stockerston Cres Uppingham,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
915732,Stockerston Cres Uppingham,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
915732,Stockerston Cres Uppingham,2024-01-25T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
915732,Stockerston Cres Uppingham,2024-01-25T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-25T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
915732,Stockerston Cres Uppingham,2024-01-25T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
915732,Stockerston Cres Uppingham,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
915732,Stockerston Cres Uppingham,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
915732,Stockerston Cres Uppingham,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
915732,Stockerston Cres Uppingham,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.89
915732,Stockerston Cres Uppingham,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.69
915732,Stockerston Cres Uppingham,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.41
915732,Stockerston Cres Uppingham,2024-01-25T09:10:00.000+00:00,feeder,04,N Current (RMS),A,21.3
915732,Stockerston Cres Uppingham,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.2
915732,Stockerston Cres Uppingham,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.3
915732,Stockerston Cres Uppingham,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.5
915732,Stockerston Cres Uppingham,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
915732,Stockerston Cres Uppingham,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
915732,Stockerston Cres Uppingham,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
915732,Stockerston Cres Uppingham,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.29
915732,Stockerston Cres Uppingham,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.45
915732,Stockerston Cres Uppingham,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.8
915732,Stockerston Cres Uppingham,2024-01-25T09:10:00.000+00:00,feeder,03,N Current (RMS),A,24.7
915732,Stockerston Cres Uppingham,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
915732,Stockerston Cres Uppingham,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.2
915732,Stockerston Cres Uppingham,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
915732,Stockerston Cres Uppingham,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
915732,Stockerston Cres Uppingham,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
915732,Stockerston Cres Uppingham,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
915732,Stockerston Cres Uppingham,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.99
915732,Stockerston Cres Uppingham,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.94
915732,Stockerston Cres Uppingham,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.42
915732,Stockerston Cres Uppingham,2024-01-25T09:10:00.000+00:00,feeder,02,N Current (RMS),A,29.4
915732,Stockerston Cres Uppingham,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.4
915732,Stockerston Cres Uppingham,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.8
915732,Stockerston Cres Uppingham,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.9
915732,Stockerston Cres Uppingham,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
915732,Stockerston Cres Uppingham,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
915732,Stockerston Cres Uppingham,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
915732,Stockerston Cres Uppingham,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.53
915732,Stockerston Cres Uppingham,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.64
915732,Stockerston Cres Uppingham,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.6
915732,Stockerston Cres Uppingham,2024-01-25T09:10:00.000+00:00,feeder,01,N Current (RMS),A,18.3
915732,Stockerston Cres Uppingham,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
915732,Stockerston Cres Uppingham,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
915732,Stockerston Cres Uppingham,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
915732,Stockerston Cres Uppingham,2024-01-25T09:10:00.000+00:00,transformer,,Temperature,C,7.6
915732,Stockerston Cres Uppingham,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
915732,Stockerston Cres Uppingham,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
915732,Stockerston Cres Uppingham,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
915732,Stockerston Cres Uppingham,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
915732,Stockerston Cres Uppingham,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
915732,Stockerston Cres Uppingham,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
915732,Stockerston Cres Uppingham,2024-01-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
915732,Stockerston Cres Uppingham,2024-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
915732,Stockerston Cres Uppingham,2024-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
915732,Stockerston Cres Uppingham,2024-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.71
915732,Stockerston Cres Uppingham,2024-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.72
915732,Stockerston Cres Uppingham,2024-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.27
915732,Stockerston Cres Uppingham,2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
