Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915732,Stockerston Cres Uppingham,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
915732,Stockerston Cres Uppingham,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
915732,Stockerston Cres Uppingham,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
915732,Stockerston Cres Uppingham,2024-01-25T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-25T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
915732,Stockerston Cres Uppingham,2024-01-25T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-25T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
915732,Stockerston Cres Uppingham,2024-01-25T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
915732,Stockerston Cres Uppingham,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
915732,Stockerston Cres Uppingham,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
915732,Stockerston Cres Uppingham,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
915732,Stockerston Cres Uppingham,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.74
915732,Stockerston Cres Uppingham,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.67
915732,Stockerston Cres Uppingham,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.91
915732,Stockerston Cres Uppingham,2024-01-25T09:00:00.000+00:00,feeder,04,N Current (RMS),A,29.9
915732,Stockerston Cres Uppingham,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.6
915732,Stockerston Cres Uppingham,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,45.6
915732,Stockerston Cres Uppingham,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.8
915732,Stockerston Cres Uppingham,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
915732,Stockerston Cres Uppingham,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
915732,Stockerston Cres Uppingham,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
915732,Stockerston Cres Uppingham,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.91
915732,Stockerston Cres Uppingham,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.15
915732,Stockerston Cres Uppingham,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.84
915732,Stockerston Cres Uppingham,2024-01-25T09:00:00.000+00:00,feeder,03,N Current (RMS),A,33.3
915732,Stockerston Cres Uppingham,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
915732,Stockerston Cres Uppingham,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,46.7
915732,Stockerston Cres Uppingham,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
915732,Stockerston Cres Uppingham,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
915732,Stockerston Cres Uppingham,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
915732,Stockerston Cres Uppingham,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
915732,Stockerston Cres Uppingham,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.97
915732,Stockerston Cres Uppingham,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.83
915732,Stockerston Cres Uppingham,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.79
915732,Stockerston Cres Uppingham,2024-01-25T09:00:00.000+00:00,feeder,02,N Current (RMS),A,32.6
915732,Stockerston Cres Uppingham,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.6
915732,Stockerston Cres Uppingham,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.1
915732,Stockerston Cres Uppingham,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
915732,Stockerston Cres Uppingham,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
915732,Stockerston Cres Uppingham,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
915732,Stockerston Cres Uppingham,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
915732,Stockerston Cres Uppingham,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.59
915732,Stockerston Cres Uppingham,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.36
915732,Stockerston Cres Uppingham,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.46
915732,Stockerston Cres Uppingham,2024-01-25T09:00:00.000+00:00,feeder,01,N Current (RMS),A,10.5
915732,Stockerston Cres Uppingham,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
915732,Stockerston Cres Uppingham,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.5
915732,Stockerston Cres Uppingham,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.2
915732,Stockerston Cres Uppingham,2024-01-25T09:00:00.000+00:00,transformer,,Temperature,C,7.5
915732,Stockerston Cres Uppingham,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
915732,Stockerston Cres Uppingham,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
915732,Stockerston Cres Uppingham,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
915732,Stockerston Cres Uppingham,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
915732,Stockerston Cres Uppingham,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
915732,Stockerston Cres Uppingham,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
915732,Stockerston Cres Uppingham,2024-01-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
915732,Stockerston Cres Uppingham,2024-01-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
915732,Stockerston Cres Uppingham,2024-01-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
915732,Stockerston Cres Uppingham,2024-01-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.22
915732,Stockerston Cres Uppingham,2024-01-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
915732,Stockerston Cres Uppingham,2024-01-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.06
915732,Stockerston Cres Uppingham,2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,92.3
915732,Stockerston Cres Uppingham,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
915732,Stockerston Cres Uppingham,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
915732,Stockerston Cres Uppingham,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
915732,Stockerston Cres Uppingham,2024-01-25T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
915732,Stockerston Cres Uppingham,2024-01-25T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
915732,Stockerston Cres Uppingham,2024-01-25T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
915732,Stockerston Cres Uppingham,2024-01-25T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
915732,Stockerston Cres Uppingham,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
915732,Stockerston Cres Uppingham,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
915732,Stockerston Cres Uppingham,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
915732,Stockerston Cres Uppingham,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.43
915732,Stockerston Cres Uppingham,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.33
915732,Stockerston Cres Uppingham,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.71
915732,Stockerston Cres Uppingham,2024-01-25T08:50:00.000+00:00,feeder,04,N Current (RMS),A,16.9
915732,Stockerston Cres Uppingham,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.5
915732,Stockerston Cres Uppingham,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.2
915732,Stockerston Cres Uppingham,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.7
915732,Stockerston Cres Uppingham,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
915732,Stockerston Cres Uppingham,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
915732,Stockerston Cres Uppingham,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
915732,Stockerston Cres Uppingham,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.57
915732,Stockerston Cres Uppingham,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.21
915732,Stockerston Cres Uppingham,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.72
915732,Stockerston Cres Uppingham,2024-01-25T08:50:00.000+00:00,feeder,03,N Current (RMS),A,31.8
915732,Stockerston Cres Uppingham,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
915732,Stockerston Cres Uppingham,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.7
915732,Stockerston Cres Uppingham,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
915732,Stockerston Cres Uppingham,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
915732,Stockerston Cres Uppingham,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
915732,Stockerston Cres Uppingham,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
915732,Stockerston Cres Uppingham,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.05
915732,Stockerston Cres Uppingham,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.46
915732,Stockerston Cres Uppingham,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.38
915732,Stockerston Cres Uppingham,2024-01-25T08:50:00.000+00:00,feeder,02,N Current (RMS),A,33.0
915732,Stockerston Cres Uppingham,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.7
915732,Stockerston Cres Uppingham,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.6
915732,Stockerston Cres Uppingham,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.7
915732,Stockerston Cres Uppingham,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
915732,Stockerston Cres Uppingham,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
915732,Stockerston Cres Uppingham,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
915732,Stockerston Cres Uppingham,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.58
915732,Stockerston Cres Uppingham,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.09
915732,Stockerston Cres Uppingham,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.9
915732,Stockerston Cres Uppingham,2024-01-25T08:50:00.000+00:00,feeder,01,N Current (RMS),A,17.1
915732,Stockerston Cres Uppingham,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
915732,Stockerston Cres Uppingham,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.4
915732,Stockerston Cres Uppingham,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
915732,Stockerston Cres Uppingham,2024-01-25T08:50:00.000+00:00,transformer,,Temperature,C,7.4
915732,Stockerston Cres Uppingham,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
915732,Stockerston Cres Uppingham,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
915732,Stockerston Cres Uppingham,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
915732,Stockerston Cres Uppingham,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
915732,Stockerston Cres Uppingham,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
915732,Stockerston Cres Uppingham,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
915732,Stockerston Cres Uppingham,2024-01-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
915732,Stockerston Cres Uppingham,2024-01-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
915732,Stockerston Cres Uppingham,2024-01-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
915732,Stockerston Cres Uppingham,2024-01-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.63
915732,Stockerston Cres Uppingham,2024-01-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.09
915732,Stockerston Cres Uppingham,2024-01-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.66
915732,Stockerston Cres Uppingham,2024-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
915732,Stockerston Cres Uppingham,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
915732,Stockerston Cres Uppingham,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
915732,Stockerston Cres Uppingham,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
915732,Stockerston Cres Uppingham,2024-01-25T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
915732,Stockerston Cres Uppingham,2024-01-25T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
915732,Stockerston Cres Uppingham,2024-01-25T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-25T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
915732,Stockerston Cres Uppingham,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
915732,Stockerston Cres Uppingham,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
915732,Stockerston Cres Uppingham,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.13
915732,Stockerston Cres Uppingham,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.1
915732,Stockerston Cres Uppingham,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.95
915732,Stockerston Cres Uppingham,2024-01-25T08:40:00.000+00:00,feeder,04,N Current (RMS),A,16.4
915732,Stockerston Cres Uppingham,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.4
915732,Stockerston Cres Uppingham,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.4
915732,Stockerston Cres Uppingham,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.7
915732,Stockerston Cres Uppingham,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
915732,Stockerston Cres Uppingham,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
915732,Stockerston Cres Uppingham,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
915732,Stockerston Cres Uppingham,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.21
915732,Stockerston Cres Uppingham,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.16
915732,Stockerston Cres Uppingham,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.84
915732,Stockerston Cres Uppingham,2024-01-25T08:40:00.000+00:00,feeder,03,N Current (RMS),A,47.0
915732,Stockerston Cres Uppingham,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.7
915732,Stockerston Cres Uppingham,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,61.9
915732,Stockerston Cres Uppingham,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.9
915732,Stockerston Cres Uppingham,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
915732,Stockerston Cres Uppingham,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
915732,Stockerston Cres Uppingham,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
915732,Stockerston Cres Uppingham,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.34
915732,Stockerston Cres Uppingham,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.31
915732,Stockerston Cres Uppingham,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.31
915732,Stockerston Cres Uppingham,2024-01-25T08:40:00.000+00:00,feeder,02,N Current (RMS),A,38.5
915732,Stockerston Cres Uppingham,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
915732,Stockerston Cres Uppingham,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.1
915732,Stockerston Cres Uppingham,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.8
915732,Stockerston Cres Uppingham,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
915732,Stockerston Cres Uppingham,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
915732,Stockerston Cres Uppingham,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
915732,Stockerston Cres Uppingham,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.48
915732,Stockerston Cres Uppingham,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.82
915732,Stockerston Cres Uppingham,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.87
915732,Stockerston Cres Uppingham,2024-01-25T08:40:00.000+00:00,feeder,01,N Current (RMS),A,11.5
915732,Stockerston Cres Uppingham,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
915732,Stockerston Cres Uppingham,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
915732,Stockerston Cres Uppingham,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.6
915732,Stockerston Cres Uppingham,2024-01-25T08:40:00.000+00:00,transformer,,Temperature,C,7.4
915732,Stockerston Cres Uppingham,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
915732,Stockerston Cres Uppingham,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
915732,Stockerston Cres Uppingham,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
915732,Stockerston Cres Uppingham,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
915732,Stockerston Cres Uppingham,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
915732,Stockerston Cres Uppingham,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
915732,Stockerston Cres Uppingham,2024-01-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
915732,Stockerston Cres Uppingham,2024-01-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
915732,Stockerston Cres Uppingham,2024-01-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
915732,Stockerston Cres Uppingham,2024-01-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.16
915732,Stockerston Cres Uppingham,2024-01-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.38
915732,Stockerston Cres Uppingham,2024-01-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.97
915732,Stockerston Cres Uppingham,2024-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
915732,Stockerston Cres Uppingham,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
915732,Stockerston Cres Uppingham,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
915732,Stockerston Cres Uppingham,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
915732,Stockerston Cres Uppingham,2024-01-25T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-25T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
915732,Stockerston Cres Uppingham,2024-01-25T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-25T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
915732,Stockerston Cres Uppingham,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
915732,Stockerston Cres Uppingham,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
915732,Stockerston Cres Uppingham,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
915732,Stockerston Cres Uppingham,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.37
915732,Stockerston Cres Uppingham,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.66
915732,Stockerston Cres Uppingham,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.46
915732,Stockerston Cres Uppingham,2024-01-25T08:30:00.000+00:00,feeder,04,N Current (RMS),A,18.1
915732,Stockerston Cres Uppingham,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.4
915732,Stockerston Cres Uppingham,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.9
915732,Stockerston Cres Uppingham,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.3
915732,Stockerston Cres Uppingham,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
915732,Stockerston Cres Uppingham,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
915732,Stockerston Cres Uppingham,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
915732,Stockerston Cres Uppingham,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.74
915732,Stockerston Cres Uppingham,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.68
915732,Stockerston Cres Uppingham,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.19
915732,Stockerston Cres Uppingham,2024-01-25T08:30:00.000+00:00,feeder,03,N Current (RMS),A,43.3
915732,Stockerston Cres Uppingham,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.3
915732,Stockerston Cres Uppingham,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,61.5
915732,Stockerston Cres Uppingham,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
915732,Stockerston Cres Uppingham,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
915732,Stockerston Cres Uppingham,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
915732,Stockerston Cres Uppingham,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
915732,Stockerston Cres Uppingham,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.68
915732,Stockerston Cres Uppingham,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.11
915732,Stockerston Cres Uppingham,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.1
915732,Stockerston Cres Uppingham,2024-01-25T08:30:00.000+00:00,feeder,02,N Current (RMS),A,24.8
915732,Stockerston Cres Uppingham,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
915732,Stockerston Cres Uppingham,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
915732,Stockerston Cres Uppingham,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.1
915732,Stockerston Cres Uppingham,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
915732,Stockerston Cres Uppingham,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
915732,Stockerston Cres Uppingham,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
915732,Stockerston Cres Uppingham,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.48
915732,Stockerston Cres Uppingham,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.9
915732,Stockerston Cres Uppingham,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.41
915732,Stockerston Cres Uppingham,2024-01-25T08:30:00.000+00:00,feeder,01,N Current (RMS),A,9.9
915732,Stockerston Cres Uppingham,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
915732,Stockerston Cres Uppingham,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
915732,Stockerston Cres Uppingham,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.8
915732,Stockerston Cres Uppingham,2024-01-25T08:30:00.000+00:00,transformer,,Temperature,C,7.3
915732,Stockerston Cres Uppingham,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
915732,Stockerston Cres Uppingham,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
915732,Stockerston Cres Uppingham,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
915732,Stockerston Cres Uppingham,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
915732,Stockerston Cres Uppingham,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
915732,Stockerston Cres Uppingham,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
915732,Stockerston Cres Uppingham,2024-01-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
915732,Stockerston Cres Uppingham,2024-01-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
915732,Stockerston Cres Uppingham,2024-01-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
915732,Stockerston Cres Uppingham,2024-01-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.27
915732,Stockerston Cres Uppingham,2024-01-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.35
915732,Stockerston Cres Uppingham,2024-01-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.15
915732,Stockerston Cres Uppingham,2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
915732,Stockerston Cres Uppingham,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
915732,Stockerston Cres Uppingham,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
915732,Stockerston Cres Uppingham,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
915732,Stockerston Cres Uppingham,2024-01-25T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
915732,Stockerston Cres Uppingham,2024-01-25T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-25T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
915732,Stockerston Cres Uppingham,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
915732,Stockerston Cres Uppingham,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
915732,Stockerston Cres Uppingham,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
915732,Stockerston Cres Uppingham,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.93
915732,Stockerston Cres Uppingham,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.29
915732,Stockerston Cres Uppingham,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
915732,Stockerston Cres Uppingham,2024-01-25T08:20:00.000+00:00,feeder,04,N Current (RMS),A,24.2
915732,Stockerston Cres Uppingham,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.3
915732,Stockerston Cres Uppingham,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,35.0
915732,Stockerston Cres Uppingham,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.2
915732,Stockerston Cres Uppingham,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
915732,Stockerston Cres Uppingham,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
915732,Stockerston Cres Uppingham,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
915732,Stockerston Cres Uppingham,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.45
915732,Stockerston Cres Uppingham,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.38
915732,Stockerston Cres Uppingham,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.98
915732,Stockerston Cres Uppingham,2024-01-25T08:20:00.000+00:00,feeder,03,N Current (RMS),A,36.9
915732,Stockerston Cres Uppingham,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.9
915732,Stockerston Cres Uppingham,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,51.7
915732,Stockerston Cres Uppingham,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
915732,Stockerston Cres Uppingham,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
915732,Stockerston Cres Uppingham,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
915732,Stockerston Cres Uppingham,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
915732,Stockerston Cres Uppingham,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.96
915732,Stockerston Cres Uppingham,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.88
915732,Stockerston Cres Uppingham,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.92
915732,Stockerston Cres Uppingham,2024-01-25T08:20:00.000+00:00,feeder,02,N Current (RMS),A,17.3
915732,Stockerston Cres Uppingham,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.3
915732,Stockerston Cres Uppingham,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
915732,Stockerston Cres Uppingham,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
915732,Stockerston Cres Uppingham,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
915732,Stockerston Cres Uppingham,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
915732,Stockerston Cres Uppingham,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
915732,Stockerston Cres Uppingham,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.39
915732,Stockerston Cres Uppingham,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.76
915732,Stockerston Cres Uppingham,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.59
915732,Stockerston Cres Uppingham,2024-01-25T08:20:00.000+00:00,feeder,01,N Current (RMS),A,10.0
915732,Stockerston Cres Uppingham,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
915732,Stockerston Cres Uppingham,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
915732,Stockerston Cres Uppingham,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.4
915732,Stockerston Cres Uppingham,2024-01-25T08:20:00.000+00:00,transformer,,Temperature,C,7.2
915732,Stockerston Cres Uppingham,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
915732,Stockerston Cres Uppingham,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
915732,Stockerston Cres Uppingham,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
915732,Stockerston Cres Uppingham,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
915732,Stockerston Cres Uppingham,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
915732,Stockerston Cres Uppingham,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
915732,Stockerston Cres Uppingham,2024-01-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
915732,Stockerston Cres Uppingham,2024-01-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
915732,Stockerston Cres Uppingham,2024-01-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
915732,Stockerston Cres Uppingham,2024-01-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.72
915732,Stockerston Cres Uppingham,2024-01-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.3
915732,Stockerston Cres Uppingham,2024-01-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.5
915732,Stockerston Cres Uppingham,2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
915732,Stockerston Cres Uppingham,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
915732,Stockerston Cres Uppingham,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
915732,Stockerston Cres Uppingham,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
915732,Stockerston Cres Uppingham,2024-01-25T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
915732,Stockerston Cres Uppingham,2024-01-25T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
915732,Stockerston Cres Uppingham,2024-01-25T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
915732,Stockerston Cres Uppingham,2024-01-25T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
915732,Stockerston Cres Uppingham,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
915732,Stockerston Cres Uppingham,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
915732,Stockerston Cres Uppingham,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.34
915732,Stockerston Cres Uppingham,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.28
915732,Stockerston Cres Uppingham,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.31
915732,Stockerston Cres Uppingham,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.82
915732,Stockerston Cres Uppingham,2024-01-25T08:10:00.000+00:00,feeder,04,N Current (RMS),A,22.4
915732,Stockerston Cres Uppingham,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.6
915732,Stockerston Cres Uppingham,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.5
915732,Stockerston Cres Uppingham,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.0
915732,Stockerston Cres Uppingham,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
915732,Stockerston Cres Uppingham,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
915732,Stockerston Cres Uppingham,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
915732,Stockerston Cres Uppingham,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.77
915732,Stockerston Cres Uppingham,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.66
915732,Stockerston Cres Uppingham,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.69
915732,Stockerston Cres Uppingham,2024-01-25T08:10:00.000+00:00,feeder,03,N Current (RMS),A,38.0
915732,Stockerston Cres Uppingham,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.5
915732,Stockerston Cres Uppingham,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,56.8
915732,Stockerston Cres Uppingham,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
915732,Stockerston Cres Uppingham,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
915732,Stockerston Cres Uppingham,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
915732,Stockerston Cres Uppingham,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
915732,Stockerston Cres Uppingham,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.08
915732,Stockerston Cres Uppingham,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.76
915732,Stockerston Cres Uppingham,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.35
915732,Stockerston Cres Uppingham,2024-01-25T08:10:00.000+00:00,feeder,02,N Current (RMS),A,16.9
915732,Stockerston Cres Uppingham,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
915732,Stockerston Cres Uppingham,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
915732,Stockerston Cres Uppingham,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.9
915732,Stockerston Cres Uppingham,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
915732,Stockerston Cres Uppingham,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
915732,Stockerston Cres Uppingham,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
915732,Stockerston Cres Uppingham,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.57
915732,Stockerston Cres Uppingham,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.78
915732,Stockerston Cres Uppingham,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.25
915732,Stockerston Cres Uppingham,2024-01-25T08:10:00.000+00:00,feeder,01,N Current (RMS),A,11.4
915732,Stockerston Cres Uppingham,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
915732,Stockerston Cres Uppingham,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
915732,Stockerston Cres Uppingham,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.0
915732,Stockerston Cres Uppingham,2024-01-25T08:10:00.000+00:00,transformer,,Temperature,C,7.1
915732,Stockerston Cres Uppingham,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
915732,Stockerston Cres Uppingham,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
915732,Stockerston Cres Uppingham,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
915732,Stockerston Cres Uppingham,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
915732,Stockerston Cres Uppingham,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
915732,Stockerston Cres Uppingham,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
915732,Stockerston Cres Uppingham,2024-01-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
915732,Stockerston Cres Uppingham,2024-01-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
915732,Stockerston Cres Uppingham,2024-01-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
915732,Stockerston Cres Uppingham,2024-01-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.71
915732,Stockerston Cres Uppingham,2024-01-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.49
915732,Stockerston Cres Uppingham,2024-01-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.15
915732,Stockerston Cres Uppingham,2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
915732,Stockerston Cres Uppingham,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
915732,Stockerston Cres Uppingham,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
915732,Stockerston Cres Uppingham,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
915732,Stockerston Cres Uppingham,2024-01-25T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
915732,Stockerston Cres Uppingham,2024-01-25T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-25T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-25T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
915732,Stockerston Cres Uppingham,2024-01-25T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
915732,Stockerston Cres Uppingham,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
915732,Stockerston Cres Uppingham,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
915732,Stockerston Cres Uppingham,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.38
915732,Stockerston Cres Uppingham,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.75
915732,Stockerston Cres Uppingham,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.59
915732,Stockerston Cres Uppingham,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.27
915732,Stockerston Cres Uppingham,2024-01-25T08:00:00.000+00:00,feeder,04,N Current (RMS),A,21.7
915732,Stockerston Cres Uppingham,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.3
915732,Stockerston Cres Uppingham,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.4
915732,Stockerston Cres Uppingham,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,47.5
915732,Stockerston Cres Uppingham,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
915732,Stockerston Cres Uppingham,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
915732,Stockerston Cres Uppingham,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
915732,Stockerston Cres Uppingham,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.7
915732,Stockerston Cres Uppingham,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.77
915732,Stockerston Cres Uppingham,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.89
915732,Stockerston Cres Uppingham,2024-01-25T08:00:00.000+00:00,feeder,03,N Current (RMS),A,18.3
915732,Stockerston Cres Uppingham,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.1
915732,Stockerston Cres Uppingham,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.3
915732,Stockerston Cres Uppingham,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.1
915732,Stockerston Cres Uppingham,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
915732,Stockerston Cres Uppingham,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
915732,Stockerston Cres Uppingham,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
915732,Stockerston Cres Uppingham,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.21
915732,Stockerston Cres Uppingham,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.05
915732,Stockerston Cres Uppingham,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.29
915732,Stockerston Cres Uppingham,2024-01-25T08:00:00.000+00:00,feeder,02,N Current (RMS),A,22.9
915732,Stockerston Cres Uppingham,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.6
915732,Stockerston Cres Uppingham,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.9
915732,Stockerston Cres Uppingham,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
915732,Stockerston Cres Uppingham,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
915732,Stockerston Cres Uppingham,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
915732,Stockerston Cres Uppingham,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
915732,Stockerston Cres Uppingham,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.92
915732,Stockerston Cres Uppingham,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.85
915732,Stockerston Cres Uppingham,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.67
915732,Stockerston Cres Uppingham,2024-01-25T08:00:00.000+00:00,feeder,01,N Current (RMS),A,12.8
915732,Stockerston Cres Uppingham,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.7
915732,Stockerston Cres Uppingham,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
915732,Stockerston Cres Uppingham,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.7
915732,Stockerston Cres Uppingham,2024-01-25T08:00:00.000+00:00,transformer,,Temperature,C,7.1
915732,Stockerston Cres Uppingham,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
915732,Stockerston Cres Uppingham,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
915732,Stockerston Cres Uppingham,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
915732,Stockerston Cres Uppingham,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
915732,Stockerston Cres Uppingham,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
915732,Stockerston Cres Uppingham,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
915732,Stockerston Cres Uppingham,2024-01-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
915732,Stockerston Cres Uppingham,2024-01-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
915732,Stockerston Cres Uppingham,2024-01-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
915732,Stockerston Cres Uppingham,2024-01-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.58
915732,Stockerston Cres Uppingham,2024-01-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.25
915732,Stockerston Cres Uppingham,2024-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.04
915732,Stockerston Cres Uppingham,2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
915732,Stockerston Cres Uppingham,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
915732,Stockerston Cres Uppingham,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
915732,Stockerston Cres Uppingham,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
915732,Stockerston Cres Uppingham,2024-01-25T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
915732,Stockerston Cres Uppingham,2024-01-25T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
915732,Stockerston Cres Uppingham,2024-01-25T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
915732,Stockerston Cres Uppingham,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
915732,Stockerston Cres Uppingham,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
915732,Stockerston Cres Uppingham,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
915732,Stockerston Cres Uppingham,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.8
915732,Stockerston Cres Uppingham,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.32
915732,Stockerston Cres Uppingham,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.17
