Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915732,Stockerston Cres Uppingham,2024-01-25T07:50:00.000+00:00,feeder,04,N Current (RMS),A,28.3
915732,Stockerston Cres Uppingham,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.0
915732,Stockerston Cres Uppingham,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.5
915732,Stockerston Cres Uppingham,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,56.0
915732,Stockerston Cres Uppingham,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
915732,Stockerston Cres Uppingham,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
915732,Stockerston Cres Uppingham,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
915732,Stockerston Cres Uppingham,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.14
915732,Stockerston Cres Uppingham,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.1
915732,Stockerston Cres Uppingham,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.97
915732,Stockerston Cres Uppingham,2024-01-25T07:50:00.000+00:00,feeder,03,N Current (RMS),A,31.6
915732,Stockerston Cres Uppingham,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
915732,Stockerston Cres Uppingham,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,48.5
915732,Stockerston Cres Uppingham,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
915732,Stockerston Cres Uppingham,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
915732,Stockerston Cres Uppingham,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
915732,Stockerston Cres Uppingham,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
915732,Stockerston Cres Uppingham,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.06
915732,Stockerston Cres Uppingham,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.69
915732,Stockerston Cres Uppingham,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.05
915732,Stockerston Cres Uppingham,2024-01-25T07:50:00.000+00:00,feeder,02,N Current (RMS),A,37.5
915732,Stockerston Cres Uppingham,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.4
915732,Stockerston Cres Uppingham,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.6
915732,Stockerston Cres Uppingham,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.7
915732,Stockerston Cres Uppingham,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
915732,Stockerston Cres Uppingham,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
915732,Stockerston Cres Uppingham,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
915732,Stockerston Cres Uppingham,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.63
915732,Stockerston Cres Uppingham,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.92
915732,Stockerston Cres Uppingham,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.46
915732,Stockerston Cres Uppingham,2024-01-25T07:50:00.000+00:00,feeder,01,N Current (RMS),A,9.2
915732,Stockerston Cres Uppingham,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.8
915732,Stockerston Cres Uppingham,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
915732,Stockerston Cres Uppingham,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
915732,Stockerston Cres Uppingham,2024-01-25T07:50:00.000+00:00,transformer,,Temperature,C,7.0
915732,Stockerston Cres Uppingham,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
915732,Stockerston Cres Uppingham,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
915732,Stockerston Cres Uppingham,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
915732,Stockerston Cres Uppingham,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
915732,Stockerston Cres Uppingham,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
915732,Stockerston Cres Uppingham,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
915732,Stockerston Cres Uppingham,2024-01-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
915732,Stockerston Cres Uppingham,2024-01-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
915732,Stockerston Cres Uppingham,2024-01-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
915732,Stockerston Cres Uppingham,2024-01-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.63
915732,Stockerston Cres Uppingham,2024-01-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.03
915732,Stockerston Cres Uppingham,2024-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.56
915732,Stockerston Cres Uppingham,2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
915732,Stockerston Cres Uppingham,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
915732,Stockerston Cres Uppingham,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
915732,Stockerston Cres Uppingham,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
915732,Stockerston Cres Uppingham,2024-01-25T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
915732,Stockerston Cres Uppingham,2024-01-25T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-25T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
915732,Stockerston Cres Uppingham,2024-01-25T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
915732,Stockerston Cres Uppingham,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
915732,Stockerston Cres Uppingham,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
915732,Stockerston Cres Uppingham,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
915732,Stockerston Cres Uppingham,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.07
915732,Stockerston Cres Uppingham,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.38
915732,Stockerston Cres Uppingham,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.58
915732,Stockerston Cres Uppingham,2024-01-25T07:40:00.000+00:00,feeder,04,N Current (RMS),A,23.7
915732,Stockerston Cres Uppingham,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.8
915732,Stockerston Cres Uppingham,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,41.7
915732,Stockerston Cres Uppingham,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.3
915732,Stockerston Cres Uppingham,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
915732,Stockerston Cres Uppingham,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
915732,Stockerston Cres Uppingham,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
915732,Stockerston Cres Uppingham,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.45
915732,Stockerston Cres Uppingham,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.52
915732,Stockerston Cres Uppingham,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.01
915732,Stockerston Cres Uppingham,2024-01-25T07:40:00.000+00:00,feeder,03,N Current (RMS),A,28.2
915732,Stockerston Cres Uppingham,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
915732,Stockerston Cres Uppingham,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.5
915732,Stockerston Cres Uppingham,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
915732,Stockerston Cres Uppingham,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
915732,Stockerston Cres Uppingham,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
915732,Stockerston Cres Uppingham,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
915732,Stockerston Cres Uppingham,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.4
915732,Stockerston Cres Uppingham,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.13
915732,Stockerston Cres Uppingham,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.13
915732,Stockerston Cres Uppingham,2024-01-25T07:40:00.000+00:00,feeder,02,N Current (RMS),A,34.6
915732,Stockerston Cres Uppingham,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.8
915732,Stockerston Cres Uppingham,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.3
915732,Stockerston Cres Uppingham,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.1
915732,Stockerston Cres Uppingham,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
915732,Stockerston Cres Uppingham,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
915732,Stockerston Cres Uppingham,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
915732,Stockerston Cres Uppingham,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.37
915732,Stockerston Cres Uppingham,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.73
915732,Stockerston Cres Uppingham,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.35
915732,Stockerston Cres Uppingham,2024-01-25T07:40:00.000+00:00,feeder,01,N Current (RMS),A,9.5
915732,Stockerston Cres Uppingham,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.0
915732,Stockerston Cres Uppingham,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
915732,Stockerston Cres Uppingham,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.6
915732,Stockerston Cres Uppingham,2024-01-25T07:40:00.000+00:00,transformer,,Temperature,C,7.0
915732,Stockerston Cres Uppingham,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
915732,Stockerston Cres Uppingham,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
915732,Stockerston Cres Uppingham,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
915732,Stockerston Cres Uppingham,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
915732,Stockerston Cres Uppingham,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
915732,Stockerston Cres Uppingham,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
915732,Stockerston Cres Uppingham,2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
915732,Stockerston Cres Uppingham,2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
915732,Stockerston Cres Uppingham,2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
915732,Stockerston Cres Uppingham,2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.3
915732,Stockerston Cres Uppingham,2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.75
915732,Stockerston Cres Uppingham,2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.1
915732,Stockerston Cres Uppingham,2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
915732,Stockerston Cres Uppingham,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
915732,Stockerston Cres Uppingham,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
915732,Stockerston Cres Uppingham,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
915732,Stockerston Cres Uppingham,2024-01-25T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
915732,Stockerston Cres Uppingham,2024-01-25T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
915732,Stockerston Cres Uppingham,2024-01-25T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.13
915732,Stockerston Cres Uppingham,2024-01-25T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
915732,Stockerston Cres Uppingham,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
915732,Stockerston Cres Uppingham,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
915732,Stockerston Cres Uppingham,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
915732,Stockerston Cres Uppingham,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.22
915732,Stockerston Cres Uppingham,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.76
915732,Stockerston Cres Uppingham,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.81
915732,Stockerston Cres Uppingham,2024-01-25T07:30:00.000+00:00,feeder,04,N Current (RMS),A,37.6
915732,Stockerston Cres Uppingham,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,41.1
915732,Stockerston Cres Uppingham,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,57.9
915732,Stockerston Cres Uppingham,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.2
915732,Stockerston Cres Uppingham,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
915732,Stockerston Cres Uppingham,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
915732,Stockerston Cres Uppingham,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
915732,Stockerston Cres Uppingham,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.45
915732,Stockerston Cres Uppingham,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.91
915732,Stockerston Cres Uppingham,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.62
915732,Stockerston Cres Uppingham,2024-01-25T07:30:00.000+00:00,feeder,03,N Current (RMS),A,16.2
915732,Stockerston Cres Uppingham,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
915732,Stockerston Cres Uppingham,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.7
915732,Stockerston Cres Uppingham,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
915732,Stockerston Cres Uppingham,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
915732,Stockerston Cres Uppingham,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
915732,Stockerston Cres Uppingham,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
915732,Stockerston Cres Uppingham,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.52
915732,Stockerston Cres Uppingham,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.1
915732,Stockerston Cres Uppingham,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.04
915732,Stockerston Cres Uppingham,2024-01-25T07:30:00.000+00:00,feeder,02,N Current (RMS),A,21.8
915732,Stockerston Cres Uppingham,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.4
915732,Stockerston Cres Uppingham,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
915732,Stockerston Cres Uppingham,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
915732,Stockerston Cres Uppingham,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
915732,Stockerston Cres Uppingham,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
915732,Stockerston Cres Uppingham,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
915732,Stockerston Cres Uppingham,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.49
915732,Stockerston Cres Uppingham,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.13
915732,Stockerston Cres Uppingham,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.93
915732,Stockerston Cres Uppingham,2024-01-25T07:30:00.000+00:00,feeder,01,N Current (RMS),A,12.1
915732,Stockerston Cres Uppingham,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
915732,Stockerston Cres Uppingham,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
915732,Stockerston Cres Uppingham,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.7
915732,Stockerston Cres Uppingham,2024-01-25T07:30:00.000+00:00,transformer,,Temperature,C,7.0
915732,Stockerston Cres Uppingham,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
915732,Stockerston Cres Uppingham,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
915732,Stockerston Cres Uppingham,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
915732,Stockerston Cres Uppingham,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
915732,Stockerston Cres Uppingham,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
915732,Stockerston Cres Uppingham,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
915732,Stockerston Cres Uppingham,2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
915732,Stockerston Cres Uppingham,2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
915732,Stockerston Cres Uppingham,2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
915732,Stockerston Cres Uppingham,2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.67
915732,Stockerston Cres Uppingham,2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.88
915732,Stockerston Cres Uppingham,2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.52
915732,Stockerston Cres Uppingham,2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
915732,Stockerston Cres Uppingham,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
915732,Stockerston Cres Uppingham,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
915732,Stockerston Cres Uppingham,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
915732,Stockerston Cres Uppingham,2024-01-25T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
915732,Stockerston Cres Uppingham,2024-01-25T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
915732,Stockerston Cres Uppingham,2024-01-25T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
915732,Stockerston Cres Uppingham,2024-01-25T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
915732,Stockerston Cres Uppingham,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
915732,Stockerston Cres Uppingham,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
915732,Stockerston Cres Uppingham,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
915732,Stockerston Cres Uppingham,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.87
915732,Stockerston Cres Uppingham,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.73
915732,Stockerston Cres Uppingham,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.43
915732,Stockerston Cres Uppingham,2024-01-25T07:20:00.000+00:00,feeder,04,N Current (RMS),A,31.0
915732,Stockerston Cres Uppingham,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,47.3
915732,Stockerston Cres Uppingham,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,44.8
915732,Stockerston Cres Uppingham,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.1
915732,Stockerston Cres Uppingham,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
915732,Stockerston Cres Uppingham,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
915732,Stockerston Cres Uppingham,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
915732,Stockerston Cres Uppingham,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.85
915732,Stockerston Cres Uppingham,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.65
915732,Stockerston Cres Uppingham,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.86
915732,Stockerston Cres Uppingham,2024-01-25T07:20:00.000+00:00,feeder,03,N Current (RMS),A,19.2
915732,Stockerston Cres Uppingham,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
915732,Stockerston Cres Uppingham,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.3
915732,Stockerston Cres Uppingham,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.3
915732,Stockerston Cres Uppingham,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
915732,Stockerston Cres Uppingham,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
915732,Stockerston Cres Uppingham,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
915732,Stockerston Cres Uppingham,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.03
915732,Stockerston Cres Uppingham,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.91
915732,Stockerston Cres Uppingham,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.43
915732,Stockerston Cres Uppingham,2024-01-25T07:20:00.000+00:00,feeder,02,N Current (RMS),A,29.3
915732,Stockerston Cres Uppingham,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
915732,Stockerston Cres Uppingham,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.8
915732,Stockerston Cres Uppingham,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
915732,Stockerston Cres Uppingham,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
915732,Stockerston Cres Uppingham,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
915732,Stockerston Cres Uppingham,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
915732,Stockerston Cres Uppingham,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.47
915732,Stockerston Cres Uppingham,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.41
915732,Stockerston Cres Uppingham,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.4
915732,Stockerston Cres Uppingham,2024-01-25T07:20:00.000+00:00,feeder,01,N Current (RMS),A,13.7
915732,Stockerston Cres Uppingham,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
915732,Stockerston Cres Uppingham,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.9
915732,Stockerston Cres Uppingham,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.9
915732,Stockerston Cres Uppingham,2024-01-25T07:20:00.000+00:00,transformer,,Temperature,C,7.0
915732,Stockerston Cres Uppingham,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
915732,Stockerston Cres Uppingham,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
915732,Stockerston Cres Uppingham,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
915732,Stockerston Cres Uppingham,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
915732,Stockerston Cres Uppingham,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
915732,Stockerston Cres Uppingham,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
915732,Stockerston Cres Uppingham,2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
915732,Stockerston Cres Uppingham,2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
915732,Stockerston Cres Uppingham,2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
915732,Stockerston Cres Uppingham,2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.22
915732,Stockerston Cres Uppingham,2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.68
915732,Stockerston Cres Uppingham,2024-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.19
915732,Stockerston Cres Uppingham,2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
915732,Stockerston Cres Uppingham,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
915732,Stockerston Cres Uppingham,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
915732,Stockerston Cres Uppingham,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
915732,Stockerston Cres Uppingham,2024-01-25T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
915732,Stockerston Cres Uppingham,2024-01-25T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
915732,Stockerston Cres Uppingham,2024-01-25T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
915732,Stockerston Cres Uppingham,2024-01-25T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
915732,Stockerston Cres Uppingham,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
915732,Stockerston Cres Uppingham,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
915732,Stockerston Cres Uppingham,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
915732,Stockerston Cres Uppingham,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.47
915732,Stockerston Cres Uppingham,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.51
915732,Stockerston Cres Uppingham,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.2
915732,Stockerston Cres Uppingham,2024-01-25T07:10:00.000+00:00,feeder,04,N Current (RMS),A,30.4
915732,Stockerston Cres Uppingham,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.4
915732,Stockerston Cres Uppingham,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,52.4
915732,Stockerston Cres Uppingham,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.6
915732,Stockerston Cres Uppingham,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
915732,Stockerston Cres Uppingham,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
915732,Stockerston Cres Uppingham,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
915732,Stockerston Cres Uppingham,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.68
915732,Stockerston Cres Uppingham,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.39
915732,Stockerston Cres Uppingham,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.72
915732,Stockerston Cres Uppingham,2024-01-25T07:10:00.000+00:00,feeder,03,N Current (RMS),A,20.4
915732,Stockerston Cres Uppingham,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
915732,Stockerston Cres Uppingham,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.1
915732,Stockerston Cres Uppingham,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
915732,Stockerston Cres Uppingham,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
915732,Stockerston Cres Uppingham,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
915732,Stockerston Cres Uppingham,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
915732,Stockerston Cres Uppingham,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.44
915732,Stockerston Cres Uppingham,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.69
915732,Stockerston Cres Uppingham,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.74
915732,Stockerston Cres Uppingham,2024-01-25T07:10:00.000+00:00,feeder,02,N Current (RMS),A,18.4
915732,Stockerston Cres Uppingham,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
915732,Stockerston Cres Uppingham,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
915732,Stockerston Cres Uppingham,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
915732,Stockerston Cres Uppingham,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
915732,Stockerston Cres Uppingham,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
915732,Stockerston Cres Uppingham,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
915732,Stockerston Cres Uppingham,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.43
915732,Stockerston Cres Uppingham,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.56
915732,Stockerston Cres Uppingham,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.29
915732,Stockerston Cres Uppingham,2024-01-25T07:10:00.000+00:00,feeder,01,N Current (RMS),A,11.8
915732,Stockerston Cres Uppingham,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
915732,Stockerston Cres Uppingham,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
915732,Stockerston Cres Uppingham,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.1
915732,Stockerston Cres Uppingham,2024-01-25T07:10:00.000+00:00,transformer,,Temperature,C,7.0
915732,Stockerston Cres Uppingham,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
915732,Stockerston Cres Uppingham,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
915732,Stockerston Cres Uppingham,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
915732,Stockerston Cres Uppingham,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
915732,Stockerston Cres Uppingham,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
915732,Stockerston Cres Uppingham,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
915732,Stockerston Cres Uppingham,2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
915732,Stockerston Cres Uppingham,2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
915732,Stockerston Cres Uppingham,2024-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
915732,Stockerston Cres Uppingham,2024-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.02
915732,Stockerston Cres Uppingham,2024-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.12
915732,Stockerston Cres Uppingham,2024-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.03
915732,Stockerston Cres Uppingham,2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
915732,Stockerston Cres Uppingham,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
915732,Stockerston Cres Uppingham,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
915732,Stockerston Cres Uppingham,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
915732,Stockerston Cres Uppingham,2024-01-25T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
915732,Stockerston Cres Uppingham,2024-01-25T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
915732,Stockerston Cres Uppingham,2024-01-25T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
915732,Stockerston Cres Uppingham,2024-01-25T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
915732,Stockerston Cres Uppingham,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
915732,Stockerston Cres Uppingham,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
915732,Stockerston Cres Uppingham,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
915732,Stockerston Cres Uppingham,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.34
915732,Stockerston Cres Uppingham,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.52
915732,Stockerston Cres Uppingham,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.9
915732,Stockerston Cres Uppingham,2024-01-25T07:00:00.000+00:00,feeder,04,N Current (RMS),A,22.8
915732,Stockerston Cres Uppingham,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.7
915732,Stockerston Cres Uppingham,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,44.1
915732,Stockerston Cres Uppingham,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.5
915732,Stockerston Cres Uppingham,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
915732,Stockerston Cres Uppingham,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
915732,Stockerston Cres Uppingham,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
915732,Stockerston Cres Uppingham,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.39
915732,Stockerston Cres Uppingham,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.22
915732,Stockerston Cres Uppingham,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.22
915732,Stockerston Cres Uppingham,2024-01-25T07:00:00.000+00:00,feeder,03,N Current (RMS),A,22.3
915732,Stockerston Cres Uppingham,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
915732,Stockerston Cres Uppingham,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.1
915732,Stockerston Cres Uppingham,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
915732,Stockerston Cres Uppingham,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
915732,Stockerston Cres Uppingham,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
915732,Stockerston Cres Uppingham,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
915732,Stockerston Cres Uppingham,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.9
915732,Stockerston Cres Uppingham,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.41
915732,Stockerston Cres Uppingham,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.17
915732,Stockerston Cres Uppingham,2024-01-25T07:00:00.000+00:00,feeder,02,N Current (RMS),A,18.6
915732,Stockerston Cres Uppingham,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.1
915732,Stockerston Cres Uppingham,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
915732,Stockerston Cres Uppingham,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
915732,Stockerston Cres Uppingham,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
915732,Stockerston Cres Uppingham,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
915732,Stockerston Cres Uppingham,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
915732,Stockerston Cres Uppingham,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.51
915732,Stockerston Cres Uppingham,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.42
915732,Stockerston Cres Uppingham,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.17
915732,Stockerston Cres Uppingham,2024-01-25T07:00:00.000+00:00,feeder,01,N Current (RMS),A,10.4
915732,Stockerston Cres Uppingham,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
915732,Stockerston Cres Uppingham,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
915732,Stockerston Cres Uppingham,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.4
915732,Stockerston Cres Uppingham,2024-01-25T07:00:00.000+00:00,transformer,,Temperature,C,7.0
915732,Stockerston Cres Uppingham,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
915732,Stockerston Cres Uppingham,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
915732,Stockerston Cres Uppingham,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
915732,Stockerston Cres Uppingham,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
915732,Stockerston Cres Uppingham,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
915732,Stockerston Cres Uppingham,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
915732,Stockerston Cres Uppingham,2024-01-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
915732,Stockerston Cres Uppingham,2024-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
915732,Stockerston Cres Uppingham,2024-01-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
915732,Stockerston Cres Uppingham,2024-01-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.14
915732,Stockerston Cres Uppingham,2024-01-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.56
915732,Stockerston Cres Uppingham,2024-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.5
915732,Stockerston Cres Uppingham,2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
915732,Stockerston Cres Uppingham,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
915732,Stockerston Cres Uppingham,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
915732,Stockerston Cres Uppingham,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
915732,Stockerston Cres Uppingham,2024-01-25T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
915732,Stockerston Cres Uppingham,2024-01-25T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
915732,Stockerston Cres Uppingham,2024-01-25T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
915732,Stockerston Cres Uppingham,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
915732,Stockerston Cres Uppingham,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
915732,Stockerston Cres Uppingham,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
915732,Stockerston Cres Uppingham,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.48
915732,Stockerston Cres Uppingham,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.96
915732,Stockerston Cres Uppingham,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.32
915732,Stockerston Cres Uppingham,2024-01-25T06:50:00.000+00:00,feeder,04,N Current (RMS),A,16.9
915732,Stockerston Cres Uppingham,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.9
915732,Stockerston Cres Uppingham,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.9
915732,Stockerston Cres Uppingham,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.2
915732,Stockerston Cres Uppingham,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
915732,Stockerston Cres Uppingham,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
915732,Stockerston Cres Uppingham,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
915732,Stockerston Cres Uppingham,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.8
915732,Stockerston Cres Uppingham,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.08
915732,Stockerston Cres Uppingham,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.69
915732,Stockerston Cres Uppingham,2024-01-25T06:50:00.000+00:00,feeder,03,N Current (RMS),A,18.8
915732,Stockerston Cres Uppingham,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
915732,Stockerston Cres Uppingham,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
915732,Stockerston Cres Uppingham,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
915732,Stockerston Cres Uppingham,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
915732,Stockerston Cres Uppingham,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
915732,Stockerston Cres Uppingham,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
915732,Stockerston Cres Uppingham,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.97
915732,Stockerston Cres Uppingham,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.93
915732,Stockerston Cres Uppingham,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.71
915732,Stockerston Cres Uppingham,2024-01-25T06:50:00.000+00:00,feeder,02,N Current (RMS),A,15.9
915732,Stockerston Cres Uppingham,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.0
915732,Stockerston Cres Uppingham,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.7
915732,Stockerston Cres Uppingham,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
915732,Stockerston Cres Uppingham,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
915732,Stockerston Cres Uppingham,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
915732,Stockerston Cres Uppingham,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
915732,Stockerston Cres Uppingham,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.43
915732,Stockerston Cres Uppingham,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.55
915732,Stockerston Cres Uppingham,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.15
915732,Stockerston Cres Uppingham,2024-01-25T06:50:00.000+00:00,feeder,01,N Current (RMS),A,7.5
915732,Stockerston Cres Uppingham,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
915732,Stockerston Cres Uppingham,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
915732,Stockerston Cres Uppingham,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.5
915732,Stockerston Cres Uppingham,2024-01-25T06:50:00.000+00:00,transformer,,Temperature,C,7.0
915732,Stockerston Cres Uppingham,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
915732,Stockerston Cres Uppingham,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
915732,Stockerston Cres Uppingham,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
915732,Stockerston Cres Uppingham,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
915732,Stockerston Cres Uppingham,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
915732,Stockerston Cres Uppingham,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
915732,Stockerston Cres Uppingham,2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
915732,Stockerston Cres Uppingham,2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
915732,Stockerston Cres Uppingham,2024-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
915732,Stockerston Cres Uppingham,2024-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.67
915732,Stockerston Cres Uppingham,2024-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.51
915732,Stockerston Cres Uppingham,2024-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.84
915732,Stockerston Cres Uppingham,2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
915732,Stockerston Cres Uppingham,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
915732,Stockerston Cres Uppingham,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
915732,Stockerston Cres Uppingham,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
915732,Stockerston Cres Uppingham,2024-01-25T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
915732,Stockerston Cres Uppingham,2024-01-25T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
915732,Stockerston Cres Uppingham,2024-01-25T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
915732,Stockerston Cres Uppingham,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
915732,Stockerston Cres Uppingham,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
915732,Stockerston Cres Uppingham,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
915732,Stockerston Cres Uppingham,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.4
915732,Stockerston Cres Uppingham,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.16
915732,Stockerston Cres Uppingham,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.55
915732,Stockerston Cres Uppingham,2024-01-25T06:40:00.000+00:00,feeder,04,N Current (RMS),A,19.4
915732,Stockerston Cres Uppingham,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.3
915732,Stockerston Cres Uppingham,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.6
915732,Stockerston Cres Uppingham,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.7
915732,Stockerston Cres Uppingham,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
915732,Stockerston Cres Uppingham,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
915732,Stockerston Cres Uppingham,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
915732,Stockerston Cres Uppingham,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.26
915732,Stockerston Cres Uppingham,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.41
915732,Stockerston Cres Uppingham,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.74
915732,Stockerston Cres Uppingham,2024-01-25T06:40:00.000+00:00,feeder,03,N Current (RMS),A,26.2
915732,Stockerston Cres Uppingham,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
915732,Stockerston Cres Uppingham,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.7
915732,Stockerston Cres Uppingham,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.9
915732,Stockerston Cres Uppingham,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
915732,Stockerston Cres Uppingham,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
915732,Stockerston Cres Uppingham,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
915732,Stockerston Cres Uppingham,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.91
915732,Stockerston Cres Uppingham,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.73
