Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915732,Stockerston Cres Uppingham,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.96
915732,Stockerston Cres Uppingham,2024-01-25T06:40:00.000+00:00,feeder,02,N Current (RMS),A,18.8
915732,Stockerston Cres Uppingham,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.7
915732,Stockerston Cres Uppingham,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.8
915732,Stockerston Cres Uppingham,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
915732,Stockerston Cres Uppingham,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
915732,Stockerston Cres Uppingham,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
915732,Stockerston Cres Uppingham,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
915732,Stockerston Cres Uppingham,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.44
915732,Stockerston Cres Uppingham,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.16
915732,Stockerston Cres Uppingham,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.8
915732,Stockerston Cres Uppingham,2024-01-25T06:40:00.000+00:00,feeder,01,N Current (RMS),A,10.9
915732,Stockerston Cres Uppingham,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
915732,Stockerston Cres Uppingham,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.9
915732,Stockerston Cres Uppingham,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.0
915732,Stockerston Cres Uppingham,2024-01-25T06:40:00.000+00:00,transformer,,Temperature,C,7.0
915732,Stockerston Cres Uppingham,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
915732,Stockerston Cres Uppingham,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
915732,Stockerston Cres Uppingham,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
915732,Stockerston Cres Uppingham,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
915732,Stockerston Cres Uppingham,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
915732,Stockerston Cres Uppingham,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
915732,Stockerston Cres Uppingham,2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
915732,Stockerston Cres Uppingham,2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
915732,Stockerston Cres Uppingham,2024-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
915732,Stockerston Cres Uppingham,2024-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.01
915732,Stockerston Cres Uppingham,2024-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.46
915732,Stockerston Cres Uppingham,2024-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.08
915732,Stockerston Cres Uppingham,2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
915732,Stockerston Cres Uppingham,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
915732,Stockerston Cres Uppingham,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
915732,Stockerston Cres Uppingham,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
915732,Stockerston Cres Uppingham,2024-01-25T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
915732,Stockerston Cres Uppingham,2024-01-25T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-25T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-25T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
915732,Stockerston Cres Uppingham,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
915732,Stockerston Cres Uppingham,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
915732,Stockerston Cres Uppingham,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
915732,Stockerston Cres Uppingham,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.53
915732,Stockerston Cres Uppingham,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.92
915732,Stockerston Cres Uppingham,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.5
915732,Stockerston Cres Uppingham,2024-01-25T06:30:00.000+00:00,feeder,04,N Current (RMS),A,20.1
915732,Stockerston Cres Uppingham,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.3
915732,Stockerston Cres Uppingham,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.9
915732,Stockerston Cres Uppingham,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
915732,Stockerston Cres Uppingham,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
915732,Stockerston Cres Uppingham,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
915732,Stockerston Cres Uppingham,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
915732,Stockerston Cres Uppingham,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.5
915732,Stockerston Cres Uppingham,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.12
915732,Stockerston Cres Uppingham,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.01
915732,Stockerston Cres Uppingham,2024-01-25T06:30:00.000+00:00,feeder,03,N Current (RMS),A,15.1
915732,Stockerston Cres Uppingham,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.7
915732,Stockerston Cres Uppingham,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.5
915732,Stockerston Cres Uppingham,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
915732,Stockerston Cres Uppingham,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
915732,Stockerston Cres Uppingham,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
915732,Stockerston Cres Uppingham,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
915732,Stockerston Cres Uppingham,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.25
915732,Stockerston Cres Uppingham,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.16
915732,Stockerston Cres Uppingham,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.21
915732,Stockerston Cres Uppingham,2024-01-25T06:30:00.000+00:00,feeder,02,N Current (RMS),A,12.8
915732,Stockerston Cres Uppingham,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.3
915732,Stockerston Cres Uppingham,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.4
915732,Stockerston Cres Uppingham,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
915732,Stockerston Cres Uppingham,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
915732,Stockerston Cres Uppingham,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
915732,Stockerston Cres Uppingham,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
915732,Stockerston Cres Uppingham,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.53
915732,Stockerston Cres Uppingham,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.5
915732,Stockerston Cres Uppingham,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.11
915732,Stockerston Cres Uppingham,2024-01-25T06:30:00.000+00:00,feeder,01,N Current (RMS),A,10.6
915732,Stockerston Cres Uppingham,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
915732,Stockerston Cres Uppingham,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
915732,Stockerston Cres Uppingham,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.1
915732,Stockerston Cres Uppingham,2024-01-25T06:30:00.000+00:00,transformer,,Temperature,C,6.9
915732,Stockerston Cres Uppingham,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
915732,Stockerston Cres Uppingham,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
915732,Stockerston Cres Uppingham,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
915732,Stockerston Cres Uppingham,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
915732,Stockerston Cres Uppingham,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
915732,Stockerston Cres Uppingham,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
915732,Stockerston Cres Uppingham,2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
915732,Stockerston Cres Uppingham,2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
915732,Stockerston Cres Uppingham,2024-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
915732,Stockerston Cres Uppingham,2024-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.81
915732,Stockerston Cres Uppingham,2024-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.7
915732,Stockerston Cres Uppingham,2024-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.85
915732,Stockerston Cres Uppingham,2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
915732,Stockerston Cres Uppingham,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
915732,Stockerston Cres Uppingham,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
915732,Stockerston Cres Uppingham,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
915732,Stockerston Cres Uppingham,2024-01-25T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
915732,Stockerston Cres Uppingham,2024-01-25T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-25T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
915732,Stockerston Cres Uppingham,2024-01-25T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
915732,Stockerston Cres Uppingham,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
915732,Stockerston Cres Uppingham,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
915732,Stockerston Cres Uppingham,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
915732,Stockerston Cres Uppingham,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.03
915732,Stockerston Cres Uppingham,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.86
915732,Stockerston Cres Uppingham,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.15
915732,Stockerston Cres Uppingham,2024-01-25T06:20:00.000+00:00,feeder,04,N Current (RMS),A,15.4
915732,Stockerston Cres Uppingham,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.2
915732,Stockerston Cres Uppingham,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
915732,Stockerston Cres Uppingham,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
915732,Stockerston Cres Uppingham,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
915732,Stockerston Cres Uppingham,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
915732,Stockerston Cres Uppingham,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
915732,Stockerston Cres Uppingham,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.65
915732,Stockerston Cres Uppingham,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.09
915732,Stockerston Cres Uppingham,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.25
915732,Stockerston Cres Uppingham,2024-01-25T06:20:00.000+00:00,feeder,03,N Current (RMS),A,17.6
915732,Stockerston Cres Uppingham,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
915732,Stockerston Cres Uppingham,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.8
915732,Stockerston Cres Uppingham,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.5
915732,Stockerston Cres Uppingham,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
915732,Stockerston Cres Uppingham,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
915732,Stockerston Cres Uppingham,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
915732,Stockerston Cres Uppingham,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.67
915732,Stockerston Cres Uppingham,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.6
915732,Stockerston Cres Uppingham,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.14
915732,Stockerston Cres Uppingham,2024-01-25T06:20:00.000+00:00,feeder,02,N Current (RMS),A,14.5
915732,Stockerston Cres Uppingham,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
915732,Stockerston Cres Uppingham,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
915732,Stockerston Cres Uppingham,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.8
915732,Stockerston Cres Uppingham,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
915732,Stockerston Cres Uppingham,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
915732,Stockerston Cres Uppingham,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
915732,Stockerston Cres Uppingham,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.35
915732,Stockerston Cres Uppingham,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.29
915732,Stockerston Cres Uppingham,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.02
915732,Stockerston Cres Uppingham,2024-01-25T06:20:00.000+00:00,feeder,01,N Current (RMS),A,12.0
915732,Stockerston Cres Uppingham,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.8
915732,Stockerston Cres Uppingham,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
915732,Stockerston Cres Uppingham,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.8
915732,Stockerston Cres Uppingham,2024-01-25T06:20:00.000+00:00,transformer,,Temperature,C,6.9
915732,Stockerston Cres Uppingham,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
915732,Stockerston Cres Uppingham,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
915732,Stockerston Cres Uppingham,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
915732,Stockerston Cres Uppingham,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
915732,Stockerston Cres Uppingham,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
915732,Stockerston Cres Uppingham,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
915732,Stockerston Cres Uppingham,2024-01-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
915732,Stockerston Cres Uppingham,2024-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
915732,Stockerston Cres Uppingham,2024-01-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
915732,Stockerston Cres Uppingham,2024-01-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.7
915732,Stockerston Cres Uppingham,2024-01-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.83
915732,Stockerston Cres Uppingham,2024-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.58
915732,Stockerston Cres Uppingham,2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
915732,Stockerston Cres Uppingham,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
915732,Stockerston Cres Uppingham,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
915732,Stockerston Cres Uppingham,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
915732,Stockerston Cres Uppingham,2024-01-25T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
915732,Stockerston Cres Uppingham,2024-01-25T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-25T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
915732,Stockerston Cres Uppingham,2024-01-25T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
915732,Stockerston Cres Uppingham,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
915732,Stockerston Cres Uppingham,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
915732,Stockerston Cres Uppingham,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
915732,Stockerston Cres Uppingham,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.91
915732,Stockerston Cres Uppingham,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.09
915732,Stockerston Cres Uppingham,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.91
915732,Stockerston Cres Uppingham,2024-01-25T06:10:00.000+00:00,feeder,04,N Current (RMS),A,18.8
915732,Stockerston Cres Uppingham,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
915732,Stockerston Cres Uppingham,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.9
915732,Stockerston Cres Uppingham,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
915732,Stockerston Cres Uppingham,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
915732,Stockerston Cres Uppingham,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
915732,Stockerston Cres Uppingham,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
915732,Stockerston Cres Uppingham,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.51
915732,Stockerston Cres Uppingham,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.71
915732,Stockerston Cres Uppingham,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.53
915732,Stockerston Cres Uppingham,2024-01-25T06:10:00.000+00:00,feeder,03,N Current (RMS),A,21.8
915732,Stockerston Cres Uppingham,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
915732,Stockerston Cres Uppingham,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
915732,Stockerston Cres Uppingham,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.1
915732,Stockerston Cres Uppingham,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
915732,Stockerston Cres Uppingham,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
915732,Stockerston Cres Uppingham,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
915732,Stockerston Cres Uppingham,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.96
915732,Stockerston Cres Uppingham,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.61
915732,Stockerston Cres Uppingham,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.34
915732,Stockerston Cres Uppingham,2024-01-25T06:10:00.000+00:00,feeder,02,N Current (RMS),A,12.5
915732,Stockerston Cres Uppingham,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
915732,Stockerston Cres Uppingham,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
915732,Stockerston Cres Uppingham,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.0
915732,Stockerston Cres Uppingham,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
915732,Stockerston Cres Uppingham,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
915732,Stockerston Cres Uppingham,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
915732,Stockerston Cres Uppingham,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.33
915732,Stockerston Cres Uppingham,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.16
915732,Stockerston Cres Uppingham,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.06
915732,Stockerston Cres Uppingham,2024-01-25T06:10:00.000+00:00,feeder,01,N Current (RMS),A,12.3
915732,Stockerston Cres Uppingham,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.7
915732,Stockerston Cres Uppingham,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
915732,Stockerston Cres Uppingham,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.9
915732,Stockerston Cres Uppingham,2024-01-25T06:10:00.000+00:00,transformer,,Temperature,C,6.8
915732,Stockerston Cres Uppingham,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
915732,Stockerston Cres Uppingham,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
915732,Stockerston Cres Uppingham,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
915732,Stockerston Cres Uppingham,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
915732,Stockerston Cres Uppingham,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
915732,Stockerston Cres Uppingham,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
915732,Stockerston Cres Uppingham,2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
915732,Stockerston Cres Uppingham,2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
915732,Stockerston Cres Uppingham,2024-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
915732,Stockerston Cres Uppingham,2024-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.71
915732,Stockerston Cres Uppingham,2024-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.56
915732,Stockerston Cres Uppingham,2024-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.89
915732,Stockerston Cres Uppingham,2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
915732,Stockerston Cres Uppingham,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
915732,Stockerston Cres Uppingham,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
915732,Stockerston Cres Uppingham,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
915732,Stockerston Cres Uppingham,2024-01-25T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
915732,Stockerston Cres Uppingham,2024-01-25T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-25T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
915732,Stockerston Cres Uppingham,2024-01-25T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
915732,Stockerston Cres Uppingham,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
915732,Stockerston Cres Uppingham,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
915732,Stockerston Cres Uppingham,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
915732,Stockerston Cres Uppingham,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.59
915732,Stockerston Cres Uppingham,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.62
915732,Stockerston Cres Uppingham,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.39
915732,Stockerston Cres Uppingham,2024-01-25T06:00:00.000+00:00,feeder,04,N Current (RMS),A,22.3
915732,Stockerston Cres Uppingham,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.4
915732,Stockerston Cres Uppingham,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.0
915732,Stockerston Cres Uppingham,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.1
915732,Stockerston Cres Uppingham,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
915732,Stockerston Cres Uppingham,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
915732,Stockerston Cres Uppingham,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
915732,Stockerston Cres Uppingham,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.93
915732,Stockerston Cres Uppingham,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.81
915732,Stockerston Cres Uppingham,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.33
915732,Stockerston Cres Uppingham,2024-01-25T06:00:00.000+00:00,feeder,03,N Current (RMS),A,16.5
915732,Stockerston Cres Uppingham,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
915732,Stockerston Cres Uppingham,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.4
915732,Stockerston Cres Uppingham,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.2
915732,Stockerston Cres Uppingham,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
915732,Stockerston Cres Uppingham,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
915732,Stockerston Cres Uppingham,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
915732,Stockerston Cres Uppingham,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.21
915732,Stockerston Cres Uppingham,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.56
915732,Stockerston Cres Uppingham,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.74
915732,Stockerston Cres Uppingham,2024-01-25T06:00:00.000+00:00,feeder,02,N Current (RMS),A,11.0
915732,Stockerston Cres Uppingham,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.3
915732,Stockerston Cres Uppingham,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
915732,Stockerston Cres Uppingham,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
915732,Stockerston Cres Uppingham,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
915732,Stockerston Cres Uppingham,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
915732,Stockerston Cres Uppingham,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
915732,Stockerston Cres Uppingham,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.34
915732,Stockerston Cres Uppingham,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.37
915732,Stockerston Cres Uppingham,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.42
915732,Stockerston Cres Uppingham,2024-01-25T06:00:00.000+00:00,feeder,01,N Current (RMS),A,13.4
915732,Stockerston Cres Uppingham,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.9
915732,Stockerston Cres Uppingham,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
915732,Stockerston Cres Uppingham,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.6
915732,Stockerston Cres Uppingham,2024-01-25T06:00:00.000+00:00,transformer,,Temperature,C,6.8
915732,Stockerston Cres Uppingham,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
915732,Stockerston Cres Uppingham,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
915732,Stockerston Cres Uppingham,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
915732,Stockerston Cres Uppingham,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
915732,Stockerston Cres Uppingham,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
915732,Stockerston Cres Uppingham,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
915732,Stockerston Cres Uppingham,2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
915732,Stockerston Cres Uppingham,2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
915732,Stockerston Cres Uppingham,2024-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
915732,Stockerston Cres Uppingham,2024-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.07
915732,Stockerston Cres Uppingham,2024-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.35
915732,Stockerston Cres Uppingham,2024-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.91
915732,Stockerston Cres Uppingham,2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
915732,Stockerston Cres Uppingham,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
915732,Stockerston Cres Uppingham,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
915732,Stockerston Cres Uppingham,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
915732,Stockerston Cres Uppingham,2024-01-25T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
915732,Stockerston Cres Uppingham,2024-01-25T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
915732,Stockerston Cres Uppingham,2024-01-25T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
915732,Stockerston Cres Uppingham,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
915732,Stockerston Cres Uppingham,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
915732,Stockerston Cres Uppingham,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.49
915732,Stockerston Cres Uppingham,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.27
915732,Stockerston Cres Uppingham,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.05
915732,Stockerston Cres Uppingham,2024-01-25T05:50:00.000+00:00,feeder,04,N Current (RMS),A,17.2
915732,Stockerston Cres Uppingham,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.0
915732,Stockerston Cres Uppingham,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.5
915732,Stockerston Cres Uppingham,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.9
915732,Stockerston Cres Uppingham,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
915732,Stockerston Cres Uppingham,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
915732,Stockerston Cres Uppingham,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
915732,Stockerston Cres Uppingham,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.69
915732,Stockerston Cres Uppingham,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.25
915732,Stockerston Cres Uppingham,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.27
915732,Stockerston Cres Uppingham,2024-01-25T05:50:00.000+00:00,feeder,03,N Current (RMS),A,22.2
915732,Stockerston Cres Uppingham,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.4
915732,Stockerston Cres Uppingham,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.9
915732,Stockerston Cres Uppingham,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.4
915732,Stockerston Cres Uppingham,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
915732,Stockerston Cres Uppingham,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
915732,Stockerston Cres Uppingham,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
915732,Stockerston Cres Uppingham,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.07
915732,Stockerston Cres Uppingham,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.46
915732,Stockerston Cres Uppingham,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.06
915732,Stockerston Cres Uppingham,2024-01-25T05:50:00.000+00:00,feeder,02,N Current (RMS),A,12.4
915732,Stockerston Cres Uppingham,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.2
915732,Stockerston Cres Uppingham,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
915732,Stockerston Cres Uppingham,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.3
915732,Stockerston Cres Uppingham,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
915732,Stockerston Cres Uppingham,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
915732,Stockerston Cres Uppingham,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
915732,Stockerston Cres Uppingham,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.34
915732,Stockerston Cres Uppingham,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.29
915732,Stockerston Cres Uppingham,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.01
915732,Stockerston Cres Uppingham,2024-01-25T05:50:00.000+00:00,feeder,01,N Current (RMS),A,7.7
915732,Stockerston Cres Uppingham,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.7
915732,Stockerston Cres Uppingham,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.2
915732,Stockerston Cres Uppingham,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.8
915732,Stockerston Cres Uppingham,2024-01-25T05:50:00.000+00:00,transformer,,Temperature,C,6.8
915732,Stockerston Cres Uppingham,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
915732,Stockerston Cres Uppingham,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
915732,Stockerston Cres Uppingham,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
915732,Stockerston Cres Uppingham,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
915732,Stockerston Cres Uppingham,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
915732,Stockerston Cres Uppingham,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
915732,Stockerston Cres Uppingham,2024-01-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
915732,Stockerston Cres Uppingham,2024-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
915732,Stockerston Cres Uppingham,2024-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
915732,Stockerston Cres Uppingham,2024-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.59
915732,Stockerston Cres Uppingham,2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.27
915732,Stockerston Cres Uppingham,2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.37
915732,Stockerston Cres Uppingham,2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
915732,Stockerston Cres Uppingham,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
915732,Stockerston Cres Uppingham,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
915732,Stockerston Cres Uppingham,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
915732,Stockerston Cres Uppingham,2024-01-25T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
915732,Stockerston Cres Uppingham,2024-01-25T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
915732,Stockerston Cres Uppingham,2024-01-25T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
915732,Stockerston Cres Uppingham,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
915732,Stockerston Cres Uppingham,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
915732,Stockerston Cres Uppingham,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
915732,Stockerston Cres Uppingham,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.24
915732,Stockerston Cres Uppingham,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.22
915732,Stockerston Cres Uppingham,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.9
915732,Stockerston Cres Uppingham,2024-01-25T05:40:00.000+00:00,feeder,04,N Current (RMS),A,12.7
915732,Stockerston Cres Uppingham,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.4
915732,Stockerston Cres Uppingham,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
915732,Stockerston Cres Uppingham,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.7
915732,Stockerston Cres Uppingham,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
915732,Stockerston Cres Uppingham,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
915732,Stockerston Cres Uppingham,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
915732,Stockerston Cres Uppingham,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.8
915732,Stockerston Cres Uppingham,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.28
915732,Stockerston Cres Uppingham,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.36
915732,Stockerston Cres Uppingham,2024-01-25T05:40:00.000+00:00,feeder,03,N Current (RMS),A,15.5
915732,Stockerston Cres Uppingham,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.8
915732,Stockerston Cres Uppingham,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
915732,Stockerston Cres Uppingham,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.6
915732,Stockerston Cres Uppingham,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
915732,Stockerston Cres Uppingham,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
915732,Stockerston Cres Uppingham,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
915732,Stockerston Cres Uppingham,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.08
915732,Stockerston Cres Uppingham,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.91
915732,Stockerston Cres Uppingham,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.36
915732,Stockerston Cres Uppingham,2024-01-25T05:40:00.000+00:00,feeder,02,N Current (RMS),A,16.4
915732,Stockerston Cres Uppingham,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.0
915732,Stockerston Cres Uppingham,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
915732,Stockerston Cres Uppingham,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.3
915732,Stockerston Cres Uppingham,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
915732,Stockerston Cres Uppingham,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
915732,Stockerston Cres Uppingham,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
915732,Stockerston Cres Uppingham,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.29
915732,Stockerston Cres Uppingham,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.27
915732,Stockerston Cres Uppingham,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.92
915732,Stockerston Cres Uppingham,2024-01-25T05:40:00.000+00:00,feeder,01,N Current (RMS),A,10.4
915732,Stockerston Cres Uppingham,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.7
915732,Stockerston Cres Uppingham,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
915732,Stockerston Cres Uppingham,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.1
915732,Stockerston Cres Uppingham,2024-01-25T05:40:00.000+00:00,transformer,,Temperature,C,6.7
915732,Stockerston Cres Uppingham,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
915732,Stockerston Cres Uppingham,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
915732,Stockerston Cres Uppingham,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
915732,Stockerston Cres Uppingham,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
915732,Stockerston Cres Uppingham,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
915732,Stockerston Cres Uppingham,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
915732,Stockerston Cres Uppingham,2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
915732,Stockerston Cres Uppingham,2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
915732,Stockerston Cres Uppingham,2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
915732,Stockerston Cres Uppingham,2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.41
915732,Stockerston Cres Uppingham,2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.68
915732,Stockerston Cres Uppingham,2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.49
915732,Stockerston Cres Uppingham,2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
915732,Stockerston Cres Uppingham,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
915732,Stockerston Cres Uppingham,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
915732,Stockerston Cres Uppingham,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
915732,Stockerston Cres Uppingham,2024-01-25T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
915732,Stockerston Cres Uppingham,2024-01-25T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
915732,Stockerston Cres Uppingham,2024-01-25T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
915732,Stockerston Cres Uppingham,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
915732,Stockerston Cres Uppingham,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
915732,Stockerston Cres Uppingham,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
915732,Stockerston Cres Uppingham,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.91
915732,Stockerston Cres Uppingham,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.46
915732,Stockerston Cres Uppingham,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.22
915732,Stockerston Cres Uppingham,2024-01-25T05:30:00.000+00:00,feeder,04,N Current (RMS),A,14.9
915732,Stockerston Cres Uppingham,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
915732,Stockerston Cres Uppingham,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
915732,Stockerston Cres Uppingham,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.3
915732,Stockerston Cres Uppingham,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
915732,Stockerston Cres Uppingham,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
915732,Stockerston Cres Uppingham,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
915732,Stockerston Cres Uppingham,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.66
915732,Stockerston Cres Uppingham,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.95
915732,Stockerston Cres Uppingham,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.44
915732,Stockerston Cres Uppingham,2024-01-25T05:30:00.000+00:00,feeder,03,N Current (RMS),A,19.8
915732,Stockerston Cres Uppingham,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.1
915732,Stockerston Cres Uppingham,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.1
915732,Stockerston Cres Uppingham,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.4
915732,Stockerston Cres Uppingham,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
915732,Stockerston Cres Uppingham,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
915732,Stockerston Cres Uppingham,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
915732,Stockerston Cres Uppingham,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.89
915732,Stockerston Cres Uppingham,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.44
915732,Stockerston Cres Uppingham,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.07
915732,Stockerston Cres Uppingham,2024-01-25T05:30:00.000+00:00,feeder,02,N Current (RMS),A,16.8
915732,Stockerston Cres Uppingham,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.9
915732,Stockerston Cres Uppingham,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
915732,Stockerston Cres Uppingham,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.3
915732,Stockerston Cres Uppingham,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
915732,Stockerston Cres Uppingham,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
915732,Stockerston Cres Uppingham,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
915732,Stockerston Cres Uppingham,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.3
915732,Stockerston Cres Uppingham,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.45
915732,Stockerston Cres Uppingham,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.95
915732,Stockerston Cres Uppingham,2024-01-25T05:30:00.000+00:00,feeder,01,N Current (RMS),A,10.2
915732,Stockerston Cres Uppingham,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.7
915732,Stockerston Cres Uppingham,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
915732,Stockerston Cres Uppingham,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.3
915732,Stockerston Cres Uppingham,2024-01-25T05:30:00.000+00:00,transformer,,Temperature,C,6.6
915732,Stockerston Cres Uppingham,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
915732,Stockerston Cres Uppingham,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
915732,Stockerston Cres Uppingham,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
