Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915732,Stockerston Cres Uppingham,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
915732,Stockerston Cres Uppingham,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
915732,Stockerston Cres Uppingham,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
915732,Stockerston Cres Uppingham,2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
915732,Stockerston Cres Uppingham,2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
915732,Stockerston Cres Uppingham,2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
915732,Stockerston Cres Uppingham,2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.76
915732,Stockerston Cres Uppingham,2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.31
915732,Stockerston Cres Uppingham,2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.61
915732,Stockerston Cres Uppingham,2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
915732,Stockerston Cres Uppingham,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
915732,Stockerston Cres Uppingham,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
915732,Stockerston Cres Uppingham,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
915732,Stockerston Cres Uppingham,2024-01-25T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
915732,Stockerston Cres Uppingham,2024-01-25T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
915732,Stockerston Cres Uppingham,2024-01-25T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
915732,Stockerston Cres Uppingham,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
915732,Stockerston Cres Uppingham,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
915732,Stockerston Cres Uppingham,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.77
915732,Stockerston Cres Uppingham,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.29
915732,Stockerston Cres Uppingham,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.58
915732,Stockerston Cres Uppingham,2024-01-25T05:20:00.000+00:00,feeder,04,N Current (RMS),A,12.4
915732,Stockerston Cres Uppingham,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
915732,Stockerston Cres Uppingham,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
915732,Stockerston Cres Uppingham,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.7
915732,Stockerston Cres Uppingham,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
915732,Stockerston Cres Uppingham,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
915732,Stockerston Cres Uppingham,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
915732,Stockerston Cres Uppingham,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.47
915732,Stockerston Cres Uppingham,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.5
915732,Stockerston Cres Uppingham,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.41
915732,Stockerston Cres Uppingham,2024-01-25T05:20:00.000+00:00,feeder,03,N Current (RMS),A,12.0
915732,Stockerston Cres Uppingham,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
915732,Stockerston Cres Uppingham,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.7
915732,Stockerston Cres Uppingham,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.9
915732,Stockerston Cres Uppingham,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
915732,Stockerston Cres Uppingham,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
915732,Stockerston Cres Uppingham,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
915732,Stockerston Cres Uppingham,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.19
915732,Stockerston Cres Uppingham,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
915732,Stockerston Cres Uppingham,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.82
915732,Stockerston Cres Uppingham,2024-01-25T05:20:00.000+00:00,feeder,02,N Current (RMS),A,14.7
915732,Stockerston Cres Uppingham,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.1
915732,Stockerston Cres Uppingham,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
915732,Stockerston Cres Uppingham,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.5
915732,Stockerston Cres Uppingham,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
915732,Stockerston Cres Uppingham,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
915732,Stockerston Cres Uppingham,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
915732,Stockerston Cres Uppingham,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.37
915732,Stockerston Cres Uppingham,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.55
915732,Stockerston Cres Uppingham,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.91
915732,Stockerston Cres Uppingham,2024-01-25T05:20:00.000+00:00,feeder,01,N Current (RMS),A,11.0
915732,Stockerston Cres Uppingham,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.9
915732,Stockerston Cres Uppingham,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
915732,Stockerston Cres Uppingham,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.2
915732,Stockerston Cres Uppingham,2024-01-25T05:20:00.000+00:00,transformer,,Temperature,C,6.6
915732,Stockerston Cres Uppingham,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
915732,Stockerston Cres Uppingham,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
915732,Stockerston Cres Uppingham,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
915732,Stockerston Cres Uppingham,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
915732,Stockerston Cres Uppingham,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
915732,Stockerston Cres Uppingham,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
915732,Stockerston Cres Uppingham,2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
915732,Stockerston Cres Uppingham,2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
915732,Stockerston Cres Uppingham,2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
915732,Stockerston Cres Uppingham,2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.8
915732,Stockerston Cres Uppingham,2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.33
915732,Stockerston Cres Uppingham,2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.71
915732,Stockerston Cres Uppingham,2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
915732,Stockerston Cres Uppingham,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
915732,Stockerston Cres Uppingham,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
915732,Stockerston Cres Uppingham,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
915732,Stockerston Cres Uppingham,2024-01-25T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
915732,Stockerston Cres Uppingham,2024-01-25T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
915732,Stockerston Cres Uppingham,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
915732,Stockerston Cres Uppingham,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
915732,Stockerston Cres Uppingham,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.24
915732,Stockerston Cres Uppingham,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.69
915732,Stockerston Cres Uppingham,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.04
915732,Stockerston Cres Uppingham,2024-01-25T05:10:00.000+00:00,feeder,04,N Current (RMS),A,11.1
915732,Stockerston Cres Uppingham,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
915732,Stockerston Cres Uppingham,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
915732,Stockerston Cres Uppingham,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
915732,Stockerston Cres Uppingham,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
915732,Stockerston Cres Uppingham,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
915732,Stockerston Cres Uppingham,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
915732,Stockerston Cres Uppingham,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.63
915732,Stockerston Cres Uppingham,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.7
915732,Stockerston Cres Uppingham,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.24
915732,Stockerston Cres Uppingham,2024-01-25T05:10:00.000+00:00,feeder,03,N Current (RMS),A,17.4
915732,Stockerston Cres Uppingham,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.1
915732,Stockerston Cres Uppingham,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.2
915732,Stockerston Cres Uppingham,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.7
915732,Stockerston Cres Uppingham,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
915732,Stockerston Cres Uppingham,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
915732,Stockerston Cres Uppingham,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
915732,Stockerston Cres Uppingham,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.22
915732,Stockerston Cres Uppingham,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.24
915732,Stockerston Cres Uppingham,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.86
915732,Stockerston Cres Uppingham,2024-01-25T05:10:00.000+00:00,feeder,02,N Current (RMS),A,10.6
915732,Stockerston Cres Uppingham,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.3
915732,Stockerston Cres Uppingham,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.7
915732,Stockerston Cres Uppingham,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.5
915732,Stockerston Cres Uppingham,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
915732,Stockerston Cres Uppingham,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
915732,Stockerston Cres Uppingham,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
915732,Stockerston Cres Uppingham,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.33
915732,Stockerston Cres Uppingham,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.56
915732,Stockerston Cres Uppingham,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.96
915732,Stockerston Cres Uppingham,2024-01-25T05:10:00.000+00:00,feeder,01,N Current (RMS),A,11.4
915732,Stockerston Cres Uppingham,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.8
915732,Stockerston Cres Uppingham,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
915732,Stockerston Cres Uppingham,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.4
915732,Stockerston Cres Uppingham,2024-01-25T05:10:00.000+00:00,transformer,,Temperature,C,6.5
915732,Stockerston Cres Uppingham,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
915732,Stockerston Cres Uppingham,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
915732,Stockerston Cres Uppingham,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
915732,Stockerston Cres Uppingham,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
915732,Stockerston Cres Uppingham,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
915732,Stockerston Cres Uppingham,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
915732,Stockerston Cres Uppingham,2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
915732,Stockerston Cres Uppingham,2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
915732,Stockerston Cres Uppingham,2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
915732,Stockerston Cres Uppingham,2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.42
915732,Stockerston Cres Uppingham,2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.19
915732,Stockerston Cres Uppingham,2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.1
915732,Stockerston Cres Uppingham,2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
915732,Stockerston Cres Uppingham,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
915732,Stockerston Cres Uppingham,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
915732,Stockerston Cres Uppingham,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
915732,Stockerston Cres Uppingham,2024-01-25T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
915732,Stockerston Cres Uppingham,2024-01-25T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-25T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
915732,Stockerston Cres Uppingham,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
915732,Stockerston Cres Uppingham,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
915732,Stockerston Cres Uppingham,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.76
915732,Stockerston Cres Uppingham,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.29
915732,Stockerston Cres Uppingham,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.97
915732,Stockerston Cres Uppingham,2024-01-25T05:00:00.000+00:00,feeder,04,N Current (RMS),A,10.1
915732,Stockerston Cres Uppingham,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.7
915732,Stockerston Cres Uppingham,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.3
915732,Stockerston Cres Uppingham,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
915732,Stockerston Cres Uppingham,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
915732,Stockerston Cres Uppingham,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
915732,Stockerston Cres Uppingham,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
915732,Stockerston Cres Uppingham,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.46
915732,Stockerston Cres Uppingham,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.02
915732,Stockerston Cres Uppingham,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.54
915732,Stockerston Cres Uppingham,2024-01-25T05:00:00.000+00:00,feeder,03,N Current (RMS),A,10.5
915732,Stockerston Cres Uppingham,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
915732,Stockerston Cres Uppingham,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.9
915732,Stockerston Cres Uppingham,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.6
915732,Stockerston Cres Uppingham,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
915732,Stockerston Cres Uppingham,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
915732,Stockerston Cres Uppingham,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
915732,Stockerston Cres Uppingham,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.84
915732,Stockerston Cres Uppingham,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.23
915732,Stockerston Cres Uppingham,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.1
915732,Stockerston Cres Uppingham,2024-01-25T05:00:00.000+00:00,feeder,02,N Current (RMS),A,12.1
915732,Stockerston Cres Uppingham,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
915732,Stockerston Cres Uppingham,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
915732,Stockerston Cres Uppingham,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.7
915732,Stockerston Cres Uppingham,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
915732,Stockerston Cres Uppingham,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
915732,Stockerston Cres Uppingham,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
915732,Stockerston Cres Uppingham,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.42
915732,Stockerston Cres Uppingham,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.95
915732,Stockerston Cres Uppingham,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.96
915732,Stockerston Cres Uppingham,2024-01-25T05:00:00.000+00:00,feeder,01,N Current (RMS),A,12.4
915732,Stockerston Cres Uppingham,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.0
915732,Stockerston Cres Uppingham,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
915732,Stockerston Cres Uppingham,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.4
915732,Stockerston Cres Uppingham,2024-01-25T05:00:00.000+00:00,transformer,,Temperature,C,6.5
915732,Stockerston Cres Uppingham,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
915732,Stockerston Cres Uppingham,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
915732,Stockerston Cres Uppingham,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
915732,Stockerston Cres Uppingham,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
915732,Stockerston Cres Uppingham,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
915732,Stockerston Cres Uppingham,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
915732,Stockerston Cres Uppingham,2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
915732,Stockerston Cres Uppingham,2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
915732,Stockerston Cres Uppingham,2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
915732,Stockerston Cres Uppingham,2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.49
915732,Stockerston Cres Uppingham,2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.5
915732,Stockerston Cres Uppingham,2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.56
915732,Stockerston Cres Uppingham,2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
915732,Stockerston Cres Uppingham,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
915732,Stockerston Cres Uppingham,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
915732,Stockerston Cres Uppingham,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
915732,Stockerston Cres Uppingham,2024-01-25T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
915732,Stockerston Cres Uppingham,2024-01-25T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-25T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
915732,Stockerston Cres Uppingham,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
915732,Stockerston Cres Uppingham,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
915732,Stockerston Cres Uppingham,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.23
915732,Stockerston Cres Uppingham,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.32
915732,Stockerston Cres Uppingham,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.78
915732,Stockerston Cres Uppingham,2024-01-25T04:50:00.000+00:00,feeder,04,N Current (RMS),A,11.2
915732,Stockerston Cres Uppingham,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
915732,Stockerston Cres Uppingham,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
915732,Stockerston Cres Uppingham,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
915732,Stockerston Cres Uppingham,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
915732,Stockerston Cres Uppingham,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
915732,Stockerston Cres Uppingham,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
915732,Stockerston Cres Uppingham,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.37
915732,Stockerston Cres Uppingham,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.24
915732,Stockerston Cres Uppingham,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.17
915732,Stockerston Cres Uppingham,2024-01-25T04:50:00.000+00:00,feeder,03,N Current (RMS),A,16.0
915732,Stockerston Cres Uppingham,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
915732,Stockerston Cres Uppingham,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
915732,Stockerston Cres Uppingham,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.4
915732,Stockerston Cres Uppingham,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
915732,Stockerston Cres Uppingham,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
915732,Stockerston Cres Uppingham,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
915732,Stockerston Cres Uppingham,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.99
915732,Stockerston Cres Uppingham,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.33
915732,Stockerston Cres Uppingham,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.14
915732,Stockerston Cres Uppingham,2024-01-25T04:50:00.000+00:00,feeder,02,N Current (RMS),A,11.2
915732,Stockerston Cres Uppingham,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.7
915732,Stockerston Cres Uppingham,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
915732,Stockerston Cres Uppingham,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.2
915732,Stockerston Cres Uppingham,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.43
915732,Stockerston Cres Uppingham,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
915732,Stockerston Cres Uppingham,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
915732,Stockerston Cres Uppingham,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.76
915732,Stockerston Cres Uppingham,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.31
915732,Stockerston Cres Uppingham,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.18
915732,Stockerston Cres Uppingham,2024-01-25T04:50:00.000+00:00,feeder,01,N Current (RMS),A,31.0
915732,Stockerston Cres Uppingham,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.6
915732,Stockerston Cres Uppingham,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.4
915732,Stockerston Cres Uppingham,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.6
915732,Stockerston Cres Uppingham,2024-01-25T04:50:00.000+00:00,transformer,,Temperature,C,6.4
915732,Stockerston Cres Uppingham,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
915732,Stockerston Cres Uppingham,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
915732,Stockerston Cres Uppingham,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
915732,Stockerston Cres Uppingham,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
915732,Stockerston Cres Uppingham,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
915732,Stockerston Cres Uppingham,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
915732,Stockerston Cres Uppingham,2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
915732,Stockerston Cres Uppingham,2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
915732,Stockerston Cres Uppingham,2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
915732,Stockerston Cres Uppingham,2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.35
915732,Stockerston Cres Uppingham,2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.22
915732,Stockerston Cres Uppingham,2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.28
915732,Stockerston Cres Uppingham,2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
915732,Stockerston Cres Uppingham,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
915732,Stockerston Cres Uppingham,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
915732,Stockerston Cres Uppingham,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
915732,Stockerston Cres Uppingham,2024-01-25T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
915732,Stockerston Cres Uppingham,2024-01-25T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-25T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-25T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-25T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
915732,Stockerston Cres Uppingham,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
915732,Stockerston Cres Uppingham,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
915732,Stockerston Cres Uppingham,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.13
915732,Stockerston Cres Uppingham,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.76
915732,Stockerston Cres Uppingham,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.76
915732,Stockerston Cres Uppingham,2024-01-25T04:40:00.000+00:00,feeder,04,N Current (RMS),A,11.9
915732,Stockerston Cres Uppingham,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.9
915732,Stockerston Cres Uppingham,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
915732,Stockerston Cres Uppingham,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
915732,Stockerston Cres Uppingham,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
915732,Stockerston Cres Uppingham,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
915732,Stockerston Cres Uppingham,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
915732,Stockerston Cres Uppingham,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.44
915732,Stockerston Cres Uppingham,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.77
915732,Stockerston Cres Uppingham,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.11
915732,Stockerston Cres Uppingham,2024-01-25T04:40:00.000+00:00,feeder,03,N Current (RMS),A,18.1
915732,Stockerston Cres Uppingham,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
915732,Stockerston Cres Uppingham,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.8
915732,Stockerston Cres Uppingham,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.0
915732,Stockerston Cres Uppingham,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
915732,Stockerston Cres Uppingham,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
915732,Stockerston Cres Uppingham,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
915732,Stockerston Cres Uppingham,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.17
915732,Stockerston Cres Uppingham,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.32
915732,Stockerston Cres Uppingham,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.71
915732,Stockerston Cres Uppingham,2024-01-25T04:40:00.000+00:00,feeder,02,N Current (RMS),A,12.9
915732,Stockerston Cres Uppingham,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.8
915732,Stockerston Cres Uppingham,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.7
915732,Stockerston Cres Uppingham,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.5
915732,Stockerston Cres Uppingham,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.36
915732,Stockerston Cres Uppingham,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
915732,Stockerston Cres Uppingham,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
915732,Stockerston Cres Uppingham,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.67
915732,Stockerston Cres Uppingham,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.43
915732,Stockerston Cres Uppingham,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.43
915732,Stockerston Cres Uppingham,2024-01-25T04:40:00.000+00:00,feeder,01,N Current (RMS),A,31.8
915732,Stockerston Cres Uppingham,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
915732,Stockerston Cres Uppingham,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.8
915732,Stockerston Cres Uppingham,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.3
915732,Stockerston Cres Uppingham,2024-01-25T04:40:00.000+00:00,transformer,,Temperature,C,6.4
915732,Stockerston Cres Uppingham,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
915732,Stockerston Cres Uppingham,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
915732,Stockerston Cres Uppingham,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
915732,Stockerston Cres Uppingham,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
915732,Stockerston Cres Uppingham,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
915732,Stockerston Cres Uppingham,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
915732,Stockerston Cres Uppingham,2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
915732,Stockerston Cres Uppingham,2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
915732,Stockerston Cres Uppingham,2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
915732,Stockerston Cres Uppingham,2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.43
915732,Stockerston Cres Uppingham,2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.29
915732,Stockerston Cres Uppingham,2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.01
915732,Stockerston Cres Uppingham,2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
915732,Stockerston Cres Uppingham,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
915732,Stockerston Cres Uppingham,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
915732,Stockerston Cres Uppingham,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
915732,Stockerston Cres Uppingham,2024-01-25T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
915732,Stockerston Cres Uppingham,2024-01-25T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-25T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-25T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
915732,Stockerston Cres Uppingham,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
915732,Stockerston Cres Uppingham,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
915732,Stockerston Cres Uppingham,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.58
915732,Stockerston Cres Uppingham,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.88
915732,Stockerston Cres Uppingham,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.03
915732,Stockerston Cres Uppingham,2024-01-25T04:30:00.000+00:00,feeder,04,N Current (RMS),A,10.2
915732,Stockerston Cres Uppingham,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.9
915732,Stockerston Cres Uppingham,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
915732,Stockerston Cres Uppingham,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
915732,Stockerston Cres Uppingham,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
915732,Stockerston Cres Uppingham,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
915732,Stockerston Cres Uppingham,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
915732,Stockerston Cres Uppingham,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.08
915732,Stockerston Cres Uppingham,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.42
915732,Stockerston Cres Uppingham,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.13
915732,Stockerston Cres Uppingham,2024-01-25T04:30:00.000+00:00,feeder,03,N Current (RMS),A,16.6
915732,Stockerston Cres Uppingham,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
915732,Stockerston Cres Uppingham,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
915732,Stockerston Cres Uppingham,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.1
915732,Stockerston Cres Uppingham,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
915732,Stockerston Cres Uppingham,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
915732,Stockerston Cres Uppingham,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
915732,Stockerston Cres Uppingham,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.16
915732,Stockerston Cres Uppingham,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.07
915732,Stockerston Cres Uppingham,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.02
915732,Stockerston Cres Uppingham,2024-01-25T04:30:00.000+00:00,feeder,02,N Current (RMS),A,9.8
915732,Stockerston Cres Uppingham,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.0
915732,Stockerston Cres Uppingham,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
915732,Stockerston Cres Uppingham,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.2
915732,Stockerston Cres Uppingham,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.29
915732,Stockerston Cres Uppingham,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
915732,Stockerston Cres Uppingham,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
915732,Stockerston Cres Uppingham,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.61
915732,Stockerston Cres Uppingham,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.41
915732,Stockerston Cres Uppingham,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.68
915732,Stockerston Cres Uppingham,2024-01-25T04:30:00.000+00:00,feeder,01,N Current (RMS),A,31.4
915732,Stockerston Cres Uppingham,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
915732,Stockerston Cres Uppingham,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.8
915732,Stockerston Cres Uppingham,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.2
915732,Stockerston Cres Uppingham,2024-01-25T04:30:00.000+00:00,transformer,,Temperature,C,6.4
915732,Stockerston Cres Uppingham,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
915732,Stockerston Cres Uppingham,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
915732,Stockerston Cres Uppingham,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
915732,Stockerston Cres Uppingham,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
915732,Stockerston Cres Uppingham,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
915732,Stockerston Cres Uppingham,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
915732,Stockerston Cres Uppingham,2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
915732,Stockerston Cres Uppingham,2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
915732,Stockerston Cres Uppingham,2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
915732,Stockerston Cres Uppingham,2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.44
915732,Stockerston Cres Uppingham,2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.78
915732,Stockerston Cres Uppingham,2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.87
915732,Stockerston Cres Uppingham,2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
915732,Stockerston Cres Uppingham,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
915732,Stockerston Cres Uppingham,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
915732,Stockerston Cres Uppingham,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
915732,Stockerston Cres Uppingham,2024-01-25T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
915732,Stockerston Cres Uppingham,2024-01-25T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-25T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
915732,Stockerston Cres Uppingham,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
915732,Stockerston Cres Uppingham,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
915732,Stockerston Cres Uppingham,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.81
915732,Stockerston Cres Uppingham,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.11
915732,Stockerston Cres Uppingham,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.03
915732,Stockerston Cres Uppingham,2024-01-25T04:20:00.000+00:00,feeder,04,N Current (RMS),A,10.3
915732,Stockerston Cres Uppingham,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.7
915732,Stockerston Cres Uppingham,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
915732,Stockerston Cres Uppingham,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.3
915732,Stockerston Cres Uppingham,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
915732,Stockerston Cres Uppingham,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
915732,Stockerston Cres Uppingham,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
915732,Stockerston Cres Uppingham,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.17
915732,Stockerston Cres Uppingham,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.7
915732,Stockerston Cres Uppingham,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.2
915732,Stockerston Cres Uppingham,2024-01-25T04:20:00.000+00:00,feeder,03,N Current (RMS),A,21.0
915732,Stockerston Cres Uppingham,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
915732,Stockerston Cres Uppingham,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.1
915732,Stockerston Cres Uppingham,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.4
915732,Stockerston Cres Uppingham,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
915732,Stockerston Cres Uppingham,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
915732,Stockerston Cres Uppingham,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
915732,Stockerston Cres Uppingham,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.17
915732,Stockerston Cres Uppingham,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.94
915732,Stockerston Cres Uppingham,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.54
915732,Stockerston Cres Uppingham,2024-01-25T04:20:00.000+00:00,feeder,02,N Current (RMS),A,12.1
915732,Stockerston Cres Uppingham,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.9
915732,Stockerston Cres Uppingham,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
915732,Stockerston Cres Uppingham,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
915732,Stockerston Cres Uppingham,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.34
915732,Stockerston Cres Uppingham,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
915732,Stockerston Cres Uppingham,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
915732,Stockerston Cres Uppingham,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.67
915732,Stockerston Cres Uppingham,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.31
915732,Stockerston Cres Uppingham,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.7
915732,Stockerston Cres Uppingham,2024-01-25T04:20:00.000+00:00,feeder,01,N Current (RMS),A,31.0
915732,Stockerston Cres Uppingham,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
915732,Stockerston Cres Uppingham,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.6
915732,Stockerston Cres Uppingham,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.3
915732,Stockerston Cres Uppingham,2024-01-25T04:20:00.000+00:00,transformer,,Temperature,C,6.4
915732,Stockerston Cres Uppingham,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
915732,Stockerston Cres Uppingham,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
915732,Stockerston Cres Uppingham,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
915732,Stockerston Cres Uppingham,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
915732,Stockerston Cres Uppingham,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
915732,Stockerston Cres Uppingham,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
915732,Stockerston Cres Uppingham,2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
915732,Stockerston Cres Uppingham,2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
915732,Stockerston Cres Uppingham,2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
915732,Stockerston Cres Uppingham,2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.82
915732,Stockerston Cres Uppingham,2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.08
915732,Stockerston Cres Uppingham,2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.47
915732,Stockerston Cres Uppingham,2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
915732,Stockerston Cres Uppingham,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
915732,Stockerston Cres Uppingham,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
915732,Stockerston Cres Uppingham,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
915732,Stockerston Cres Uppingham,2024-01-25T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
915732,Stockerston Cres Uppingham,2024-01-25T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-25T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
915732,Stockerston Cres Uppingham,2024-01-25T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
