Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915732,Stockerston Cres Uppingham,2024-01-25T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
915732,Stockerston Cres Uppingham,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
915732,Stockerston Cres Uppingham,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
915732,Stockerston Cres Uppingham,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.81
915732,Stockerston Cres Uppingham,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.16
915732,Stockerston Cres Uppingham,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.87
915732,Stockerston Cres Uppingham,2024-01-25T04:10:00.000+00:00,feeder,04,N Current (RMS),A,11.1
915732,Stockerston Cres Uppingham,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.7
915732,Stockerston Cres Uppingham,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
915732,Stockerston Cres Uppingham,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.2
915732,Stockerston Cres Uppingham,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
915732,Stockerston Cres Uppingham,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
915732,Stockerston Cres Uppingham,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
915732,Stockerston Cres Uppingham,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.46
915732,Stockerston Cres Uppingham,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.5
915732,Stockerston Cres Uppingham,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.56
915732,Stockerston Cres Uppingham,2024-01-25T04:10:00.000+00:00,feeder,03,N Current (RMS),A,27.9
915732,Stockerston Cres Uppingham,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
915732,Stockerston Cres Uppingham,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.6
915732,Stockerston Cres Uppingham,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.3
915732,Stockerston Cres Uppingham,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
915732,Stockerston Cres Uppingham,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
915732,Stockerston Cres Uppingham,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
915732,Stockerston Cres Uppingham,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.42
915732,Stockerston Cres Uppingham,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.86
915732,Stockerston Cres Uppingham,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.03
915732,Stockerston Cres Uppingham,2024-01-25T04:10:00.000+00:00,feeder,02,N Current (RMS),A,11.4
915732,Stockerston Cres Uppingham,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.4
915732,Stockerston Cres Uppingham,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
915732,Stockerston Cres Uppingham,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.1
915732,Stockerston Cres Uppingham,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.32
915732,Stockerston Cres Uppingham,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
915732,Stockerston Cres Uppingham,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
915732,Stockerston Cres Uppingham,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.63
915732,Stockerston Cres Uppingham,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.47
915732,Stockerston Cres Uppingham,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.72
915732,Stockerston Cres Uppingham,2024-01-25T04:10:00.000+00:00,feeder,01,N Current (RMS),A,31.5
915732,Stockerston Cres Uppingham,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
915732,Stockerston Cres Uppingham,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.0
915732,Stockerston Cres Uppingham,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.4
915732,Stockerston Cres Uppingham,2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,6.3
915732,Stockerston Cres Uppingham,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
915732,Stockerston Cres Uppingham,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
915732,Stockerston Cres Uppingham,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
915732,Stockerston Cres Uppingham,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
915732,Stockerston Cres Uppingham,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
915732,Stockerston Cres Uppingham,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
915732,Stockerston Cres Uppingham,2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
915732,Stockerston Cres Uppingham,2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
915732,Stockerston Cres Uppingham,2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
915732,Stockerston Cres Uppingham,2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.32
915732,Stockerston Cres Uppingham,2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
915732,Stockerston Cres Uppingham,2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.14
915732,Stockerston Cres Uppingham,2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
915732,Stockerston Cres Uppingham,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
915732,Stockerston Cres Uppingham,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
915732,Stockerston Cres Uppingham,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
915732,Stockerston Cres Uppingham,2024-01-25T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
915732,Stockerston Cres Uppingham,2024-01-25T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
915732,Stockerston Cres Uppingham,2024-01-25T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
915732,Stockerston Cres Uppingham,2024-01-25T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
915732,Stockerston Cres Uppingham,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
915732,Stockerston Cres Uppingham,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
915732,Stockerston Cres Uppingham,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.76
915732,Stockerston Cres Uppingham,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.44
915732,Stockerston Cres Uppingham,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.22
915732,Stockerston Cres Uppingham,2024-01-25T04:00:00.000+00:00,feeder,04,N Current (RMS),A,11.0
915732,Stockerston Cres Uppingham,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.6
915732,Stockerston Cres Uppingham,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.3
915732,Stockerston Cres Uppingham,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.1
915732,Stockerston Cres Uppingham,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
915732,Stockerston Cres Uppingham,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
915732,Stockerston Cres Uppingham,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
915732,Stockerston Cres Uppingham,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.61
915732,Stockerston Cres Uppingham,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.9
915732,Stockerston Cres Uppingham,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.53
915732,Stockerston Cres Uppingham,2024-01-25T04:00:00.000+00:00,feeder,03,N Current (RMS),A,29.5
915732,Stockerston Cres Uppingham,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.5
915732,Stockerston Cres Uppingham,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.0
915732,Stockerston Cres Uppingham,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.2
915732,Stockerston Cres Uppingham,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
915732,Stockerston Cres Uppingham,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
915732,Stockerston Cres Uppingham,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
915732,Stockerston Cres Uppingham,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.31
915732,Stockerston Cres Uppingham,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.25
915732,Stockerston Cres Uppingham,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.78
915732,Stockerston Cres Uppingham,2024-01-25T04:00:00.000+00:00,feeder,02,N Current (RMS),A,10.4
915732,Stockerston Cres Uppingham,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.0
915732,Stockerston Cres Uppingham,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
915732,Stockerston Cres Uppingham,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.4
915732,Stockerston Cres Uppingham,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.29
915732,Stockerston Cres Uppingham,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
915732,Stockerston Cres Uppingham,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
915732,Stockerston Cres Uppingham,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.6
915732,Stockerston Cres Uppingham,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.46
915732,Stockerston Cres Uppingham,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.76
915732,Stockerston Cres Uppingham,2024-01-25T04:00:00.000+00:00,feeder,01,N Current (RMS),A,31.5
915732,Stockerston Cres Uppingham,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
915732,Stockerston Cres Uppingham,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.0
915732,Stockerston Cres Uppingham,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.5
915732,Stockerston Cres Uppingham,2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,6.3
915732,Stockerston Cres Uppingham,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
915732,Stockerston Cres Uppingham,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
915732,Stockerston Cres Uppingham,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
915732,Stockerston Cres Uppingham,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
915732,Stockerston Cres Uppingham,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
915732,Stockerston Cres Uppingham,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
915732,Stockerston Cres Uppingham,2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
915732,Stockerston Cres Uppingham,2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
915732,Stockerston Cres Uppingham,2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
915732,Stockerston Cres Uppingham,2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.28
915732,Stockerston Cres Uppingham,2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,25.07
915732,Stockerston Cres Uppingham,2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.26
915732,Stockerston Cres Uppingham,2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
915732,Stockerston Cres Uppingham,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
915732,Stockerston Cres Uppingham,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
915732,Stockerston Cres Uppingham,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
915732,Stockerston Cres Uppingham,2024-01-25T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
915732,Stockerston Cres Uppingham,2024-01-25T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
915732,Stockerston Cres Uppingham,2024-01-25T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-25T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
915732,Stockerston Cres Uppingham,2024-01-25T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
915732,Stockerston Cres Uppingham,2024-01-25T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
915732,Stockerston Cres Uppingham,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
915732,Stockerston Cres Uppingham,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
915732,Stockerston Cres Uppingham,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.16
915732,Stockerston Cres Uppingham,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.43
915732,Stockerston Cres Uppingham,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
915732,Stockerston Cres Uppingham,2024-01-25T03:50:00.000+00:00,feeder,04,N Current (RMS),A,11.8
915732,Stockerston Cres Uppingham,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.9
915732,Stockerston Cres Uppingham,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.5
915732,Stockerston Cres Uppingham,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
915732,Stockerston Cres Uppingham,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
915732,Stockerston Cres Uppingham,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
915732,Stockerston Cres Uppingham,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
915732,Stockerston Cres Uppingham,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.65
915732,Stockerston Cres Uppingham,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.53
915732,Stockerston Cres Uppingham,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.26
915732,Stockerston Cres Uppingham,2024-01-25T03:50:00.000+00:00,feeder,03,N Current (RMS),A,33.7
915732,Stockerston Cres Uppingham,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
915732,Stockerston Cres Uppingham,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,47.7
915732,Stockerston Cres Uppingham,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.5
915732,Stockerston Cres Uppingham,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
915732,Stockerston Cres Uppingham,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
915732,Stockerston Cres Uppingham,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
915732,Stockerston Cres Uppingham,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.4
915732,Stockerston Cres Uppingham,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.85
915732,Stockerston Cres Uppingham,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.01
915732,Stockerston Cres Uppingham,2024-01-25T03:50:00.000+00:00,feeder,02,N Current (RMS),A,11.7
915732,Stockerston Cres Uppingham,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.3
915732,Stockerston Cres Uppingham,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
915732,Stockerston Cres Uppingham,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.1
915732,Stockerston Cres Uppingham,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.28
915732,Stockerston Cres Uppingham,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
915732,Stockerston Cres Uppingham,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
915732,Stockerston Cres Uppingham,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.63
915732,Stockerston Cres Uppingham,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.18
915732,Stockerston Cres Uppingham,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.86
915732,Stockerston Cres Uppingham,2024-01-25T03:50:00.000+00:00,feeder,01,N Current (RMS),A,31.0
915732,Stockerston Cres Uppingham,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
915732,Stockerston Cres Uppingham,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.8
915732,Stockerston Cres Uppingham,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.8
915732,Stockerston Cres Uppingham,2024-01-25T03:50:00.000+00:00,transformer,,Temperature,C,6.3
915732,Stockerston Cres Uppingham,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
915732,Stockerston Cres Uppingham,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
915732,Stockerston Cres Uppingham,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
915732,Stockerston Cres Uppingham,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
915732,Stockerston Cres Uppingham,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
915732,Stockerston Cres Uppingham,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
915732,Stockerston Cres Uppingham,2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
915732,Stockerston Cres Uppingham,2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
915732,Stockerston Cres Uppingham,2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
915732,Stockerston Cres Uppingham,2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.86
915732,Stockerston Cres Uppingham,2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
915732,Stockerston Cres Uppingham,2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.15
915732,Stockerston Cres Uppingham,2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
915732,Stockerston Cres Uppingham,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
915732,Stockerston Cres Uppingham,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
915732,Stockerston Cres Uppingham,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
915732,Stockerston Cres Uppingham,2024-01-25T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
915732,Stockerston Cres Uppingham,2024-01-25T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-25T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
915732,Stockerston Cres Uppingham,2024-01-25T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-25T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
915732,Stockerston Cres Uppingham,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
915732,Stockerston Cres Uppingham,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
915732,Stockerston Cres Uppingham,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.9
915732,Stockerston Cres Uppingham,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.32
915732,Stockerston Cres Uppingham,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.01
915732,Stockerston Cres Uppingham,2024-01-25T03:40:00.000+00:00,feeder,04,N Current (RMS),A,11.0
915732,Stockerston Cres Uppingham,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
915732,Stockerston Cres Uppingham,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
915732,Stockerston Cres Uppingham,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
915732,Stockerston Cres Uppingham,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
915732,Stockerston Cres Uppingham,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
915732,Stockerston Cres Uppingham,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
915732,Stockerston Cres Uppingham,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.67
915732,Stockerston Cres Uppingham,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.43
915732,Stockerston Cres Uppingham,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.37
915732,Stockerston Cres Uppingham,2024-01-25T03:40:00.000+00:00,feeder,03,N Current (RMS),A,24.1
915732,Stockerston Cres Uppingham,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.3
915732,Stockerston Cres Uppingham,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.8
915732,Stockerston Cres Uppingham,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.1
915732,Stockerston Cres Uppingham,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
915732,Stockerston Cres Uppingham,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
915732,Stockerston Cres Uppingham,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
915732,Stockerston Cres Uppingham,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.24
915732,Stockerston Cres Uppingham,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.75
915732,Stockerston Cres Uppingham,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.9
915732,Stockerston Cres Uppingham,2024-01-25T03:40:00.000+00:00,feeder,02,N Current (RMS),A,16.3
915732,Stockerston Cres Uppingham,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.9
915732,Stockerston Cres Uppingham,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
915732,Stockerston Cres Uppingham,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.7
915732,Stockerston Cres Uppingham,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.32
915732,Stockerston Cres Uppingham,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
915732,Stockerston Cres Uppingham,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
915732,Stockerston Cres Uppingham,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.7
915732,Stockerston Cres Uppingham,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.28
915732,Stockerston Cres Uppingham,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.83
915732,Stockerston Cres Uppingham,2024-01-25T03:40:00.000+00:00,feeder,01,N Current (RMS),A,30.6
915732,Stockerston Cres Uppingham,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
915732,Stockerston Cres Uppingham,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.2
915732,Stockerston Cres Uppingham,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.8
915732,Stockerston Cres Uppingham,2024-01-25T03:40:00.000+00:00,transformer,,Temperature,C,6.3
915732,Stockerston Cres Uppingham,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
915732,Stockerston Cres Uppingham,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
915732,Stockerston Cres Uppingham,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
915732,Stockerston Cres Uppingham,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
915732,Stockerston Cres Uppingham,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
915732,Stockerston Cres Uppingham,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
915732,Stockerston Cres Uppingham,2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
915732,Stockerston Cres Uppingham,2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
915732,Stockerston Cres Uppingham,2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
915732,Stockerston Cres Uppingham,2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.52
915732,Stockerston Cres Uppingham,2024-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,24.79
915732,Stockerston Cres Uppingham,2024-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.12
915732,Stockerston Cres Uppingham,2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
915732,Stockerston Cres Uppingham,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
915732,Stockerston Cres Uppingham,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
915732,Stockerston Cres Uppingham,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
915732,Stockerston Cres Uppingham,2024-01-25T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
915732,Stockerston Cres Uppingham,2024-01-25T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-25T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
915732,Stockerston Cres Uppingham,2024-01-25T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
915732,Stockerston Cres Uppingham,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
915732,Stockerston Cres Uppingham,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
915732,Stockerston Cres Uppingham,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.79
915732,Stockerston Cres Uppingham,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.45
915732,Stockerston Cres Uppingham,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.02
915732,Stockerston Cres Uppingham,2024-01-25T03:30:00.000+00:00,feeder,04,N Current (RMS),A,10.3
915732,Stockerston Cres Uppingham,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.6
915732,Stockerston Cres Uppingham,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
915732,Stockerston Cres Uppingham,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
915732,Stockerston Cres Uppingham,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
915732,Stockerston Cres Uppingham,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
915732,Stockerston Cres Uppingham,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
915732,Stockerston Cres Uppingham,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.09
915732,Stockerston Cres Uppingham,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.4
915732,Stockerston Cres Uppingham,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.37
915732,Stockerston Cres Uppingham,2024-01-25T03:30:00.000+00:00,feeder,03,N Current (RMS),A,22.7
915732,Stockerston Cres Uppingham,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
915732,Stockerston Cres Uppingham,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.2
915732,Stockerston Cres Uppingham,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.3
915732,Stockerston Cres Uppingham,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
915732,Stockerston Cres Uppingham,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
915732,Stockerston Cres Uppingham,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
915732,Stockerston Cres Uppingham,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.11
915732,Stockerston Cres Uppingham,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.82
915732,Stockerston Cres Uppingham,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.12
915732,Stockerston Cres Uppingham,2024-01-25T03:30:00.000+00:00,feeder,02,N Current (RMS),A,12.5
915732,Stockerston Cres Uppingham,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.5
915732,Stockerston Cres Uppingham,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
915732,Stockerston Cres Uppingham,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.0
915732,Stockerston Cres Uppingham,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.32
915732,Stockerston Cres Uppingham,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
915732,Stockerston Cres Uppingham,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
915732,Stockerston Cres Uppingham,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.61
915732,Stockerston Cres Uppingham,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.13
915732,Stockerston Cres Uppingham,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.42
915732,Stockerston Cres Uppingham,2024-01-25T03:30:00.000+00:00,feeder,01,N Current (RMS),A,31.1
915732,Stockerston Cres Uppingham,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
915732,Stockerston Cres Uppingham,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.8
915732,Stockerston Cres Uppingham,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
915732,Stockerston Cres Uppingham,2024-01-25T03:30:00.000+00:00,transformer,,Temperature,C,6.3
915732,Stockerston Cres Uppingham,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
915732,Stockerston Cres Uppingham,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
915732,Stockerston Cres Uppingham,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
915732,Stockerston Cres Uppingham,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
915732,Stockerston Cres Uppingham,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
915732,Stockerston Cres Uppingham,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
915732,Stockerston Cres Uppingham,2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
915732,Stockerston Cres Uppingham,2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
915732,Stockerston Cres Uppingham,2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
915732,Stockerston Cres Uppingham,2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.61
915732,Stockerston Cres Uppingham,2024-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.81
915732,Stockerston Cres Uppingham,2024-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.93
915732,Stockerston Cres Uppingham,2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
915732,Stockerston Cres Uppingham,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
915732,Stockerston Cres Uppingham,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
915732,Stockerston Cres Uppingham,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
915732,Stockerston Cres Uppingham,2024-01-25T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
915732,Stockerston Cres Uppingham,2024-01-25T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-25T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
915732,Stockerston Cres Uppingham,2024-01-25T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-25T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
915732,Stockerston Cres Uppingham,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
915732,Stockerston Cres Uppingham,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
915732,Stockerston Cres Uppingham,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.99
915732,Stockerston Cres Uppingham,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.37
915732,Stockerston Cres Uppingham,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.93
915732,Stockerston Cres Uppingham,2024-01-25T03:20:00.000+00:00,feeder,04,N Current (RMS),A,11.2
915732,Stockerston Cres Uppingham,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
915732,Stockerston Cres Uppingham,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
915732,Stockerston Cres Uppingham,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
915732,Stockerston Cres Uppingham,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
915732,Stockerston Cres Uppingham,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
915732,Stockerston Cres Uppingham,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
915732,Stockerston Cres Uppingham,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.96
915732,Stockerston Cres Uppingham,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.37
915732,Stockerston Cres Uppingham,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.18
915732,Stockerston Cres Uppingham,2024-01-25T03:20:00.000+00:00,feeder,03,N Current (RMS),A,25.1
915732,Stockerston Cres Uppingham,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
915732,Stockerston Cres Uppingham,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.6
915732,Stockerston Cres Uppingham,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.7
915732,Stockerston Cres Uppingham,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
915732,Stockerston Cres Uppingham,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
915732,Stockerston Cres Uppingham,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
915732,Stockerston Cres Uppingham,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.04
915732,Stockerston Cres Uppingham,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.77
915732,Stockerston Cres Uppingham,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.53
915732,Stockerston Cres Uppingham,2024-01-25T03:20:00.000+00:00,feeder,02,N Current (RMS),A,12.1
915732,Stockerston Cres Uppingham,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.5
915732,Stockerston Cres Uppingham,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
915732,Stockerston Cres Uppingham,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.0
915732,Stockerston Cres Uppingham,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.43
915732,Stockerston Cres Uppingham,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
915732,Stockerston Cres Uppingham,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
915732,Stockerston Cres Uppingham,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.66
915732,Stockerston Cres Uppingham,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.45
915732,Stockerston Cres Uppingham,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.13
915732,Stockerston Cres Uppingham,2024-01-25T03:20:00.000+00:00,feeder,01,N Current (RMS),A,35.7
915732,Stockerston Cres Uppingham,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
915732,Stockerston Cres Uppingham,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.0
915732,Stockerston Cres Uppingham,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
915732,Stockerston Cres Uppingham,2024-01-25T03:20:00.000+00:00,transformer,,Temperature,C,6.3
915732,Stockerston Cres Uppingham,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
915732,Stockerston Cres Uppingham,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
915732,Stockerston Cres Uppingham,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
915732,Stockerston Cres Uppingham,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
915732,Stockerston Cres Uppingham,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
915732,Stockerston Cres Uppingham,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
915732,Stockerston Cres Uppingham,2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
915732,Stockerston Cres Uppingham,2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
915732,Stockerston Cres Uppingham,2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
915732,Stockerston Cres Uppingham,2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.67
915732,Stockerston Cres Uppingham,2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.97
915732,Stockerston Cres Uppingham,2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.78
915732,Stockerston Cres Uppingham,2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
915732,Stockerston Cres Uppingham,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
915732,Stockerston Cres Uppingham,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
915732,Stockerston Cres Uppingham,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
915732,Stockerston Cres Uppingham,2024-01-25T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
915732,Stockerston Cres Uppingham,2024-01-25T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-25T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
915732,Stockerston Cres Uppingham,2024-01-25T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
915732,Stockerston Cres Uppingham,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
915732,Stockerston Cres Uppingham,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
915732,Stockerston Cres Uppingham,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.87
915732,Stockerston Cres Uppingham,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.08
915732,Stockerston Cres Uppingham,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.98
915732,Stockerston Cres Uppingham,2024-01-25T03:10:00.000+00:00,feeder,04,N Current (RMS),A,10.5
915732,Stockerston Cres Uppingham,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.1
915732,Stockerston Cres Uppingham,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.5
915732,Stockerston Cres Uppingham,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
915732,Stockerston Cres Uppingham,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
915732,Stockerston Cres Uppingham,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
915732,Stockerston Cres Uppingham,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
915732,Stockerston Cres Uppingham,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.87
915732,Stockerston Cres Uppingham,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
915732,Stockerston Cres Uppingham,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.28
915732,Stockerston Cres Uppingham,2024-01-25T03:10:00.000+00:00,feeder,03,N Current (RMS),A,25.7
915732,Stockerston Cres Uppingham,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.5
915732,Stockerston Cres Uppingham,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.8
915732,Stockerston Cres Uppingham,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
915732,Stockerston Cres Uppingham,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
915732,Stockerston Cres Uppingham,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
915732,Stockerston Cres Uppingham,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
915732,Stockerston Cres Uppingham,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.95
915732,Stockerston Cres Uppingham,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.09
915732,Stockerston Cres Uppingham,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.7
915732,Stockerston Cres Uppingham,2024-01-25T03:10:00.000+00:00,feeder,02,N Current (RMS),A,15.4
915732,Stockerston Cres Uppingham,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.6
915732,Stockerston Cres Uppingham,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
915732,Stockerston Cres Uppingham,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.0
915732,Stockerston Cres Uppingham,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.56
915732,Stockerston Cres Uppingham,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
915732,Stockerston Cres Uppingham,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
915732,Stockerston Cres Uppingham,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.83
915732,Stockerston Cres Uppingham,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.19
915732,Stockerston Cres Uppingham,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.87
915732,Stockerston Cres Uppingham,2024-01-25T03:10:00.000+00:00,feeder,01,N Current (RMS),A,40.4
915732,Stockerston Cres Uppingham,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.1
915732,Stockerston Cres Uppingham,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,49.7
915732,Stockerston Cres Uppingham,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.9
915732,Stockerston Cres Uppingham,2024-01-25T03:10:00.000+00:00,transformer,,Temperature,C,6.4
915732,Stockerston Cres Uppingham,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
915732,Stockerston Cres Uppingham,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
915732,Stockerston Cres Uppingham,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
915732,Stockerston Cres Uppingham,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
915732,Stockerston Cres Uppingham,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
915732,Stockerston Cres Uppingham,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
915732,Stockerston Cres Uppingham,2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
915732,Stockerston Cres Uppingham,2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
915732,Stockerston Cres Uppingham,2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
915732,Stockerston Cres Uppingham,2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.53
915732,Stockerston Cres Uppingham,2024-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.38
915732,Stockerston Cres Uppingham,2024-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.84
915732,Stockerston Cres Uppingham,2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
915732,Stockerston Cres Uppingham,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
915732,Stockerston Cres Uppingham,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
915732,Stockerston Cres Uppingham,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
915732,Stockerston Cres Uppingham,2024-01-25T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
915732,Stockerston Cres Uppingham,2024-01-25T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-25T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
915732,Stockerston Cres Uppingham,2024-01-25T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-25T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
915732,Stockerston Cres Uppingham,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
915732,Stockerston Cres Uppingham,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
915732,Stockerston Cres Uppingham,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.09
915732,Stockerston Cres Uppingham,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.54
915732,Stockerston Cres Uppingham,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.01
915732,Stockerston Cres Uppingham,2024-01-25T03:00:00.000+00:00,feeder,04,N Current (RMS),A,11.3
915732,Stockerston Cres Uppingham,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.7
915732,Stockerston Cres Uppingham,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
915732,Stockerston Cres Uppingham,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
915732,Stockerston Cres Uppingham,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
915732,Stockerston Cres Uppingham,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
915732,Stockerston Cres Uppingham,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
915732,Stockerston Cres Uppingham,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.03
915732,Stockerston Cres Uppingham,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.25
915732,Stockerston Cres Uppingham,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.13
