Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915732,Stockerston Cres Uppingham,2024-01-25T03:00:00.000+00:00,feeder,03,N Current (RMS),A,21.1
915732,Stockerston Cres Uppingham,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
915732,Stockerston Cres Uppingham,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.6
915732,Stockerston Cres Uppingham,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
915732,Stockerston Cres Uppingham,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
915732,Stockerston Cres Uppingham,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
915732,Stockerston Cres Uppingham,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
915732,Stockerston Cres Uppingham,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.94
915732,Stockerston Cres Uppingham,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.78
915732,Stockerston Cres Uppingham,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.43
915732,Stockerston Cres Uppingham,2024-01-25T03:00:00.000+00:00,feeder,02,N Current (RMS),A,13.6
915732,Stockerston Cres Uppingham,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.4
915732,Stockerston Cres Uppingham,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
915732,Stockerston Cres Uppingham,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.6
915732,Stockerston Cres Uppingham,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.51
915732,Stockerston Cres Uppingham,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
915732,Stockerston Cres Uppingham,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
915732,Stockerston Cres Uppingham,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.76
915732,Stockerston Cres Uppingham,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.25
915732,Stockerston Cres Uppingham,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.84
915732,Stockerston Cres Uppingham,2024-01-25T03:00:00.000+00:00,feeder,01,N Current (RMS),A,40.9
915732,Stockerston Cres Uppingham,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.8
915732,Stockerston Cres Uppingham,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,49.7
915732,Stockerston Cres Uppingham,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.6
915732,Stockerston Cres Uppingham,2024-01-25T03:00:00.000+00:00,transformer,,Temperature,C,6.4
915732,Stockerston Cres Uppingham,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
915732,Stockerston Cres Uppingham,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
915732,Stockerston Cres Uppingham,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
915732,Stockerston Cres Uppingham,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
915732,Stockerston Cres Uppingham,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
915732,Stockerston Cres Uppingham,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
915732,Stockerston Cres Uppingham,2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
915732,Stockerston Cres Uppingham,2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
915732,Stockerston Cres Uppingham,2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
915732,Stockerston Cres Uppingham,2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.82
915732,Stockerston Cres Uppingham,2024-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.83
915732,Stockerston Cres Uppingham,2024-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.42
915732,Stockerston Cres Uppingham,2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
915732,Stockerston Cres Uppingham,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
915732,Stockerston Cres Uppingham,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
915732,Stockerston Cres Uppingham,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
915732,Stockerston Cres Uppingham,2024-01-25T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
915732,Stockerston Cres Uppingham,2024-01-25T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
915732,Stockerston Cres Uppingham,2024-01-25T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-25T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
915732,Stockerston Cres Uppingham,2024-01-25T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
915732,Stockerston Cres Uppingham,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
915732,Stockerston Cres Uppingham,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
915732,Stockerston Cres Uppingham,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.68
915732,Stockerston Cres Uppingham,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.22
915732,Stockerston Cres Uppingham,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.48
915732,Stockerston Cres Uppingham,2024-01-25T02:50:00.000+00:00,feeder,04,N Current (RMS),A,15.9
915732,Stockerston Cres Uppingham,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.6
915732,Stockerston Cres Uppingham,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.9
915732,Stockerston Cres Uppingham,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.3
915732,Stockerston Cres Uppingham,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
915732,Stockerston Cres Uppingham,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
915732,Stockerston Cres Uppingham,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
915732,Stockerston Cres Uppingham,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.45
915732,Stockerston Cres Uppingham,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.8
915732,Stockerston Cres Uppingham,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.01
915732,Stockerston Cres Uppingham,2024-01-25T02:50:00.000+00:00,feeder,03,N Current (RMS),A,19.2
915732,Stockerston Cres Uppingham,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.9
915732,Stockerston Cres Uppingham,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.5
915732,Stockerston Cres Uppingham,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.0
915732,Stockerston Cres Uppingham,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
915732,Stockerston Cres Uppingham,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
915732,Stockerston Cres Uppingham,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
915732,Stockerston Cres Uppingham,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.02
915732,Stockerston Cres Uppingham,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.36
915732,Stockerston Cres Uppingham,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.74
915732,Stockerston Cres Uppingham,2024-01-25T02:50:00.000+00:00,feeder,02,N Current (RMS),A,15.1
915732,Stockerston Cres Uppingham,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.4
915732,Stockerston Cres Uppingham,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
915732,Stockerston Cres Uppingham,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.0
915732,Stockerston Cres Uppingham,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.54
915732,Stockerston Cres Uppingham,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
915732,Stockerston Cres Uppingham,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
915732,Stockerston Cres Uppingham,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.78
915732,Stockerston Cres Uppingham,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.25
915732,Stockerston Cres Uppingham,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.92
915732,Stockerston Cres Uppingham,2024-01-25T02:50:00.000+00:00,feeder,01,N Current (RMS),A,41.0
915732,Stockerston Cres Uppingham,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
915732,Stockerston Cres Uppingham,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,49.8
915732,Stockerston Cres Uppingham,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.0
915732,Stockerston Cres Uppingham,2024-01-25T02:50:00.000+00:00,transformer,,Temperature,C,6.4
915732,Stockerston Cres Uppingham,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
915732,Stockerston Cres Uppingham,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
915732,Stockerston Cres Uppingham,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
915732,Stockerston Cres Uppingham,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
915732,Stockerston Cres Uppingham,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
915732,Stockerston Cres Uppingham,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
915732,Stockerston Cres Uppingham,2024-01-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
915732,Stockerston Cres Uppingham,2024-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
915732,Stockerston Cres Uppingham,2024-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
915732,Stockerston Cres Uppingham,2024-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.94
915732,Stockerston Cres Uppingham,2024-01-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.66
915732,Stockerston Cres Uppingham,2024-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.15
915732,Stockerston Cres Uppingham,2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
915732,Stockerston Cres Uppingham,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
915732,Stockerston Cres Uppingham,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
915732,Stockerston Cres Uppingham,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
915732,Stockerston Cres Uppingham,2024-01-25T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
915732,Stockerston Cres Uppingham,2024-01-25T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
915732,Stockerston Cres Uppingham,2024-01-25T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
915732,Stockerston Cres Uppingham,2024-01-25T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
915732,Stockerston Cres Uppingham,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
915732,Stockerston Cres Uppingham,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
915732,Stockerston Cres Uppingham,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
915732,Stockerston Cres Uppingham,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.99
915732,Stockerston Cres Uppingham,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.22
915732,Stockerston Cres Uppingham,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.91
915732,Stockerston Cres Uppingham,2024-01-25T02:40:00.000+00:00,feeder,04,N Current (RMS),A,13.8
915732,Stockerston Cres Uppingham,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.1
915732,Stockerston Cres Uppingham,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
915732,Stockerston Cres Uppingham,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.4
915732,Stockerston Cres Uppingham,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
915732,Stockerston Cres Uppingham,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
915732,Stockerston Cres Uppingham,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
915732,Stockerston Cres Uppingham,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.5
915732,Stockerston Cres Uppingham,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.49
915732,Stockerston Cres Uppingham,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.13
915732,Stockerston Cres Uppingham,2024-01-25T02:40:00.000+00:00,feeder,03,N Current (RMS),A,28.1
915732,Stockerston Cres Uppingham,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
915732,Stockerston Cres Uppingham,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.2
915732,Stockerston Cres Uppingham,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.5
915732,Stockerston Cres Uppingham,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
915732,Stockerston Cres Uppingham,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
915732,Stockerston Cres Uppingham,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
915732,Stockerston Cres Uppingham,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.11
915732,Stockerston Cres Uppingham,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.13
915732,Stockerston Cres Uppingham,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.98
915732,Stockerston Cres Uppingham,2024-01-25T02:40:00.000+00:00,feeder,02,N Current (RMS),A,14.0
915732,Stockerston Cres Uppingham,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.4
915732,Stockerston Cres Uppingham,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
915732,Stockerston Cres Uppingham,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.8
915732,Stockerston Cres Uppingham,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.65
915732,Stockerston Cres Uppingham,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
915732,Stockerston Cres Uppingham,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
915732,Stockerston Cres Uppingham,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.86
915732,Stockerston Cres Uppingham,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.18
915732,Stockerston Cres Uppingham,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.68
915732,Stockerston Cres Uppingham,2024-01-25T02:40:00.000+00:00,feeder,01,N Current (RMS),A,48.2
915732,Stockerston Cres Uppingham,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
915732,Stockerston Cres Uppingham,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,57.7
915732,Stockerston Cres Uppingham,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
915732,Stockerston Cres Uppingham,2024-01-25T02:40:00.000+00:00,transformer,,Temperature,C,6.3
915732,Stockerston Cres Uppingham,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
915732,Stockerston Cres Uppingham,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
915732,Stockerston Cres Uppingham,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
915732,Stockerston Cres Uppingham,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
915732,Stockerston Cres Uppingham,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
915732,Stockerston Cres Uppingham,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
915732,Stockerston Cres Uppingham,2024-01-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
915732,Stockerston Cres Uppingham,2024-01-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
915732,Stockerston Cres Uppingham,2024-01-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
915732,Stockerston Cres Uppingham,2024-01-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.47
915732,Stockerston Cres Uppingham,2024-01-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,31.05
915732,Stockerston Cres Uppingham,2024-01-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.66
915732,Stockerston Cres Uppingham,2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
915732,Stockerston Cres Uppingham,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
915732,Stockerston Cres Uppingham,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
915732,Stockerston Cres Uppingham,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
915732,Stockerston Cres Uppingham,2024-01-25T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
915732,Stockerston Cres Uppingham,2024-01-25T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
915732,Stockerston Cres Uppingham,2024-01-25T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
915732,Stockerston Cres Uppingham,2024-01-25T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
915732,Stockerston Cres Uppingham,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
915732,Stockerston Cres Uppingham,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
915732,Stockerston Cres Uppingham,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.8
915732,Stockerston Cres Uppingham,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.26
915732,Stockerston Cres Uppingham,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.53
915732,Stockerston Cres Uppingham,2024-01-25T02:30:00.000+00:00,feeder,04,N Current (RMS),A,14.1
915732,Stockerston Cres Uppingham,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.3
915732,Stockerston Cres Uppingham,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.7
915732,Stockerston Cres Uppingham,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.1
915732,Stockerston Cres Uppingham,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
915732,Stockerston Cres Uppingham,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
915732,Stockerston Cres Uppingham,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
915732,Stockerston Cres Uppingham,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.08
915732,Stockerston Cres Uppingham,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.79
915732,Stockerston Cres Uppingham,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.24
915732,Stockerston Cres Uppingham,2024-01-25T02:30:00.000+00:00,feeder,03,N Current (RMS),A,25.6
915732,Stockerston Cres Uppingham,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
915732,Stockerston Cres Uppingham,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.8
915732,Stockerston Cres Uppingham,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.5
915732,Stockerston Cres Uppingham,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
915732,Stockerston Cres Uppingham,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
915732,Stockerston Cres Uppingham,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
915732,Stockerston Cres Uppingham,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.04
915732,Stockerston Cres Uppingham,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.46
915732,Stockerston Cres Uppingham,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.77
915732,Stockerston Cres Uppingham,2024-01-25T02:30:00.000+00:00,feeder,02,N Current (RMS),A,11.1
915732,Stockerston Cres Uppingham,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.5
915732,Stockerston Cres Uppingham,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
915732,Stockerston Cres Uppingham,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.2
915732,Stockerston Cres Uppingham,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.5
915732,Stockerston Cres Uppingham,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
915732,Stockerston Cres Uppingham,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
915732,Stockerston Cres Uppingham,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.75
915732,Stockerston Cres Uppingham,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.47
915732,Stockerston Cres Uppingham,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.69
915732,Stockerston Cres Uppingham,2024-01-25T02:30:00.000+00:00,feeder,01,N Current (RMS),A,42.6
915732,Stockerston Cres Uppingham,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.8
915732,Stockerston Cres Uppingham,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.0
915732,Stockerston Cres Uppingham,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.2
915732,Stockerston Cres Uppingham,2024-01-25T02:30:00.000+00:00,transformer,,Temperature,C,6.3
915732,Stockerston Cres Uppingham,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
915732,Stockerston Cres Uppingham,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
915732,Stockerston Cres Uppingham,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
915732,Stockerston Cres Uppingham,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
915732,Stockerston Cres Uppingham,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
915732,Stockerston Cres Uppingham,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
915732,Stockerston Cres Uppingham,2024-01-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
915732,Stockerston Cres Uppingham,2024-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
915732,Stockerston Cres Uppingham,2024-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
915732,Stockerston Cres Uppingham,2024-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.67
915732,Stockerston Cres Uppingham,2024-01-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
915732,Stockerston Cres Uppingham,2024-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.19
915732,Stockerston Cres Uppingham,2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
915732,Stockerston Cres Uppingham,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
915732,Stockerston Cres Uppingham,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
915732,Stockerston Cres Uppingham,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
915732,Stockerston Cres Uppingham,2024-01-25T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
915732,Stockerston Cres Uppingham,2024-01-25T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-25T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
915732,Stockerston Cres Uppingham,2024-01-25T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
915732,Stockerston Cres Uppingham,2024-01-25T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
915732,Stockerston Cres Uppingham,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
915732,Stockerston Cres Uppingham,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
915732,Stockerston Cres Uppingham,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.32
915732,Stockerston Cres Uppingham,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.92
915732,Stockerston Cres Uppingham,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.05
915732,Stockerston Cres Uppingham,2024-01-25T02:20:00.000+00:00,feeder,04,N Current (RMS),A,17.9
915732,Stockerston Cres Uppingham,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.5
915732,Stockerston Cres Uppingham,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.1
915732,Stockerston Cres Uppingham,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
915732,Stockerston Cres Uppingham,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
915732,Stockerston Cres Uppingham,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
915732,Stockerston Cres Uppingham,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
915732,Stockerston Cres Uppingham,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.31
915732,Stockerston Cres Uppingham,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.88
915732,Stockerston Cres Uppingham,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.08
915732,Stockerston Cres Uppingham,2024-01-25T02:20:00.000+00:00,feeder,03,N Current (RMS),A,28.7
915732,Stockerston Cres Uppingham,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.3
915732,Stockerston Cres Uppingham,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.9
915732,Stockerston Cres Uppingham,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.3
915732,Stockerston Cres Uppingham,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
915732,Stockerston Cres Uppingham,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
915732,Stockerston Cres Uppingham,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
915732,Stockerston Cres Uppingham,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.11
915732,Stockerston Cres Uppingham,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.54
915732,Stockerston Cres Uppingham,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.31
915732,Stockerston Cres Uppingham,2024-01-25T02:20:00.000+00:00,feeder,02,N Current (RMS),A,12.5
915732,Stockerston Cres Uppingham,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.0
915732,Stockerston Cres Uppingham,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
915732,Stockerston Cres Uppingham,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.3
915732,Stockerston Cres Uppingham,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.48
915732,Stockerston Cres Uppingham,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
915732,Stockerston Cres Uppingham,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
915732,Stockerston Cres Uppingham,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.69
915732,Stockerston Cres Uppingham,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.3
915732,Stockerston Cres Uppingham,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.64
915732,Stockerston Cres Uppingham,2024-01-25T02:20:00.000+00:00,feeder,01,N Current (RMS),A,41.7
915732,Stockerston Cres Uppingham,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
915732,Stockerston Cres Uppingham,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,50.1
915732,Stockerston Cres Uppingham,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.9
915732,Stockerston Cres Uppingham,2024-01-25T02:20:00.000+00:00,transformer,,Temperature,C,6.4
915732,Stockerston Cres Uppingham,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
915732,Stockerston Cres Uppingham,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
915732,Stockerston Cres Uppingham,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
915732,Stockerston Cres Uppingham,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
915732,Stockerston Cres Uppingham,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
915732,Stockerston Cres Uppingham,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
915732,Stockerston Cres Uppingham,2024-01-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
915732,Stockerston Cres Uppingham,2024-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
915732,Stockerston Cres Uppingham,2024-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
915732,Stockerston Cres Uppingham,2024-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.44
915732,Stockerston Cres Uppingham,2024-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.66
915732,Stockerston Cres Uppingham,2024-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.09
915732,Stockerston Cres Uppingham,2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
915732,Stockerston Cres Uppingham,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
915732,Stockerston Cres Uppingham,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
915732,Stockerston Cres Uppingham,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
915732,Stockerston Cres Uppingham,2024-01-25T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
915732,Stockerston Cres Uppingham,2024-01-25T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
915732,Stockerston Cres Uppingham,2024-01-25T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
915732,Stockerston Cres Uppingham,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
915732,Stockerston Cres Uppingham,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
915732,Stockerston Cres Uppingham,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.61
915732,Stockerston Cres Uppingham,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.26
915732,Stockerston Cres Uppingham,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.3
915732,Stockerston Cres Uppingham,2024-01-25T02:10:00.000+00:00,feeder,04,N Current (RMS),A,18.2
915732,Stockerston Cres Uppingham,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.8
915732,Stockerston Cres Uppingham,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.2
915732,Stockerston Cres Uppingham,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.5
915732,Stockerston Cres Uppingham,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
915732,Stockerston Cres Uppingham,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
915732,Stockerston Cres Uppingham,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
915732,Stockerston Cres Uppingham,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.99
915732,Stockerston Cres Uppingham,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.65
915732,Stockerston Cres Uppingham,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.26
915732,Stockerston Cres Uppingham,2024-01-25T02:10:00.000+00:00,feeder,03,N Current (RMS),A,23.0
915732,Stockerston Cres Uppingham,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
915732,Stockerston Cres Uppingham,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.4
915732,Stockerston Cres Uppingham,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.9
915732,Stockerston Cres Uppingham,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
915732,Stockerston Cres Uppingham,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
915732,Stockerston Cres Uppingham,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
915732,Stockerston Cres Uppingham,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.3
915732,Stockerston Cres Uppingham,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.66
915732,Stockerston Cres Uppingham,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.86
915732,Stockerston Cres Uppingham,2024-01-25T02:10:00.000+00:00,feeder,02,N Current (RMS),A,14.2
915732,Stockerston Cres Uppingham,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.1
915732,Stockerston Cres Uppingham,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
915732,Stockerston Cres Uppingham,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.7
915732,Stockerston Cres Uppingham,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.52
915732,Stockerston Cres Uppingham,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
915732,Stockerston Cres Uppingham,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
915732,Stockerston Cres Uppingham,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.77
915732,Stockerston Cres Uppingham,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.11
915732,Stockerston Cres Uppingham,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.71
915732,Stockerston Cres Uppingham,2024-01-25T02:10:00.000+00:00,feeder,01,N Current (RMS),A,40.7
915732,Stockerston Cres Uppingham,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
915732,Stockerston Cres Uppingham,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,49.5
915732,Stockerston Cres Uppingham,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.2
915732,Stockerston Cres Uppingham,2024-01-25T02:10:00.000+00:00,transformer,,Temperature,C,6.4
915732,Stockerston Cres Uppingham,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
915732,Stockerston Cres Uppingham,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
915732,Stockerston Cres Uppingham,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
915732,Stockerston Cres Uppingham,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
915732,Stockerston Cres Uppingham,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
915732,Stockerston Cres Uppingham,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
915732,Stockerston Cres Uppingham,2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
915732,Stockerston Cres Uppingham,2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
915732,Stockerston Cres Uppingham,2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
915732,Stockerston Cres Uppingham,2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.67
915732,Stockerston Cres Uppingham,2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.7
915732,Stockerston Cres Uppingham,2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.13
915732,Stockerston Cres Uppingham,2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
915732,Stockerston Cres Uppingham,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
915732,Stockerston Cres Uppingham,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
915732,Stockerston Cres Uppingham,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
915732,Stockerston Cres Uppingham,2024-01-25T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
915732,Stockerston Cres Uppingham,2024-01-25T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
915732,Stockerston Cres Uppingham,2024-01-25T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
915732,Stockerston Cres Uppingham,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
915732,Stockerston Cres Uppingham,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
915732,Stockerston Cres Uppingham,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.9
915732,Stockerston Cres Uppingham,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.18
915732,Stockerston Cres Uppingham,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.32
915732,Stockerston Cres Uppingham,2024-01-25T02:00:00.000+00:00,feeder,04,N Current (RMS),A,19.2
915732,Stockerston Cres Uppingham,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.9
915732,Stockerston Cres Uppingham,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
915732,Stockerston Cres Uppingham,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
915732,Stockerston Cres Uppingham,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
915732,Stockerston Cres Uppingham,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
915732,Stockerston Cres Uppingham,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
915732,Stockerston Cres Uppingham,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.09
915732,Stockerston Cres Uppingham,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.89
915732,Stockerston Cres Uppingham,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.28
915732,Stockerston Cres Uppingham,2024-01-25T02:00:00.000+00:00,feeder,03,N Current (RMS),A,27.4
915732,Stockerston Cres Uppingham,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
915732,Stockerston Cres Uppingham,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.5
915732,Stockerston Cres Uppingham,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.9
915732,Stockerston Cres Uppingham,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
915732,Stockerston Cres Uppingham,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
915732,Stockerston Cres Uppingham,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
915732,Stockerston Cres Uppingham,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.4
915732,Stockerston Cres Uppingham,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.94
915732,Stockerston Cres Uppingham,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.56
915732,Stockerston Cres Uppingham,2024-01-25T02:00:00.000+00:00,feeder,02,N Current (RMS),A,13.2
915732,Stockerston Cres Uppingham,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.9
915732,Stockerston Cres Uppingham,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
915732,Stockerston Cres Uppingham,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.9
915732,Stockerston Cres Uppingham,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.51
915732,Stockerston Cres Uppingham,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
915732,Stockerston Cres Uppingham,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
915732,Stockerston Cres Uppingham,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.74
915732,Stockerston Cres Uppingham,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.15
915732,Stockerston Cres Uppingham,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.38
915732,Stockerston Cres Uppingham,2024-01-25T02:00:00.000+00:00,feeder,01,N Current (RMS),A,41.6
915732,Stockerston Cres Uppingham,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.8
915732,Stockerston Cres Uppingham,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,49.6
915732,Stockerston Cres Uppingham,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.2
915732,Stockerston Cres Uppingham,2024-01-25T02:00:00.000+00:00,transformer,,Temperature,C,6.5
915732,Stockerston Cres Uppingham,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
915732,Stockerston Cres Uppingham,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
915732,Stockerston Cres Uppingham,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
915732,Stockerston Cres Uppingham,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
915732,Stockerston Cres Uppingham,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
915732,Stockerston Cres Uppingham,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
915732,Stockerston Cres Uppingham,2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
915732,Stockerston Cres Uppingham,2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
915732,Stockerston Cres Uppingham,2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
915732,Stockerston Cres Uppingham,2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.13
915732,Stockerston Cres Uppingham,2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.18
915732,Stockerston Cres Uppingham,2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.54
915732,Stockerston Cres Uppingham,2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
915732,Stockerston Cres Uppingham,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
915732,Stockerston Cres Uppingham,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
915732,Stockerston Cres Uppingham,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
915732,Stockerston Cres Uppingham,2024-01-25T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
915732,Stockerston Cres Uppingham,2024-01-25T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
915732,Stockerston Cres Uppingham,2024-01-25T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
915732,Stockerston Cres Uppingham,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
915732,Stockerston Cres Uppingham,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
915732,Stockerston Cres Uppingham,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.06
915732,Stockerston Cres Uppingham,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.44
915732,Stockerston Cres Uppingham,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.23
915732,Stockerston Cres Uppingham,2024-01-25T01:50:00.000+00:00,feeder,04,N Current (RMS),A,20.3
915732,Stockerston Cres Uppingham,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.4
915732,Stockerston Cres Uppingham,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
915732,Stockerston Cres Uppingham,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.5
915732,Stockerston Cres Uppingham,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
915732,Stockerston Cres Uppingham,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
915732,Stockerston Cres Uppingham,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
915732,Stockerston Cres Uppingham,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.54
915732,Stockerston Cres Uppingham,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.59
915732,Stockerston Cres Uppingham,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.53
915732,Stockerston Cres Uppingham,2024-01-25T01:50:00.000+00:00,feeder,03,N Current (RMS),A,21.4
915732,Stockerston Cres Uppingham,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
915732,Stockerston Cres Uppingham,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.1
915732,Stockerston Cres Uppingham,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.2
915732,Stockerston Cres Uppingham,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
915732,Stockerston Cres Uppingham,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
915732,Stockerston Cres Uppingham,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
915732,Stockerston Cres Uppingham,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.07
915732,Stockerston Cres Uppingham,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.03
915732,Stockerston Cres Uppingham,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.29
915732,Stockerston Cres Uppingham,2024-01-25T01:50:00.000+00:00,feeder,02,N Current (RMS),A,21.5
915732,Stockerston Cres Uppingham,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.7
915732,Stockerston Cres Uppingham,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
915732,Stockerston Cres Uppingham,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.9
915732,Stockerston Cres Uppingham,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.47
915732,Stockerston Cres Uppingham,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
915732,Stockerston Cres Uppingham,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
915732,Stockerston Cres Uppingham,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.68
915732,Stockerston Cres Uppingham,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.16
