Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915732,Stockerston Cres Uppingham,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.49
915732,Stockerston Cres Uppingham,2024-01-25T01:50:00.000+00:00,feeder,01,N Current (RMS),A,41.8
915732,Stockerston Cres Uppingham,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
915732,Stockerston Cres Uppingham,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,49.7
915732,Stockerston Cres Uppingham,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.6
915732,Stockerston Cres Uppingham,2024-01-25T01:50:00.000+00:00,transformer,,Temperature,C,6.5
915732,Stockerston Cres Uppingham,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
915732,Stockerston Cres Uppingham,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
915732,Stockerston Cres Uppingham,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
915732,Stockerston Cres Uppingham,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
915732,Stockerston Cres Uppingham,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
915732,Stockerston Cres Uppingham,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
915732,Stockerston Cres Uppingham,2024-01-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
915732,Stockerston Cres Uppingham,2024-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
915732,Stockerston Cres Uppingham,2024-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
915732,Stockerston Cres Uppingham,2024-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.36
915732,Stockerston Cres Uppingham,2024-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,28.26
915732,Stockerston Cres Uppingham,2024-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.53
915732,Stockerston Cres Uppingham,2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
915732,Stockerston Cres Uppingham,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
915732,Stockerston Cres Uppingham,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
915732,Stockerston Cres Uppingham,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
915732,Stockerston Cres Uppingham,2024-01-25T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
915732,Stockerston Cres Uppingham,2024-01-25T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-25T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
915732,Stockerston Cres Uppingham,2024-01-25T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-25T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
915732,Stockerston Cres Uppingham,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
915732,Stockerston Cres Uppingham,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
915732,Stockerston Cres Uppingham,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.61
915732,Stockerston Cres Uppingham,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.31
915732,Stockerston Cres Uppingham,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.04
915732,Stockerston Cres Uppingham,2024-01-25T01:40:00.000+00:00,feeder,04,N Current (RMS),A,18.9
915732,Stockerston Cres Uppingham,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.7
915732,Stockerston Cres Uppingham,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
915732,Stockerston Cres Uppingham,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
915732,Stockerston Cres Uppingham,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
915732,Stockerston Cres Uppingham,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
915732,Stockerston Cres Uppingham,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
915732,Stockerston Cres Uppingham,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.25
915732,Stockerston Cres Uppingham,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.7
915732,Stockerston Cres Uppingham,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.31
915732,Stockerston Cres Uppingham,2024-01-25T01:40:00.000+00:00,feeder,03,N Current (RMS),A,21.8
915732,Stockerston Cres Uppingham,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
915732,Stockerston Cres Uppingham,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.5
915732,Stockerston Cres Uppingham,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.7
915732,Stockerston Cres Uppingham,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
915732,Stockerston Cres Uppingham,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
915732,Stockerston Cres Uppingham,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
915732,Stockerston Cres Uppingham,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.12
915732,Stockerston Cres Uppingham,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.21
915732,Stockerston Cres Uppingham,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.06
915732,Stockerston Cres Uppingham,2024-01-25T01:40:00.000+00:00,feeder,02,N Current (RMS),A,21.5
915732,Stockerston Cres Uppingham,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.7
915732,Stockerston Cres Uppingham,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
915732,Stockerston Cres Uppingham,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.3
915732,Stockerston Cres Uppingham,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.6
915732,Stockerston Cres Uppingham,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
915732,Stockerston Cres Uppingham,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
915732,Stockerston Cres Uppingham,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.82
915732,Stockerston Cres Uppingham,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.85
915732,Stockerston Cres Uppingham,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.81
915732,Stockerston Cres Uppingham,2024-01-25T01:40:00.000+00:00,feeder,01,N Current (RMS),A,47.3
915732,Stockerston Cres Uppingham,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.2
915732,Stockerston Cres Uppingham,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,56.7
915732,Stockerston Cres Uppingham,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.6
915732,Stockerston Cres Uppingham,2024-01-25T01:40:00.000+00:00,transformer,,Temperature,C,6.5
915732,Stockerston Cres Uppingham,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
915732,Stockerston Cres Uppingham,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
915732,Stockerston Cres Uppingham,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
915732,Stockerston Cres Uppingham,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
915732,Stockerston Cres Uppingham,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
915732,Stockerston Cres Uppingham,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
915732,Stockerston Cres Uppingham,2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
915732,Stockerston Cres Uppingham,2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
915732,Stockerston Cres Uppingham,2024-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
915732,Stockerston Cres Uppingham,2024-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.8
915732,Stockerston Cres Uppingham,2024-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,30.1
915732,Stockerston Cres Uppingham,2024-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.23
915732,Stockerston Cres Uppingham,2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,79.9
915732,Stockerston Cres Uppingham,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
915732,Stockerston Cres Uppingham,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
915732,Stockerston Cres Uppingham,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
915732,Stockerston Cres Uppingham,2024-01-25T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
915732,Stockerston Cres Uppingham,2024-01-25T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
915732,Stockerston Cres Uppingham,2024-01-25T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-25T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
915732,Stockerston Cres Uppingham,2024-01-25T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-25T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
915732,Stockerston Cres Uppingham,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
915732,Stockerston Cres Uppingham,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
915732,Stockerston Cres Uppingham,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.79
915732,Stockerston Cres Uppingham,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.17
915732,Stockerston Cres Uppingham,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.06
915732,Stockerston Cres Uppingham,2024-01-25T01:30:00.000+00:00,feeder,04,N Current (RMS),A,20.2
915732,Stockerston Cres Uppingham,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.6
915732,Stockerston Cres Uppingham,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
915732,Stockerston Cres Uppingham,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
915732,Stockerston Cres Uppingham,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
915732,Stockerston Cres Uppingham,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
915732,Stockerston Cres Uppingham,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
915732,Stockerston Cres Uppingham,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.86
915732,Stockerston Cres Uppingham,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.31
915732,Stockerston Cres Uppingham,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.28
915732,Stockerston Cres Uppingham,2024-01-25T01:30:00.000+00:00,feeder,03,N Current (RMS),A,22.8
915732,Stockerston Cres Uppingham,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
915732,Stockerston Cres Uppingham,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.7
915732,Stockerston Cres Uppingham,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.7
915732,Stockerston Cres Uppingham,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
915732,Stockerston Cres Uppingham,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
915732,Stockerston Cres Uppingham,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
915732,Stockerston Cres Uppingham,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.07
915732,Stockerston Cres Uppingham,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.76
915732,Stockerston Cres Uppingham,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.99
915732,Stockerston Cres Uppingham,2024-01-25T01:30:00.000+00:00,feeder,02,N Current (RMS),A,18.4
915732,Stockerston Cres Uppingham,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.6
915732,Stockerston Cres Uppingham,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.3
915732,Stockerston Cres Uppingham,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.8
915732,Stockerston Cres Uppingham,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.72
915732,Stockerston Cres Uppingham,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
915732,Stockerston Cres Uppingham,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
915732,Stockerston Cres Uppingham,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.93
915732,Stockerston Cres Uppingham,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.99
915732,Stockerston Cres Uppingham,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.62
915732,Stockerston Cres Uppingham,2024-01-25T01:30:00.000+00:00,feeder,01,N Current (RMS),A,47.5
915732,Stockerston Cres Uppingham,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
915732,Stockerston Cres Uppingham,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,57.4
915732,Stockerston Cres Uppingham,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.9
915732,Stockerston Cres Uppingham,2024-01-25T01:30:00.000+00:00,transformer,,Temperature,C,6.4
915732,Stockerston Cres Uppingham,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
915732,Stockerston Cres Uppingham,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
915732,Stockerston Cres Uppingham,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
915732,Stockerston Cres Uppingham,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
915732,Stockerston Cres Uppingham,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
915732,Stockerston Cres Uppingham,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
915732,Stockerston Cres Uppingham,2024-01-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
915732,Stockerston Cres Uppingham,2024-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
915732,Stockerston Cres Uppingham,2024-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
915732,Stockerston Cres Uppingham,2024-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.66
915732,Stockerston Cres Uppingham,2024-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,29.26
915732,Stockerston Cres Uppingham,2024-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.95
915732,Stockerston Cres Uppingham,2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
915732,Stockerston Cres Uppingham,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
915732,Stockerston Cres Uppingham,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
915732,Stockerston Cres Uppingham,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
915732,Stockerston Cres Uppingham,2024-01-25T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
915732,Stockerston Cres Uppingham,2024-01-25T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
915732,Stockerston Cres Uppingham,2024-01-25T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-25T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
915732,Stockerston Cres Uppingham,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
915732,Stockerston Cres Uppingham,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
915732,Stockerston Cres Uppingham,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.25
915732,Stockerston Cres Uppingham,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.6
915732,Stockerston Cres Uppingham,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.65
915732,Stockerston Cres Uppingham,2024-01-25T01:20:00.000+00:00,feeder,04,N Current (RMS),A,17.2
915732,Stockerston Cres Uppingham,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.4
915732,Stockerston Cres Uppingham,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.5
915732,Stockerston Cres Uppingham,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.5
915732,Stockerston Cres Uppingham,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
915732,Stockerston Cres Uppingham,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
915732,Stockerston Cres Uppingham,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
915732,Stockerston Cres Uppingham,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.68
915732,Stockerston Cres Uppingham,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.03
915732,Stockerston Cres Uppingham,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.41
915732,Stockerston Cres Uppingham,2024-01-25T01:20:00.000+00:00,feeder,03,N Current (RMS),A,26.5
915732,Stockerston Cres Uppingham,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
915732,Stockerston Cres Uppingham,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.8
915732,Stockerston Cres Uppingham,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.8
915732,Stockerston Cres Uppingham,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
915732,Stockerston Cres Uppingham,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
915732,Stockerston Cres Uppingham,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
915732,Stockerston Cres Uppingham,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.9
915732,Stockerston Cres Uppingham,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.94
915732,Stockerston Cres Uppingham,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.2
915732,Stockerston Cres Uppingham,2024-01-25T01:20:00.000+00:00,feeder,02,N Current (RMS),A,14.2
915732,Stockerston Cres Uppingham,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.5
915732,Stockerston Cres Uppingham,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.3
915732,Stockerston Cres Uppingham,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.3
915732,Stockerston Cres Uppingham,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.56
915732,Stockerston Cres Uppingham,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
915732,Stockerston Cres Uppingham,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
915732,Stockerston Cres Uppingham,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.77
915732,Stockerston Cres Uppingham,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.63
915732,Stockerston Cres Uppingham,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.64
915732,Stockerston Cres Uppingham,2024-01-25T01:20:00.000+00:00,feeder,01,N Current (RMS),A,42.8
915732,Stockerston Cres Uppingham,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
915732,Stockerston Cres Uppingham,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,51.9
915732,Stockerston Cres Uppingham,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
915732,Stockerston Cres Uppingham,2024-01-25T01:20:00.000+00:00,transformer,,Temperature,C,6.3
915732,Stockerston Cres Uppingham,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
915732,Stockerston Cres Uppingham,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
915732,Stockerston Cres Uppingham,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
915732,Stockerston Cres Uppingham,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
915732,Stockerston Cres Uppingham,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
915732,Stockerston Cres Uppingham,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
915732,Stockerston Cres Uppingham,2024-01-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
915732,Stockerston Cres Uppingham,2024-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
915732,Stockerston Cres Uppingham,2024-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
915732,Stockerston Cres Uppingham,2024-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.6
915732,Stockerston Cres Uppingham,2024-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,28.22
915732,Stockerston Cres Uppingham,2024-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.88
915732,Stockerston Cres Uppingham,2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
915732,Stockerston Cres Uppingham,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
915732,Stockerston Cres Uppingham,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
915732,Stockerston Cres Uppingham,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
915732,Stockerston Cres Uppingham,2024-01-25T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
915732,Stockerston Cres Uppingham,2024-01-25T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
915732,Stockerston Cres Uppingham,2024-01-25T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
915732,Stockerston Cres Uppingham,2024-01-25T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
915732,Stockerston Cres Uppingham,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
915732,Stockerston Cres Uppingham,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
915732,Stockerston Cres Uppingham,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.27
915732,Stockerston Cres Uppingham,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.13
915732,Stockerston Cres Uppingham,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.66
915732,Stockerston Cres Uppingham,2024-01-25T01:10:00.000+00:00,feeder,04,N Current (RMS),A,15.7
915732,Stockerston Cres Uppingham,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.4
915732,Stockerston Cres Uppingham,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
915732,Stockerston Cres Uppingham,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.6
915732,Stockerston Cres Uppingham,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
915732,Stockerston Cres Uppingham,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
915732,Stockerston Cres Uppingham,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
915732,Stockerston Cres Uppingham,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.63
915732,Stockerston Cres Uppingham,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.45
915732,Stockerston Cres Uppingham,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.44
915732,Stockerston Cres Uppingham,2024-01-25T01:10:00.000+00:00,feeder,03,N Current (RMS),A,28.6
915732,Stockerston Cres Uppingham,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
915732,Stockerston Cres Uppingham,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.3
915732,Stockerston Cres Uppingham,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.9
915732,Stockerston Cres Uppingham,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
915732,Stockerston Cres Uppingham,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
915732,Stockerston Cres Uppingham,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
915732,Stockerston Cres Uppingham,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.14
915732,Stockerston Cres Uppingham,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.81
915732,Stockerston Cres Uppingham,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.99
915732,Stockerston Cres Uppingham,2024-01-25T01:10:00.000+00:00,feeder,02,N Current (RMS),A,14.6
915732,Stockerston Cres Uppingham,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.9
915732,Stockerston Cres Uppingham,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
915732,Stockerston Cres Uppingham,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.4
915732,Stockerston Cres Uppingham,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.56
915732,Stockerston Cres Uppingham,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
915732,Stockerston Cres Uppingham,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
915732,Stockerston Cres Uppingham,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.77
915732,Stockerston Cres Uppingham,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.97
915732,Stockerston Cres Uppingham,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.66
915732,Stockerston Cres Uppingham,2024-01-25T01:10:00.000+00:00,feeder,01,N Current (RMS),A,44.8
915732,Stockerston Cres Uppingham,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
915732,Stockerston Cres Uppingham,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,53.5
915732,Stockerston Cres Uppingham,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
915732,Stockerston Cres Uppingham,2024-01-25T01:10:00.000+00:00,transformer,,Temperature,C,6.3
915732,Stockerston Cres Uppingham,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
915732,Stockerston Cres Uppingham,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
915732,Stockerston Cres Uppingham,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
915732,Stockerston Cres Uppingham,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
915732,Stockerston Cres Uppingham,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
915732,Stockerston Cres Uppingham,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
915732,Stockerston Cres Uppingham,2024-01-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
915732,Stockerston Cres Uppingham,2024-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
915732,Stockerston Cres Uppingham,2024-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
915732,Stockerston Cres Uppingham,2024-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.82
915732,Stockerston Cres Uppingham,2024-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,28.4
915732,Stockerston Cres Uppingham,2024-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.7
915732,Stockerston Cres Uppingham,2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
915732,Stockerston Cres Uppingham,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
915732,Stockerston Cres Uppingham,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
915732,Stockerston Cres Uppingham,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
915732,Stockerston Cres Uppingham,2024-01-25T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
915732,Stockerston Cres Uppingham,2024-01-25T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
915732,Stockerston Cres Uppingham,2024-01-25T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
915732,Stockerston Cres Uppingham,2024-01-25T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
915732,Stockerston Cres Uppingham,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
915732,Stockerston Cres Uppingham,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
915732,Stockerston Cres Uppingham,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.74
915732,Stockerston Cres Uppingham,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.26
915732,Stockerston Cres Uppingham,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.7
915732,Stockerston Cres Uppingham,2024-01-25T01:00:00.000+00:00,feeder,04,N Current (RMS),A,17.2
915732,Stockerston Cres Uppingham,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.4
915732,Stockerston Cres Uppingham,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.3
915732,Stockerston Cres Uppingham,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.1
915732,Stockerston Cres Uppingham,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
915732,Stockerston Cres Uppingham,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
915732,Stockerston Cres Uppingham,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
915732,Stockerston Cres Uppingham,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.07
915732,Stockerston Cres Uppingham,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.1
915732,Stockerston Cres Uppingham,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.5
915732,Stockerston Cres Uppingham,2024-01-25T01:00:00.000+00:00,feeder,03,N Current (RMS),A,26.4
915732,Stockerston Cres Uppingham,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
915732,Stockerston Cres Uppingham,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.6
915732,Stockerston Cres Uppingham,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
915732,Stockerston Cres Uppingham,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
915732,Stockerston Cres Uppingham,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
915732,Stockerston Cres Uppingham,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
915732,Stockerston Cres Uppingham,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.19
915732,Stockerston Cres Uppingham,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.9
915732,Stockerston Cres Uppingham,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.37
915732,Stockerston Cres Uppingham,2024-01-25T01:00:00.000+00:00,feeder,02,N Current (RMS),A,12.8
915732,Stockerston Cres Uppingham,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.0
915732,Stockerston Cres Uppingham,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.1
915732,Stockerston Cres Uppingham,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.4
915732,Stockerston Cres Uppingham,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.65
915732,Stockerston Cres Uppingham,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
915732,Stockerston Cres Uppingham,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
915732,Stockerston Cres Uppingham,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.84
915732,Stockerston Cres Uppingham,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.53
915732,Stockerston Cres Uppingham,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.85
915732,Stockerston Cres Uppingham,2024-01-25T01:00:00.000+00:00,feeder,01,N Current (RMS),A,50.2
915732,Stockerston Cres Uppingham,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
915732,Stockerston Cres Uppingham,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,59.7
915732,Stockerston Cres Uppingham,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.9
915732,Stockerston Cres Uppingham,2024-01-25T01:00:00.000+00:00,transformer,,Temperature,C,6.2
915732,Stockerston Cres Uppingham,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
915732,Stockerston Cres Uppingham,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
915732,Stockerston Cres Uppingham,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
915732,Stockerston Cres Uppingham,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
915732,Stockerston Cres Uppingham,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
915732,Stockerston Cres Uppingham,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
915732,Stockerston Cres Uppingham,2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
915732,Stockerston Cres Uppingham,2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
915732,Stockerston Cres Uppingham,2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
915732,Stockerston Cres Uppingham,2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.85
915732,Stockerston Cres Uppingham,2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.82
915732,Stockerston Cres Uppingham,2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.38
915732,Stockerston Cres Uppingham,2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
915732,Stockerston Cres Uppingham,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
915732,Stockerston Cres Uppingham,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
915732,Stockerston Cres Uppingham,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
915732,Stockerston Cres Uppingham,2024-01-25T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
915732,Stockerston Cres Uppingham,2024-01-25T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-25T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
915732,Stockerston Cres Uppingham,2024-01-25T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
915732,Stockerston Cres Uppingham,2024-01-25T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
915732,Stockerston Cres Uppingham,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
915732,Stockerston Cres Uppingham,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
915732,Stockerston Cres Uppingham,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
915732,Stockerston Cres Uppingham,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.47
915732,Stockerston Cres Uppingham,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.71
915732,Stockerston Cres Uppingham,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.06
915732,Stockerston Cres Uppingham,2024-01-25T00:50:00.000+00:00,feeder,04,N Current (RMS),A,19.1
915732,Stockerston Cres Uppingham,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.3
915732,Stockerston Cres Uppingham,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
915732,Stockerston Cres Uppingham,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.8
915732,Stockerston Cres Uppingham,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
915732,Stockerston Cres Uppingham,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
915732,Stockerston Cres Uppingham,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
915732,Stockerston Cres Uppingham,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.87
915732,Stockerston Cres Uppingham,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.33
915732,Stockerston Cres Uppingham,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.42
915732,Stockerston Cres Uppingham,2024-01-25T00:50:00.000+00:00,feeder,03,N Current (RMS),A,25.6
915732,Stockerston Cres Uppingham,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.7
915732,Stockerston Cres Uppingham,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.4
915732,Stockerston Cres Uppingham,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.8
915732,Stockerston Cres Uppingham,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
915732,Stockerston Cres Uppingham,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
915732,Stockerston Cres Uppingham,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
915732,Stockerston Cres Uppingham,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.19
915732,Stockerston Cres Uppingham,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.44
915732,Stockerston Cres Uppingham,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.15
915732,Stockerston Cres Uppingham,2024-01-25T00:50:00.000+00:00,feeder,02,N Current (RMS),A,19.9
915732,Stockerston Cres Uppingham,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.0
915732,Stockerston Cres Uppingham,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.9
915732,Stockerston Cres Uppingham,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.9
915732,Stockerston Cres Uppingham,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.59
915732,Stockerston Cres Uppingham,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
915732,Stockerston Cres Uppingham,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
915732,Stockerston Cres Uppingham,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.8
915732,Stockerston Cres Uppingham,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.04
915732,Stockerston Cres Uppingham,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.86
915732,Stockerston Cres Uppingham,2024-01-25T00:50:00.000+00:00,feeder,01,N Current (RMS),A,48.4
915732,Stockerston Cres Uppingham,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.2
915732,Stockerston Cres Uppingham,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,57.8
915732,Stockerston Cres Uppingham,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.0
915732,Stockerston Cres Uppingham,2024-01-25T00:50:00.000+00:00,transformer,,Temperature,C,6.2
915732,Stockerston Cres Uppingham,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
915732,Stockerston Cres Uppingham,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
915732,Stockerston Cres Uppingham,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
915732,Stockerston Cres Uppingham,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
915732,Stockerston Cres Uppingham,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
915732,Stockerston Cres Uppingham,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
915732,Stockerston Cres Uppingham,2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
915732,Stockerston Cres Uppingham,2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
915732,Stockerston Cres Uppingham,2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
915732,Stockerston Cres Uppingham,2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.35
915732,Stockerston Cres Uppingham,2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,32.53
915732,Stockerston Cres Uppingham,2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.54
915732,Stockerston Cres Uppingham,2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,91.6
915732,Stockerston Cres Uppingham,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
915732,Stockerston Cres Uppingham,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
915732,Stockerston Cres Uppingham,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
915732,Stockerston Cres Uppingham,2024-01-25T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
915732,Stockerston Cres Uppingham,2024-01-25T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-25T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
915732,Stockerston Cres Uppingham,2024-01-25T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
915732,Stockerston Cres Uppingham,2024-01-25T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
915732,Stockerston Cres Uppingham,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
915732,Stockerston Cres Uppingham,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
915732,Stockerston Cres Uppingham,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.63
915732,Stockerston Cres Uppingham,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.46
915732,Stockerston Cres Uppingham,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.06
915732,Stockerston Cres Uppingham,2024-01-25T00:40:00.000+00:00,feeder,04,N Current (RMS),A,18.8
915732,Stockerston Cres Uppingham,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.1
915732,Stockerston Cres Uppingham,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
915732,Stockerston Cres Uppingham,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.9
915732,Stockerston Cres Uppingham,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
915732,Stockerston Cres Uppingham,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
915732,Stockerston Cres Uppingham,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
915732,Stockerston Cres Uppingham,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.78
915732,Stockerston Cres Uppingham,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.38
915732,Stockerston Cres Uppingham,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.38
915732,Stockerston Cres Uppingham,2024-01-25T00:40:00.000+00:00,feeder,03,N Current (RMS),A,28.1
915732,Stockerston Cres Uppingham,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
915732,Stockerston Cres Uppingham,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.5
915732,Stockerston Cres Uppingham,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.9
915732,Stockerston Cres Uppingham,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
915732,Stockerston Cres Uppingham,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
915732,Stockerston Cres Uppingham,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
915732,Stockerston Cres Uppingham,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.2
915732,Stockerston Cres Uppingham,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.41
915732,Stockerston Cres Uppingham,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.16
915732,Stockerston Cres Uppingham,2024-01-25T00:40:00.000+00:00,feeder,02,N Current (RMS),A,22.3
915732,Stockerston Cres Uppingham,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.8
915732,Stockerston Cres Uppingham,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
915732,Stockerston Cres Uppingham,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.9
915732,Stockerston Cres Uppingham,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.63
915732,Stockerston Cres Uppingham,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
915732,Stockerston Cres Uppingham,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
915732,Stockerston Cres Uppingham,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.79
915732,Stockerston Cres Uppingham,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.56
915732,Stockerston Cres Uppingham,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.82
915732,Stockerston Cres Uppingham,2024-01-25T00:40:00.000+00:00,feeder,01,N Current (RMS),A,50.2
915732,Stockerston Cres Uppingham,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.3
915732,Stockerston Cres Uppingham,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,59.8
915732,Stockerston Cres Uppingham,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.8
915732,Stockerston Cres Uppingham,2024-01-25T00:40:00.000+00:00,transformer,,Temperature,C,6.3
915732,Stockerston Cres Uppingham,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
915732,Stockerston Cres Uppingham,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
915732,Stockerston Cres Uppingham,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
915732,Stockerston Cres Uppingham,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
915732,Stockerston Cres Uppingham,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
915732,Stockerston Cres Uppingham,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
915732,Stockerston Cres Uppingham,2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
915732,Stockerston Cres Uppingham,2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
915732,Stockerston Cres Uppingham,2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
915732,Stockerston Cres Uppingham,2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.41
915732,Stockerston Cres Uppingham,2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,33.84
915732,Stockerston Cres Uppingham,2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.45
915732,Stockerston Cres Uppingham,2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,94.1
