Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915732,Stockerston Cres Uppingham,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
915732,Stockerston Cres Uppingham,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
915732,Stockerston Cres Uppingham,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
915732,Stockerston Cres Uppingham,2024-01-25T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
915732,Stockerston Cres Uppingham,2024-01-25T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
915732,Stockerston Cres Uppingham,2024-01-25T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-25T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
915732,Stockerston Cres Uppingham,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
915732,Stockerston Cres Uppingham,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
915732,Stockerston Cres Uppingham,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.71
915732,Stockerston Cres Uppingham,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.4
915732,Stockerston Cres Uppingham,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.93
915732,Stockerston Cres Uppingham,2024-01-25T00:30:00.000+00:00,feeder,04,N Current (RMS),A,19.9
915732,Stockerston Cres Uppingham,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.4
915732,Stockerston Cres Uppingham,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.9
915732,Stockerston Cres Uppingham,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
915732,Stockerston Cres Uppingham,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
915732,Stockerston Cres Uppingham,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
915732,Stockerston Cres Uppingham,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
915732,Stockerston Cres Uppingham,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.13
915732,Stockerston Cres Uppingham,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.82
915732,Stockerston Cres Uppingham,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.35
915732,Stockerston Cres Uppingham,2024-01-25T00:30:00.000+00:00,feeder,03,N Current (RMS),A,27.8
915732,Stockerston Cres Uppingham,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.9
915732,Stockerston Cres Uppingham,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.6
915732,Stockerston Cres Uppingham,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
915732,Stockerston Cres Uppingham,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
915732,Stockerston Cres Uppingham,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
915732,Stockerston Cres Uppingham,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
915732,Stockerston Cres Uppingham,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.31
915732,Stockerston Cres Uppingham,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.65
915732,Stockerston Cres Uppingham,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.71
915732,Stockerston Cres Uppingham,2024-01-25T00:30:00.000+00:00,feeder,02,N Current (RMS),A,14.9
915732,Stockerston Cres Uppingham,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.1
915732,Stockerston Cres Uppingham,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
915732,Stockerston Cres Uppingham,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.0
915732,Stockerston Cres Uppingham,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.46
915732,Stockerston Cres Uppingham,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
915732,Stockerston Cres Uppingham,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
915732,Stockerston Cres Uppingham,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.74
915732,Stockerston Cres Uppingham,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.74
915732,Stockerston Cres Uppingham,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.84
915732,Stockerston Cres Uppingham,2024-01-25T00:30:00.000+00:00,feeder,01,N Current (RMS),A,39.9
915732,Stockerston Cres Uppingham,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.7
915732,Stockerston Cres Uppingham,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,48.7
915732,Stockerston Cres Uppingham,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.9
915732,Stockerston Cres Uppingham,2024-01-25T00:30:00.000+00:00,transformer,,Temperature,C,6.3
915732,Stockerston Cres Uppingham,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
915732,Stockerston Cres Uppingham,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
915732,Stockerston Cres Uppingham,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
915732,Stockerston Cres Uppingham,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
915732,Stockerston Cres Uppingham,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
915732,Stockerston Cres Uppingham,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
915732,Stockerston Cres Uppingham,2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
915732,Stockerston Cres Uppingham,2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
915732,Stockerston Cres Uppingham,2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
915732,Stockerston Cres Uppingham,2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.89
915732,Stockerston Cres Uppingham,2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.64
915732,Stockerston Cres Uppingham,2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.85
915732,Stockerston Cres Uppingham,2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
915732,Stockerston Cres Uppingham,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
915732,Stockerston Cres Uppingham,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
915732,Stockerston Cres Uppingham,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
915732,Stockerston Cres Uppingham,2024-01-25T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
915732,Stockerston Cres Uppingham,2024-01-25T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-25T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
915732,Stockerston Cres Uppingham,2024-01-25T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-25T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
915732,Stockerston Cres Uppingham,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
915732,Stockerston Cres Uppingham,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
915732,Stockerston Cres Uppingham,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.84
915732,Stockerston Cres Uppingham,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.69
915732,Stockerston Cres Uppingham,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.94
915732,Stockerston Cres Uppingham,2024-01-25T00:20:00.000+00:00,feeder,04,N Current (RMS),A,20.6
915732,Stockerston Cres Uppingham,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.8
915732,Stockerston Cres Uppingham,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
915732,Stockerston Cres Uppingham,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
915732,Stockerston Cres Uppingham,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
915732,Stockerston Cres Uppingham,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
915732,Stockerston Cres Uppingham,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
915732,Stockerston Cres Uppingham,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.89
915732,Stockerston Cres Uppingham,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.43
915732,Stockerston Cres Uppingham,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.18
915732,Stockerston Cres Uppingham,2024-01-25T00:20:00.000+00:00,feeder,03,N Current (RMS),A,38.8
915732,Stockerston Cres Uppingham,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,52.0
915732,Stockerston Cres Uppingham,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.8
915732,Stockerston Cres Uppingham,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.7
915732,Stockerston Cres Uppingham,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
915732,Stockerston Cres Uppingham,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
915732,Stockerston Cres Uppingham,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
915732,Stockerston Cres Uppingham,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.26
915732,Stockerston Cres Uppingham,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.57
915732,Stockerston Cres Uppingham,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.32
915732,Stockerston Cres Uppingham,2024-01-25T00:20:00.000+00:00,feeder,02,N Current (RMS),A,17.1
915732,Stockerston Cres Uppingham,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.0
915732,Stockerston Cres Uppingham,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
915732,Stockerston Cres Uppingham,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.0
915732,Stockerston Cres Uppingham,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
915732,Stockerston Cres Uppingham,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
915732,Stockerston Cres Uppingham,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
915732,Stockerston Cres Uppingham,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.47
915732,Stockerston Cres Uppingham,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.4
915732,Stockerston Cres Uppingham,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.91
915732,Stockerston Cres Uppingham,2024-01-25T00:20:00.000+00:00,feeder,01,N Current (RMS),A,14.0
915732,Stockerston Cres Uppingham,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
915732,Stockerston Cres Uppingham,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
915732,Stockerston Cres Uppingham,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.2
915732,Stockerston Cres Uppingham,2024-01-25T00:20:00.000+00:00,transformer,,Temperature,C,6.3
915732,Stockerston Cres Uppingham,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
915732,Stockerston Cres Uppingham,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
915732,Stockerston Cres Uppingham,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
915732,Stockerston Cres Uppingham,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
915732,Stockerston Cres Uppingham,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
915732,Stockerston Cres Uppingham,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
915732,Stockerston Cres Uppingham,2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
915732,Stockerston Cres Uppingham,2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
915732,Stockerston Cres Uppingham,2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
915732,Stockerston Cres Uppingham,2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.45
915732,Stockerston Cres Uppingham,2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.09
915732,Stockerston Cres Uppingham,2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.37
915732,Stockerston Cres Uppingham,2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
915732,Stockerston Cres Uppingham,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
915732,Stockerston Cres Uppingham,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
915732,Stockerston Cres Uppingham,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
915732,Stockerston Cres Uppingham,2024-01-25T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
915732,Stockerston Cres Uppingham,2024-01-25T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
915732,Stockerston Cres Uppingham,2024-01-25T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
915732,Stockerston Cres Uppingham,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
915732,Stockerston Cres Uppingham,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
915732,Stockerston Cres Uppingham,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
915732,Stockerston Cres Uppingham,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.33
915732,Stockerston Cres Uppingham,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.79
915732,Stockerston Cres Uppingham,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.11
915732,Stockerston Cres Uppingham,2024-01-25T00:10:00.000+00:00,feeder,04,N Current (RMS),A,18.1
915732,Stockerston Cres Uppingham,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.7
915732,Stockerston Cres Uppingham,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
915732,Stockerston Cres Uppingham,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.1
915732,Stockerston Cres Uppingham,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
915732,Stockerston Cres Uppingham,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
915732,Stockerston Cres Uppingham,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
915732,Stockerston Cres Uppingham,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.35
915732,Stockerston Cres Uppingham,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.75
915732,Stockerston Cres Uppingham,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.36
915732,Stockerston Cres Uppingham,2024-01-25T00:10:00.000+00:00,feeder,03,N Current (RMS),A,34.8
915732,Stockerston Cres Uppingham,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,48.1
915732,Stockerston Cres Uppingham,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.9
915732,Stockerston Cres Uppingham,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.1
915732,Stockerston Cres Uppingham,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
915732,Stockerston Cres Uppingham,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
915732,Stockerston Cres Uppingham,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
915732,Stockerston Cres Uppingham,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.8
915732,Stockerston Cres Uppingham,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.76
915732,Stockerston Cres Uppingham,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.07
915732,Stockerston Cres Uppingham,2024-01-25T00:10:00.000+00:00,feeder,02,N Current (RMS),A,16.2
915732,Stockerston Cres Uppingham,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
915732,Stockerston Cres Uppingham,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
915732,Stockerston Cres Uppingham,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.6
915732,Stockerston Cres Uppingham,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
915732,Stockerston Cres Uppingham,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
915732,Stockerston Cres Uppingham,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.47
915732,Stockerston Cres Uppingham,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.68
915732,Stockerston Cres Uppingham,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.99
915732,Stockerston Cres Uppingham,2024-01-25T00:10:00.000+00:00,feeder,01,N Current (RMS),A,19.3
915732,Stockerston Cres Uppingham,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
915732,Stockerston Cres Uppingham,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.5
915732,Stockerston Cres Uppingham,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.4
915732,Stockerston Cres Uppingham,2024-01-25T00:10:00.000+00:00,transformer,,Temperature,C,6.4
915732,Stockerston Cres Uppingham,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
915732,Stockerston Cres Uppingham,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
915732,Stockerston Cres Uppingham,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
915732,Stockerston Cres Uppingham,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
915732,Stockerston Cres Uppingham,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
915732,Stockerston Cres Uppingham,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
915732,Stockerston Cres Uppingham,2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
915732,Stockerston Cres Uppingham,2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
915732,Stockerston Cres Uppingham,2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
915732,Stockerston Cres Uppingham,2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.95
915732,Stockerston Cres Uppingham,2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.98
915732,Stockerston Cres Uppingham,2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.58
915732,Stockerston Cres Uppingham,2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
915732,Stockerston Cres Uppingham,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
915732,Stockerston Cres Uppingham,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
915732,Stockerston Cres Uppingham,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
915732,Stockerston Cres Uppingham,2024-01-25T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-25T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-25T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
915732,Stockerston Cres Uppingham,2024-01-25T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-25T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-25T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-25T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-25T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
915732,Stockerston Cres Uppingham,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
915732,Stockerston Cres Uppingham,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
915732,Stockerston Cres Uppingham,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.94
915732,Stockerston Cres Uppingham,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.23
915732,Stockerston Cres Uppingham,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.16
915732,Stockerston Cres Uppingham,2024-01-25T00:00:00.000+00:00,feeder,04,N Current (RMS),A,16.3
915732,Stockerston Cres Uppingham,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.5
915732,Stockerston Cres Uppingham,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.3
915732,Stockerston Cres Uppingham,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
915732,Stockerston Cres Uppingham,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
915732,Stockerston Cres Uppingham,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
915732,Stockerston Cres Uppingham,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
915732,Stockerston Cres Uppingham,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.76
915732,Stockerston Cres Uppingham,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.4
915732,Stockerston Cres Uppingham,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.12
915732,Stockerston Cres Uppingham,2024-01-25T00:00:00.000+00:00,feeder,03,N Current (RMS),A,41.2
915732,Stockerston Cres Uppingham,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,58.6
915732,Stockerston Cres Uppingham,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.3
915732,Stockerston Cres Uppingham,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
915732,Stockerston Cres Uppingham,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
915732,Stockerston Cres Uppingham,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
915732,Stockerston Cres Uppingham,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
915732,Stockerston Cres Uppingham,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.37
915732,Stockerston Cres Uppingham,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.59
915732,Stockerston Cres Uppingham,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.54
915732,Stockerston Cres Uppingham,2024-01-25T00:00:00.000+00:00,feeder,02,N Current (RMS),A,34.8
915732,Stockerston Cres Uppingham,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.8
915732,Stockerston Cres Uppingham,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.1
915732,Stockerston Cres Uppingham,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.7
915732,Stockerston Cres Uppingham,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
915732,Stockerston Cres Uppingham,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
915732,Stockerston Cres Uppingham,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
915732,Stockerston Cres Uppingham,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.5
915732,Stockerston Cres Uppingham,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.29
915732,Stockerston Cres Uppingham,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.85
915732,Stockerston Cres Uppingham,2024-01-25T00:00:00.000+00:00,feeder,01,N Current (RMS),A,17.2
915732,Stockerston Cres Uppingham,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
915732,Stockerston Cres Uppingham,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.1
915732,Stockerston Cres Uppingham,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.9
915732,Stockerston Cres Uppingham,2024-01-25T00:00:00.000+00:00,transformer,,Temperature,C,6.4
915732,Stockerston Cres Uppingham,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
915732,Stockerston Cres Uppingham,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
915732,Stockerston Cres Uppingham,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
915732,Stockerston Cres Uppingham,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
915732,Stockerston Cres Uppingham,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
915732,Stockerston Cres Uppingham,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
915732,Stockerston Cres Uppingham,2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
915732,Stockerston Cres Uppingham,2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
915732,Stockerston Cres Uppingham,2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
915732,Stockerston Cres Uppingham,2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.56
915732,Stockerston Cres Uppingham,2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.52
915732,Stockerston Cres Uppingham,2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.69
915732,Stockerston Cres Uppingham,2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
915732,Stockerston Cres Uppingham,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
915732,Stockerston Cres Uppingham,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
915732,Stockerston Cres Uppingham,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
915732,Stockerston Cres Uppingham,2024-01-26T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-26T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
915732,Stockerston Cres Uppingham,2024-01-26T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-26T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
915732,Stockerston Cres Uppingham,2024-01-26T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
915732,Stockerston Cres Uppingham,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
915732,Stockerston Cres Uppingham,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
915732,Stockerston Cres Uppingham,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.88
915732,Stockerston Cres Uppingham,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.96
915732,Stockerston Cres Uppingham,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.33
915732,Stockerston Cres Uppingham,2024-01-26T23:50:00.000+00:00,feeder,04,N Current (RMS),A,17.2
915732,Stockerston Cres Uppingham,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.0
915732,Stockerston Cres Uppingham,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
915732,Stockerston Cres Uppingham,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.9
915732,Stockerston Cres Uppingham,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
915732,Stockerston Cres Uppingham,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
915732,Stockerston Cres Uppingham,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
915732,Stockerston Cres Uppingham,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.56
915732,Stockerston Cres Uppingham,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.91
915732,Stockerston Cres Uppingham,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.42
915732,Stockerston Cres Uppingham,2024-01-26T23:50:00.000+00:00,feeder,03,N Current (RMS),A,17.4
915732,Stockerston Cres Uppingham,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.7
915732,Stockerston Cres Uppingham,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.4
915732,Stockerston Cres Uppingham,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.3
915732,Stockerston Cres Uppingham,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
915732,Stockerston Cres Uppingham,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
915732,Stockerston Cres Uppingham,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
915732,Stockerston Cres Uppingham,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.55
915732,Stockerston Cres Uppingham,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.5
915732,Stockerston Cres Uppingham,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.46
915732,Stockerston Cres Uppingham,2024-01-26T23:50:00.000+00:00,feeder,02,N Current (RMS),A,25.4
915732,Stockerston Cres Uppingham,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.3
915732,Stockerston Cres Uppingham,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.3
915732,Stockerston Cres Uppingham,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
915732,Stockerston Cres Uppingham,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
915732,Stockerston Cres Uppingham,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
915732,Stockerston Cres Uppingham,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.48
915732,Stockerston Cres Uppingham,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.65
915732,Stockerston Cres Uppingham,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.73
915732,Stockerston Cres Uppingham,2024-01-26T23:50:00.000+00:00,feeder,01,N Current (RMS),A,16.3
915732,Stockerston Cres Uppingham,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
915732,Stockerston Cres Uppingham,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
915732,Stockerston Cres Uppingham,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.3
915732,Stockerston Cres Uppingham,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,5.8
915732,Stockerston Cres Uppingham,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
915732,Stockerston Cres Uppingham,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
915732,Stockerston Cres Uppingham,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
915732,Stockerston Cres Uppingham,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
915732,Stockerston Cres Uppingham,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
915732,Stockerston Cres Uppingham,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
915732,Stockerston Cres Uppingham,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
915732,Stockerston Cres Uppingham,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
915732,Stockerston Cres Uppingham,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
915732,Stockerston Cres Uppingham,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.48
915732,Stockerston Cres Uppingham,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.03
915732,Stockerston Cres Uppingham,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.93
915732,Stockerston Cres Uppingham,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
915732,Stockerston Cres Uppingham,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
915732,Stockerston Cres Uppingham,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
915732,Stockerston Cres Uppingham,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
915732,Stockerston Cres Uppingham,2024-01-26T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
915732,Stockerston Cres Uppingham,2024-01-26T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
915732,Stockerston Cres Uppingham,2024-01-26T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
915732,Stockerston Cres Uppingham,2024-01-26T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
915732,Stockerston Cres Uppingham,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
915732,Stockerston Cres Uppingham,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
915732,Stockerston Cres Uppingham,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.63
915732,Stockerston Cres Uppingham,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.25
915732,Stockerston Cres Uppingham,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.68
915732,Stockerston Cres Uppingham,2024-01-26T23:40:00.000+00:00,feeder,04,N Current (RMS),A,19.5
915732,Stockerston Cres Uppingham,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.8
915732,Stockerston Cres Uppingham,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
915732,Stockerston Cres Uppingham,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.4
915732,Stockerston Cres Uppingham,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
915732,Stockerston Cres Uppingham,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
915732,Stockerston Cres Uppingham,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
915732,Stockerston Cres Uppingham,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.9
915732,Stockerston Cres Uppingham,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.35
915732,Stockerston Cres Uppingham,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.51
915732,Stockerston Cres Uppingham,2024-01-26T23:40:00.000+00:00,feeder,03,N Current (RMS),A,14.7
915732,Stockerston Cres Uppingham,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.2
915732,Stockerston Cres Uppingham,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
915732,Stockerston Cres Uppingham,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.4
915732,Stockerston Cres Uppingham,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
915732,Stockerston Cres Uppingham,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
915732,Stockerston Cres Uppingham,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
915732,Stockerston Cres Uppingham,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.74
915732,Stockerston Cres Uppingham,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.31
915732,Stockerston Cres Uppingham,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.86
915732,Stockerston Cres Uppingham,2024-01-26T23:40:00.000+00:00,feeder,02,N Current (RMS),A,16.6
915732,Stockerston Cres Uppingham,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
915732,Stockerston Cres Uppingham,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
915732,Stockerston Cres Uppingham,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
915732,Stockerston Cres Uppingham,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
915732,Stockerston Cres Uppingham,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
915732,Stockerston Cres Uppingham,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
915732,Stockerston Cres Uppingham,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.7
915732,Stockerston Cres Uppingham,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.64
915732,Stockerston Cres Uppingham,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.44
915732,Stockerston Cres Uppingham,2024-01-26T23:40:00.000+00:00,feeder,01,N Current (RMS),A,19.9
915732,Stockerston Cres Uppingham,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.1
915732,Stockerston Cres Uppingham,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
915732,Stockerston Cres Uppingham,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.3
915732,Stockerston Cres Uppingham,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,5.8
915732,Stockerston Cres Uppingham,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
915732,Stockerston Cres Uppingham,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
915732,Stockerston Cres Uppingham,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
915732,Stockerston Cres Uppingham,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
915732,Stockerston Cres Uppingham,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
915732,Stockerston Cres Uppingham,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
915732,Stockerston Cres Uppingham,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
915732,Stockerston Cres Uppingham,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
915732,Stockerston Cres Uppingham,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
915732,Stockerston Cres Uppingham,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.97
915732,Stockerston Cres Uppingham,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.56
915732,Stockerston Cres Uppingham,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.47
915732,Stockerston Cres Uppingham,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
915732,Stockerston Cres Uppingham,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
915732,Stockerston Cres Uppingham,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
915732,Stockerston Cres Uppingham,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
915732,Stockerston Cres Uppingham,2024-01-26T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-26T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
915732,Stockerston Cres Uppingham,2024-01-26T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
915732,Stockerston Cres Uppingham,2024-01-26T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
915732,Stockerston Cres Uppingham,2024-01-26T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
915732,Stockerston Cres Uppingham,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
915732,Stockerston Cres Uppingham,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
915732,Stockerston Cres Uppingham,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
915732,Stockerston Cres Uppingham,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.47
915732,Stockerston Cres Uppingham,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.28
915732,Stockerston Cres Uppingham,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.2
915732,Stockerston Cres Uppingham,2024-01-26T23:30:00.000+00:00,feeder,04,N Current (RMS),A,19.2
915732,Stockerston Cres Uppingham,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.3
915732,Stockerston Cres Uppingham,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.7
915732,Stockerston Cres Uppingham,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,29.8
915732,Stockerston Cres Uppingham,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
915732,Stockerston Cres Uppingham,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
915732,Stockerston Cres Uppingham,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
915732,Stockerston Cres Uppingham,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.09
915732,Stockerston Cres Uppingham,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.78
915732,Stockerston Cres Uppingham,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.62
915732,Stockerston Cres Uppingham,2024-01-26T23:30:00.000+00:00,feeder,03,N Current (RMS),A,21.5
915732,Stockerston Cres Uppingham,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
915732,Stockerston Cres Uppingham,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.4
915732,Stockerston Cres Uppingham,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
915732,Stockerston Cres Uppingham,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
915732,Stockerston Cres Uppingham,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
915732,Stockerston Cres Uppingham,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
915732,Stockerston Cres Uppingham,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.58
915732,Stockerston Cres Uppingham,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.63
915732,Stockerston Cres Uppingham,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.44
915732,Stockerston Cres Uppingham,2024-01-26T23:30:00.000+00:00,feeder,02,N Current (RMS),A,32.0
915732,Stockerston Cres Uppingham,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
915732,Stockerston Cres Uppingham,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.1
915732,Stockerston Cres Uppingham,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
915732,Stockerston Cres Uppingham,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
915732,Stockerston Cres Uppingham,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
915732,Stockerston Cres Uppingham,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
915732,Stockerston Cres Uppingham,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.63
915732,Stockerston Cres Uppingham,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.54
915732,Stockerston Cres Uppingham,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.27
915732,Stockerston Cres Uppingham,2024-01-26T23:30:00.000+00:00,feeder,01,N Current (RMS),A,25.7
915732,Stockerston Cres Uppingham,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
915732,Stockerston Cres Uppingham,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.2
915732,Stockerston Cres Uppingham,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.8
915732,Stockerston Cres Uppingham,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,5.8
915732,Stockerston Cres Uppingham,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
915732,Stockerston Cres Uppingham,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
915732,Stockerston Cres Uppingham,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
915732,Stockerston Cres Uppingham,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
915732,Stockerston Cres Uppingham,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
915732,Stockerston Cres Uppingham,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
915732,Stockerston Cres Uppingham,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
915732,Stockerston Cres Uppingham,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
915732,Stockerston Cres Uppingham,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
915732,Stockerston Cres Uppingham,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.78
915732,Stockerston Cres Uppingham,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.25
915732,Stockerston Cres Uppingham,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.45
915732,Stockerston Cres Uppingham,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
915732,Stockerston Cres Uppingham,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
915732,Stockerston Cres Uppingham,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
915732,Stockerston Cres Uppingham,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
915732,Stockerston Cres Uppingham,2024-01-26T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-26T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
915732,Stockerston Cres Uppingham,2024-01-26T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-26T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
915732,Stockerston Cres Uppingham,2024-01-26T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
915732,Stockerston Cres Uppingham,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
915732,Stockerston Cres Uppingham,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
915732,Stockerston Cres Uppingham,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
915732,Stockerston Cres Uppingham,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.43
915732,Stockerston Cres Uppingham,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.49
915732,Stockerston Cres Uppingham,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.89
