Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915732,Stockerston Cres Uppingham,2024-01-26T23:20:00.000+00:00,feeder,04,N Current (RMS),A,20.9
915732,Stockerston Cres Uppingham,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.0
915732,Stockerston Cres Uppingham,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
915732,Stockerston Cres Uppingham,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.7
915732,Stockerston Cres Uppingham,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
915732,Stockerston Cres Uppingham,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
915732,Stockerston Cres Uppingham,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
915732,Stockerston Cres Uppingham,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.03
915732,Stockerston Cres Uppingham,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.71
915732,Stockerston Cres Uppingham,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.87
915732,Stockerston Cres Uppingham,2024-01-26T23:20:00.000+00:00,feeder,03,N Current (RMS),A,16.0
915732,Stockerston Cres Uppingham,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.7
915732,Stockerston Cres Uppingham,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.8
915732,Stockerston Cres Uppingham,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.4
915732,Stockerston Cres Uppingham,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
915732,Stockerston Cres Uppingham,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
915732,Stockerston Cres Uppingham,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
915732,Stockerston Cres Uppingham,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.44
915732,Stockerston Cres Uppingham,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.02
915732,Stockerston Cres Uppingham,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.06
915732,Stockerston Cres Uppingham,2024-01-26T23:20:00.000+00:00,feeder,02,N Current (RMS),A,22.5
915732,Stockerston Cres Uppingham,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
915732,Stockerston Cres Uppingham,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.7
915732,Stockerston Cres Uppingham,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.7
915732,Stockerston Cres Uppingham,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
915732,Stockerston Cres Uppingham,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
915732,Stockerston Cres Uppingham,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
915732,Stockerston Cres Uppingham,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.39
915732,Stockerston Cres Uppingham,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.21
915732,Stockerston Cres Uppingham,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.01
915732,Stockerston Cres Uppingham,2024-01-26T23:20:00.000+00:00,feeder,01,N Current (RMS),A,13.3
915732,Stockerston Cres Uppingham,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.9
915732,Stockerston Cres Uppingham,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.1
915732,Stockerston Cres Uppingham,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.7
915732,Stockerston Cres Uppingham,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,5.7
915732,Stockerston Cres Uppingham,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
915732,Stockerston Cres Uppingham,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
915732,Stockerston Cres Uppingham,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
915732,Stockerston Cres Uppingham,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
915732,Stockerston Cres Uppingham,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
915732,Stockerston Cres Uppingham,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
915732,Stockerston Cres Uppingham,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
915732,Stockerston Cres Uppingham,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
915732,Stockerston Cres Uppingham,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
915732,Stockerston Cres Uppingham,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.29
915732,Stockerston Cres Uppingham,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.44
915732,Stockerston Cres Uppingham,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.75
915732,Stockerston Cres Uppingham,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
915732,Stockerston Cres Uppingham,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
915732,Stockerston Cres Uppingham,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
915732,Stockerston Cres Uppingham,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
915732,Stockerston Cres Uppingham,2024-01-26T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-26T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
915732,Stockerston Cres Uppingham,2024-01-26T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
915732,Stockerston Cres Uppingham,2024-01-26T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
915732,Stockerston Cres Uppingham,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
915732,Stockerston Cres Uppingham,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
915732,Stockerston Cres Uppingham,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
915732,Stockerston Cres Uppingham,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.46
915732,Stockerston Cres Uppingham,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.79
915732,Stockerston Cres Uppingham,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.18
915732,Stockerston Cres Uppingham,2024-01-26T23:10:00.000+00:00,feeder,04,N Current (RMS),A,15.7
915732,Stockerston Cres Uppingham,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.5
915732,Stockerston Cres Uppingham,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.5
915732,Stockerston Cres Uppingham,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.0
915732,Stockerston Cres Uppingham,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
915732,Stockerston Cres Uppingham,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
915732,Stockerston Cres Uppingham,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
915732,Stockerston Cres Uppingham,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.7
915732,Stockerston Cres Uppingham,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.08
915732,Stockerston Cres Uppingham,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.95
915732,Stockerston Cres Uppingham,2024-01-26T23:10:00.000+00:00,feeder,03,N Current (RMS),A,19.4
915732,Stockerston Cres Uppingham,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.3
915732,Stockerston Cres Uppingham,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.6
915732,Stockerston Cres Uppingham,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.6
915732,Stockerston Cres Uppingham,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
915732,Stockerston Cres Uppingham,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
915732,Stockerston Cres Uppingham,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
915732,Stockerston Cres Uppingham,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.16
915732,Stockerston Cres Uppingham,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.26
915732,Stockerston Cres Uppingham,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.54
915732,Stockerston Cres Uppingham,2024-01-26T23:10:00.000+00:00,feeder,02,N Current (RMS),A,27.0
915732,Stockerston Cres Uppingham,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
915732,Stockerston Cres Uppingham,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.7
915732,Stockerston Cres Uppingham,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.7
915732,Stockerston Cres Uppingham,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
915732,Stockerston Cres Uppingham,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
915732,Stockerston Cres Uppingham,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
915732,Stockerston Cres Uppingham,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.38
915732,Stockerston Cres Uppingham,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.66
915732,Stockerston Cres Uppingham,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.19
915732,Stockerston Cres Uppingham,2024-01-26T23:10:00.000+00:00,feeder,01,N Current (RMS),A,10.5
915732,Stockerston Cres Uppingham,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.0
915732,Stockerston Cres Uppingham,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
915732,Stockerston Cres Uppingham,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.5
915732,Stockerston Cres Uppingham,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,5.6
915732,Stockerston Cres Uppingham,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
915732,Stockerston Cres Uppingham,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
915732,Stockerston Cres Uppingham,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
915732,Stockerston Cres Uppingham,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
915732,Stockerston Cres Uppingham,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
915732,Stockerston Cres Uppingham,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
915732,Stockerston Cres Uppingham,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
915732,Stockerston Cres Uppingham,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
915732,Stockerston Cres Uppingham,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
915732,Stockerston Cres Uppingham,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.7
915732,Stockerston Cres Uppingham,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.8
915732,Stockerston Cres Uppingham,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.81
915732,Stockerston Cres Uppingham,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
915732,Stockerston Cres Uppingham,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
915732,Stockerston Cres Uppingham,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
915732,Stockerston Cres Uppingham,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
915732,Stockerston Cres Uppingham,2024-01-26T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-26T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
915732,Stockerston Cres Uppingham,2024-01-26T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
915732,Stockerston Cres Uppingham,2024-01-26T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
915732,Stockerston Cres Uppingham,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
915732,Stockerston Cres Uppingham,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
915732,Stockerston Cres Uppingham,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
915732,Stockerston Cres Uppingham,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.48
915732,Stockerston Cres Uppingham,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.04
915732,Stockerston Cres Uppingham,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.69
915732,Stockerston Cres Uppingham,2024-01-26T23:00:00.000+00:00,feeder,04,N Current (RMS),A,17.4
915732,Stockerston Cres Uppingham,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.9
915732,Stockerston Cres Uppingham,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.9
915732,Stockerston Cres Uppingham,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.4
915732,Stockerston Cres Uppingham,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
915732,Stockerston Cres Uppingham,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
915732,Stockerston Cres Uppingham,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
915732,Stockerston Cres Uppingham,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.33
915732,Stockerston Cres Uppingham,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.48
915732,Stockerston Cres Uppingham,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.8
915732,Stockerston Cres Uppingham,2024-01-26T23:00:00.000+00:00,feeder,03,N Current (RMS),A,17.4
915732,Stockerston Cres Uppingham,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
915732,Stockerston Cres Uppingham,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.1
915732,Stockerston Cres Uppingham,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.3
915732,Stockerston Cres Uppingham,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
915732,Stockerston Cres Uppingham,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
915732,Stockerston Cres Uppingham,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
915732,Stockerston Cres Uppingham,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.51
915732,Stockerston Cres Uppingham,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.61
915732,Stockerston Cres Uppingham,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.3
915732,Stockerston Cres Uppingham,2024-01-26T23:00:00.000+00:00,feeder,02,N Current (RMS),A,21.0
915732,Stockerston Cres Uppingham,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
915732,Stockerston Cres Uppingham,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.2
915732,Stockerston Cres Uppingham,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
915732,Stockerston Cres Uppingham,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
915732,Stockerston Cres Uppingham,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
915732,Stockerston Cres Uppingham,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
915732,Stockerston Cres Uppingham,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.43
915732,Stockerston Cres Uppingham,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.68
915732,Stockerston Cres Uppingham,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.14
915732,Stockerston Cres Uppingham,2024-01-26T23:00:00.000+00:00,feeder,01,N Current (RMS),A,10.8
915732,Stockerston Cres Uppingham,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
915732,Stockerston Cres Uppingham,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
915732,Stockerston Cres Uppingham,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.4
915732,Stockerston Cres Uppingham,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,5.6
915732,Stockerston Cres Uppingham,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
915732,Stockerston Cres Uppingham,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
915732,Stockerston Cres Uppingham,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
915732,Stockerston Cres Uppingham,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
915732,Stockerston Cres Uppingham,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
915732,Stockerston Cres Uppingham,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
915732,Stockerston Cres Uppingham,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
915732,Stockerston Cres Uppingham,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
915732,Stockerston Cres Uppingham,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
915732,Stockerston Cres Uppingham,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.76
915732,Stockerston Cres Uppingham,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.81
915732,Stockerston Cres Uppingham,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.85
915732,Stockerston Cres Uppingham,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
915732,Stockerston Cres Uppingham,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
915732,Stockerston Cres Uppingham,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
915732,Stockerston Cres Uppingham,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
915732,Stockerston Cres Uppingham,2024-01-26T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-26T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
915732,Stockerston Cres Uppingham,2024-01-26T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
915732,Stockerston Cres Uppingham,2024-01-26T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
915732,Stockerston Cres Uppingham,2024-01-26T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
915732,Stockerston Cres Uppingham,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
915732,Stockerston Cres Uppingham,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
915732,Stockerston Cres Uppingham,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
915732,Stockerston Cres Uppingham,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.39
915732,Stockerston Cres Uppingham,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.37
915732,Stockerston Cres Uppingham,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.65
915732,Stockerston Cres Uppingham,2024-01-26T22:50:00.000+00:00,feeder,04,N Current (RMS),A,14.1
915732,Stockerston Cres Uppingham,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
915732,Stockerston Cres Uppingham,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.5
915732,Stockerston Cres Uppingham,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.1
915732,Stockerston Cres Uppingham,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
915732,Stockerston Cres Uppingham,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
915732,Stockerston Cres Uppingham,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
915732,Stockerston Cres Uppingham,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.89
915732,Stockerston Cres Uppingham,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.26
915732,Stockerston Cres Uppingham,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.58
915732,Stockerston Cres Uppingham,2024-01-26T22:50:00.000+00:00,feeder,03,N Current (RMS),A,20.7
915732,Stockerston Cres Uppingham,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.7
915732,Stockerston Cres Uppingham,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.1
915732,Stockerston Cres Uppingham,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.6
915732,Stockerston Cres Uppingham,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
915732,Stockerston Cres Uppingham,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
915732,Stockerston Cres Uppingham,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
915732,Stockerston Cres Uppingham,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.48
915732,Stockerston Cres Uppingham,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.73
915732,Stockerston Cres Uppingham,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.88
915732,Stockerston Cres Uppingham,2024-01-26T22:50:00.000+00:00,feeder,02,N Current (RMS),A,31.9
915732,Stockerston Cres Uppingham,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
915732,Stockerston Cres Uppingham,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.6
915732,Stockerston Cres Uppingham,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.3
915732,Stockerston Cres Uppingham,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
915732,Stockerston Cres Uppingham,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
915732,Stockerston Cres Uppingham,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
915732,Stockerston Cres Uppingham,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.78
915732,Stockerston Cres Uppingham,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.53
915732,Stockerston Cres Uppingham,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.67
915732,Stockerston Cres Uppingham,2024-01-26T22:50:00.000+00:00,feeder,01,N Current (RMS),A,16.1
915732,Stockerston Cres Uppingham,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
915732,Stockerston Cres Uppingham,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
915732,Stockerston Cres Uppingham,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
915732,Stockerston Cres Uppingham,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,5.6
915732,Stockerston Cres Uppingham,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
915732,Stockerston Cres Uppingham,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
915732,Stockerston Cres Uppingham,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
915732,Stockerston Cres Uppingham,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
915732,Stockerston Cres Uppingham,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
915732,Stockerston Cres Uppingham,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
915732,Stockerston Cres Uppingham,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
915732,Stockerston Cres Uppingham,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
915732,Stockerston Cres Uppingham,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
915732,Stockerston Cres Uppingham,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.54
915732,Stockerston Cres Uppingham,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.89
915732,Stockerston Cres Uppingham,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.76
915732,Stockerston Cres Uppingham,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
915732,Stockerston Cres Uppingham,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
915732,Stockerston Cres Uppingham,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
915732,Stockerston Cres Uppingham,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
915732,Stockerston Cres Uppingham,2024-01-26T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-26T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
915732,Stockerston Cres Uppingham,2024-01-26T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-26T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
915732,Stockerston Cres Uppingham,2024-01-26T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-26T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
915732,Stockerston Cres Uppingham,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
915732,Stockerston Cres Uppingham,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
915732,Stockerston Cres Uppingham,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
915732,Stockerston Cres Uppingham,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.19
915732,Stockerston Cres Uppingham,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.82
915732,Stockerston Cres Uppingham,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.82
915732,Stockerston Cres Uppingham,2024-01-26T22:40:00.000+00:00,feeder,04,N Current (RMS),A,12.3
915732,Stockerston Cres Uppingham,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
915732,Stockerston Cres Uppingham,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
915732,Stockerston Cres Uppingham,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.8
915732,Stockerston Cres Uppingham,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
915732,Stockerston Cres Uppingham,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
915732,Stockerston Cres Uppingham,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
915732,Stockerston Cres Uppingham,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.3
915732,Stockerston Cres Uppingham,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.67
915732,Stockerston Cres Uppingham,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.86
915732,Stockerston Cres Uppingham,2024-01-26T22:40:00.000+00:00,feeder,03,N Current (RMS),A,20.7
915732,Stockerston Cres Uppingham,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
915732,Stockerston Cres Uppingham,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.0
915732,Stockerston Cres Uppingham,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
915732,Stockerston Cres Uppingham,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
915732,Stockerston Cres Uppingham,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
915732,Stockerston Cres Uppingham,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
915732,Stockerston Cres Uppingham,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.14
915732,Stockerston Cres Uppingham,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.39
915732,Stockerston Cres Uppingham,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.74
915732,Stockerston Cres Uppingham,2024-01-26T22:40:00.000+00:00,feeder,02,N Current (RMS),A,38.3
915732,Stockerston Cres Uppingham,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
915732,Stockerston Cres Uppingham,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,60.2
915732,Stockerston Cres Uppingham,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
915732,Stockerston Cres Uppingham,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
915732,Stockerston Cres Uppingham,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
915732,Stockerston Cres Uppingham,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
915732,Stockerston Cres Uppingham,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.49
915732,Stockerston Cres Uppingham,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.55
915732,Stockerston Cres Uppingham,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.52
915732,Stockerston Cres Uppingham,2024-01-26T22:40:00.000+00:00,feeder,01,N Current (RMS),A,12.4
915732,Stockerston Cres Uppingham,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
915732,Stockerston Cres Uppingham,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
915732,Stockerston Cres Uppingham,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.3
915732,Stockerston Cres Uppingham,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,5.5
915732,Stockerston Cres Uppingham,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
915732,Stockerston Cres Uppingham,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
915732,Stockerston Cres Uppingham,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
915732,Stockerston Cres Uppingham,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
915732,Stockerston Cres Uppingham,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
915732,Stockerston Cres Uppingham,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
915732,Stockerston Cres Uppingham,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
915732,Stockerston Cres Uppingham,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
915732,Stockerston Cres Uppingham,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
915732,Stockerston Cres Uppingham,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.12
915732,Stockerston Cres Uppingham,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.44
915732,Stockerston Cres Uppingham,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.9
915732,Stockerston Cres Uppingham,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
915732,Stockerston Cres Uppingham,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
915732,Stockerston Cres Uppingham,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
915732,Stockerston Cres Uppingham,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
915732,Stockerston Cres Uppingham,2024-01-26T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
915732,Stockerston Cres Uppingham,2024-01-26T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
915732,Stockerston Cres Uppingham,2024-01-26T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-26T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
915732,Stockerston Cres Uppingham,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
915732,Stockerston Cres Uppingham,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
915732,Stockerston Cres Uppingham,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
915732,Stockerston Cres Uppingham,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.53
915732,Stockerston Cres Uppingham,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.84
915732,Stockerston Cres Uppingham,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.77
915732,Stockerston Cres Uppingham,2024-01-26T22:30:00.000+00:00,feeder,04,N Current (RMS),A,12.6
915732,Stockerston Cres Uppingham,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.1
915732,Stockerston Cres Uppingham,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.7
915732,Stockerston Cres Uppingham,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.2
915732,Stockerston Cres Uppingham,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
915732,Stockerston Cres Uppingham,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
915732,Stockerston Cres Uppingham,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
915732,Stockerston Cres Uppingham,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
915732,Stockerston Cres Uppingham,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.35
915732,Stockerston Cres Uppingham,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.19
915732,Stockerston Cres Uppingham,2024-01-26T22:30:00.000+00:00,feeder,03,N Current (RMS),A,21.0
915732,Stockerston Cres Uppingham,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.4
915732,Stockerston Cres Uppingham,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.9
915732,Stockerston Cres Uppingham,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
915732,Stockerston Cres Uppingham,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
915732,Stockerston Cres Uppingham,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
915732,Stockerston Cres Uppingham,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
915732,Stockerston Cres Uppingham,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.35
915732,Stockerston Cres Uppingham,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.32
915732,Stockerston Cres Uppingham,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.45
915732,Stockerston Cres Uppingham,2024-01-26T22:30:00.000+00:00,feeder,02,N Current (RMS),A,28.1
915732,Stockerston Cres Uppingham,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
915732,Stockerston Cres Uppingham,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.7
915732,Stockerston Cres Uppingham,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
915732,Stockerston Cres Uppingham,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
915732,Stockerston Cres Uppingham,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
915732,Stockerston Cres Uppingham,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
915732,Stockerston Cres Uppingham,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.56
915732,Stockerston Cres Uppingham,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.5
915732,Stockerston Cres Uppingham,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.07
915732,Stockerston Cres Uppingham,2024-01-26T22:30:00.000+00:00,feeder,01,N Current (RMS),A,14.4
915732,Stockerston Cres Uppingham,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
915732,Stockerston Cres Uppingham,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
915732,Stockerston Cres Uppingham,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
915732,Stockerston Cres Uppingham,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,5.5
915732,Stockerston Cres Uppingham,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
915732,Stockerston Cres Uppingham,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
915732,Stockerston Cres Uppingham,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
915732,Stockerston Cres Uppingham,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
915732,Stockerston Cres Uppingham,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
915732,Stockerston Cres Uppingham,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
915732,Stockerston Cres Uppingham,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
915732,Stockerston Cres Uppingham,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
915732,Stockerston Cres Uppingham,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
915732,Stockerston Cres Uppingham,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.44
915732,Stockerston Cres Uppingham,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.01
915732,Stockerston Cres Uppingham,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.46
915732,Stockerston Cres Uppingham,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
915732,Stockerston Cres Uppingham,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
915732,Stockerston Cres Uppingham,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
915732,Stockerston Cres Uppingham,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
915732,Stockerston Cres Uppingham,2024-01-26T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-26T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
915732,Stockerston Cres Uppingham,2024-01-26T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
915732,Stockerston Cres Uppingham,2024-01-26T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
915732,Stockerston Cres Uppingham,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
915732,Stockerston Cres Uppingham,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
915732,Stockerston Cres Uppingham,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
915732,Stockerston Cres Uppingham,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.92
915732,Stockerston Cres Uppingham,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.49
915732,Stockerston Cres Uppingham,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.21
915732,Stockerston Cres Uppingham,2024-01-26T22:20:00.000+00:00,feeder,04,N Current (RMS),A,12.8
915732,Stockerston Cres Uppingham,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.9
915732,Stockerston Cres Uppingham,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
915732,Stockerston Cres Uppingham,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.8
915732,Stockerston Cres Uppingham,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
915732,Stockerston Cres Uppingham,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
915732,Stockerston Cres Uppingham,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
915732,Stockerston Cres Uppingham,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.62
915732,Stockerston Cres Uppingham,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.4
915732,Stockerston Cres Uppingham,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.04
915732,Stockerston Cres Uppingham,2024-01-26T22:20:00.000+00:00,feeder,03,N Current (RMS),A,23.8
915732,Stockerston Cres Uppingham,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
915732,Stockerston Cres Uppingham,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.5
915732,Stockerston Cres Uppingham,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
915732,Stockerston Cres Uppingham,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
915732,Stockerston Cres Uppingham,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
915732,Stockerston Cres Uppingham,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
915732,Stockerston Cres Uppingham,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.05
915732,Stockerston Cres Uppingham,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.18
915732,Stockerston Cres Uppingham,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.71
915732,Stockerston Cres Uppingham,2024-01-26T22:20:00.000+00:00,feeder,02,N Current (RMS),A,25.8
915732,Stockerston Cres Uppingham,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
915732,Stockerston Cres Uppingham,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.0
915732,Stockerston Cres Uppingham,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
915732,Stockerston Cres Uppingham,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
915732,Stockerston Cres Uppingham,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
915732,Stockerston Cres Uppingham,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
915732,Stockerston Cres Uppingham,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.57
915732,Stockerston Cres Uppingham,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.45
915732,Stockerston Cres Uppingham,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.4
915732,Stockerston Cres Uppingham,2024-01-26T22:20:00.000+00:00,feeder,01,N Current (RMS),A,19.3
915732,Stockerston Cres Uppingham,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.1
915732,Stockerston Cres Uppingham,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
915732,Stockerston Cres Uppingham,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.5
915732,Stockerston Cres Uppingham,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,5.6
915732,Stockerston Cres Uppingham,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
915732,Stockerston Cres Uppingham,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
915732,Stockerston Cres Uppingham,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
915732,Stockerston Cres Uppingham,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
915732,Stockerston Cres Uppingham,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
915732,Stockerston Cres Uppingham,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
915732,Stockerston Cres Uppingham,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
915732,Stockerston Cres Uppingham,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
915732,Stockerston Cres Uppingham,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
915732,Stockerston Cres Uppingham,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.17
915732,Stockerston Cres Uppingham,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.52
915732,Stockerston Cres Uppingham,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.33
915732,Stockerston Cres Uppingham,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
915732,Stockerston Cres Uppingham,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
915732,Stockerston Cres Uppingham,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
915732,Stockerston Cres Uppingham,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
915732,Stockerston Cres Uppingham,2024-01-26T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-26T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
915732,Stockerston Cres Uppingham,2024-01-26T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-26T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
915732,Stockerston Cres Uppingham,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
915732,Stockerston Cres Uppingham,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
915732,Stockerston Cres Uppingham,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
915732,Stockerston Cres Uppingham,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.7
915732,Stockerston Cres Uppingham,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.63
915732,Stockerston Cres Uppingham,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.35
915732,Stockerston Cres Uppingham,2024-01-26T22:10:00.000+00:00,feeder,04,N Current (RMS),A,15.1
915732,Stockerston Cres Uppingham,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.2
915732,Stockerston Cres Uppingham,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.7
915732,Stockerston Cres Uppingham,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.2
915732,Stockerston Cres Uppingham,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
915732,Stockerston Cres Uppingham,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
915732,Stockerston Cres Uppingham,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
915732,Stockerston Cres Uppingham,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.79
915732,Stockerston Cres Uppingham,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.16
915732,Stockerston Cres Uppingham,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.59
915732,Stockerston Cres Uppingham,2024-01-26T22:10:00.000+00:00,feeder,03,N Current (RMS),A,19.7
915732,Stockerston Cres Uppingham,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
915732,Stockerston Cres Uppingham,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.5
915732,Stockerston Cres Uppingham,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
915732,Stockerston Cres Uppingham,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
915732,Stockerston Cres Uppingham,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
915732,Stockerston Cres Uppingham,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
915732,Stockerston Cres Uppingham,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.76
915732,Stockerston Cres Uppingham,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.58
