Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915732,Stockerston Cres Uppingham,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.34
915732,Stockerston Cres Uppingham,2024-01-26T22:10:00.000+00:00,feeder,02,N Current (RMS),A,32.5
915732,Stockerston Cres Uppingham,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
915732,Stockerston Cres Uppingham,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.8
915732,Stockerston Cres Uppingham,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
915732,Stockerston Cres Uppingham,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
915732,Stockerston Cres Uppingham,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
915732,Stockerston Cres Uppingham,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
915732,Stockerston Cres Uppingham,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.64
915732,Stockerston Cres Uppingham,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.8
915732,Stockerston Cres Uppingham,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.67
915732,Stockerston Cres Uppingham,2024-01-26T22:10:00.000+00:00,feeder,01,N Current (RMS),A,19.6
915732,Stockerston Cres Uppingham,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
915732,Stockerston Cres Uppingham,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
915732,Stockerston Cres Uppingham,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.7
915732,Stockerston Cres Uppingham,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,5.6
915732,Stockerston Cres Uppingham,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
915732,Stockerston Cres Uppingham,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
915732,Stockerston Cres Uppingham,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
915732,Stockerston Cres Uppingham,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
915732,Stockerston Cres Uppingham,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
915732,Stockerston Cres Uppingham,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
915732,Stockerston Cres Uppingham,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
915732,Stockerston Cres Uppingham,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
915732,Stockerston Cres Uppingham,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
915732,Stockerston Cres Uppingham,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.89
915732,Stockerston Cres Uppingham,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.17
915732,Stockerston Cres Uppingham,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.93
915732,Stockerston Cres Uppingham,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
915732,Stockerston Cres Uppingham,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
915732,Stockerston Cres Uppingham,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
915732,Stockerston Cres Uppingham,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
915732,Stockerston Cres Uppingham,2024-01-26T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-26T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
915732,Stockerston Cres Uppingham,2024-01-26T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
915732,Stockerston Cres Uppingham,2024-01-26T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
915732,Stockerston Cres Uppingham,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
915732,Stockerston Cres Uppingham,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
915732,Stockerston Cres Uppingham,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
915732,Stockerston Cres Uppingham,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.56
915732,Stockerston Cres Uppingham,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.97
915732,Stockerston Cres Uppingham,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.97
915732,Stockerston Cres Uppingham,2024-01-26T22:00:00.000+00:00,feeder,04,N Current (RMS),A,18.5
915732,Stockerston Cres Uppingham,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.8
915732,Stockerston Cres Uppingham,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.6
915732,Stockerston Cres Uppingham,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.3
915732,Stockerston Cres Uppingham,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
915732,Stockerston Cres Uppingham,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
915732,Stockerston Cres Uppingham,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
915732,Stockerston Cres Uppingham,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.04
915732,Stockerston Cres Uppingham,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.44
915732,Stockerston Cres Uppingham,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.76
915732,Stockerston Cres Uppingham,2024-01-26T22:00:00.000+00:00,feeder,03,N Current (RMS),A,19.3
915732,Stockerston Cres Uppingham,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.1
915732,Stockerston Cres Uppingham,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.8
915732,Stockerston Cres Uppingham,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
915732,Stockerston Cres Uppingham,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
915732,Stockerston Cres Uppingham,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
915732,Stockerston Cres Uppingham,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
915732,Stockerston Cres Uppingham,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.59
915732,Stockerston Cres Uppingham,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.95
915732,Stockerston Cres Uppingham,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.03
915732,Stockerston Cres Uppingham,2024-01-26T22:00:00.000+00:00,feeder,02,N Current (RMS),A,31.6
915732,Stockerston Cres Uppingham,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
915732,Stockerston Cres Uppingham,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.2
915732,Stockerston Cres Uppingham,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
915732,Stockerston Cres Uppingham,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
915732,Stockerston Cres Uppingham,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
915732,Stockerston Cres Uppingham,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
915732,Stockerston Cres Uppingham,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.72
915732,Stockerston Cres Uppingham,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.8
915732,Stockerston Cres Uppingham,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.84
915732,Stockerston Cres Uppingham,2024-01-26T22:00:00.000+00:00,feeder,01,N Current (RMS),A,16.4
915732,Stockerston Cres Uppingham,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
915732,Stockerston Cres Uppingham,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
915732,Stockerston Cres Uppingham,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.1
915732,Stockerston Cres Uppingham,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,5.6
915732,Stockerston Cres Uppingham,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
915732,Stockerston Cres Uppingham,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
915732,Stockerston Cres Uppingham,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
915732,Stockerston Cres Uppingham,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
915732,Stockerston Cres Uppingham,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
915732,Stockerston Cres Uppingham,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
915732,Stockerston Cres Uppingham,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
915732,Stockerston Cres Uppingham,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
915732,Stockerston Cres Uppingham,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
915732,Stockerston Cres Uppingham,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.91
915732,Stockerston Cres Uppingham,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.16
915732,Stockerston Cres Uppingham,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.56
915732,Stockerston Cres Uppingham,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
915732,Stockerston Cres Uppingham,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
915732,Stockerston Cres Uppingham,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
915732,Stockerston Cres Uppingham,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
915732,Stockerston Cres Uppingham,2024-01-26T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-26T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
915732,Stockerston Cres Uppingham,2024-01-26T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-26T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
915732,Stockerston Cres Uppingham,2024-01-26T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
915732,Stockerston Cres Uppingham,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
915732,Stockerston Cres Uppingham,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
915732,Stockerston Cres Uppingham,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
915732,Stockerston Cres Uppingham,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.64
915732,Stockerston Cres Uppingham,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.08
915732,Stockerston Cres Uppingham,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.19
915732,Stockerston Cres Uppingham,2024-01-26T21:50:00.000+00:00,feeder,04,N Current (RMS),A,21.7
915732,Stockerston Cres Uppingham,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.6
915732,Stockerston Cres Uppingham,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
915732,Stockerston Cres Uppingham,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.6
915732,Stockerston Cres Uppingham,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
915732,Stockerston Cres Uppingham,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
915732,Stockerston Cres Uppingham,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
915732,Stockerston Cres Uppingham,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.7
915732,Stockerston Cres Uppingham,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.6
915732,Stockerston Cres Uppingham,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.41
915732,Stockerston Cres Uppingham,2024-01-26T21:50:00.000+00:00,feeder,03,N Current (RMS),A,18.3
915732,Stockerston Cres Uppingham,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
915732,Stockerston Cres Uppingham,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.4
915732,Stockerston Cres Uppingham,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
915732,Stockerston Cres Uppingham,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
915732,Stockerston Cres Uppingham,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
915732,Stockerston Cres Uppingham,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
915732,Stockerston Cres Uppingham,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.96
915732,Stockerston Cres Uppingham,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.95
915732,Stockerston Cres Uppingham,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.45
915732,Stockerston Cres Uppingham,2024-01-26T21:50:00.000+00:00,feeder,02,N Current (RMS),A,25.6
915732,Stockerston Cres Uppingham,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.1
915732,Stockerston Cres Uppingham,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.0
915732,Stockerston Cres Uppingham,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
915732,Stockerston Cres Uppingham,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
915732,Stockerston Cres Uppingham,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
915732,Stockerston Cres Uppingham,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
915732,Stockerston Cres Uppingham,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.54
915732,Stockerston Cres Uppingham,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.86
915732,Stockerston Cres Uppingham,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.24
915732,Stockerston Cres Uppingham,2024-01-26T21:50:00.000+00:00,feeder,01,N Current (RMS),A,14.8
915732,Stockerston Cres Uppingham,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
915732,Stockerston Cres Uppingham,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.1
915732,Stockerston Cres Uppingham,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
915732,Stockerston Cres Uppingham,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,5.6
915732,Stockerston Cres Uppingham,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
915732,Stockerston Cres Uppingham,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
915732,Stockerston Cres Uppingham,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
915732,Stockerston Cres Uppingham,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
915732,Stockerston Cres Uppingham,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
915732,Stockerston Cres Uppingham,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
915732,Stockerston Cres Uppingham,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
915732,Stockerston Cres Uppingham,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
915732,Stockerston Cres Uppingham,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
915732,Stockerston Cres Uppingham,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.84
915732,Stockerston Cres Uppingham,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.49
915732,Stockerston Cres Uppingham,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.19
915732,Stockerston Cres Uppingham,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
915732,Stockerston Cres Uppingham,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
915732,Stockerston Cres Uppingham,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
915732,Stockerston Cres Uppingham,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
915732,Stockerston Cres Uppingham,2024-01-26T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-26T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
915732,Stockerston Cres Uppingham,2024-01-26T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-26T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
915732,Stockerston Cres Uppingham,2024-01-26T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
915732,Stockerston Cres Uppingham,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
915732,Stockerston Cres Uppingham,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
915732,Stockerston Cres Uppingham,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
915732,Stockerston Cres Uppingham,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.57
915732,Stockerston Cres Uppingham,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.59
915732,Stockerston Cres Uppingham,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.75
915732,Stockerston Cres Uppingham,2024-01-26T21:40:00.000+00:00,feeder,04,N Current (RMS),A,23.3
915732,Stockerston Cres Uppingham,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,40.4
915732,Stockerston Cres Uppingham,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
915732,Stockerston Cres Uppingham,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,41.1
915732,Stockerston Cres Uppingham,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
915732,Stockerston Cres Uppingham,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
915732,Stockerston Cres Uppingham,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
915732,Stockerston Cres Uppingham,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.92
915732,Stockerston Cres Uppingham,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.65
915732,Stockerston Cres Uppingham,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.32
915732,Stockerston Cres Uppingham,2024-01-26T21:40:00.000+00:00,feeder,03,N Current (RMS),A,35.3
915732,Stockerston Cres Uppingham,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,46.2
915732,Stockerston Cres Uppingham,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,40.8
915732,Stockerston Cres Uppingham,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
915732,Stockerston Cres Uppingham,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
915732,Stockerston Cres Uppingham,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
915732,Stockerston Cres Uppingham,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
915732,Stockerston Cres Uppingham,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.41
915732,Stockerston Cres Uppingham,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.68
915732,Stockerston Cres Uppingham,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.65
915732,Stockerston Cres Uppingham,2024-01-26T21:40:00.000+00:00,feeder,02,N Current (RMS),A,36.2
915732,Stockerston Cres Uppingham,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
915732,Stockerston Cres Uppingham,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.8
915732,Stockerston Cres Uppingham,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.5
915732,Stockerston Cres Uppingham,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
915732,Stockerston Cres Uppingham,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
915732,Stockerston Cres Uppingham,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
915732,Stockerston Cres Uppingham,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.54
915732,Stockerston Cres Uppingham,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.91
915732,Stockerston Cres Uppingham,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.66
915732,Stockerston Cres Uppingham,2024-01-26T21:40:00.000+00:00,feeder,01,N Current (RMS),A,16.0
915732,Stockerston Cres Uppingham,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
915732,Stockerston Cres Uppingham,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
915732,Stockerston Cres Uppingham,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
915732,Stockerston Cres Uppingham,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,5.6
915732,Stockerston Cres Uppingham,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
915732,Stockerston Cres Uppingham,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
915732,Stockerston Cres Uppingham,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
915732,Stockerston Cres Uppingham,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
915732,Stockerston Cres Uppingham,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
915732,Stockerston Cres Uppingham,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
915732,Stockerston Cres Uppingham,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
915732,Stockerston Cres Uppingham,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
915732,Stockerston Cres Uppingham,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
915732,Stockerston Cres Uppingham,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.42
915732,Stockerston Cres Uppingham,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.83
915732,Stockerston Cres Uppingham,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.29
915732,Stockerston Cres Uppingham,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
915732,Stockerston Cres Uppingham,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
915732,Stockerston Cres Uppingham,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
915732,Stockerston Cres Uppingham,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
915732,Stockerston Cres Uppingham,2024-01-26T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-26T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
915732,Stockerston Cres Uppingham,2024-01-26T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
915732,Stockerston Cres Uppingham,2024-01-26T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-26T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
915732,Stockerston Cres Uppingham,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
915732,Stockerston Cres Uppingham,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
915732,Stockerston Cres Uppingham,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
915732,Stockerston Cres Uppingham,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.04
915732,Stockerston Cres Uppingham,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.33
915732,Stockerston Cres Uppingham,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.84
915732,Stockerston Cres Uppingham,2024-01-26T21:30:00.000+00:00,feeder,04,N Current (RMS),A,23.4
915732,Stockerston Cres Uppingham,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.5
915732,Stockerston Cres Uppingham,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.3
915732,Stockerston Cres Uppingham,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.2
915732,Stockerston Cres Uppingham,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
915732,Stockerston Cres Uppingham,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
915732,Stockerston Cres Uppingham,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
915732,Stockerston Cres Uppingham,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.16
915732,Stockerston Cres Uppingham,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.61
915732,Stockerston Cres Uppingham,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.59
915732,Stockerston Cres Uppingham,2024-01-26T21:30:00.000+00:00,feeder,03,N Current (RMS),A,23.6
915732,Stockerston Cres Uppingham,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
915732,Stockerston Cres Uppingham,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.3
915732,Stockerston Cres Uppingham,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
915732,Stockerston Cres Uppingham,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
915732,Stockerston Cres Uppingham,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
915732,Stockerston Cres Uppingham,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
915732,Stockerston Cres Uppingham,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.39
915732,Stockerston Cres Uppingham,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.32
915732,Stockerston Cres Uppingham,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.09
915732,Stockerston Cres Uppingham,2024-01-26T21:30:00.000+00:00,feeder,02,N Current (RMS),A,27.8
915732,Stockerston Cres Uppingham,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
915732,Stockerston Cres Uppingham,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.4
915732,Stockerston Cres Uppingham,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
915732,Stockerston Cres Uppingham,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
915732,Stockerston Cres Uppingham,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.45
915732,Stockerston Cres Uppingham,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
915732,Stockerston Cres Uppingham,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.57
915732,Stockerston Cres Uppingham,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.94
915732,Stockerston Cres Uppingham,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.76
915732,Stockerston Cres Uppingham,2024-01-26T21:30:00.000+00:00,feeder,01,N Current (RMS),A,13.4
915732,Stockerston Cres Uppingham,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
915732,Stockerston Cres Uppingham,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
915732,Stockerston Cres Uppingham,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.8
915732,Stockerston Cres Uppingham,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,5.7
915732,Stockerston Cres Uppingham,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
915732,Stockerston Cres Uppingham,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
915732,Stockerston Cres Uppingham,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
915732,Stockerston Cres Uppingham,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
915732,Stockerston Cres Uppingham,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
915732,Stockerston Cres Uppingham,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
915732,Stockerston Cres Uppingham,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
915732,Stockerston Cres Uppingham,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
915732,Stockerston Cres Uppingham,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
915732,Stockerston Cres Uppingham,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.15
915732,Stockerston Cres Uppingham,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.21
915732,Stockerston Cres Uppingham,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.25
915732,Stockerston Cres Uppingham,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
915732,Stockerston Cres Uppingham,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
915732,Stockerston Cres Uppingham,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
915732,Stockerston Cres Uppingham,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
915732,Stockerston Cres Uppingham,2024-01-26T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
915732,Stockerston Cres Uppingham,2024-01-26T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
915732,Stockerston Cres Uppingham,2024-01-26T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
915732,Stockerston Cres Uppingham,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
915732,Stockerston Cres Uppingham,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
915732,Stockerston Cres Uppingham,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
915732,Stockerston Cres Uppingham,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.84
915732,Stockerston Cres Uppingham,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.53
915732,Stockerston Cres Uppingham,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.74
915732,Stockerston Cres Uppingham,2024-01-26T21:20:00.000+00:00,feeder,04,N Current (RMS),A,14.0
915732,Stockerston Cres Uppingham,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.8
915732,Stockerston Cres Uppingham,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.7
915732,Stockerston Cres Uppingham,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.9
915732,Stockerston Cres Uppingham,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
915732,Stockerston Cres Uppingham,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
915732,Stockerston Cres Uppingham,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
915732,Stockerston Cres Uppingham,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.86
915732,Stockerston Cres Uppingham,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.16
915732,Stockerston Cres Uppingham,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.37
915732,Stockerston Cres Uppingham,2024-01-26T21:20:00.000+00:00,feeder,03,N Current (RMS),A,18.8
915732,Stockerston Cres Uppingham,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
915732,Stockerston Cres Uppingham,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.5
915732,Stockerston Cres Uppingham,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
915732,Stockerston Cres Uppingham,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
915732,Stockerston Cres Uppingham,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
915732,Stockerston Cres Uppingham,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
915732,Stockerston Cres Uppingham,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.12
915732,Stockerston Cres Uppingham,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.37
915732,Stockerston Cres Uppingham,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.52
915732,Stockerston Cres Uppingham,2024-01-26T21:20:00.000+00:00,feeder,02,N Current (RMS),A,33.3
915732,Stockerston Cres Uppingham,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
915732,Stockerston Cres Uppingham,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.8
915732,Stockerston Cres Uppingham,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
915732,Stockerston Cres Uppingham,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
915732,Stockerston Cres Uppingham,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
915732,Stockerston Cres Uppingham,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
915732,Stockerston Cres Uppingham,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.6
915732,Stockerston Cres Uppingham,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.79
915732,Stockerston Cres Uppingham,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.38
915732,Stockerston Cres Uppingham,2024-01-26T21:20:00.000+00:00,feeder,01,N Current (RMS),A,15.6
915732,Stockerston Cres Uppingham,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.1
915732,Stockerston Cres Uppingham,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
915732,Stockerston Cres Uppingham,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.8
915732,Stockerston Cres Uppingham,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,5.7
915732,Stockerston Cres Uppingham,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
915732,Stockerston Cres Uppingham,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
915732,Stockerston Cres Uppingham,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
915732,Stockerston Cres Uppingham,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
915732,Stockerston Cres Uppingham,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
915732,Stockerston Cres Uppingham,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
915732,Stockerston Cres Uppingham,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
915732,Stockerston Cres Uppingham,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
915732,Stockerston Cres Uppingham,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
915732,Stockerston Cres Uppingham,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.43
915732,Stockerston Cres Uppingham,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.85
915732,Stockerston Cres Uppingham,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.97
915732,Stockerston Cres Uppingham,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
915732,Stockerston Cres Uppingham,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
915732,Stockerston Cres Uppingham,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
915732,Stockerston Cres Uppingham,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
915732,Stockerston Cres Uppingham,2024-01-26T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
915732,Stockerston Cres Uppingham,2024-01-26T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
915732,Stockerston Cres Uppingham,2024-01-26T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
915732,Stockerston Cres Uppingham,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
915732,Stockerston Cres Uppingham,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
915732,Stockerston Cres Uppingham,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
915732,Stockerston Cres Uppingham,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.12
915732,Stockerston Cres Uppingham,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.56
915732,Stockerston Cres Uppingham,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.82
915732,Stockerston Cres Uppingham,2024-01-26T21:10:00.000+00:00,feeder,04,N Current (RMS),A,15.4
915732,Stockerston Cres Uppingham,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.2
915732,Stockerston Cres Uppingham,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
915732,Stockerston Cres Uppingham,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.6
915732,Stockerston Cres Uppingham,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
915732,Stockerston Cres Uppingham,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
915732,Stockerston Cres Uppingham,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
915732,Stockerston Cres Uppingham,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.62
915732,Stockerston Cres Uppingham,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.85
915732,Stockerston Cres Uppingham,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.66
915732,Stockerston Cres Uppingham,2024-01-26T21:10:00.000+00:00,feeder,03,N Current (RMS),A,30.4
915732,Stockerston Cres Uppingham,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.7
915732,Stockerston Cres Uppingham,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.3
915732,Stockerston Cres Uppingham,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
915732,Stockerston Cres Uppingham,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
915732,Stockerston Cres Uppingham,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
915732,Stockerston Cres Uppingham,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
915732,Stockerston Cres Uppingham,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.87
915732,Stockerston Cres Uppingham,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.14
915732,Stockerston Cres Uppingham,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.58
915732,Stockerston Cres Uppingham,2024-01-26T21:10:00.000+00:00,feeder,02,N Current (RMS),A,28.6
915732,Stockerston Cres Uppingham,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
915732,Stockerston Cres Uppingham,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.0
915732,Stockerston Cres Uppingham,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.5
915732,Stockerston Cres Uppingham,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
915732,Stockerston Cres Uppingham,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
915732,Stockerston Cres Uppingham,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
915732,Stockerston Cres Uppingham,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.62
915732,Stockerston Cres Uppingham,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.93
915732,Stockerston Cres Uppingham,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.84
915732,Stockerston Cres Uppingham,2024-01-26T21:10:00.000+00:00,feeder,01,N Current (RMS),A,20.5
915732,Stockerston Cres Uppingham,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
915732,Stockerston Cres Uppingham,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.7
915732,Stockerston Cres Uppingham,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.3
915732,Stockerston Cres Uppingham,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,5.8
915732,Stockerston Cres Uppingham,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
915732,Stockerston Cres Uppingham,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
915732,Stockerston Cres Uppingham,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
915732,Stockerston Cres Uppingham,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
915732,Stockerston Cres Uppingham,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
915732,Stockerston Cres Uppingham,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
915732,Stockerston Cres Uppingham,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
915732,Stockerston Cres Uppingham,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
915732,Stockerston Cres Uppingham,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
915732,Stockerston Cres Uppingham,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.23
915732,Stockerston Cres Uppingham,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.48
915732,Stockerston Cres Uppingham,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.86
915732,Stockerston Cres Uppingham,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
915732,Stockerston Cres Uppingham,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
915732,Stockerston Cres Uppingham,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
915732,Stockerston Cres Uppingham,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
915732,Stockerston Cres Uppingham,2024-01-26T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-26T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
915732,Stockerston Cres Uppingham,2024-01-26T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-26T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-26T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
915732,Stockerston Cres Uppingham,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
915732,Stockerston Cres Uppingham,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
915732,Stockerston Cres Uppingham,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
915732,Stockerston Cres Uppingham,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.1
915732,Stockerston Cres Uppingham,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.11
915732,Stockerston Cres Uppingham,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.68
915732,Stockerston Cres Uppingham,2024-01-26T21:00:00.000+00:00,feeder,04,N Current (RMS),A,14.6
915732,Stockerston Cres Uppingham,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.3
915732,Stockerston Cres Uppingham,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.3
915732,Stockerston Cres Uppingham,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.6
915732,Stockerston Cres Uppingham,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
915732,Stockerston Cres Uppingham,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
915732,Stockerston Cres Uppingham,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
915732,Stockerston Cres Uppingham,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.92
915732,Stockerston Cres Uppingham,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.13
915732,Stockerston Cres Uppingham,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.44
915732,Stockerston Cres Uppingham,2024-01-26T21:00:00.000+00:00,feeder,03,N Current (RMS),A,39.6
915732,Stockerston Cres Uppingham,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,54.0
915732,Stockerston Cres Uppingham,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.4
915732,Stockerston Cres Uppingham,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
915732,Stockerston Cres Uppingham,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
915732,Stockerston Cres Uppingham,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
915732,Stockerston Cres Uppingham,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
915732,Stockerston Cres Uppingham,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.64
915732,Stockerston Cres Uppingham,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.49
915732,Stockerston Cres Uppingham,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.41
915732,Stockerston Cres Uppingham,2024-01-26T21:00:00.000+00:00,feeder,02,N Current (RMS),A,28.2
915732,Stockerston Cres Uppingham,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
915732,Stockerston Cres Uppingham,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.1
915732,Stockerston Cres Uppingham,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.7
915732,Stockerston Cres Uppingham,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
915732,Stockerston Cres Uppingham,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
915732,Stockerston Cres Uppingham,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
915732,Stockerston Cres Uppingham,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.67
915732,Stockerston Cres Uppingham,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.7
915732,Stockerston Cres Uppingham,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.72
915732,Stockerston Cres Uppingham,2024-01-26T21:00:00.000+00:00,feeder,01,N Current (RMS),A,16.8
915732,Stockerston Cres Uppingham,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
915732,Stockerston Cres Uppingham,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
915732,Stockerston Cres Uppingham,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.2
915732,Stockerston Cres Uppingham,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,5.8
915732,Stockerston Cres Uppingham,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
915732,Stockerston Cres Uppingham,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
915732,Stockerston Cres Uppingham,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
