Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915732,Stockerston Cres Uppingham,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
915732,Stockerston Cres Uppingham,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
915732,Stockerston Cres Uppingham,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
915732,Stockerston Cres Uppingham,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
915732,Stockerston Cres Uppingham,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
915732,Stockerston Cres Uppingham,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
915732,Stockerston Cres Uppingham,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.32
915732,Stockerston Cres Uppingham,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.42
915732,Stockerston Cres Uppingham,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.24
915732,Stockerston Cres Uppingham,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
915732,Stockerston Cres Uppingham,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
915732,Stockerston Cres Uppingham,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
915732,Stockerston Cres Uppingham,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
915732,Stockerston Cres Uppingham,2024-01-26T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-26T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
915732,Stockerston Cres Uppingham,2024-01-26T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-26T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-26T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
915732,Stockerston Cres Uppingham,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
915732,Stockerston Cres Uppingham,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
915732,Stockerston Cres Uppingham,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
915732,Stockerston Cres Uppingham,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.18
915732,Stockerston Cres Uppingham,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.77
915732,Stockerston Cres Uppingham,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.66
915732,Stockerston Cres Uppingham,2024-01-26T20:50:00.000+00:00,feeder,04,N Current (RMS),A,15.7
915732,Stockerston Cres Uppingham,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.9
915732,Stockerston Cres Uppingham,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.4
915732,Stockerston Cres Uppingham,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.9
915732,Stockerston Cres Uppingham,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
915732,Stockerston Cres Uppingham,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
915732,Stockerston Cres Uppingham,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
915732,Stockerston Cres Uppingham,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.93
915732,Stockerston Cres Uppingham,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.37
915732,Stockerston Cres Uppingham,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.79
915732,Stockerston Cres Uppingham,2024-01-26T20:50:00.000+00:00,feeder,03,N Current (RMS),A,45.0
915732,Stockerston Cres Uppingham,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,66.0
915732,Stockerston Cres Uppingham,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.6
915732,Stockerston Cres Uppingham,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
915732,Stockerston Cres Uppingham,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
915732,Stockerston Cres Uppingham,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
915732,Stockerston Cres Uppingham,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
915732,Stockerston Cres Uppingham,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.53
915732,Stockerston Cres Uppingham,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.31
915732,Stockerston Cres Uppingham,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.71
915732,Stockerston Cres Uppingham,2024-01-26T20:50:00.000+00:00,feeder,02,N Current (RMS),A,32.0
915732,Stockerston Cres Uppingham,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.3
915732,Stockerston Cres Uppingham,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.2
915732,Stockerston Cres Uppingham,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.3
915732,Stockerston Cres Uppingham,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
915732,Stockerston Cres Uppingham,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
915732,Stockerston Cres Uppingham,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
915732,Stockerston Cres Uppingham,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.83
915732,Stockerston Cres Uppingham,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.12
915732,Stockerston Cres Uppingham,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.16
915732,Stockerston Cres Uppingham,2024-01-26T20:50:00.000+00:00,feeder,01,N Current (RMS),A,15.1
915732,Stockerston Cres Uppingham,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.6
915732,Stockerston Cres Uppingham,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
915732,Stockerston Cres Uppingham,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
915732,Stockerston Cres Uppingham,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,5.8
915732,Stockerston Cres Uppingham,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
915732,Stockerston Cres Uppingham,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
915732,Stockerston Cres Uppingham,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
915732,Stockerston Cres Uppingham,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
915732,Stockerston Cres Uppingham,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
915732,Stockerston Cres Uppingham,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
915732,Stockerston Cres Uppingham,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
915732,Stockerston Cres Uppingham,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
915732,Stockerston Cres Uppingham,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
915732,Stockerston Cres Uppingham,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.47
915732,Stockerston Cres Uppingham,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.57
915732,Stockerston Cres Uppingham,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.31
915732,Stockerston Cres Uppingham,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
915732,Stockerston Cres Uppingham,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
915732,Stockerston Cres Uppingham,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
915732,Stockerston Cres Uppingham,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
915732,Stockerston Cres Uppingham,2024-01-26T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-26T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-26T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
915732,Stockerston Cres Uppingham,2024-01-26T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-26T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-26T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
915732,Stockerston Cres Uppingham,2024-01-26T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
915732,Stockerston Cres Uppingham,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
915732,Stockerston Cres Uppingham,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
915732,Stockerston Cres Uppingham,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
915732,Stockerston Cres Uppingham,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.2
915732,Stockerston Cres Uppingham,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.88
915732,Stockerston Cres Uppingham,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.56
915732,Stockerston Cres Uppingham,2024-01-26T20:40:00.000+00:00,feeder,04,N Current (RMS),A,14.8
915732,Stockerston Cres Uppingham,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.0
915732,Stockerston Cres Uppingham,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.6
915732,Stockerston Cres Uppingham,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.8
915732,Stockerston Cres Uppingham,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
915732,Stockerston Cres Uppingham,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
915732,Stockerston Cres Uppingham,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
915732,Stockerston Cres Uppingham,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.39
915732,Stockerston Cres Uppingham,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.8
915732,Stockerston Cres Uppingham,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.76
915732,Stockerston Cres Uppingham,2024-01-26T20:40:00.000+00:00,feeder,03,N Current (RMS),A,57.8
915732,Stockerston Cres Uppingham,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,76.5
915732,Stockerston Cres Uppingham,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.9
915732,Stockerston Cres Uppingham,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
915732,Stockerston Cres Uppingham,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
915732,Stockerston Cres Uppingham,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
915732,Stockerston Cres Uppingham,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
915732,Stockerston Cres Uppingham,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.53
915732,Stockerston Cres Uppingham,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.97
915732,Stockerston Cres Uppingham,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.77
915732,Stockerston Cres Uppingham,2024-01-26T20:40:00.000+00:00,feeder,02,N Current (RMS),A,39.0
915732,Stockerston Cres Uppingham,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.4
915732,Stockerston Cres Uppingham,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,53.5
915732,Stockerston Cres Uppingham,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
915732,Stockerston Cres Uppingham,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
915732,Stockerston Cres Uppingham,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
915732,Stockerston Cres Uppingham,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
915732,Stockerston Cres Uppingham,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.64
915732,Stockerston Cres Uppingham,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.35
915732,Stockerston Cres Uppingham,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.52
915732,Stockerston Cres Uppingham,2024-01-26T20:40:00.000+00:00,feeder,01,N Current (RMS),A,15.5
915732,Stockerston Cres Uppingham,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
915732,Stockerston Cres Uppingham,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.8
915732,Stockerston Cres Uppingham,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.9
915732,Stockerston Cres Uppingham,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,5.8
915732,Stockerston Cres Uppingham,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
915732,Stockerston Cres Uppingham,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
915732,Stockerston Cres Uppingham,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
915732,Stockerston Cres Uppingham,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
915732,Stockerston Cres Uppingham,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
915732,Stockerston Cres Uppingham,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
915732,Stockerston Cres Uppingham,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
915732,Stockerston Cres Uppingham,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
915732,Stockerston Cres Uppingham,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
915732,Stockerston Cres Uppingham,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.75
915732,Stockerston Cres Uppingham,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
915732,Stockerston Cres Uppingham,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.65
915732,Stockerston Cres Uppingham,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
915732,Stockerston Cres Uppingham,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
915732,Stockerston Cres Uppingham,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
915732,Stockerston Cres Uppingham,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
915732,Stockerston Cres Uppingham,2024-01-26T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-26T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-26T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
915732,Stockerston Cres Uppingham,2024-01-26T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-26T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
915732,Stockerston Cres Uppingham,2024-01-26T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
915732,Stockerston Cres Uppingham,2024-01-26T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
915732,Stockerston Cres Uppingham,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
915732,Stockerston Cres Uppingham,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
915732,Stockerston Cres Uppingham,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
915732,Stockerston Cres Uppingham,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.36
915732,Stockerston Cres Uppingham,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.35
915732,Stockerston Cres Uppingham,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.65
915732,Stockerston Cres Uppingham,2024-01-26T20:30:00.000+00:00,feeder,04,N Current (RMS),A,22.3
915732,Stockerston Cres Uppingham,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.9
915732,Stockerston Cres Uppingham,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,42.7
915732,Stockerston Cres Uppingham,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.2
915732,Stockerston Cres Uppingham,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
915732,Stockerston Cres Uppingham,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
915732,Stockerston Cres Uppingham,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
915732,Stockerston Cres Uppingham,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.75
915732,Stockerston Cres Uppingham,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.57
915732,Stockerston Cres Uppingham,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.44
915732,Stockerston Cres Uppingham,2024-01-26T20:30:00.000+00:00,feeder,03,N Current (RMS),A,57.8
915732,Stockerston Cres Uppingham,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,80.8
915732,Stockerston Cres Uppingham,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.4
915732,Stockerston Cres Uppingham,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
915732,Stockerston Cres Uppingham,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
915732,Stockerston Cres Uppingham,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
915732,Stockerston Cres Uppingham,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
915732,Stockerston Cres Uppingham,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.24
915732,Stockerston Cres Uppingham,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.93
915732,Stockerston Cres Uppingham,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.97
915732,Stockerston Cres Uppingham,2024-01-26T20:30:00.000+00:00,feeder,02,N Current (RMS),A,37.0
915732,Stockerston Cres Uppingham,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.7
915732,Stockerston Cres Uppingham,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,53.3
915732,Stockerston Cres Uppingham,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
915732,Stockerston Cres Uppingham,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
915732,Stockerston Cres Uppingham,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
915732,Stockerston Cres Uppingham,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
915732,Stockerston Cres Uppingham,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.5
915732,Stockerston Cres Uppingham,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.96
915732,Stockerston Cres Uppingham,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.31
915732,Stockerston Cres Uppingham,2024-01-26T20:30:00.000+00:00,feeder,01,N Current (RMS),A,14.0
915732,Stockerston Cres Uppingham,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
915732,Stockerston Cres Uppingham,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.1
915732,Stockerston Cres Uppingham,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
915732,Stockerston Cres Uppingham,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,5.8
915732,Stockerston Cres Uppingham,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
915732,Stockerston Cres Uppingham,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
915732,Stockerston Cres Uppingham,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
915732,Stockerston Cres Uppingham,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
915732,Stockerston Cres Uppingham,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
915732,Stockerston Cres Uppingham,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
915732,Stockerston Cres Uppingham,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
915732,Stockerston Cres Uppingham,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
915732,Stockerston Cres Uppingham,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
915732,Stockerston Cres Uppingham,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.83
915732,Stockerston Cres Uppingham,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.8
915732,Stockerston Cres Uppingham,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.44
915732,Stockerston Cres Uppingham,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
915732,Stockerston Cres Uppingham,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
915732,Stockerston Cres Uppingham,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
915732,Stockerston Cres Uppingham,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
915732,Stockerston Cres Uppingham,2024-01-26T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-26T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-26T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
915732,Stockerston Cres Uppingham,2024-01-26T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-26T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-26T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
915732,Stockerston Cres Uppingham,2024-01-26T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
915732,Stockerston Cres Uppingham,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
915732,Stockerston Cres Uppingham,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
915732,Stockerston Cres Uppingham,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
915732,Stockerston Cres Uppingham,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.57
915732,Stockerston Cres Uppingham,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.13
915732,Stockerston Cres Uppingham,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.47
915732,Stockerston Cres Uppingham,2024-01-26T20:20:00.000+00:00,feeder,04,N Current (RMS),A,21.4
915732,Stockerston Cres Uppingham,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.3
915732,Stockerston Cres Uppingham,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.3
915732,Stockerston Cres Uppingham,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,43.9
915732,Stockerston Cres Uppingham,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
915732,Stockerston Cres Uppingham,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
915732,Stockerston Cres Uppingham,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
915732,Stockerston Cres Uppingham,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,19.23
915732,Stockerston Cres Uppingham,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.93
915732,Stockerston Cres Uppingham,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.41
915732,Stockerston Cres Uppingham,2024-01-26T20:20:00.000+00:00,feeder,03,N Current (RMS),A,49.5
915732,Stockerston Cres Uppingham,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,79.2
915732,Stockerston Cres Uppingham,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,53.5
915732,Stockerston Cres Uppingham,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.5
915732,Stockerston Cres Uppingham,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
915732,Stockerston Cres Uppingham,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
915732,Stockerston Cres Uppingham,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
915732,Stockerston Cres Uppingham,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.63
915732,Stockerston Cres Uppingham,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.58
915732,Stockerston Cres Uppingham,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.67
915732,Stockerston Cres Uppingham,2024-01-26T20:20:00.000+00:00,feeder,02,N Current (RMS),A,31.5
915732,Stockerston Cres Uppingham,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
915732,Stockerston Cres Uppingham,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.3
915732,Stockerston Cres Uppingham,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
915732,Stockerston Cres Uppingham,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
915732,Stockerston Cres Uppingham,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
915732,Stockerston Cres Uppingham,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
915732,Stockerston Cres Uppingham,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.61
915732,Stockerston Cres Uppingham,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.78
915732,Stockerston Cres Uppingham,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.47
915732,Stockerston Cres Uppingham,2024-01-26T20:20:00.000+00:00,feeder,01,N Current (RMS),A,15.5
915732,Stockerston Cres Uppingham,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
915732,Stockerston Cres Uppingham,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
915732,Stockerston Cres Uppingham,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
915732,Stockerston Cres Uppingham,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,5.8
915732,Stockerston Cres Uppingham,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
915732,Stockerston Cres Uppingham,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
915732,Stockerston Cres Uppingham,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
915732,Stockerston Cres Uppingham,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
915732,Stockerston Cres Uppingham,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
915732,Stockerston Cres Uppingham,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
915732,Stockerston Cres Uppingham,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
915732,Stockerston Cres Uppingham,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
915732,Stockerston Cres Uppingham,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
915732,Stockerston Cres Uppingham,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.03
915732,Stockerston Cres Uppingham,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.41
915732,Stockerston Cres Uppingham,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
915732,Stockerston Cres Uppingham,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
915732,Stockerston Cres Uppingham,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
915732,Stockerston Cres Uppingham,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
915732,Stockerston Cres Uppingham,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
915732,Stockerston Cres Uppingham,2024-01-26T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-26T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-26T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
915732,Stockerston Cres Uppingham,2024-01-26T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-26T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
915732,Stockerston Cres Uppingham,2024-01-26T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-26T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
915732,Stockerston Cres Uppingham,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
915732,Stockerston Cres Uppingham,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
915732,Stockerston Cres Uppingham,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
915732,Stockerston Cres Uppingham,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.92
915732,Stockerston Cres Uppingham,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.92
915732,Stockerston Cres Uppingham,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.69
915732,Stockerston Cres Uppingham,2024-01-26T20:10:00.000+00:00,feeder,04,N Current (RMS),A,17.5
915732,Stockerston Cres Uppingham,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.8
915732,Stockerston Cres Uppingham,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.4
915732,Stockerston Cres Uppingham,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,40.8
915732,Stockerston Cres Uppingham,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
915732,Stockerston Cres Uppingham,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
915732,Stockerston Cres Uppingham,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
915732,Stockerston Cres Uppingham,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.67
915732,Stockerston Cres Uppingham,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.37
915732,Stockerston Cres Uppingham,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.95
915732,Stockerston Cres Uppingham,2024-01-26T20:10:00.000+00:00,feeder,03,N Current (RMS),A,50.3
915732,Stockerston Cres Uppingham,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,73.2
915732,Stockerston Cres Uppingham,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.6
915732,Stockerston Cres Uppingham,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
915732,Stockerston Cres Uppingham,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
915732,Stockerston Cres Uppingham,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
915732,Stockerston Cres Uppingham,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
915732,Stockerston Cres Uppingham,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.67
915732,Stockerston Cres Uppingham,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.56
915732,Stockerston Cres Uppingham,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.81
915732,Stockerston Cres Uppingham,2024-01-26T20:10:00.000+00:00,feeder,02,N Current (RMS),A,35.4
915732,Stockerston Cres Uppingham,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
915732,Stockerston Cres Uppingham,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.6
915732,Stockerston Cres Uppingham,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
915732,Stockerston Cres Uppingham,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
915732,Stockerston Cres Uppingham,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
915732,Stockerston Cres Uppingham,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
915732,Stockerston Cres Uppingham,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.61
915732,Stockerston Cres Uppingham,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.4
915732,Stockerston Cres Uppingham,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.04
915732,Stockerston Cres Uppingham,2024-01-26T20:10:00.000+00:00,feeder,01,N Current (RMS),A,21.2
915732,Stockerston Cres Uppingham,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.1
915732,Stockerston Cres Uppingham,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.0
915732,Stockerston Cres Uppingham,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
915732,Stockerston Cres Uppingham,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,5.9
915732,Stockerston Cres Uppingham,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
915732,Stockerston Cres Uppingham,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
915732,Stockerston Cres Uppingham,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
915732,Stockerston Cres Uppingham,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
915732,Stockerston Cres Uppingham,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
915732,Stockerston Cres Uppingham,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
915732,Stockerston Cres Uppingham,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
915732,Stockerston Cres Uppingham,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
915732,Stockerston Cres Uppingham,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
915732,Stockerston Cres Uppingham,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.85
915732,Stockerston Cres Uppingham,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.23
915732,Stockerston Cres Uppingham,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.49
915732,Stockerston Cres Uppingham,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
915732,Stockerston Cres Uppingham,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
915732,Stockerston Cres Uppingham,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
915732,Stockerston Cres Uppingham,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
915732,Stockerston Cres Uppingham,2024-01-26T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-26T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-26T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
915732,Stockerston Cres Uppingham,2024-01-26T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-26T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-26T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
915732,Stockerston Cres Uppingham,2024-01-26T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
915732,Stockerston Cres Uppingham,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
915732,Stockerston Cres Uppingham,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
915732,Stockerston Cres Uppingham,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
915732,Stockerston Cres Uppingham,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.67
915732,Stockerston Cres Uppingham,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.73
915732,Stockerston Cres Uppingham,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.09
915732,Stockerston Cres Uppingham,2024-01-26T20:00:00.000+00:00,feeder,04,N Current (RMS),A,18.5
915732,Stockerston Cres Uppingham,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.9
915732,Stockerston Cres Uppingham,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.0
915732,Stockerston Cres Uppingham,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.4
915732,Stockerston Cres Uppingham,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
915732,Stockerston Cres Uppingham,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
915732,Stockerston Cres Uppingham,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
915732,Stockerston Cres Uppingham,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.05
915732,Stockerston Cres Uppingham,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.38
915732,Stockerston Cres Uppingham,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.65
915732,Stockerston Cres Uppingham,2024-01-26T20:00:00.000+00:00,feeder,03,N Current (RMS),A,54.2
915732,Stockerston Cres Uppingham,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,74.2
915732,Stockerston Cres Uppingham,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.8
915732,Stockerston Cres Uppingham,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
915732,Stockerston Cres Uppingham,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
915732,Stockerston Cres Uppingham,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
915732,Stockerston Cres Uppingham,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
915732,Stockerston Cres Uppingham,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.99
915732,Stockerston Cres Uppingham,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.87
915732,Stockerston Cres Uppingham,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.49
915732,Stockerston Cres Uppingham,2024-01-26T20:00:00.000+00:00,feeder,02,N Current (RMS),A,43.7
915732,Stockerston Cres Uppingham,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
915732,Stockerston Cres Uppingham,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,58.3
915732,Stockerston Cres Uppingham,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.0
915732,Stockerston Cres Uppingham,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
915732,Stockerston Cres Uppingham,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
915732,Stockerston Cres Uppingham,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
915732,Stockerston Cres Uppingham,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.6
915732,Stockerston Cres Uppingham,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.91
915732,Stockerston Cres Uppingham,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.83
915732,Stockerston Cres Uppingham,2024-01-26T20:00:00.000+00:00,feeder,01,N Current (RMS),A,18.1
915732,Stockerston Cres Uppingham,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
915732,Stockerston Cres Uppingham,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.6
915732,Stockerston Cres Uppingham,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.7
915732,Stockerston Cres Uppingham,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,5.9
915732,Stockerston Cres Uppingham,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
915732,Stockerston Cres Uppingham,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
915732,Stockerston Cres Uppingham,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
915732,Stockerston Cres Uppingham,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
915732,Stockerston Cres Uppingham,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
915732,Stockerston Cres Uppingham,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
915732,Stockerston Cres Uppingham,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
915732,Stockerston Cres Uppingham,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
915732,Stockerston Cres Uppingham,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
915732,Stockerston Cres Uppingham,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.31
915732,Stockerston Cres Uppingham,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.89
915732,Stockerston Cres Uppingham,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.11
915732,Stockerston Cres Uppingham,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
915732,Stockerston Cres Uppingham,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
915732,Stockerston Cres Uppingham,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
915732,Stockerston Cres Uppingham,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
915732,Stockerston Cres Uppingham,2024-01-26T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-26T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
915732,Stockerston Cres Uppingham,2024-01-26T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-26T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
915732,Stockerston Cres Uppingham,2024-01-26T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
915732,Stockerston Cres Uppingham,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
915732,Stockerston Cres Uppingham,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
915732,Stockerston Cres Uppingham,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
915732,Stockerston Cres Uppingham,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.83
915732,Stockerston Cres Uppingham,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.67
915732,Stockerston Cres Uppingham,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.94
915732,Stockerston Cres Uppingham,2024-01-26T19:50:00.000+00:00,feeder,04,N Current (RMS),A,22.4
915732,Stockerston Cres Uppingham,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,37.6
915732,Stockerston Cres Uppingham,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.6
915732,Stockerston Cres Uppingham,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.9
915732,Stockerston Cres Uppingham,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
915732,Stockerston Cres Uppingham,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
915732,Stockerston Cres Uppingham,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
915732,Stockerston Cres Uppingham,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.8
915732,Stockerston Cres Uppingham,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.66
915732,Stockerston Cres Uppingham,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.53
915732,Stockerston Cres Uppingham,2024-01-26T19:50:00.000+00:00,feeder,03,N Current (RMS),A,31.3
915732,Stockerston Cres Uppingham,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.3
915732,Stockerston Cres Uppingham,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,45.4
915732,Stockerston Cres Uppingham,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
915732,Stockerston Cres Uppingham,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
915732,Stockerston Cres Uppingham,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
915732,Stockerston Cres Uppingham,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
915732,Stockerston Cres Uppingham,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.97
915732,Stockerston Cres Uppingham,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.22
915732,Stockerston Cres Uppingham,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.84
915732,Stockerston Cres Uppingham,2024-01-26T19:50:00.000+00:00,feeder,02,N Current (RMS),A,37.3
915732,Stockerston Cres Uppingham,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
915732,Stockerston Cres Uppingham,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,55.3
915732,Stockerston Cres Uppingham,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.3
915732,Stockerston Cres Uppingham,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
915732,Stockerston Cres Uppingham,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
915732,Stockerston Cres Uppingham,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
915732,Stockerston Cres Uppingham,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.67
915732,Stockerston Cres Uppingham,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.29
915732,Stockerston Cres Uppingham,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.02
915732,Stockerston Cres Uppingham,2024-01-26T19:50:00.000+00:00,feeder,01,N Current (RMS),A,19.7
915732,Stockerston Cres Uppingham,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.2
915732,Stockerston Cres Uppingham,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.9
915732,Stockerston Cres Uppingham,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.7
915732,Stockerston Cres Uppingham,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,5.9
915732,Stockerston Cres Uppingham,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
915732,Stockerston Cres Uppingham,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
915732,Stockerston Cres Uppingham,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
915732,Stockerston Cres Uppingham,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
915732,Stockerston Cres Uppingham,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
915732,Stockerston Cres Uppingham,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
915732,Stockerston Cres Uppingham,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
915732,Stockerston Cres Uppingham,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
915732,Stockerston Cres Uppingham,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
915732,Stockerston Cres Uppingham,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.26
915732,Stockerston Cres Uppingham,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,37.82
915732,Stockerston Cres Uppingham,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.4
915732,Stockerston Cres Uppingham,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
915732,Stockerston Cres Uppingham,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
915732,Stockerston Cres Uppingham,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
915732,Stockerston Cres Uppingham,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
915732,Stockerston Cres Uppingham,2024-01-26T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-26T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-26T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
915732,Stockerston Cres Uppingham,2024-01-26T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
