Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915732,Stockerston Cres Uppingham,2024-01-26T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
915732,Stockerston Cres Uppingham,2024-01-26T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
915732,Stockerston Cres Uppingham,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
915732,Stockerston Cres Uppingham,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
915732,Stockerston Cres Uppingham,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
915732,Stockerston Cres Uppingham,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.59
915732,Stockerston Cres Uppingham,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.99
915732,Stockerston Cres Uppingham,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.72
915732,Stockerston Cres Uppingham,2024-01-26T19:40:00.000+00:00,feeder,04,N Current (RMS),A,22.4
915732,Stockerston Cres Uppingham,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,44.8
915732,Stockerston Cres Uppingham,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.1
915732,Stockerston Cres Uppingham,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.1
915732,Stockerston Cres Uppingham,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
915732,Stockerston Cres Uppingham,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
915732,Stockerston Cres Uppingham,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
915732,Stockerston Cres Uppingham,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.91
915732,Stockerston Cres Uppingham,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.21
915732,Stockerston Cres Uppingham,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.67
915732,Stockerston Cres Uppingham,2024-01-26T19:40:00.000+00:00,feeder,03,N Current (RMS),A,27.5
915732,Stockerston Cres Uppingham,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.7
915732,Stockerston Cres Uppingham,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.0
915732,Stockerston Cres Uppingham,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
915732,Stockerston Cres Uppingham,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
915732,Stockerston Cres Uppingham,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
915732,Stockerston Cres Uppingham,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
915732,Stockerston Cres Uppingham,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.25
915732,Stockerston Cres Uppingham,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.9
915732,Stockerston Cres Uppingham,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.45
915732,Stockerston Cres Uppingham,2024-01-26T19:40:00.000+00:00,feeder,02,N Current (RMS),A,44.7
915732,Stockerston Cres Uppingham,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
915732,Stockerston Cres Uppingham,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,58.3
915732,Stockerston Cres Uppingham,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
915732,Stockerston Cres Uppingham,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
915732,Stockerston Cres Uppingham,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
915732,Stockerston Cres Uppingham,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
915732,Stockerston Cres Uppingham,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.19
915732,Stockerston Cres Uppingham,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.03
915732,Stockerston Cres Uppingham,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.29
915732,Stockerston Cres Uppingham,2024-01-26T19:40:00.000+00:00,feeder,01,N Current (RMS),A,12.3
915732,Stockerston Cres Uppingham,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.9
915732,Stockerston Cres Uppingham,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.1
915732,Stockerston Cres Uppingham,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.9
915732,Stockerston Cres Uppingham,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,6.0
915732,Stockerston Cres Uppingham,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
915732,Stockerston Cres Uppingham,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
915732,Stockerston Cres Uppingham,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
915732,Stockerston Cres Uppingham,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
915732,Stockerston Cres Uppingham,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
915732,Stockerston Cres Uppingham,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
915732,Stockerston Cres Uppingham,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
915732,Stockerston Cres Uppingham,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
915732,Stockerston Cres Uppingham,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
915732,Stockerston Cres Uppingham,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.95
915732,Stockerston Cres Uppingham,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.12
915732,Stockerston Cres Uppingham,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.17
915732,Stockerston Cres Uppingham,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,83.5
915732,Stockerston Cres Uppingham,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
915732,Stockerston Cres Uppingham,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
915732,Stockerston Cres Uppingham,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
915732,Stockerston Cres Uppingham,2024-01-26T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-26T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
915732,Stockerston Cres Uppingham,2024-01-26T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-26T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
915732,Stockerston Cres Uppingham,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
915732,Stockerston Cres Uppingham,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
915732,Stockerston Cres Uppingham,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
915732,Stockerston Cres Uppingham,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.01
915732,Stockerston Cres Uppingham,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.98
915732,Stockerston Cres Uppingham,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.32
915732,Stockerston Cres Uppingham,2024-01-26T19:30:00.000+00:00,feeder,04,N Current (RMS),A,20.0
915732,Stockerston Cres Uppingham,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,38.2
915732,Stockerston Cres Uppingham,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.3
915732,Stockerston Cres Uppingham,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.8
915732,Stockerston Cres Uppingham,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
915732,Stockerston Cres Uppingham,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
915732,Stockerston Cres Uppingham,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
915732,Stockerston Cres Uppingham,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.69
915732,Stockerston Cres Uppingham,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.36
915732,Stockerston Cres Uppingham,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.66
915732,Stockerston Cres Uppingham,2024-01-26T19:30:00.000+00:00,feeder,03,N Current (RMS),A,23.5
915732,Stockerston Cres Uppingham,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
915732,Stockerston Cres Uppingham,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.3
915732,Stockerston Cres Uppingham,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
915732,Stockerston Cres Uppingham,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
915732,Stockerston Cres Uppingham,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
915732,Stockerston Cres Uppingham,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
915732,Stockerston Cres Uppingham,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.29
915732,Stockerston Cres Uppingham,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.99
915732,Stockerston Cres Uppingham,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.34
915732,Stockerston Cres Uppingham,2024-01-26T19:30:00.000+00:00,feeder,02,N Current (RMS),A,46.8
915732,Stockerston Cres Uppingham,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
915732,Stockerston Cres Uppingham,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,61.6
915732,Stockerston Cres Uppingham,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
915732,Stockerston Cres Uppingham,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
915732,Stockerston Cres Uppingham,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
915732,Stockerston Cres Uppingham,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
915732,Stockerston Cres Uppingham,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.85
915732,Stockerston Cres Uppingham,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.22
915732,Stockerston Cres Uppingham,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.39
915732,Stockerston Cres Uppingham,2024-01-26T19:30:00.000+00:00,feeder,01,N Current (RMS),A,9.6
915732,Stockerston Cres Uppingham,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.7
915732,Stockerston Cres Uppingham,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
915732,Stockerston Cres Uppingham,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
915732,Stockerston Cres Uppingham,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,6.1
915732,Stockerston Cres Uppingham,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
915732,Stockerston Cres Uppingham,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
915732,Stockerston Cres Uppingham,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
915732,Stockerston Cres Uppingham,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
915732,Stockerston Cres Uppingham,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
915732,Stockerston Cres Uppingham,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
915732,Stockerston Cres Uppingham,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
915732,Stockerston Cres Uppingham,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
915732,Stockerston Cres Uppingham,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
915732,Stockerston Cres Uppingham,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.85
915732,Stockerston Cres Uppingham,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.56
915732,Stockerston Cres Uppingham,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.72
915732,Stockerston Cres Uppingham,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,81.3
915732,Stockerston Cres Uppingham,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
915732,Stockerston Cres Uppingham,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
915732,Stockerston Cres Uppingham,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
915732,Stockerston Cres Uppingham,2024-01-26T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-26T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
915732,Stockerston Cres Uppingham,2024-01-26T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-26T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
915732,Stockerston Cres Uppingham,2024-01-26T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
915732,Stockerston Cres Uppingham,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
915732,Stockerston Cres Uppingham,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
915732,Stockerston Cres Uppingham,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
915732,Stockerston Cres Uppingham,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.94
915732,Stockerston Cres Uppingham,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.78
915732,Stockerston Cres Uppingham,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.51
915732,Stockerston Cres Uppingham,2024-01-26T19:20:00.000+00:00,feeder,04,N Current (RMS),A,15.2
915732,Stockerston Cres Uppingham,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.6
915732,Stockerston Cres Uppingham,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.3
915732,Stockerston Cres Uppingham,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.7
915732,Stockerston Cres Uppingham,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
915732,Stockerston Cres Uppingham,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
915732,Stockerston Cres Uppingham,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
915732,Stockerston Cres Uppingham,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.79
915732,Stockerston Cres Uppingham,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.69
915732,Stockerston Cres Uppingham,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.64
915732,Stockerston Cres Uppingham,2024-01-26T19:20:00.000+00:00,feeder,03,N Current (RMS),A,24.1
915732,Stockerston Cres Uppingham,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.3
915732,Stockerston Cres Uppingham,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.4
915732,Stockerston Cres Uppingham,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
915732,Stockerston Cres Uppingham,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
915732,Stockerston Cres Uppingham,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
915732,Stockerston Cres Uppingham,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
915732,Stockerston Cres Uppingham,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.59
915732,Stockerston Cres Uppingham,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.21
915732,Stockerston Cres Uppingham,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.24
915732,Stockerston Cres Uppingham,2024-01-26T19:20:00.000+00:00,feeder,02,N Current (RMS),A,41.8
915732,Stockerston Cres Uppingham,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
915732,Stockerston Cres Uppingham,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,58.7
915732,Stockerston Cres Uppingham,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
915732,Stockerston Cres Uppingham,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
915732,Stockerston Cres Uppingham,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
915732,Stockerston Cres Uppingham,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.65
915732,Stockerston Cres Uppingham,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.9
915732,Stockerston Cres Uppingham,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.53
915732,Stockerston Cres Uppingham,2024-01-26T19:20:00.000+00:00,feeder,01,N Current (RMS),A,15.7
915732,Stockerston Cres Uppingham,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.2
915732,Stockerston Cres Uppingham,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
915732,Stockerston Cres Uppingham,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.9
915732,Stockerston Cres Uppingham,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,6.1
915732,Stockerston Cres Uppingham,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
915732,Stockerston Cres Uppingham,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
915732,Stockerston Cres Uppingham,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
915732,Stockerston Cres Uppingham,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
915732,Stockerston Cres Uppingham,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
915732,Stockerston Cres Uppingham,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
915732,Stockerston Cres Uppingham,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
915732,Stockerston Cres Uppingham,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
915732,Stockerston Cres Uppingham,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
915732,Stockerston Cres Uppingham,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.97
915732,Stockerston Cres Uppingham,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.58
915732,Stockerston Cres Uppingham,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.9
915732,Stockerston Cres Uppingham,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
915732,Stockerston Cres Uppingham,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
915732,Stockerston Cres Uppingham,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
915732,Stockerston Cres Uppingham,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
915732,Stockerston Cres Uppingham,2024-01-26T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-26T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
915732,Stockerston Cres Uppingham,2024-01-26T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-26T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
915732,Stockerston Cres Uppingham,2024-01-26T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
915732,Stockerston Cres Uppingham,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
915732,Stockerston Cres Uppingham,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
915732,Stockerston Cres Uppingham,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
915732,Stockerston Cres Uppingham,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.09
915732,Stockerston Cres Uppingham,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.46
915732,Stockerston Cres Uppingham,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.53
915732,Stockerston Cres Uppingham,2024-01-26T19:10:00.000+00:00,feeder,04,N Current (RMS),A,19.2
915732,Stockerston Cres Uppingham,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.8
915732,Stockerston Cres Uppingham,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.5
915732,Stockerston Cres Uppingham,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.9
915732,Stockerston Cres Uppingham,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
915732,Stockerston Cres Uppingham,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
915732,Stockerston Cres Uppingham,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
915732,Stockerston Cres Uppingham,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.44
915732,Stockerston Cres Uppingham,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.95
915732,Stockerston Cres Uppingham,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.62
915732,Stockerston Cres Uppingham,2024-01-26T19:10:00.000+00:00,feeder,03,N Current (RMS),A,22.4
915732,Stockerston Cres Uppingham,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
915732,Stockerston Cres Uppingham,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.7
915732,Stockerston Cres Uppingham,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
915732,Stockerston Cres Uppingham,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
915732,Stockerston Cres Uppingham,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
915732,Stockerston Cres Uppingham,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
915732,Stockerston Cres Uppingham,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.7
915732,Stockerston Cres Uppingham,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.31
915732,Stockerston Cres Uppingham,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.38
915732,Stockerston Cres Uppingham,2024-01-26T19:10:00.000+00:00,feeder,02,N Current (RMS),A,50.3
915732,Stockerston Cres Uppingham,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
915732,Stockerston Cres Uppingham,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,71.6
915732,Stockerston Cres Uppingham,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
915732,Stockerston Cres Uppingham,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
915732,Stockerston Cres Uppingham,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
915732,Stockerston Cres Uppingham,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
915732,Stockerston Cres Uppingham,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.64
915732,Stockerston Cres Uppingham,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.4
915732,Stockerston Cres Uppingham,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.55
915732,Stockerston Cres Uppingham,2024-01-26T19:10:00.000+00:00,feeder,01,N Current (RMS),A,18.9
915732,Stockerston Cres Uppingham,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
915732,Stockerston Cres Uppingham,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
915732,Stockerston Cres Uppingham,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.9
915732,Stockerston Cres Uppingham,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,6.2
915732,Stockerston Cres Uppingham,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
915732,Stockerston Cres Uppingham,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
915732,Stockerston Cres Uppingham,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
915732,Stockerston Cres Uppingham,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
915732,Stockerston Cres Uppingham,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
915732,Stockerston Cres Uppingham,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
915732,Stockerston Cres Uppingham,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
915732,Stockerston Cres Uppingham,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
915732,Stockerston Cres Uppingham,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
915732,Stockerston Cres Uppingham,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.87
915732,Stockerston Cres Uppingham,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.14
915732,Stockerston Cres Uppingham,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.05
915732,Stockerston Cres Uppingham,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,86.7
915732,Stockerston Cres Uppingham,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
915732,Stockerston Cres Uppingham,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
915732,Stockerston Cres Uppingham,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
915732,Stockerston Cres Uppingham,2024-01-26T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-26T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
915732,Stockerston Cres Uppingham,2024-01-26T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-26T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
915732,Stockerston Cres Uppingham,2024-01-26T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
915732,Stockerston Cres Uppingham,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
915732,Stockerston Cres Uppingham,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
915732,Stockerston Cres Uppingham,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
915732,Stockerston Cres Uppingham,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.92
915732,Stockerston Cres Uppingham,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.85
915732,Stockerston Cres Uppingham,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.13
915732,Stockerston Cres Uppingham,2024-01-26T19:00:00.000+00:00,feeder,04,N Current (RMS),A,20.8
915732,Stockerston Cres Uppingham,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.1
915732,Stockerston Cres Uppingham,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.1
915732,Stockerston Cres Uppingham,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.2
915732,Stockerston Cres Uppingham,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
915732,Stockerston Cres Uppingham,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
915732,Stockerston Cres Uppingham,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
915732,Stockerston Cres Uppingham,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.47
915732,Stockerston Cres Uppingham,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.75
915732,Stockerston Cres Uppingham,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.44
915732,Stockerston Cres Uppingham,2024-01-26T19:00:00.000+00:00,feeder,03,N Current (RMS),A,30.0
915732,Stockerston Cres Uppingham,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.1
915732,Stockerston Cres Uppingham,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.2
915732,Stockerston Cres Uppingham,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
915732,Stockerston Cres Uppingham,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
915732,Stockerston Cres Uppingham,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
915732,Stockerston Cres Uppingham,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
915732,Stockerston Cres Uppingham,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.45
915732,Stockerston Cres Uppingham,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.77
915732,Stockerston Cres Uppingham,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.13
915732,Stockerston Cres Uppingham,2024-01-26T19:00:00.000+00:00,feeder,02,N Current (RMS),A,43.7
915732,Stockerston Cres Uppingham,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
915732,Stockerston Cres Uppingham,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,62.3
915732,Stockerston Cres Uppingham,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
915732,Stockerston Cres Uppingham,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
915732,Stockerston Cres Uppingham,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
915732,Stockerston Cres Uppingham,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
915732,Stockerston Cres Uppingham,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.62
915732,Stockerston Cres Uppingham,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.02
915732,Stockerston Cres Uppingham,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.48
915732,Stockerston Cres Uppingham,2024-01-26T19:00:00.000+00:00,feeder,01,N Current (RMS),A,17.3
915732,Stockerston Cres Uppingham,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
915732,Stockerston Cres Uppingham,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.6
915732,Stockerston Cres Uppingham,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.7
915732,Stockerston Cres Uppingham,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,6.3
915732,Stockerston Cres Uppingham,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
915732,Stockerston Cres Uppingham,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
915732,Stockerston Cres Uppingham,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
915732,Stockerston Cres Uppingham,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
915732,Stockerston Cres Uppingham,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
915732,Stockerston Cres Uppingham,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
915732,Stockerston Cres Uppingham,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
915732,Stockerston Cres Uppingham,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
915732,Stockerston Cres Uppingham,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
915732,Stockerston Cres Uppingham,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.46
915732,Stockerston Cres Uppingham,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.4
915732,Stockerston Cres Uppingham,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.15
915732,Stockerston Cres Uppingham,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
915732,Stockerston Cres Uppingham,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
915732,Stockerston Cres Uppingham,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
915732,Stockerston Cres Uppingham,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
915732,Stockerston Cres Uppingham,2024-01-26T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-26T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-26T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
915732,Stockerston Cres Uppingham,2024-01-26T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
915732,Stockerston Cres Uppingham,2024-01-26T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
915732,Stockerston Cres Uppingham,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
915732,Stockerston Cres Uppingham,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
915732,Stockerston Cres Uppingham,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
915732,Stockerston Cres Uppingham,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.18
915732,Stockerston Cres Uppingham,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.56
915732,Stockerston Cres Uppingham,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.3
915732,Stockerston Cres Uppingham,2024-01-26T18:50:00.000+00:00,feeder,04,N Current (RMS),A,18.8
915732,Stockerston Cres Uppingham,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.2
915732,Stockerston Cres Uppingham,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.1
915732,Stockerston Cres Uppingham,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,39.3
915732,Stockerston Cres Uppingham,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
915732,Stockerston Cres Uppingham,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
915732,Stockerston Cres Uppingham,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
915732,Stockerston Cres Uppingham,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.31
915732,Stockerston Cres Uppingham,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.91
915732,Stockerston Cres Uppingham,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.16
915732,Stockerston Cres Uppingham,2024-01-26T18:50:00.000+00:00,feeder,03,N Current (RMS),A,21.9
915732,Stockerston Cres Uppingham,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
915732,Stockerston Cres Uppingham,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.8
915732,Stockerston Cres Uppingham,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
915732,Stockerston Cres Uppingham,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
915732,Stockerston Cres Uppingham,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
915732,Stockerston Cres Uppingham,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
915732,Stockerston Cres Uppingham,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.43
915732,Stockerston Cres Uppingham,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.84
915732,Stockerston Cres Uppingham,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.14
915732,Stockerston Cres Uppingham,2024-01-26T18:50:00.000+00:00,feeder,02,N Current (RMS),A,35.8
915732,Stockerston Cres Uppingham,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.1
915732,Stockerston Cres Uppingham,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.4
915732,Stockerston Cres Uppingham,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
915732,Stockerston Cres Uppingham,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
915732,Stockerston Cres Uppingham,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
915732,Stockerston Cres Uppingham,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
915732,Stockerston Cres Uppingham,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.64
915732,Stockerston Cres Uppingham,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.19
915732,Stockerston Cres Uppingham,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.64
915732,Stockerston Cres Uppingham,2024-01-26T18:50:00.000+00:00,feeder,01,N Current (RMS),A,18.0
915732,Stockerston Cres Uppingham,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
915732,Stockerston Cres Uppingham,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
915732,Stockerston Cres Uppingham,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.4
915732,Stockerston Cres Uppingham,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,6.3
915732,Stockerston Cres Uppingham,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
915732,Stockerston Cres Uppingham,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
915732,Stockerston Cres Uppingham,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
915732,Stockerston Cres Uppingham,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
915732,Stockerston Cres Uppingham,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
915732,Stockerston Cres Uppingham,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
915732,Stockerston Cres Uppingham,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
915732,Stockerston Cres Uppingham,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
915732,Stockerston Cres Uppingham,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
915732,Stockerston Cres Uppingham,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.55
915732,Stockerston Cres Uppingham,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.49
915732,Stockerston Cres Uppingham,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.2
915732,Stockerston Cres Uppingham,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
915732,Stockerston Cres Uppingham,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
915732,Stockerston Cres Uppingham,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
915732,Stockerston Cres Uppingham,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
915732,Stockerston Cres Uppingham,2024-01-26T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-26T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-26T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
915732,Stockerston Cres Uppingham,2024-01-26T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
915732,Stockerston Cres Uppingham,2024-01-26T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
915732,Stockerston Cres Uppingham,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
915732,Stockerston Cres Uppingham,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
915732,Stockerston Cres Uppingham,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
915732,Stockerston Cres Uppingham,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.02
915732,Stockerston Cres Uppingham,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.13
915732,Stockerston Cres Uppingham,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.6
915732,Stockerston Cres Uppingham,2024-01-26T18:40:00.000+00:00,feeder,04,N Current (RMS),A,20.2
915732,Stockerston Cres Uppingham,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,39.2
915732,Stockerston Cres Uppingham,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.2
915732,Stockerston Cres Uppingham,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,32.5
915732,Stockerston Cres Uppingham,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
915732,Stockerston Cres Uppingham,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
915732,Stockerston Cres Uppingham,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
915732,Stockerston Cres Uppingham,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.06
915732,Stockerston Cres Uppingham,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.73
915732,Stockerston Cres Uppingham,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.08
915732,Stockerston Cres Uppingham,2024-01-26T18:40:00.000+00:00,feeder,03,N Current (RMS),A,29.9
915732,Stockerston Cres Uppingham,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
915732,Stockerston Cres Uppingham,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.0
915732,Stockerston Cres Uppingham,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
915732,Stockerston Cres Uppingham,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
915732,Stockerston Cres Uppingham,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
915732,Stockerston Cres Uppingham,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
915732,Stockerston Cres Uppingham,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.87
915732,Stockerston Cres Uppingham,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.77
915732,Stockerston Cres Uppingham,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.15
915732,Stockerston Cres Uppingham,2024-01-26T18:40:00.000+00:00,feeder,02,N Current (RMS),A,37.7
915732,Stockerston Cres Uppingham,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.5
915732,Stockerston Cres Uppingham,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,54.2
915732,Stockerston Cres Uppingham,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
915732,Stockerston Cres Uppingham,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
915732,Stockerston Cres Uppingham,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
915732,Stockerston Cres Uppingham,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
915732,Stockerston Cres Uppingham,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.85
915732,Stockerston Cres Uppingham,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.29
915732,Stockerston Cres Uppingham,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.57
915732,Stockerston Cres Uppingham,2024-01-26T18:40:00.000+00:00,feeder,01,N Current (RMS),A,23.8
915732,Stockerston Cres Uppingham,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.7
915732,Stockerston Cres Uppingham,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.8
915732,Stockerston Cres Uppingham,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
915732,Stockerston Cres Uppingham,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,6.4
915732,Stockerston Cres Uppingham,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
915732,Stockerston Cres Uppingham,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
915732,Stockerston Cres Uppingham,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
915732,Stockerston Cres Uppingham,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
915732,Stockerston Cres Uppingham,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
915732,Stockerston Cres Uppingham,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
915732,Stockerston Cres Uppingham,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
915732,Stockerston Cres Uppingham,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
915732,Stockerston Cres Uppingham,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
915732,Stockerston Cres Uppingham,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.8
915732,Stockerston Cres Uppingham,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,39.92
915732,Stockerston Cres Uppingham,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.41
915732,Stockerston Cres Uppingham,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,89.6
915732,Stockerston Cres Uppingham,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
915732,Stockerston Cres Uppingham,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
915732,Stockerston Cres Uppingham,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
915732,Stockerston Cres Uppingham,2024-01-26T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-26T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
915732,Stockerston Cres Uppingham,2024-01-26T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-26T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
915732,Stockerston Cres Uppingham,2024-01-26T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
915732,Stockerston Cres Uppingham,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
915732,Stockerston Cres Uppingham,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
915732,Stockerston Cres Uppingham,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
915732,Stockerston Cres Uppingham,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.95
915732,Stockerston Cres Uppingham,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.35
915732,Stockerston Cres Uppingham,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.78
915732,Stockerston Cres Uppingham,2024-01-26T18:30:00.000+00:00,feeder,04,N Current (RMS),A,26.8
915732,Stockerston Cres Uppingham,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,42.3
915732,Stockerston Cres Uppingham,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.9
915732,Stockerston Cres Uppingham,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.4
915732,Stockerston Cres Uppingham,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
915732,Stockerston Cres Uppingham,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
915732,Stockerston Cres Uppingham,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
915732,Stockerston Cres Uppingham,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.04
