Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915732,Stockerston Cres Uppingham,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.43
915732,Stockerston Cres Uppingham,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.38
915732,Stockerston Cres Uppingham,2024-01-26T18:30:00.000+00:00,feeder,03,N Current (RMS),A,29.0
915732,Stockerston Cres Uppingham,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.6
915732,Stockerston Cres Uppingham,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.6
915732,Stockerston Cres Uppingham,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
915732,Stockerston Cres Uppingham,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
915732,Stockerston Cres Uppingham,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
915732,Stockerston Cres Uppingham,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
915732,Stockerston Cres Uppingham,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.72
915732,Stockerston Cres Uppingham,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.71
915732,Stockerston Cres Uppingham,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.71
915732,Stockerston Cres Uppingham,2024-01-26T18:30:00.000+00:00,feeder,02,N Current (RMS),A,33.6
915732,Stockerston Cres Uppingham,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
915732,Stockerston Cres Uppingham,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,61.4
915732,Stockerston Cres Uppingham,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.9
915732,Stockerston Cres Uppingham,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
915732,Stockerston Cres Uppingham,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
915732,Stockerston Cres Uppingham,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
915732,Stockerston Cres Uppingham,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.64
915732,Stockerston Cres Uppingham,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.16
915732,Stockerston Cres Uppingham,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.82
915732,Stockerston Cres Uppingham,2024-01-26T18:30:00.000+00:00,feeder,01,N Current (RMS),A,13.8
915732,Stockerston Cres Uppingham,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
915732,Stockerston Cres Uppingham,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.1
915732,Stockerston Cres Uppingham,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
915732,Stockerston Cres Uppingham,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,6.4
915732,Stockerston Cres Uppingham,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
915732,Stockerston Cres Uppingham,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
915732,Stockerston Cres Uppingham,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
915732,Stockerston Cres Uppingham,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
915732,Stockerston Cres Uppingham,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
915732,Stockerston Cres Uppingham,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
915732,Stockerston Cres Uppingham,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
915732,Stockerston Cres Uppingham,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
915732,Stockerston Cres Uppingham,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
915732,Stockerston Cres Uppingham,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.34
915732,Stockerston Cres Uppingham,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.65
915732,Stockerston Cres Uppingham,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.76
915732,Stockerston Cres Uppingham,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
915732,Stockerston Cres Uppingham,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
915732,Stockerston Cres Uppingham,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
915732,Stockerston Cres Uppingham,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
915732,Stockerston Cres Uppingham,2024-01-26T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-26T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
915732,Stockerston Cres Uppingham,2024-01-26T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
915732,Stockerston Cres Uppingham,2024-01-26T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
915732,Stockerston Cres Uppingham,2024-01-26T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
915732,Stockerston Cres Uppingham,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
915732,Stockerston Cres Uppingham,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
915732,Stockerston Cres Uppingham,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
915732,Stockerston Cres Uppingham,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.2
915732,Stockerston Cres Uppingham,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.18
915732,Stockerston Cres Uppingham,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.51
915732,Stockerston Cres Uppingham,2024-01-26T18:20:00.000+00:00,feeder,04,N Current (RMS),A,34.2
915732,Stockerston Cres Uppingham,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,51.6
915732,Stockerston Cres Uppingham,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,50.9
915732,Stockerston Cres Uppingham,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.2
915732,Stockerston Cres Uppingham,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
915732,Stockerston Cres Uppingham,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
915732,Stockerston Cres Uppingham,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
915732,Stockerston Cres Uppingham,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.71
915732,Stockerston Cres Uppingham,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.19
915732,Stockerston Cres Uppingham,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.46
915732,Stockerston Cres Uppingham,2024-01-26T18:20:00.000+00:00,feeder,03,N Current (RMS),A,29.1
915732,Stockerston Cres Uppingham,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
915732,Stockerston Cres Uppingham,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,42.8
915732,Stockerston Cres Uppingham,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
915732,Stockerston Cres Uppingham,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
915732,Stockerston Cres Uppingham,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
915732,Stockerston Cres Uppingham,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
915732,Stockerston Cres Uppingham,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.51
915732,Stockerston Cres Uppingham,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.66
915732,Stockerston Cres Uppingham,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.47
915732,Stockerston Cres Uppingham,2024-01-26T18:20:00.000+00:00,feeder,02,N Current (RMS),A,29.6
915732,Stockerston Cres Uppingham,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.9
915732,Stockerston Cres Uppingham,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,57.3
915732,Stockerston Cres Uppingham,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.7
915732,Stockerston Cres Uppingham,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
915732,Stockerston Cres Uppingham,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
915732,Stockerston Cres Uppingham,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
915732,Stockerston Cres Uppingham,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.5
915732,Stockerston Cres Uppingham,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.13
915732,Stockerston Cres Uppingham,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.72
915732,Stockerston Cres Uppingham,2024-01-26T18:20:00.000+00:00,feeder,01,N Current (RMS),A,11.3
915732,Stockerston Cres Uppingham,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.8
915732,Stockerston Cres Uppingham,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
915732,Stockerston Cres Uppingham,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.7
915732,Stockerston Cres Uppingham,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,6.5
915732,Stockerston Cres Uppingham,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
915732,Stockerston Cres Uppingham,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
915732,Stockerston Cres Uppingham,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
915732,Stockerston Cres Uppingham,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
915732,Stockerston Cres Uppingham,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
915732,Stockerston Cres Uppingham,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
915732,Stockerston Cres Uppingham,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
915732,Stockerston Cres Uppingham,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
915732,Stockerston Cres Uppingham,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
915732,Stockerston Cres Uppingham,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.91
915732,Stockerston Cres Uppingham,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.15
915732,Stockerston Cres Uppingham,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.26
915732,Stockerston Cres Uppingham,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
915732,Stockerston Cres Uppingham,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
915732,Stockerston Cres Uppingham,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
915732,Stockerston Cres Uppingham,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
915732,Stockerston Cres Uppingham,2024-01-26T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-26T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-26T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
915732,Stockerston Cres Uppingham,2024-01-26T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-26T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
915732,Stockerston Cres Uppingham,2024-01-26T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
915732,Stockerston Cres Uppingham,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
915732,Stockerston Cres Uppingham,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
915732,Stockerston Cres Uppingham,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
915732,Stockerston Cres Uppingham,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.91
915732,Stockerston Cres Uppingham,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.68
915732,Stockerston Cres Uppingham,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.24
915732,Stockerston Cres Uppingham,2024-01-26T18:10:00.000+00:00,feeder,04,N Current (RMS),A,31.2
915732,Stockerston Cres Uppingham,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,54.6
915732,Stockerston Cres Uppingham,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.6
915732,Stockerston Cres Uppingham,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.3
915732,Stockerston Cres Uppingham,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
915732,Stockerston Cres Uppingham,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
915732,Stockerston Cres Uppingham,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
915732,Stockerston Cres Uppingham,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.1
915732,Stockerston Cres Uppingham,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.53
915732,Stockerston Cres Uppingham,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.93
915732,Stockerston Cres Uppingham,2024-01-26T18:10:00.000+00:00,feeder,03,N Current (RMS),A,28.4
915732,Stockerston Cres Uppingham,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
915732,Stockerston Cres Uppingham,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.4
915732,Stockerston Cres Uppingham,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
915732,Stockerston Cres Uppingham,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
915732,Stockerston Cres Uppingham,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
915732,Stockerston Cres Uppingham,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
915732,Stockerston Cres Uppingham,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.42
915732,Stockerston Cres Uppingham,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.81
915732,Stockerston Cres Uppingham,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.75
915732,Stockerston Cres Uppingham,2024-01-26T18:10:00.000+00:00,feeder,02,N Current (RMS),A,36.1
915732,Stockerston Cres Uppingham,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.8
915732,Stockerston Cres Uppingham,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,62.3
915732,Stockerston Cres Uppingham,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
915732,Stockerston Cres Uppingham,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
915732,Stockerston Cres Uppingham,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
915732,Stockerston Cres Uppingham,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.65
915732,Stockerston Cres Uppingham,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.32
915732,Stockerston Cres Uppingham,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.88
915732,Stockerston Cres Uppingham,2024-01-26T18:10:00.000+00:00,feeder,01,N Current (RMS),A,11.4
915732,Stockerston Cres Uppingham,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
915732,Stockerston Cres Uppingham,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.9
915732,Stockerston Cres Uppingham,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
915732,Stockerston Cres Uppingham,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,6.6
915732,Stockerston Cres Uppingham,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
915732,Stockerston Cres Uppingham,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
915732,Stockerston Cres Uppingham,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
915732,Stockerston Cres Uppingham,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
915732,Stockerston Cres Uppingham,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
915732,Stockerston Cres Uppingham,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
915732,Stockerston Cres Uppingham,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
915732,Stockerston Cres Uppingham,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
915732,Stockerston Cres Uppingham,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
915732,Stockerston Cres Uppingham,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.08
915732,Stockerston Cres Uppingham,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.34
915732,Stockerston Cres Uppingham,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.85
915732,Stockerston Cres Uppingham,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
915732,Stockerston Cres Uppingham,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
915732,Stockerston Cres Uppingham,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
915732,Stockerston Cres Uppingham,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
915732,Stockerston Cres Uppingham,2024-01-26T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-26T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-26T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
915732,Stockerston Cres Uppingham,2024-01-26T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
915732,Stockerston Cres Uppingham,2024-01-26T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-26T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
915732,Stockerston Cres Uppingham,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
915732,Stockerston Cres Uppingham,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
915732,Stockerston Cres Uppingham,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
915732,Stockerston Cres Uppingham,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.36
915732,Stockerston Cres Uppingham,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.67
915732,Stockerston Cres Uppingham,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.54
915732,Stockerston Cres Uppingham,2024-01-26T18:00:00.000+00:00,feeder,04,N Current (RMS),A,23.8
915732,Stockerston Cres Uppingham,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,40.4
915732,Stockerston Cres Uppingham,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,49.4
915732,Stockerston Cres Uppingham,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,40.9
915732,Stockerston Cres Uppingham,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
915732,Stockerston Cres Uppingham,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
915732,Stockerston Cres Uppingham,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
915732,Stockerston Cres Uppingham,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.77
915732,Stockerston Cres Uppingham,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.55
915732,Stockerston Cres Uppingham,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.38
915732,Stockerston Cres Uppingham,2024-01-26T18:00:00.000+00:00,feeder,03,N Current (RMS),A,29.5
915732,Stockerston Cres Uppingham,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
915732,Stockerston Cres Uppingham,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,44.4
915732,Stockerston Cres Uppingham,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
915732,Stockerston Cres Uppingham,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
915732,Stockerston Cres Uppingham,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
915732,Stockerston Cres Uppingham,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
915732,Stockerston Cres Uppingham,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.98
915732,Stockerston Cres Uppingham,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.33
915732,Stockerston Cres Uppingham,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.74
915732,Stockerston Cres Uppingham,2024-01-26T18:00:00.000+00:00,feeder,02,N Current (RMS),A,31.9
915732,Stockerston Cres Uppingham,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.7
915732,Stockerston Cres Uppingham,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,64.3
915732,Stockerston Cres Uppingham,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
915732,Stockerston Cres Uppingham,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
915732,Stockerston Cres Uppingham,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
915732,Stockerston Cres Uppingham,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
915732,Stockerston Cres Uppingham,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.51
915732,Stockerston Cres Uppingham,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.38
915732,Stockerston Cres Uppingham,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.06
915732,Stockerston Cres Uppingham,2024-01-26T18:00:00.000+00:00,feeder,01,N Current (RMS),A,16.1
915732,Stockerston Cres Uppingham,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
915732,Stockerston Cres Uppingham,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.9
915732,Stockerston Cres Uppingham,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.5
915732,Stockerston Cres Uppingham,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,6.6
915732,Stockerston Cres Uppingham,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
915732,Stockerston Cres Uppingham,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
915732,Stockerston Cres Uppingham,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
915732,Stockerston Cres Uppingham,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
915732,Stockerston Cres Uppingham,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
915732,Stockerston Cres Uppingham,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
915732,Stockerston Cres Uppingham,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
915732,Stockerston Cres Uppingham,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
915732,Stockerston Cres Uppingham,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
915732,Stockerston Cres Uppingham,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.62
915732,Stockerston Cres Uppingham,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.92
915732,Stockerston Cres Uppingham,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.75
915732,Stockerston Cres Uppingham,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
915732,Stockerston Cres Uppingham,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
915732,Stockerston Cres Uppingham,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
915732,Stockerston Cres Uppingham,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
915732,Stockerston Cres Uppingham,2024-01-26T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-26T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
915732,Stockerston Cres Uppingham,2024-01-26T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
915732,Stockerston Cres Uppingham,2024-01-26T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
915732,Stockerston Cres Uppingham,2024-01-26T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
915732,Stockerston Cres Uppingham,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
915732,Stockerston Cres Uppingham,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
915732,Stockerston Cres Uppingham,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
915732,Stockerston Cres Uppingham,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.22
915732,Stockerston Cres Uppingham,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.5
915732,Stockerston Cres Uppingham,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.26
915732,Stockerston Cres Uppingham,2024-01-26T17:50:00.000+00:00,feeder,04,N Current (RMS),A,29.7
915732,Stockerston Cres Uppingham,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.4
915732,Stockerston Cres Uppingham,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,53.2
915732,Stockerston Cres Uppingham,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.6
915732,Stockerston Cres Uppingham,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
915732,Stockerston Cres Uppingham,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
915732,Stockerston Cres Uppingham,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
915732,Stockerston Cres Uppingham,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.11
915732,Stockerston Cres Uppingham,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.51
915732,Stockerston Cres Uppingham,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.26
915732,Stockerston Cres Uppingham,2024-01-26T17:50:00.000+00:00,feeder,03,N Current (RMS),A,30.5
915732,Stockerston Cres Uppingham,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
915732,Stockerston Cres Uppingham,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,44.0
915732,Stockerston Cres Uppingham,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
915732,Stockerston Cres Uppingham,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
915732,Stockerston Cres Uppingham,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
915732,Stockerston Cres Uppingham,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
915732,Stockerston Cres Uppingham,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.44
915732,Stockerston Cres Uppingham,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.68
915732,Stockerston Cres Uppingham,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.13
915732,Stockerston Cres Uppingham,2024-01-26T17:50:00.000+00:00,feeder,02,N Current (RMS),A,39.1
915732,Stockerston Cres Uppingham,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.1
915732,Stockerston Cres Uppingham,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,69.6
915732,Stockerston Cres Uppingham,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.7
915732,Stockerston Cres Uppingham,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
915732,Stockerston Cres Uppingham,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
915732,Stockerston Cres Uppingham,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
915732,Stockerston Cres Uppingham,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.8
915732,Stockerston Cres Uppingham,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.13
915732,Stockerston Cres Uppingham,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.99
915732,Stockerston Cres Uppingham,2024-01-26T17:50:00.000+00:00,feeder,01,N Current (RMS),A,18.7
915732,Stockerston Cres Uppingham,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
915732,Stockerston Cres Uppingham,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.5
915732,Stockerston Cres Uppingham,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.2
915732,Stockerston Cres Uppingham,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,6.8
915732,Stockerston Cres Uppingham,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
915732,Stockerston Cres Uppingham,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
915732,Stockerston Cres Uppingham,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
915732,Stockerston Cres Uppingham,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
915732,Stockerston Cres Uppingham,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
915732,Stockerston Cres Uppingham,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
915732,Stockerston Cres Uppingham,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
915732,Stockerston Cres Uppingham,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
915732,Stockerston Cres Uppingham,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
915732,Stockerston Cres Uppingham,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.58
915732,Stockerston Cres Uppingham,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.8
915732,Stockerston Cres Uppingham,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.71
915732,Stockerston Cres Uppingham,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
915732,Stockerston Cres Uppingham,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
915732,Stockerston Cres Uppingham,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
915732,Stockerston Cres Uppingham,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
915732,Stockerston Cres Uppingham,2024-01-26T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-26T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
915732,Stockerston Cres Uppingham,2024-01-26T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-26T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
915732,Stockerston Cres Uppingham,2024-01-26T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
915732,Stockerston Cres Uppingham,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
915732,Stockerston Cres Uppingham,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
915732,Stockerston Cres Uppingham,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
915732,Stockerston Cres Uppingham,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.87
915732,Stockerston Cres Uppingham,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
915732,Stockerston Cres Uppingham,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.71
915732,Stockerston Cres Uppingham,2024-01-26T17:40:00.000+00:00,feeder,04,N Current (RMS),A,28.3
915732,Stockerston Cres Uppingham,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,50.4
915732,Stockerston Cres Uppingham,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,39.0
915732,Stockerston Cres Uppingham,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.8
915732,Stockerston Cres Uppingham,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
915732,Stockerston Cres Uppingham,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
915732,Stockerston Cres Uppingham,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
915732,Stockerston Cres Uppingham,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.73
915732,Stockerston Cres Uppingham,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.07
915732,Stockerston Cres Uppingham,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.81
915732,Stockerston Cres Uppingham,2024-01-26T17:40:00.000+00:00,feeder,03,N Current (RMS),A,51.5
915732,Stockerston Cres Uppingham,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.3
915732,Stockerston Cres Uppingham,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,77.2
915732,Stockerston Cres Uppingham,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
915732,Stockerston Cres Uppingham,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
915732,Stockerston Cres Uppingham,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
915732,Stockerston Cres Uppingham,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
915732,Stockerston Cres Uppingham,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.23
915732,Stockerston Cres Uppingham,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.37
915732,Stockerston Cres Uppingham,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.16
915732,Stockerston Cres Uppingham,2024-01-26T17:40:00.000+00:00,feeder,02,N Current (RMS),A,30.7
915732,Stockerston Cres Uppingham,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.2
915732,Stockerston Cres Uppingham,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,52.7
915732,Stockerston Cres Uppingham,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
915732,Stockerston Cres Uppingham,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
915732,Stockerston Cres Uppingham,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
915732,Stockerston Cres Uppingham,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
915732,Stockerston Cres Uppingham,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.84
915732,Stockerston Cres Uppingham,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.18
915732,Stockerston Cres Uppingham,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.46
915732,Stockerston Cres Uppingham,2024-01-26T17:40:00.000+00:00,feeder,01,N Current (RMS),A,14.9
915732,Stockerston Cres Uppingham,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
915732,Stockerston Cres Uppingham,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.5
915732,Stockerston Cres Uppingham,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
915732,Stockerston Cres Uppingham,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,6.8
915732,Stockerston Cres Uppingham,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
915732,Stockerston Cres Uppingham,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
915732,Stockerston Cres Uppingham,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
915732,Stockerston Cres Uppingham,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
915732,Stockerston Cres Uppingham,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
915732,Stockerston Cres Uppingham,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
915732,Stockerston Cres Uppingham,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
915732,Stockerston Cres Uppingham,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
915732,Stockerston Cres Uppingham,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
915732,Stockerston Cres Uppingham,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.67
915732,Stockerston Cres Uppingham,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,41.61
915732,Stockerston Cres Uppingham,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.19
915732,Stockerston Cres Uppingham,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,90.3
915732,Stockerston Cres Uppingham,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
915732,Stockerston Cres Uppingham,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
915732,Stockerston Cres Uppingham,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
915732,Stockerston Cres Uppingham,2024-01-26T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-26T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
915732,Stockerston Cres Uppingham,2024-01-26T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
915732,Stockerston Cres Uppingham,2024-01-26T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-26T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
915732,Stockerston Cres Uppingham,2024-01-26T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
915732,Stockerston Cres Uppingham,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
915732,Stockerston Cres Uppingham,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
915732,Stockerston Cres Uppingham,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
915732,Stockerston Cres Uppingham,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.04
915732,Stockerston Cres Uppingham,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.98
915732,Stockerston Cres Uppingham,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.99
915732,Stockerston Cres Uppingham,2024-01-26T17:30:00.000+00:00,feeder,04,N Current (RMS),A,32.3
915732,Stockerston Cres Uppingham,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,59.2
915732,Stockerston Cres Uppingham,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,50.6
915732,Stockerston Cres Uppingham,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.2
915732,Stockerston Cres Uppingham,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
915732,Stockerston Cres Uppingham,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
915732,Stockerston Cres Uppingham,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
915732,Stockerston Cres Uppingham,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.89
915732,Stockerston Cres Uppingham,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,22.63
915732,Stockerston Cres Uppingham,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.34
915732,Stockerston Cres Uppingham,2024-01-26T17:30:00.000+00:00,feeder,03,N Current (RMS),A,57.2
915732,Stockerston Cres Uppingham,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.7
915732,Stockerston Cres Uppingham,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,93.3
915732,Stockerston Cres Uppingham,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.2
915732,Stockerston Cres Uppingham,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
915732,Stockerston Cres Uppingham,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.83
915732,Stockerston Cres Uppingham,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
915732,Stockerston Cres Uppingham,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.16
915732,Stockerston Cres Uppingham,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.83
915732,Stockerston Cres Uppingham,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.88
915732,Stockerston Cres Uppingham,2024-01-26T17:30:00.000+00:00,feeder,02,N Current (RMS),A,26.6
915732,Stockerston Cres Uppingham,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
915732,Stockerston Cres Uppingham,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.3
915732,Stockerston Cres Uppingham,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
915732,Stockerston Cres Uppingham,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
915732,Stockerston Cres Uppingham,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
915732,Stockerston Cres Uppingham,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
915732,Stockerston Cres Uppingham,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.73
915732,Stockerston Cres Uppingham,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.3
915732,Stockerston Cres Uppingham,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.97
915732,Stockerston Cres Uppingham,2024-01-26T17:30:00.000+00:00,feeder,01,N Current (RMS),A,14.7
915732,Stockerston Cres Uppingham,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
915732,Stockerston Cres Uppingham,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.9
915732,Stockerston Cres Uppingham,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.2
915732,Stockerston Cres Uppingham,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,6.9
915732,Stockerston Cres Uppingham,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
915732,Stockerston Cres Uppingham,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
915732,Stockerston Cres Uppingham,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
915732,Stockerston Cres Uppingham,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
915732,Stockerston Cres Uppingham,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
915732,Stockerston Cres Uppingham,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
915732,Stockerston Cres Uppingham,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
915732,Stockerston Cres Uppingham,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
915732,Stockerston Cres Uppingham,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
915732,Stockerston Cres Uppingham,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.82
915732,Stockerston Cres Uppingham,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,47.73
915732,Stockerston Cres Uppingham,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.25
915732,Stockerston Cres Uppingham,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,96.5
915732,Stockerston Cres Uppingham,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
915732,Stockerston Cres Uppingham,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
915732,Stockerston Cres Uppingham,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
915732,Stockerston Cres Uppingham,2024-01-26T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-26T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
915732,Stockerston Cres Uppingham,2024-01-26T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-26T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
915732,Stockerston Cres Uppingham,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
915732,Stockerston Cres Uppingham,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
915732,Stockerston Cres Uppingham,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
915732,Stockerston Cres Uppingham,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.8
915732,Stockerston Cres Uppingham,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.68
915732,Stockerston Cres Uppingham,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.1
915732,Stockerston Cres Uppingham,2024-01-26T17:20:00.000+00:00,feeder,04,N Current (RMS),A,23.7
915732,Stockerston Cres Uppingham,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,47.2
915732,Stockerston Cres Uppingham,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.0
915732,Stockerston Cres Uppingham,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,34.9
915732,Stockerston Cres Uppingham,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
915732,Stockerston Cres Uppingham,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
915732,Stockerston Cres Uppingham,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
915732,Stockerston Cres Uppingham,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
915732,Stockerston Cres Uppingham,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.42
915732,Stockerston Cres Uppingham,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.27
915732,Stockerston Cres Uppingham,2024-01-26T17:20:00.000+00:00,feeder,03,N Current (RMS),A,44.2
915732,Stockerston Cres Uppingham,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,47.1
915732,Stockerston Cres Uppingham,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,83.4
915732,Stockerston Cres Uppingham,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.7
915732,Stockerston Cres Uppingham,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
915732,Stockerston Cres Uppingham,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
915732,Stockerston Cres Uppingham,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
915732,Stockerston Cres Uppingham,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.89
915732,Stockerston Cres Uppingham,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.85
915732,Stockerston Cres Uppingham,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.39
915732,Stockerston Cres Uppingham,2024-01-26T17:20:00.000+00:00,feeder,02,N Current (RMS),A,33.5
915732,Stockerston Cres Uppingham,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
915732,Stockerston Cres Uppingham,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.7
915732,Stockerston Cres Uppingham,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
915732,Stockerston Cres Uppingham,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
915732,Stockerston Cres Uppingham,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
