Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915732,Stockerston Cres Uppingham,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.73
915732,Stockerston Cres Uppingham,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,13.5
915732,Stockerston Cres Uppingham,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
915732,Stockerston Cres Uppingham,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
915732,Stockerston Cres Uppingham,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
915732,Stockerston Cres Uppingham,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
915732,Stockerston Cres Uppingham,2024-01-26T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-26T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
915732,Stockerston Cres Uppingham,2024-01-26T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
915732,Stockerston Cres Uppingham,2024-01-26T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
915732,Stockerston Cres Uppingham,2024-01-26T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
915732,Stockerston Cres Uppingham,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
915732,Stockerston Cres Uppingham,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
915732,Stockerston Cres Uppingham,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
915732,Stockerston Cres Uppingham,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.41
915732,Stockerston Cres Uppingham,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.51
915732,Stockerston Cres Uppingham,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.1
915732,Stockerston Cres Uppingham,2024-01-26T16:00:00.000+00:00,feeder,04,N Current (RMS),A,28.6
915732,Stockerston Cres Uppingham,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.4
915732,Stockerston Cres Uppingham,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,42.7
915732,Stockerston Cres Uppingham,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.5
915732,Stockerston Cres Uppingham,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
915732,Stockerston Cres Uppingham,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
915732,Stockerston Cres Uppingham,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
915732,Stockerston Cres Uppingham,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.05
915732,Stockerston Cres Uppingham,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.67
915732,Stockerston Cres Uppingham,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.01
915732,Stockerston Cres Uppingham,2024-01-26T16:00:00.000+00:00,feeder,03,N Current (RMS),A,14.6
915732,Stockerston Cres Uppingham,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
915732,Stockerston Cres Uppingham,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
915732,Stockerston Cres Uppingham,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
915732,Stockerston Cres Uppingham,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
915732,Stockerston Cres Uppingham,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
915732,Stockerston Cres Uppingham,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
915732,Stockerston Cres Uppingham,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.63
915732,Stockerston Cres Uppingham,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.51
915732,Stockerston Cres Uppingham,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.98
915732,Stockerston Cres Uppingham,2024-01-26T16:00:00.000+00:00,feeder,02,N Current (RMS),A,29.9
915732,Stockerston Cres Uppingham,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
915732,Stockerston Cres Uppingham,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.4
915732,Stockerston Cres Uppingham,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
915732,Stockerston Cres Uppingham,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
915732,Stockerston Cres Uppingham,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
915732,Stockerston Cres Uppingham,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
915732,Stockerston Cres Uppingham,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.29
915732,Stockerston Cres Uppingham,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.78
915732,Stockerston Cres Uppingham,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.13
915732,Stockerston Cres Uppingham,2024-01-26T16:00:00.000+00:00,feeder,01,N Current (RMS),A,14.3
915732,Stockerston Cres Uppingham,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
915732,Stockerston Cres Uppingham,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
915732,Stockerston Cres Uppingham,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
915732,Stockerston Cres Uppingham,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,8.5
915732,Stockerston Cres Uppingham,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
915732,Stockerston Cres Uppingham,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
915732,Stockerston Cres Uppingham,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
915732,Stockerston Cres Uppingham,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
915732,Stockerston Cres Uppingham,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
915732,Stockerston Cres Uppingham,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
915732,Stockerston Cres Uppingham,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
915732,Stockerston Cres Uppingham,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
915732,Stockerston Cres Uppingham,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
915732,Stockerston Cres Uppingham,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.39
915732,Stockerston Cres Uppingham,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.45
915732,Stockerston Cres Uppingham,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.29
915732,Stockerston Cres Uppingham,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
915732,Stockerston Cres Uppingham,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
915732,Stockerston Cres Uppingham,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
915732,Stockerston Cres Uppingham,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
915732,Stockerston Cres Uppingham,2024-01-26T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-26T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
915732,Stockerston Cres Uppingham,2024-01-26T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
915732,Stockerston Cres Uppingham,2024-01-26T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
915732,Stockerston Cres Uppingham,2024-01-26T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
915732,Stockerston Cres Uppingham,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
915732,Stockerston Cres Uppingham,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
915732,Stockerston Cres Uppingham,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
915732,Stockerston Cres Uppingham,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.19
915732,Stockerston Cres Uppingham,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.43
915732,Stockerston Cres Uppingham,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.28
915732,Stockerston Cres Uppingham,2024-01-26T15:50:00.000+00:00,feeder,04,N Current (RMS),A,18.8
915732,Stockerston Cres Uppingham,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.2
915732,Stockerston Cres Uppingham,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.7
915732,Stockerston Cres Uppingham,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.7
915732,Stockerston Cres Uppingham,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
915732,Stockerston Cres Uppingham,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
915732,Stockerston Cres Uppingham,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
915732,Stockerston Cres Uppingham,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
915732,Stockerston Cres Uppingham,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.99
915732,Stockerston Cres Uppingham,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.21
915732,Stockerston Cres Uppingham,2024-01-26T15:50:00.000+00:00,feeder,03,N Current (RMS),A,25.4
915732,Stockerston Cres Uppingham,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.1
915732,Stockerston Cres Uppingham,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.1
915732,Stockerston Cres Uppingham,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.3
915732,Stockerston Cres Uppingham,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
915732,Stockerston Cres Uppingham,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
915732,Stockerston Cres Uppingham,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
915732,Stockerston Cres Uppingham,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.74
915732,Stockerston Cres Uppingham,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.85
915732,Stockerston Cres Uppingham,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.29
915732,Stockerston Cres Uppingham,2024-01-26T15:50:00.000+00:00,feeder,02,N Current (RMS),A,18.0
915732,Stockerston Cres Uppingham,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.9
915732,Stockerston Cres Uppingham,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
915732,Stockerston Cres Uppingham,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.1
915732,Stockerston Cres Uppingham,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
915732,Stockerston Cres Uppingham,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
915732,Stockerston Cres Uppingham,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
915732,Stockerston Cres Uppingham,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.59
915732,Stockerston Cres Uppingham,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.9
915732,Stockerston Cres Uppingham,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.41
915732,Stockerston Cres Uppingham,2024-01-26T15:50:00.000+00:00,feeder,01,N Current (RMS),A,12.7
915732,Stockerston Cres Uppingham,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
915732,Stockerston Cres Uppingham,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.9
915732,Stockerston Cres Uppingham,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.3
915732,Stockerston Cres Uppingham,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,8.7
915732,Stockerston Cres Uppingham,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
915732,Stockerston Cres Uppingham,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
915732,Stockerston Cres Uppingham,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
915732,Stockerston Cres Uppingham,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
915732,Stockerston Cres Uppingham,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
915732,Stockerston Cres Uppingham,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
915732,Stockerston Cres Uppingham,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
915732,Stockerston Cres Uppingham,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
915732,Stockerston Cres Uppingham,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
915732,Stockerston Cres Uppingham,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.52
915732,Stockerston Cres Uppingham,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.16
915732,Stockerston Cres Uppingham,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.23
915732,Stockerston Cres Uppingham,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
915732,Stockerston Cres Uppingham,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
915732,Stockerston Cres Uppingham,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
915732,Stockerston Cres Uppingham,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
915732,Stockerston Cres Uppingham,2024-01-26T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-26T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
915732,Stockerston Cres Uppingham,2024-01-26T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-26T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
915732,Stockerston Cres Uppingham,2024-01-26T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
915732,Stockerston Cres Uppingham,2024-01-26T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
915732,Stockerston Cres Uppingham,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
915732,Stockerston Cres Uppingham,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
915732,Stockerston Cres Uppingham,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
915732,Stockerston Cres Uppingham,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.76
915732,Stockerston Cres Uppingham,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.2
915732,Stockerston Cres Uppingham,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.84
915732,Stockerston Cres Uppingham,2024-01-26T15:40:00.000+00:00,feeder,04,N Current (RMS),A,19.6
915732,Stockerston Cres Uppingham,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.6
915732,Stockerston Cres Uppingham,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.3
915732,Stockerston Cres Uppingham,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.1
915732,Stockerston Cres Uppingham,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
915732,Stockerston Cres Uppingham,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
915732,Stockerston Cres Uppingham,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
915732,Stockerston Cres Uppingham,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.36
915732,Stockerston Cres Uppingham,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.16
915732,Stockerston Cres Uppingham,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.25
915732,Stockerston Cres Uppingham,2024-01-26T15:40:00.000+00:00,feeder,03,N Current (RMS),A,30.8
915732,Stockerston Cres Uppingham,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.5
915732,Stockerston Cres Uppingham,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
915732,Stockerston Cres Uppingham,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.6
915732,Stockerston Cres Uppingham,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
915732,Stockerston Cres Uppingham,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
915732,Stockerston Cres Uppingham,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
915732,Stockerston Cres Uppingham,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.44
915732,Stockerston Cres Uppingham,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.04
915732,Stockerston Cres Uppingham,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.24
915732,Stockerston Cres Uppingham,2024-01-26T15:40:00.000+00:00,feeder,02,N Current (RMS),A,15.8
915732,Stockerston Cres Uppingham,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.1
915732,Stockerston Cres Uppingham,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
915732,Stockerston Cres Uppingham,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
915732,Stockerston Cres Uppingham,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
915732,Stockerston Cres Uppingham,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
915732,Stockerston Cres Uppingham,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
915732,Stockerston Cres Uppingham,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.69
915732,Stockerston Cres Uppingham,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.15
915732,Stockerston Cres Uppingham,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.24
915732,Stockerston Cres Uppingham,2024-01-26T15:40:00.000+00:00,feeder,01,N Current (RMS),A,16.1
915732,Stockerston Cres Uppingham,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
915732,Stockerston Cres Uppingham,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.1
915732,Stockerston Cres Uppingham,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.2
915732,Stockerston Cres Uppingham,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,8.8
915732,Stockerston Cres Uppingham,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
915732,Stockerston Cres Uppingham,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
915732,Stockerston Cres Uppingham,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
915732,Stockerston Cres Uppingham,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
915732,Stockerston Cres Uppingham,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
915732,Stockerston Cres Uppingham,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
915732,Stockerston Cres Uppingham,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
915732,Stockerston Cres Uppingham,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
915732,Stockerston Cres Uppingham,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
915732,Stockerston Cres Uppingham,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.23
915732,Stockerston Cres Uppingham,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.54
915732,Stockerston Cres Uppingham,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.54
915732,Stockerston Cres Uppingham,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
915732,Stockerston Cres Uppingham,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
915732,Stockerston Cres Uppingham,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
915732,Stockerston Cres Uppingham,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
915732,Stockerston Cres Uppingham,2024-01-26T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-26T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
915732,Stockerston Cres Uppingham,2024-01-26T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
915732,Stockerston Cres Uppingham,2024-01-26T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-26T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
915732,Stockerston Cres Uppingham,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
915732,Stockerston Cres Uppingham,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
915732,Stockerston Cres Uppingham,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
915732,Stockerston Cres Uppingham,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.42
915732,Stockerston Cres Uppingham,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.01
915732,Stockerston Cres Uppingham,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.67
915732,Stockerston Cres Uppingham,2024-01-26T15:30:00.000+00:00,feeder,04,N Current (RMS),A,18.1
915732,Stockerston Cres Uppingham,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.4
915732,Stockerston Cres Uppingham,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.7
915732,Stockerston Cres Uppingham,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.6
915732,Stockerston Cres Uppingham,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
915732,Stockerston Cres Uppingham,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
915732,Stockerston Cres Uppingham,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
915732,Stockerston Cres Uppingham,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.89
915732,Stockerston Cres Uppingham,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.66
915732,Stockerston Cres Uppingham,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.85
915732,Stockerston Cres Uppingham,2024-01-26T15:30:00.000+00:00,feeder,03,N Current (RMS),A,18.3
915732,Stockerston Cres Uppingham,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
915732,Stockerston Cres Uppingham,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.3
915732,Stockerston Cres Uppingham,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.7
915732,Stockerston Cres Uppingham,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
915732,Stockerston Cres Uppingham,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
915732,Stockerston Cres Uppingham,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
915732,Stockerston Cres Uppingham,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.55
915732,Stockerston Cres Uppingham,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.32
915732,Stockerston Cres Uppingham,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.85
915732,Stockerston Cres Uppingham,2024-01-26T15:30:00.000+00:00,feeder,02,N Current (RMS),A,14.7
915732,Stockerston Cres Uppingham,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
915732,Stockerston Cres Uppingham,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
915732,Stockerston Cres Uppingham,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.9
915732,Stockerston Cres Uppingham,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
915732,Stockerston Cres Uppingham,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
915732,Stockerston Cres Uppingham,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
915732,Stockerston Cres Uppingham,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.61
915732,Stockerston Cres Uppingham,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.54
915732,Stockerston Cres Uppingham,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.98
915732,Stockerston Cres Uppingham,2024-01-26T15:30:00.000+00:00,feeder,01,N Current (RMS),A,14.8
915732,Stockerston Cres Uppingham,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
915732,Stockerston Cres Uppingham,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
915732,Stockerston Cres Uppingham,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.8
915732,Stockerston Cres Uppingham,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,8.9
915732,Stockerston Cres Uppingham,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
915732,Stockerston Cres Uppingham,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
915732,Stockerston Cres Uppingham,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
915732,Stockerston Cres Uppingham,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
915732,Stockerston Cres Uppingham,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
915732,Stockerston Cres Uppingham,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
915732,Stockerston Cres Uppingham,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
915732,Stockerston Cres Uppingham,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
915732,Stockerston Cres Uppingham,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
915732,Stockerston Cres Uppingham,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.46
915732,Stockerston Cres Uppingham,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.52
915732,Stockerston Cres Uppingham,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.36
915732,Stockerston Cres Uppingham,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
915732,Stockerston Cres Uppingham,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
915732,Stockerston Cres Uppingham,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
915732,Stockerston Cres Uppingham,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
915732,Stockerston Cres Uppingham,2024-01-26T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
915732,Stockerston Cres Uppingham,2024-01-26T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
915732,Stockerston Cres Uppingham,2024-01-26T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
915732,Stockerston Cres Uppingham,2024-01-26T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
915732,Stockerston Cres Uppingham,2024-01-26T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
915732,Stockerston Cres Uppingham,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
915732,Stockerston Cres Uppingham,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
915732,Stockerston Cres Uppingham,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
915732,Stockerston Cres Uppingham,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.38
915732,Stockerston Cres Uppingham,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.44
915732,Stockerston Cres Uppingham,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.36
915732,Stockerston Cres Uppingham,2024-01-26T15:20:00.000+00:00,feeder,04,N Current (RMS),A,20.0
915732,Stockerston Cres Uppingham,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.9
915732,Stockerston Cres Uppingham,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.2
915732,Stockerston Cres Uppingham,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
915732,Stockerston Cres Uppingham,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
915732,Stockerston Cres Uppingham,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
915732,Stockerston Cres Uppingham,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
915732,Stockerston Cres Uppingham,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.71
915732,Stockerston Cres Uppingham,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.65
915732,Stockerston Cres Uppingham,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.42
915732,Stockerston Cres Uppingham,2024-01-26T15:20:00.000+00:00,feeder,03,N Current (RMS),A,17.9
915732,Stockerston Cres Uppingham,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.5
915732,Stockerston Cres Uppingham,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
915732,Stockerston Cres Uppingham,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
915732,Stockerston Cres Uppingham,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
915732,Stockerston Cres Uppingham,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
915732,Stockerston Cres Uppingham,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
915732,Stockerston Cres Uppingham,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.75
915732,Stockerston Cres Uppingham,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.73
915732,Stockerston Cres Uppingham,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.11
915732,Stockerston Cres Uppingham,2024-01-26T15:20:00.000+00:00,feeder,02,N Current (RMS),A,12.0
915732,Stockerston Cres Uppingham,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
915732,Stockerston Cres Uppingham,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.1
915732,Stockerston Cres Uppingham,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
915732,Stockerston Cres Uppingham,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
915732,Stockerston Cres Uppingham,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
915732,Stockerston Cres Uppingham,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
915732,Stockerston Cres Uppingham,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.89
915732,Stockerston Cres Uppingham,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.34
915732,Stockerston Cres Uppingham,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.26
915732,Stockerston Cres Uppingham,2024-01-26T15:20:00.000+00:00,feeder,01,N Current (RMS),A,38.3
915732,Stockerston Cres Uppingham,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
915732,Stockerston Cres Uppingham,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.9
915732,Stockerston Cres Uppingham,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.1
915732,Stockerston Cres Uppingham,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,9.0
915732,Stockerston Cres Uppingham,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
915732,Stockerston Cres Uppingham,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
915732,Stockerston Cres Uppingham,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
915732,Stockerston Cres Uppingham,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
915732,Stockerston Cres Uppingham,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
915732,Stockerston Cres Uppingham,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
915732,Stockerston Cres Uppingham,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
915732,Stockerston Cres Uppingham,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
915732,Stockerston Cres Uppingham,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
915732,Stockerston Cres Uppingham,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.72
915732,Stockerston Cres Uppingham,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.14
915732,Stockerston Cres Uppingham,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.2
915732,Stockerston Cres Uppingham,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
915732,Stockerston Cres Uppingham,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
915732,Stockerston Cres Uppingham,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
915732,Stockerston Cres Uppingham,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
915732,Stockerston Cres Uppingham,2024-01-26T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-26T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
915732,Stockerston Cres Uppingham,2024-01-26T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-26T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
915732,Stockerston Cres Uppingham,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
915732,Stockerston Cres Uppingham,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
915732,Stockerston Cres Uppingham,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
915732,Stockerston Cres Uppingham,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.72
915732,Stockerston Cres Uppingham,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.09
915732,Stockerston Cres Uppingham,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.75
915732,Stockerston Cres Uppingham,2024-01-26T15:10:00.000+00:00,feeder,04,N Current (RMS),A,16.0
915732,Stockerston Cres Uppingham,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.8
915732,Stockerston Cres Uppingham,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
915732,Stockerston Cres Uppingham,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.4
915732,Stockerston Cres Uppingham,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
915732,Stockerston Cres Uppingham,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
915732,Stockerston Cres Uppingham,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
915732,Stockerston Cres Uppingham,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.09
915732,Stockerston Cres Uppingham,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.41
915732,Stockerston Cres Uppingham,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.59
915732,Stockerston Cres Uppingham,2024-01-26T15:10:00.000+00:00,feeder,03,N Current (RMS),A,27.4
915732,Stockerston Cres Uppingham,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.5
915732,Stockerston Cres Uppingham,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.1
915732,Stockerston Cres Uppingham,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
915732,Stockerston Cres Uppingham,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
915732,Stockerston Cres Uppingham,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
915732,Stockerston Cres Uppingham,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
915732,Stockerston Cres Uppingham,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.66
915732,Stockerston Cres Uppingham,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.71
915732,Stockerston Cres Uppingham,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.58
915732,Stockerston Cres Uppingham,2024-01-26T15:10:00.000+00:00,feeder,02,N Current (RMS),A,17.2
915732,Stockerston Cres Uppingham,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.9
915732,Stockerston Cres Uppingham,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
915732,Stockerston Cres Uppingham,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.7
915732,Stockerston Cres Uppingham,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
915732,Stockerston Cres Uppingham,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
915732,Stockerston Cres Uppingham,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
915732,Stockerston Cres Uppingham,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.56
915732,Stockerston Cres Uppingham,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.52
915732,Stockerston Cres Uppingham,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.02
915732,Stockerston Cres Uppingham,2024-01-26T15:10:00.000+00:00,feeder,01,N Current (RMS),A,12.2
915732,Stockerston Cres Uppingham,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
915732,Stockerston Cres Uppingham,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.7
915732,Stockerston Cres Uppingham,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
915732,Stockerston Cres Uppingham,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,8.9
915732,Stockerston Cres Uppingham,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
915732,Stockerston Cres Uppingham,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
915732,Stockerston Cres Uppingham,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
915732,Stockerston Cres Uppingham,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
915732,Stockerston Cres Uppingham,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
915732,Stockerston Cres Uppingham,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
915732,Stockerston Cres Uppingham,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
915732,Stockerston Cres Uppingham,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
915732,Stockerston Cres Uppingham,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
915732,Stockerston Cres Uppingham,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.02
915732,Stockerston Cres Uppingham,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.73
915732,Stockerston Cres Uppingham,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.94
915732,Stockerston Cres Uppingham,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
915732,Stockerston Cres Uppingham,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
915732,Stockerston Cres Uppingham,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
915732,Stockerston Cres Uppingham,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
915732,Stockerston Cres Uppingham,2024-01-26T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-26T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
915732,Stockerston Cres Uppingham,2024-01-26T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-26T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-26T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-26T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
915732,Stockerston Cres Uppingham,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
915732,Stockerston Cres Uppingham,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
915732,Stockerston Cres Uppingham,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.6
915732,Stockerston Cres Uppingham,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.03
915732,Stockerston Cres Uppingham,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.13
915732,Stockerston Cres Uppingham,2024-01-26T15:00:00.000+00:00,feeder,04,N Current (RMS),A,18.9
915732,Stockerston Cres Uppingham,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.5
915732,Stockerston Cres Uppingham,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
915732,Stockerston Cres Uppingham,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
915732,Stockerston Cres Uppingham,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
915732,Stockerston Cres Uppingham,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
915732,Stockerston Cres Uppingham,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
915732,Stockerston Cres Uppingham,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.86
915732,Stockerston Cres Uppingham,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.7
915732,Stockerston Cres Uppingham,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.75
915732,Stockerston Cres Uppingham,2024-01-26T15:00:00.000+00:00,feeder,03,N Current (RMS),A,43.3
915732,Stockerston Cres Uppingham,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,54.8
915732,Stockerston Cres Uppingham,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.6
915732,Stockerston Cres Uppingham,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.7
915732,Stockerston Cres Uppingham,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
915732,Stockerston Cres Uppingham,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
915732,Stockerston Cres Uppingham,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
915732,Stockerston Cres Uppingham,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.33
915732,Stockerston Cres Uppingham,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.34
915732,Stockerston Cres Uppingham,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.18
915732,Stockerston Cres Uppingham,2024-01-26T15:00:00.000+00:00,feeder,02,N Current (RMS),A,18.7
915732,Stockerston Cres Uppingham,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.7
915732,Stockerston Cres Uppingham,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
915732,Stockerston Cres Uppingham,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
915732,Stockerston Cres Uppingham,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
915732,Stockerston Cres Uppingham,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
915732,Stockerston Cres Uppingham,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
915732,Stockerston Cres Uppingham,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.59
915732,Stockerston Cres Uppingham,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.33
915732,Stockerston Cres Uppingham,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.41
915732,Stockerston Cres Uppingham,2024-01-26T15:00:00.000+00:00,feeder,01,N Current (RMS),A,14.2
915732,Stockerston Cres Uppingham,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
915732,Stockerston Cres Uppingham,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.3
915732,Stockerston Cres Uppingham,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
915732,Stockerston Cres Uppingham,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,9.0
915732,Stockerston Cres Uppingham,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
915732,Stockerston Cres Uppingham,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
915732,Stockerston Cres Uppingham,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
915732,Stockerston Cres Uppingham,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
915732,Stockerston Cres Uppingham,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
915732,Stockerston Cres Uppingham,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
915732,Stockerston Cres Uppingham,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
915732,Stockerston Cres Uppingham,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
915732,Stockerston Cres Uppingham,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
915732,Stockerston Cres Uppingham,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.37
915732,Stockerston Cres Uppingham,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.4
915732,Stockerston Cres Uppingham,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.49
915732,Stockerston Cres Uppingham,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
915732,Stockerston Cres Uppingham,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
915732,Stockerston Cres Uppingham,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
915732,Stockerston Cres Uppingham,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
915732,Stockerston Cres Uppingham,2024-01-26T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-26T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
915732,Stockerston Cres Uppingham,2024-01-26T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-26T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
915732,Stockerston Cres Uppingham,2024-01-26T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
915732,Stockerston Cres Uppingham,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
915732,Stockerston Cres Uppingham,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
