Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915732,Stockerston Cres Uppingham,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.44
915732,Stockerston Cres Uppingham,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
915732,Stockerston Cres Uppingham,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.98
915732,Stockerston Cres Uppingham,2024-01-26T14:50:00.000+00:00,feeder,04,N Current (RMS),A,25.0
915732,Stockerston Cres Uppingham,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,40.3
915732,Stockerston Cres Uppingham,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.5
915732,Stockerston Cres Uppingham,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.8
915732,Stockerston Cres Uppingham,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
915732,Stockerston Cres Uppingham,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
915732,Stockerston Cres Uppingham,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
915732,Stockerston Cres Uppingham,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.96
915732,Stockerston Cres Uppingham,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.66
915732,Stockerston Cres Uppingham,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.78
915732,Stockerston Cres Uppingham,2024-01-26T14:50:00.000+00:00,feeder,03,N Current (RMS),A,39.2
915732,Stockerston Cres Uppingham,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,51.1
915732,Stockerston Cres Uppingham,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.3
915732,Stockerston Cres Uppingham,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
915732,Stockerston Cres Uppingham,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
915732,Stockerston Cres Uppingham,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
915732,Stockerston Cres Uppingham,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
915732,Stockerston Cres Uppingham,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.07
915732,Stockerston Cres Uppingham,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.22
915732,Stockerston Cres Uppingham,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.79
915732,Stockerston Cres Uppingham,2024-01-26T14:50:00.000+00:00,feeder,02,N Current (RMS),A,19.4
915732,Stockerston Cres Uppingham,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.8
915732,Stockerston Cres Uppingham,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
915732,Stockerston Cres Uppingham,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.9
915732,Stockerston Cres Uppingham,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
915732,Stockerston Cres Uppingham,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
915732,Stockerston Cres Uppingham,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
915732,Stockerston Cres Uppingham,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.69
915732,Stockerston Cres Uppingham,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.97
915732,Stockerston Cres Uppingham,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.1
915732,Stockerston Cres Uppingham,2024-01-26T14:50:00.000+00:00,feeder,01,N Current (RMS),A,13.3
915732,Stockerston Cres Uppingham,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
915732,Stockerston Cres Uppingham,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
915732,Stockerston Cres Uppingham,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.1
915732,Stockerston Cres Uppingham,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,9.1
915732,Stockerston Cres Uppingham,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
915732,Stockerston Cres Uppingham,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
915732,Stockerston Cres Uppingham,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
915732,Stockerston Cres Uppingham,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
915732,Stockerston Cres Uppingham,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
915732,Stockerston Cres Uppingham,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
915732,Stockerston Cres Uppingham,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
915732,Stockerston Cres Uppingham,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
915732,Stockerston Cres Uppingham,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
915732,Stockerston Cres Uppingham,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.15
915732,Stockerston Cres Uppingham,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.84
915732,Stockerston Cres Uppingham,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.68
915732,Stockerston Cres Uppingham,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
915732,Stockerston Cres Uppingham,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
915732,Stockerston Cres Uppingham,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
915732,Stockerston Cres Uppingham,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
915732,Stockerston Cres Uppingham,2024-01-26T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-26T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-26T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
915732,Stockerston Cres Uppingham,2024-01-26T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
915732,Stockerston Cres Uppingham,2024-01-26T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
915732,Stockerston Cres Uppingham,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.26
915732,Stockerston Cres Uppingham,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
915732,Stockerston Cres Uppingham,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.16
915732,Stockerston Cres Uppingham,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.58
915732,Stockerston Cres Uppingham,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.75
915732,Stockerston Cres Uppingham,2024-01-26T14:40:00.000+00:00,feeder,04,N Current (RMS),A,11.4
915732,Stockerston Cres Uppingham,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.8
915732,Stockerston Cres Uppingham,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
915732,Stockerston Cres Uppingham,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.1
915732,Stockerston Cres Uppingham,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
915732,Stockerston Cres Uppingham,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
915732,Stockerston Cres Uppingham,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
915732,Stockerston Cres Uppingham,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.83
915732,Stockerston Cres Uppingham,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.84
915732,Stockerston Cres Uppingham,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.3
915732,Stockerston Cres Uppingham,2024-01-26T14:40:00.000+00:00,feeder,03,N Current (RMS),A,47.0
915732,Stockerston Cres Uppingham,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,61.3
915732,Stockerston Cres Uppingham,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.1
915732,Stockerston Cres Uppingham,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
915732,Stockerston Cres Uppingham,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
915732,Stockerston Cres Uppingham,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
915732,Stockerston Cres Uppingham,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
915732,Stockerston Cres Uppingham,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.83
915732,Stockerston Cres Uppingham,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.25
915732,Stockerston Cres Uppingham,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.42
915732,Stockerston Cres Uppingham,2024-01-26T14:40:00.000+00:00,feeder,02,N Current (RMS),A,19.0
915732,Stockerston Cres Uppingham,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.4
915732,Stockerston Cres Uppingham,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.9
915732,Stockerston Cres Uppingham,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
915732,Stockerston Cres Uppingham,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
915732,Stockerston Cres Uppingham,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
915732,Stockerston Cres Uppingham,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
915732,Stockerston Cres Uppingham,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.3
915732,Stockerston Cres Uppingham,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.75
915732,Stockerston Cres Uppingham,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.64
915732,Stockerston Cres Uppingham,2024-01-26T14:40:00.000+00:00,feeder,01,N Current (RMS),A,11.8
915732,Stockerston Cres Uppingham,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
915732,Stockerston Cres Uppingham,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.6
915732,Stockerston Cres Uppingham,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.6
915732,Stockerston Cres Uppingham,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,9.2
915732,Stockerston Cres Uppingham,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
915732,Stockerston Cres Uppingham,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
915732,Stockerston Cres Uppingham,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
915732,Stockerston Cres Uppingham,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
915732,Stockerston Cres Uppingham,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
915732,Stockerston Cres Uppingham,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
915732,Stockerston Cres Uppingham,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
915732,Stockerston Cres Uppingham,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
915732,Stockerston Cres Uppingham,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
915732,Stockerston Cres Uppingham,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.12
915732,Stockerston Cres Uppingham,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.41
915732,Stockerston Cres Uppingham,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.14
915732,Stockerston Cres Uppingham,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
915732,Stockerston Cres Uppingham,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
915732,Stockerston Cres Uppingham,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
915732,Stockerston Cres Uppingham,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
915732,Stockerston Cres Uppingham,2024-01-26T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-26T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
915732,Stockerston Cres Uppingham,2024-01-26T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
915732,Stockerston Cres Uppingham,2024-01-26T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
915732,Stockerston Cres Uppingham,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.18
915732,Stockerston Cres Uppingham,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
915732,Stockerston Cres Uppingham,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.84
915732,Stockerston Cres Uppingham,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.75
915732,Stockerston Cres Uppingham,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.55
915732,Stockerston Cres Uppingham,2024-01-26T14:30:00.000+00:00,feeder,04,N Current (RMS),A,16.7
915732,Stockerston Cres Uppingham,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.0
915732,Stockerston Cres Uppingham,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
915732,Stockerston Cres Uppingham,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
915732,Stockerston Cres Uppingham,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
915732,Stockerston Cres Uppingham,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
915732,Stockerston Cres Uppingham,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
915732,Stockerston Cres Uppingham,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.79
915732,Stockerston Cres Uppingham,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.3
915732,Stockerston Cres Uppingham,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.65
915732,Stockerston Cres Uppingham,2024-01-26T14:30:00.000+00:00,feeder,03,N Current (RMS),A,39.3
915732,Stockerston Cres Uppingham,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,53.9
915732,Stockerston Cres Uppingham,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.4
915732,Stockerston Cres Uppingham,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
915732,Stockerston Cres Uppingham,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
915732,Stockerston Cres Uppingham,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
915732,Stockerston Cres Uppingham,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
915732,Stockerston Cres Uppingham,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.13
915732,Stockerston Cres Uppingham,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.15
915732,Stockerston Cres Uppingham,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.34
915732,Stockerston Cres Uppingham,2024-01-26T14:30:00.000+00:00,feeder,02,N Current (RMS),A,26.9
915732,Stockerston Cres Uppingham,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.3
915732,Stockerston Cres Uppingham,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.9
915732,Stockerston Cres Uppingham,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.5
915732,Stockerston Cres Uppingham,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
915732,Stockerston Cres Uppingham,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
915732,Stockerston Cres Uppingham,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
915732,Stockerston Cres Uppingham,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.66
915732,Stockerston Cres Uppingham,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
915732,Stockerston Cres Uppingham,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.16
915732,Stockerston Cres Uppingham,2024-01-26T14:30:00.000+00:00,feeder,01,N Current (RMS),A,16.6
915732,Stockerston Cres Uppingham,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
915732,Stockerston Cres Uppingham,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.9
915732,Stockerston Cres Uppingham,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.7
915732,Stockerston Cres Uppingham,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,9.2
915732,Stockerston Cres Uppingham,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
915732,Stockerston Cres Uppingham,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
915732,Stockerston Cres Uppingham,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
915732,Stockerston Cres Uppingham,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
915732,Stockerston Cres Uppingham,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
915732,Stockerston Cres Uppingham,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
915732,Stockerston Cres Uppingham,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
915732,Stockerston Cres Uppingham,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
915732,Stockerston Cres Uppingham,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
915732,Stockerston Cres Uppingham,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.42
915732,Stockerston Cres Uppingham,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.19
915732,Stockerston Cres Uppingham,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.73
915732,Stockerston Cres Uppingham,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
915732,Stockerston Cres Uppingham,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
915732,Stockerston Cres Uppingham,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
915732,Stockerston Cres Uppingham,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
915732,Stockerston Cres Uppingham,2024-01-26T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-26T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-26T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
915732,Stockerston Cres Uppingham,2024-01-26T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-26T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-26T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-26T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
915732,Stockerston Cres Uppingham,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
915732,Stockerston Cres Uppingham,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
915732,Stockerston Cres Uppingham,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.36
915732,Stockerston Cres Uppingham,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
915732,Stockerston Cres Uppingham,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.75
915732,Stockerston Cres Uppingham,2024-01-26T14:20:00.000+00:00,feeder,04,N Current (RMS),A,19.8
915732,Stockerston Cres Uppingham,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.3
915732,Stockerston Cres Uppingham,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
915732,Stockerston Cres Uppingham,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.8
915732,Stockerston Cres Uppingham,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
915732,Stockerston Cres Uppingham,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
915732,Stockerston Cres Uppingham,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
915732,Stockerston Cres Uppingham,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.86
915732,Stockerston Cres Uppingham,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.75
915732,Stockerston Cres Uppingham,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.86
915732,Stockerston Cres Uppingham,2024-01-26T14:20:00.000+00:00,feeder,03,N Current (RMS),A,48.8
915732,Stockerston Cres Uppingham,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,58.0
915732,Stockerston Cres Uppingham,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
915732,Stockerston Cres Uppingham,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.1
915732,Stockerston Cres Uppingham,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
915732,Stockerston Cres Uppingham,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
915732,Stockerston Cres Uppingham,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
915732,Stockerston Cres Uppingham,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.24
915732,Stockerston Cres Uppingham,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.97
915732,Stockerston Cres Uppingham,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.36
915732,Stockerston Cres Uppingham,2024-01-26T14:20:00.000+00:00,feeder,02,N Current (RMS),A,20.4
915732,Stockerston Cres Uppingham,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.0
915732,Stockerston Cres Uppingham,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
915732,Stockerston Cres Uppingham,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.7
915732,Stockerston Cres Uppingham,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
915732,Stockerston Cres Uppingham,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
915732,Stockerston Cres Uppingham,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
915732,Stockerston Cres Uppingham,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.56
915732,Stockerston Cres Uppingham,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.6
915732,Stockerston Cres Uppingham,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.24
915732,Stockerston Cres Uppingham,2024-01-26T14:20:00.000+00:00,feeder,01,N Current (RMS),A,8.1
915732,Stockerston Cres Uppingham,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
915732,Stockerston Cres Uppingham,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
915732,Stockerston Cres Uppingham,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.2
915732,Stockerston Cres Uppingham,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,9.3
915732,Stockerston Cres Uppingham,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
915732,Stockerston Cres Uppingham,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
915732,Stockerston Cres Uppingham,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
915732,Stockerston Cres Uppingham,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
915732,Stockerston Cres Uppingham,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
915732,Stockerston Cres Uppingham,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
915732,Stockerston Cres Uppingham,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
915732,Stockerston Cres Uppingham,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
915732,Stockerston Cres Uppingham,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
915732,Stockerston Cres Uppingham,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.99
915732,Stockerston Cres Uppingham,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.31
915732,Stockerston Cres Uppingham,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.21
915732,Stockerston Cres Uppingham,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
915732,Stockerston Cres Uppingham,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
915732,Stockerston Cres Uppingham,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
915732,Stockerston Cres Uppingham,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
915732,Stockerston Cres Uppingham,2024-01-26T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-26T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-26T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
915732,Stockerston Cres Uppingham,2024-01-26T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-26T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-26T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-26T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
915732,Stockerston Cres Uppingham,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.31
915732,Stockerston Cres Uppingham,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
915732,Stockerston Cres Uppingham,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.46
915732,Stockerston Cres Uppingham,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.2
915732,Stockerston Cres Uppingham,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.74
915732,Stockerston Cres Uppingham,2024-01-26T14:10:00.000+00:00,feeder,04,N Current (RMS),A,14.8
915732,Stockerston Cres Uppingham,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.7
915732,Stockerston Cres Uppingham,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
915732,Stockerston Cres Uppingham,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.7
915732,Stockerston Cres Uppingham,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
915732,Stockerston Cres Uppingham,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
915732,Stockerston Cres Uppingham,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
915732,Stockerston Cres Uppingham,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.87
915732,Stockerston Cres Uppingham,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.7
915732,Stockerston Cres Uppingham,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,-1.16
915732,Stockerston Cres Uppingham,2024-01-26T14:10:00.000+00:00,feeder,03,N Current (RMS),A,60.8
915732,Stockerston Cres Uppingham,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,66.2
915732,Stockerston Cres Uppingham,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.3
915732,Stockerston Cres Uppingham,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
915732,Stockerston Cres Uppingham,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
915732,Stockerston Cres Uppingham,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
915732,Stockerston Cres Uppingham,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
915732,Stockerston Cres Uppingham,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.41
915732,Stockerston Cres Uppingham,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.31
915732,Stockerston Cres Uppingham,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.64
915732,Stockerston Cres Uppingham,2024-01-26T14:10:00.000+00:00,feeder,02,N Current (RMS),A,12.5
915732,Stockerston Cres Uppingham,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.2
915732,Stockerston Cres Uppingham,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
915732,Stockerston Cres Uppingham,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.2
915732,Stockerston Cres Uppingham,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
915732,Stockerston Cres Uppingham,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
915732,Stockerston Cres Uppingham,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
915732,Stockerston Cres Uppingham,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.55
915732,Stockerston Cres Uppingham,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.16
915732,Stockerston Cres Uppingham,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.75
915732,Stockerston Cres Uppingham,2024-01-26T14:10:00.000+00:00,feeder,01,N Current (RMS),A,8.5
915732,Stockerston Cres Uppingham,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
915732,Stockerston Cres Uppingham,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
915732,Stockerston Cres Uppingham,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
915732,Stockerston Cres Uppingham,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,9.3
915732,Stockerston Cres Uppingham,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
915732,Stockerston Cres Uppingham,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
915732,Stockerston Cres Uppingham,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
915732,Stockerston Cres Uppingham,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
915732,Stockerston Cres Uppingham,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
915732,Stockerston Cres Uppingham,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
915732,Stockerston Cres Uppingham,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
915732,Stockerston Cres Uppingham,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
915732,Stockerston Cres Uppingham,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
915732,Stockerston Cres Uppingham,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.28
915732,Stockerston Cres Uppingham,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.36
915732,Stockerston Cres Uppingham,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.96
915732,Stockerston Cres Uppingham,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
915732,Stockerston Cres Uppingham,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
915732,Stockerston Cres Uppingham,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
915732,Stockerston Cres Uppingham,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
915732,Stockerston Cres Uppingham,2024-01-26T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-26T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-26T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
915732,Stockerston Cres Uppingham,2024-01-26T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
915732,Stockerston Cres Uppingham,2024-01-26T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
915732,Stockerston Cres Uppingham,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
915732,Stockerston Cres Uppingham,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.45
915732,Stockerston Cres Uppingham,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
915732,Stockerston Cres Uppingham,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.28
915732,Stockerston Cres Uppingham,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.61
915732,Stockerston Cres Uppingham,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.61
915732,Stockerston Cres Uppingham,2024-01-26T14:00:00.000+00:00,feeder,04,N Current (RMS),A,19.4
915732,Stockerston Cres Uppingham,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.7
915732,Stockerston Cres Uppingham,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
915732,Stockerston Cres Uppingham,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
915732,Stockerston Cres Uppingham,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
915732,Stockerston Cres Uppingham,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
915732,Stockerston Cres Uppingham,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
915732,Stockerston Cres Uppingham,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.45
915732,Stockerston Cres Uppingham,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.21
915732,Stockerston Cres Uppingham,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.11
915732,Stockerston Cres Uppingham,2024-01-26T14:00:00.000+00:00,feeder,03,N Current (RMS),A,49.5
915732,Stockerston Cres Uppingham,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,55.8
915732,Stockerston Cres Uppingham,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,42.9
915732,Stockerston Cres Uppingham,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.8
915732,Stockerston Cres Uppingham,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
915732,Stockerston Cres Uppingham,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
915732,Stockerston Cres Uppingham,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
915732,Stockerston Cres Uppingham,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.32
915732,Stockerston Cres Uppingham,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.3
915732,Stockerston Cres Uppingham,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.22
915732,Stockerston Cres Uppingham,2024-01-26T14:00:00.000+00:00,feeder,02,N Current (RMS),A,21.5
915732,Stockerston Cres Uppingham,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.2
915732,Stockerston Cres Uppingham,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
915732,Stockerston Cres Uppingham,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,4.4
915732,Stockerston Cres Uppingham,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
915732,Stockerston Cres Uppingham,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
915732,Stockerston Cres Uppingham,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.53
915732,Stockerston Cres Uppingham,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.65
915732,Stockerston Cres Uppingham,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.44
915732,Stockerston Cres Uppingham,2024-01-26T14:00:00.000+00:00,feeder,01,N Current (RMS),A,11.7
915732,Stockerston Cres Uppingham,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
915732,Stockerston Cres Uppingham,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.0
915732,Stockerston Cres Uppingham,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.1
915732,Stockerston Cres Uppingham,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,9.2
915732,Stockerston Cres Uppingham,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
915732,Stockerston Cres Uppingham,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
915732,Stockerston Cres Uppingham,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
915732,Stockerston Cres Uppingham,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
915732,Stockerston Cres Uppingham,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
915732,Stockerston Cres Uppingham,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
915732,Stockerston Cres Uppingham,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
915732,Stockerston Cres Uppingham,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
915732,Stockerston Cres Uppingham,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
915732,Stockerston Cres Uppingham,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.58
915732,Stockerston Cres Uppingham,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.77
915732,Stockerston Cres Uppingham,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.19
915732,Stockerston Cres Uppingham,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
915732,Stockerston Cres Uppingham,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
915732,Stockerston Cres Uppingham,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
915732,Stockerston Cres Uppingham,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
915732,Stockerston Cres Uppingham,2024-01-26T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-26T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-26T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
915732,Stockerston Cres Uppingham,2024-01-26T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-26T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
915732,Stockerston Cres Uppingham,2024-01-26T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
915732,Stockerston Cres Uppingham,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.41
915732,Stockerston Cres Uppingham,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
915732,Stockerston Cres Uppingham,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.8
915732,Stockerston Cres Uppingham,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.3
915732,Stockerston Cres Uppingham,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.54
915732,Stockerston Cres Uppingham,2024-01-26T13:50:00.000+00:00,feeder,04,N Current (RMS),A,20.1
915732,Stockerston Cres Uppingham,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.8
915732,Stockerston Cres Uppingham,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.7
915732,Stockerston Cres Uppingham,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
915732,Stockerston Cres Uppingham,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
915732,Stockerston Cres Uppingham,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
915732,Stockerston Cres Uppingham,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
915732,Stockerston Cres Uppingham,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.79
915732,Stockerston Cres Uppingham,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.23
915732,Stockerston Cres Uppingham,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.92
915732,Stockerston Cres Uppingham,2024-01-26T13:50:00.000+00:00,feeder,03,N Current (RMS),A,46.1
915732,Stockerston Cres Uppingham,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,57.2
915732,Stockerston Cres Uppingham,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.7
915732,Stockerston Cres Uppingham,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.7
915732,Stockerston Cres Uppingham,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
915732,Stockerston Cres Uppingham,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
915732,Stockerston Cres Uppingham,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
915732,Stockerston Cres Uppingham,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.06
915732,Stockerston Cres Uppingham,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.71
915732,Stockerston Cres Uppingham,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.46
915732,Stockerston Cres Uppingham,2024-01-26T13:50:00.000+00:00,feeder,02,N Current (RMS),A,18.2
915732,Stockerston Cres Uppingham,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.3
915732,Stockerston Cres Uppingham,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
915732,Stockerston Cres Uppingham,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,4.4
915732,Stockerston Cres Uppingham,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
915732,Stockerston Cres Uppingham,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
915732,Stockerston Cres Uppingham,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
915732,Stockerston Cres Uppingham,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.44
915732,Stockerston Cres Uppingham,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.02
915732,Stockerston Cres Uppingham,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.19
915732,Stockerston Cres Uppingham,2024-01-26T13:50:00.000+00:00,feeder,01,N Current (RMS),A,8.5
915732,Stockerston Cres Uppingham,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
915732,Stockerston Cres Uppingham,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
915732,Stockerston Cres Uppingham,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.6
915732,Stockerston Cres Uppingham,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,9.2
915732,Stockerston Cres Uppingham,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
915732,Stockerston Cres Uppingham,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
915732,Stockerston Cres Uppingham,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
915732,Stockerston Cres Uppingham,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
915732,Stockerston Cres Uppingham,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
915732,Stockerston Cres Uppingham,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
915732,Stockerston Cres Uppingham,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
915732,Stockerston Cres Uppingham,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
915732,Stockerston Cres Uppingham,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
915732,Stockerston Cres Uppingham,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.09
915732,Stockerston Cres Uppingham,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.25
915732,Stockerston Cres Uppingham,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,4.21
915732,Stockerston Cres Uppingham,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
915732,Stockerston Cres Uppingham,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
915732,Stockerston Cres Uppingham,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
915732,Stockerston Cres Uppingham,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
915732,Stockerston Cres Uppingham,2024-01-26T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-26T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-26T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
915732,Stockerston Cres Uppingham,2024-01-26T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-26T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-26T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
915732,Stockerston Cres Uppingham,2024-01-26T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
915732,Stockerston Cres Uppingham,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.15
915732,Stockerston Cres Uppingham,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
915732,Stockerston Cres Uppingham,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
915732,Stockerston Cres Uppingham,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.4
915732,Stockerston Cres Uppingham,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.95
915732,Stockerston Cres Uppingham,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.85
915732,Stockerston Cres Uppingham,2024-01-26T13:40:00.000+00:00,feeder,04,N Current (RMS),A,23.1
915732,Stockerston Cres Uppingham,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,39.5
915732,Stockerston Cres Uppingham,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.4
915732,Stockerston Cres Uppingham,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.3
915732,Stockerston Cres Uppingham,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
915732,Stockerston Cres Uppingham,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
915732,Stockerston Cres Uppingham,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
915732,Stockerston Cres Uppingham,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.09
915732,Stockerston Cres Uppingham,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.76
915732,Stockerston Cres Uppingham,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.17
915732,Stockerston Cres Uppingham,2024-01-26T13:40:00.000+00:00,feeder,03,N Current (RMS),A,51.4
915732,Stockerston Cres Uppingham,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,63.2
915732,Stockerston Cres Uppingham,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,53.6
915732,Stockerston Cres Uppingham,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
915732,Stockerston Cres Uppingham,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
915732,Stockerston Cres Uppingham,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
