Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915732,Stockerston Cres Uppingham,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
915732,Stockerston Cres Uppingham,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.04
915732,Stockerston Cres Uppingham,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.31
915732,Stockerston Cres Uppingham,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.14
915732,Stockerston Cres Uppingham,2024-01-26T13:40:00.000+00:00,feeder,02,N Current (RMS),A,14.2
915732,Stockerston Cres Uppingham,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.3
915732,Stockerston Cres Uppingham,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
915732,Stockerston Cres Uppingham,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,4.5
915732,Stockerston Cres Uppingham,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
915732,Stockerston Cres Uppingham,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
915732,Stockerston Cres Uppingham,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
915732,Stockerston Cres Uppingham,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.51
915732,Stockerston Cres Uppingham,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.36
915732,Stockerston Cres Uppingham,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.2
915732,Stockerston Cres Uppingham,2024-01-26T13:40:00.000+00:00,feeder,01,N Current (RMS),A,6.5
915732,Stockerston Cres Uppingham,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
915732,Stockerston Cres Uppingham,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
915732,Stockerston Cres Uppingham,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.4
915732,Stockerston Cres Uppingham,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,9.1
915732,Stockerston Cres Uppingham,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
915732,Stockerston Cres Uppingham,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
915732,Stockerston Cres Uppingham,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
915732,Stockerston Cres Uppingham,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
915732,Stockerston Cres Uppingham,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
915732,Stockerston Cres Uppingham,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
915732,Stockerston Cres Uppingham,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
915732,Stockerston Cres Uppingham,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
915732,Stockerston Cres Uppingham,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
915732,Stockerston Cres Uppingham,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.03
915732,Stockerston Cres Uppingham,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.37
915732,Stockerston Cres Uppingham,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.43
915732,Stockerston Cres Uppingham,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
915732,Stockerston Cres Uppingham,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
915732,Stockerston Cres Uppingham,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
915732,Stockerston Cres Uppingham,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
915732,Stockerston Cres Uppingham,2024-01-26T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-26T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-26T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
915732,Stockerston Cres Uppingham,2024-01-26T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-26T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-26T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
915732,Stockerston Cres Uppingham,2024-01-26T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
915732,Stockerston Cres Uppingham,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
915732,Stockerston Cres Uppingham,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
915732,Stockerston Cres Uppingham,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.11
915732,Stockerston Cres Uppingham,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.51
915732,Stockerston Cres Uppingham,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.26
915732,Stockerston Cres Uppingham,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.15
915732,Stockerston Cres Uppingham,2024-01-26T13:30:00.000+00:00,feeder,04,N Current (RMS),A,25.4
915732,Stockerston Cres Uppingham,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,41.6
915732,Stockerston Cres Uppingham,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.3
915732,Stockerston Cres Uppingham,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.0
915732,Stockerston Cres Uppingham,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
915732,Stockerston Cres Uppingham,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
915732,Stockerston Cres Uppingham,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
915732,Stockerston Cres Uppingham,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.36
915732,Stockerston Cres Uppingham,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.75
915732,Stockerston Cres Uppingham,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.19
915732,Stockerston Cres Uppingham,2024-01-26T13:30:00.000+00:00,feeder,03,N Current (RMS),A,42.5
915732,Stockerston Cres Uppingham,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,55.5
915732,Stockerston Cres Uppingham,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.8
915732,Stockerston Cres Uppingham,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.6
915732,Stockerston Cres Uppingham,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
915732,Stockerston Cres Uppingham,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
915732,Stockerston Cres Uppingham,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
915732,Stockerston Cres Uppingham,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.91
915732,Stockerston Cres Uppingham,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.2
915732,Stockerston Cres Uppingham,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.79
915732,Stockerston Cres Uppingham,2024-01-26T13:30:00.000+00:00,feeder,02,N Current (RMS),A,13.3
915732,Stockerston Cres Uppingham,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.1
915732,Stockerston Cres Uppingham,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
915732,Stockerston Cres Uppingham,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.4
915732,Stockerston Cres Uppingham,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
915732,Stockerston Cres Uppingham,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
915732,Stockerston Cres Uppingham,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
915732,Stockerston Cres Uppingham,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.45
915732,Stockerston Cres Uppingham,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.22
915732,Stockerston Cres Uppingham,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.71
915732,Stockerston Cres Uppingham,2024-01-26T13:30:00.000+00:00,feeder,01,N Current (RMS),A,6.8
915732,Stockerston Cres Uppingham,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
915732,Stockerston Cres Uppingham,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.2
915732,Stockerston Cres Uppingham,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.3
915732,Stockerston Cres Uppingham,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,9.1
915732,Stockerston Cres Uppingham,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
915732,Stockerston Cres Uppingham,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
915732,Stockerston Cres Uppingham,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
915732,Stockerston Cres Uppingham,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
915732,Stockerston Cres Uppingham,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
915732,Stockerston Cres Uppingham,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
915732,Stockerston Cres Uppingham,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
915732,Stockerston Cres Uppingham,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
915732,Stockerston Cres Uppingham,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
915732,Stockerston Cres Uppingham,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.22
915732,Stockerston Cres Uppingham,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.43
915732,Stockerston Cres Uppingham,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.88
915732,Stockerston Cres Uppingham,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
915732,Stockerston Cres Uppingham,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
915732,Stockerston Cres Uppingham,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
915732,Stockerston Cres Uppingham,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
915732,Stockerston Cres Uppingham,2024-01-26T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-26T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-26T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
915732,Stockerston Cres Uppingham,2024-01-26T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-26T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-26T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
915732,Stockerston Cres Uppingham,2024-01-26T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
915732,Stockerston Cres Uppingham,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
915732,Stockerston Cres Uppingham,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
915732,Stockerston Cres Uppingham,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
915732,Stockerston Cres Uppingham,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.18
915732,Stockerston Cres Uppingham,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.93
915732,Stockerston Cres Uppingham,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.48
915732,Stockerston Cres Uppingham,2024-01-26T13:20:00.000+00:00,feeder,04,N Current (RMS),A,14.9
915732,Stockerston Cres Uppingham,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
915732,Stockerston Cres Uppingham,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.0
915732,Stockerston Cres Uppingham,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.8
915732,Stockerston Cres Uppingham,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
915732,Stockerston Cres Uppingham,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
915732,Stockerston Cres Uppingham,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
915732,Stockerston Cres Uppingham,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.91
915732,Stockerston Cres Uppingham,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.06
915732,Stockerston Cres Uppingham,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.5
915732,Stockerston Cres Uppingham,2024-01-26T13:20:00.000+00:00,feeder,03,N Current (RMS),A,53.8
915732,Stockerston Cres Uppingham,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,65.9
915732,Stockerston Cres Uppingham,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.9
915732,Stockerston Cres Uppingham,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.1
915732,Stockerston Cres Uppingham,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
915732,Stockerston Cres Uppingham,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
915732,Stockerston Cres Uppingham,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
915732,Stockerston Cres Uppingham,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.88
915732,Stockerston Cres Uppingham,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.66
915732,Stockerston Cres Uppingham,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.48
915732,Stockerston Cres Uppingham,2024-01-26T13:20:00.000+00:00,feeder,02,N Current (RMS),A,13.6
915732,Stockerston Cres Uppingham,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.7
915732,Stockerston Cres Uppingham,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
915732,Stockerston Cres Uppingham,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.5
915732,Stockerston Cres Uppingham,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
915732,Stockerston Cres Uppingham,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
915732,Stockerston Cres Uppingham,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
915732,Stockerston Cres Uppingham,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.02
915732,Stockerston Cres Uppingham,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.12
915732,Stockerston Cres Uppingham,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.98
915732,Stockerston Cres Uppingham,2024-01-26T13:20:00.000+00:00,feeder,01,N Current (RMS),A,8.5
915732,Stockerston Cres Uppingham,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
915732,Stockerston Cres Uppingham,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.2
915732,Stockerston Cres Uppingham,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.9
915732,Stockerston Cres Uppingham,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,9.1
915732,Stockerston Cres Uppingham,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
915732,Stockerston Cres Uppingham,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
915732,Stockerston Cres Uppingham,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
915732,Stockerston Cres Uppingham,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
915732,Stockerston Cres Uppingham,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
915732,Stockerston Cres Uppingham,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
915732,Stockerston Cres Uppingham,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
915732,Stockerston Cres Uppingham,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
915732,Stockerston Cres Uppingham,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
915732,Stockerston Cres Uppingham,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.99
915732,Stockerston Cres Uppingham,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.76
915732,Stockerston Cres Uppingham,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.45
915732,Stockerston Cres Uppingham,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
915732,Stockerston Cres Uppingham,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
915732,Stockerston Cres Uppingham,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
915732,Stockerston Cres Uppingham,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
915732,Stockerston Cres Uppingham,2024-01-26T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-26T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-26T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
915732,Stockerston Cres Uppingham,2024-01-26T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-26T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
915732,Stockerston Cres Uppingham,2024-01-26T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
915732,Stockerston Cres Uppingham,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
915732,Stockerston Cres Uppingham,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
915732,Stockerston Cres Uppingham,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
915732,Stockerston Cres Uppingham,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.58
915732,Stockerston Cres Uppingham,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.69
915732,Stockerston Cres Uppingham,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.48
915732,Stockerston Cres Uppingham,2024-01-26T13:10:00.000+00:00,feeder,04,N Current (RMS),A,17.8
915732,Stockerston Cres Uppingham,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.6
915732,Stockerston Cres Uppingham,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.3
915732,Stockerston Cres Uppingham,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.9
915732,Stockerston Cres Uppingham,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
915732,Stockerston Cres Uppingham,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
915732,Stockerston Cres Uppingham,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
915732,Stockerston Cres Uppingham,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.45
915732,Stockerston Cres Uppingham,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.44
915732,Stockerston Cres Uppingham,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.32
915732,Stockerston Cres Uppingham,2024-01-26T13:10:00.000+00:00,feeder,03,N Current (RMS),A,64.2
915732,Stockerston Cres Uppingham,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,72.2
915732,Stockerston Cres Uppingham,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,52.0
915732,Stockerston Cres Uppingham,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
915732,Stockerston Cres Uppingham,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
915732,Stockerston Cres Uppingham,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
915732,Stockerston Cres Uppingham,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
915732,Stockerston Cres Uppingham,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.96
915732,Stockerston Cres Uppingham,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.91
915732,Stockerston Cres Uppingham,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.9
915732,Stockerston Cres Uppingham,2024-01-26T13:10:00.000+00:00,feeder,02,N Current (RMS),A,24.4
915732,Stockerston Cres Uppingham,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.1
915732,Stockerston Cres Uppingham,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
915732,Stockerston Cres Uppingham,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
915732,Stockerston Cres Uppingham,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
915732,Stockerston Cres Uppingham,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
915732,Stockerston Cres Uppingham,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
915732,Stockerston Cres Uppingham,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.34
915732,Stockerston Cres Uppingham,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.2
915732,Stockerston Cres Uppingham,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.18
915732,Stockerston Cres Uppingham,2024-01-26T13:10:00.000+00:00,feeder,01,N Current (RMS),A,6.5
915732,Stockerston Cres Uppingham,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.7
915732,Stockerston Cres Uppingham,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
915732,Stockerston Cres Uppingham,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.4
915732,Stockerston Cres Uppingham,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,9.1
915732,Stockerston Cres Uppingham,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
915732,Stockerston Cres Uppingham,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
915732,Stockerston Cres Uppingham,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
915732,Stockerston Cres Uppingham,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
915732,Stockerston Cres Uppingham,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
915732,Stockerston Cres Uppingham,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
915732,Stockerston Cres Uppingham,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
915732,Stockerston Cres Uppingham,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
915732,Stockerston Cres Uppingham,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
915732,Stockerston Cres Uppingham,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.32
915732,Stockerston Cres Uppingham,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.24
915732,Stockerston Cres Uppingham,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.29
915732,Stockerston Cres Uppingham,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
915732,Stockerston Cres Uppingham,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
915732,Stockerston Cres Uppingham,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
915732,Stockerston Cres Uppingham,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
915732,Stockerston Cres Uppingham,2024-01-26T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-26T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-26T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
915732,Stockerston Cres Uppingham,2024-01-26T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
915732,Stockerston Cres Uppingham,2024-01-26T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
915732,Stockerston Cres Uppingham,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
915732,Stockerston Cres Uppingham,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.28
915732,Stockerston Cres Uppingham,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
915732,Stockerston Cres Uppingham,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
915732,Stockerston Cres Uppingham,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.19
915732,Stockerston Cres Uppingham,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.6
915732,Stockerston Cres Uppingham,2024-01-26T13:00:00.000+00:00,feeder,04,N Current (RMS),A,13.4
915732,Stockerston Cres Uppingham,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.1
915732,Stockerston Cres Uppingham,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
915732,Stockerston Cres Uppingham,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.0
915732,Stockerston Cres Uppingham,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
915732,Stockerston Cres Uppingham,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
915732,Stockerston Cres Uppingham,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
915732,Stockerston Cres Uppingham,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.84
915732,Stockerston Cres Uppingham,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.78
915732,Stockerston Cres Uppingham,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.92
915732,Stockerston Cres Uppingham,2024-01-26T13:00:00.000+00:00,feeder,03,N Current (RMS),A,63.4
915732,Stockerston Cres Uppingham,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,65.5
915732,Stockerston Cres Uppingham,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,56.8
915732,Stockerston Cres Uppingham,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
915732,Stockerston Cres Uppingham,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
915732,Stockerston Cres Uppingham,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
915732,Stockerston Cres Uppingham,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
915732,Stockerston Cres Uppingham,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.71
915732,Stockerston Cres Uppingham,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.19
915732,Stockerston Cres Uppingham,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.34
915732,Stockerston Cres Uppingham,2024-01-26T13:00:00.000+00:00,feeder,02,N Current (RMS),A,24.7
915732,Stockerston Cres Uppingham,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.1
915732,Stockerston Cres Uppingham,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.1
915732,Stockerston Cres Uppingham,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
915732,Stockerston Cres Uppingham,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
915732,Stockerston Cres Uppingham,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
915732,Stockerston Cres Uppingham,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
915732,Stockerston Cres Uppingham,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.29
915732,Stockerston Cres Uppingham,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.24
915732,Stockerston Cres Uppingham,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T13:00:00.000+00:00,feeder,01,N Current (RMS),A,7.0
915732,Stockerston Cres Uppingham,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.6
915732,Stockerston Cres Uppingham,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
915732,Stockerston Cres Uppingham,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.0
915732,Stockerston Cres Uppingham,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,9.0
915732,Stockerston Cres Uppingham,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
915732,Stockerston Cres Uppingham,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
915732,Stockerston Cres Uppingham,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
915732,Stockerston Cres Uppingham,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
915732,Stockerston Cres Uppingham,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
915732,Stockerston Cres Uppingham,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
915732,Stockerston Cres Uppingham,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
915732,Stockerston Cres Uppingham,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
915732,Stockerston Cres Uppingham,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
915732,Stockerston Cres Uppingham,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.84
915732,Stockerston Cres Uppingham,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.4
915732,Stockerston Cres Uppingham,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.05
915732,Stockerston Cres Uppingham,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
915732,Stockerston Cres Uppingham,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
915732,Stockerston Cres Uppingham,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
915732,Stockerston Cres Uppingham,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
915732,Stockerston Cres Uppingham,2024-01-26T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-26T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
915732,Stockerston Cres Uppingham,2024-01-26T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-26T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
915732,Stockerston Cres Uppingham,2024-01-26T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
915732,Stockerston Cres Uppingham,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.47
915732,Stockerston Cres Uppingham,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
915732,Stockerston Cres Uppingham,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.42
915732,Stockerston Cres Uppingham,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.91
915732,Stockerston Cres Uppingham,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.74
915732,Stockerston Cres Uppingham,2024-01-26T12:50:00.000+00:00,feeder,04,N Current (RMS),A,14.8
915732,Stockerston Cres Uppingham,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
915732,Stockerston Cres Uppingham,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.3
915732,Stockerston Cres Uppingham,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.5
915732,Stockerston Cres Uppingham,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
915732,Stockerston Cres Uppingham,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
915732,Stockerston Cres Uppingham,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
915732,Stockerston Cres Uppingham,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.11
915732,Stockerston Cres Uppingham,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.37
915732,Stockerston Cres Uppingham,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.62
915732,Stockerston Cres Uppingham,2024-01-26T12:50:00.000+00:00,feeder,03,N Current (RMS),A,42.0
915732,Stockerston Cres Uppingham,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.7
915732,Stockerston Cres Uppingham,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,47.1
915732,Stockerston Cres Uppingham,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.8
915732,Stockerston Cres Uppingham,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
915732,Stockerston Cres Uppingham,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
915732,Stockerston Cres Uppingham,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
915732,Stockerston Cres Uppingham,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.99
915732,Stockerston Cres Uppingham,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.33
915732,Stockerston Cres Uppingham,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.65
915732,Stockerston Cres Uppingham,2024-01-26T12:50:00.000+00:00,feeder,02,N Current (RMS),A,19.4
915732,Stockerston Cres Uppingham,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.8
915732,Stockerston Cres Uppingham,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
915732,Stockerston Cres Uppingham,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.3
915732,Stockerston Cres Uppingham,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
915732,Stockerston Cres Uppingham,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
915732,Stockerston Cres Uppingham,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
915732,Stockerston Cres Uppingham,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.31
915732,Stockerston Cres Uppingham,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.04
915732,Stockerston Cres Uppingham,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.1
915732,Stockerston Cres Uppingham,2024-01-26T12:50:00.000+00:00,feeder,01,N Current (RMS),A,8.7
915732,Stockerston Cres Uppingham,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.6
915732,Stockerston Cres Uppingham,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
915732,Stockerston Cres Uppingham,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.9
915732,Stockerston Cres Uppingham,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,8.8
915732,Stockerston Cres Uppingham,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
915732,Stockerston Cres Uppingham,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
915732,Stockerston Cres Uppingham,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
915732,Stockerston Cres Uppingham,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
915732,Stockerston Cres Uppingham,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
915732,Stockerston Cres Uppingham,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
915732,Stockerston Cres Uppingham,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
915732,Stockerston Cres Uppingham,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
915732,Stockerston Cres Uppingham,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
915732,Stockerston Cres Uppingham,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.84
915732,Stockerston Cres Uppingham,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.68
915732,Stockerston Cres Uppingham,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.84
915732,Stockerston Cres Uppingham,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
915732,Stockerston Cres Uppingham,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
915732,Stockerston Cres Uppingham,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
915732,Stockerston Cres Uppingham,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
915732,Stockerston Cres Uppingham,2024-01-26T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-26T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
915732,Stockerston Cres Uppingham,2024-01-26T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-26T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
915732,Stockerston Cres Uppingham,2024-01-26T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
915732,Stockerston Cres Uppingham,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
915732,Stockerston Cres Uppingham,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.49
915732,Stockerston Cres Uppingham,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
915732,Stockerston Cres Uppingham,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.15
915732,Stockerston Cres Uppingham,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.95
915732,Stockerston Cres Uppingham,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.59
915732,Stockerston Cres Uppingham,2024-01-26T12:40:00.000+00:00,feeder,04,N Current (RMS),A,19.0
915732,Stockerston Cres Uppingham,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.9
915732,Stockerston Cres Uppingham,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.8
915732,Stockerston Cres Uppingham,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.8
915732,Stockerston Cres Uppingham,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
915732,Stockerston Cres Uppingham,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
915732,Stockerston Cres Uppingham,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
915732,Stockerston Cres Uppingham,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.64
915732,Stockerston Cres Uppingham,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.9
915732,Stockerston Cres Uppingham,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.83
915732,Stockerston Cres Uppingham,2024-01-26T12:40:00.000+00:00,feeder,03,N Current (RMS),A,41.4
915732,Stockerston Cres Uppingham,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
915732,Stockerston Cres Uppingham,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,53.7
915732,Stockerston Cres Uppingham,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.6
915732,Stockerston Cres Uppingham,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
915732,Stockerston Cres Uppingham,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
915732,Stockerston Cres Uppingham,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
915732,Stockerston Cres Uppingham,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.91
915732,Stockerston Cres Uppingham,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.94
915732,Stockerston Cres Uppingham,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.32
915732,Stockerston Cres Uppingham,2024-01-26T12:40:00.000+00:00,feeder,02,N Current (RMS),A,25.7
915732,Stockerston Cres Uppingham,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.7
915732,Stockerston Cres Uppingham,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
915732,Stockerston Cres Uppingham,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.2
915732,Stockerston Cres Uppingham,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
915732,Stockerston Cres Uppingham,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
915732,Stockerston Cres Uppingham,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.4
915732,Stockerston Cres Uppingham,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.26
915732,Stockerston Cres Uppingham,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.25
915732,Stockerston Cres Uppingham,2024-01-26T12:40:00.000+00:00,feeder,01,N Current (RMS),A,9.3
915732,Stockerston Cres Uppingham,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
915732,Stockerston Cres Uppingham,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.7
915732,Stockerston Cres Uppingham,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.2
915732,Stockerston Cres Uppingham,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,8.7
915732,Stockerston Cres Uppingham,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
915732,Stockerston Cres Uppingham,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
915732,Stockerston Cres Uppingham,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
915732,Stockerston Cres Uppingham,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
915732,Stockerston Cres Uppingham,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
915732,Stockerston Cres Uppingham,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
915732,Stockerston Cres Uppingham,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
915732,Stockerston Cres Uppingham,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
915732,Stockerston Cres Uppingham,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
915732,Stockerston Cres Uppingham,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.11
915732,Stockerston Cres Uppingham,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.06
915732,Stockerston Cres Uppingham,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
915732,Stockerston Cres Uppingham,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
915732,Stockerston Cres Uppingham,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
915732,Stockerston Cres Uppingham,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
915732,Stockerston Cres Uppingham,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
915732,Stockerston Cres Uppingham,2024-01-26T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
915732,Stockerston Cres Uppingham,2024-01-26T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
915732,Stockerston Cres Uppingham,2024-01-26T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-26T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
915732,Stockerston Cres Uppingham,2024-01-26T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
915732,Stockerston Cres Uppingham,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
915732,Stockerston Cres Uppingham,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.89
915732,Stockerston Cres Uppingham,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
915732,Stockerston Cres Uppingham,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.43
915732,Stockerston Cres Uppingham,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.33
915732,Stockerston Cres Uppingham,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.15
915732,Stockerston Cres Uppingham,2024-01-26T12:30:00.000+00:00,feeder,04,N Current (RMS),A,26.0
915732,Stockerston Cres Uppingham,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.3
915732,Stockerston Cres Uppingham,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.9
915732,Stockerston Cres Uppingham,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.5
915732,Stockerston Cres Uppingham,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
915732,Stockerston Cres Uppingham,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
915732,Stockerston Cres Uppingham,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
915732,Stockerston Cres Uppingham,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.23
915732,Stockerston Cres Uppingham,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.88
915732,Stockerston Cres Uppingham,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,-1.43
915732,Stockerston Cres Uppingham,2024-01-26T12:30:00.000+00:00,feeder,03,N Current (RMS),A,54.2
915732,Stockerston Cres Uppingham,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.3
915732,Stockerston Cres Uppingham,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,58.1
915732,Stockerston Cres Uppingham,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.1
915732,Stockerston Cres Uppingham,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
915732,Stockerston Cres Uppingham,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
915732,Stockerston Cres Uppingham,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
915732,Stockerston Cres Uppingham,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.09
915732,Stockerston Cres Uppingham,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.88
915732,Stockerston Cres Uppingham,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.2
915732,Stockerston Cres Uppingham,2024-01-26T12:30:00.000+00:00,feeder,02,N Current (RMS),A,26.5
915732,Stockerston Cres Uppingham,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.4
915732,Stockerston Cres Uppingham,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.7
915732,Stockerston Cres Uppingham,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,3.7
915732,Stockerston Cres Uppingham,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
915732,Stockerston Cres Uppingham,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
915732,Stockerston Cres Uppingham,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
915732,Stockerston Cres Uppingham,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.86
915732,Stockerston Cres Uppingham,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.61
915732,Stockerston Cres Uppingham,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.02
915732,Stockerston Cres Uppingham,2024-01-26T12:30:00.000+00:00,feeder,01,N Current (RMS),A,19.0
915732,Stockerston Cres Uppingham,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.3
915732,Stockerston Cres Uppingham,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.1
915732,Stockerston Cres Uppingham,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.2
915732,Stockerston Cres Uppingham,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,8.6
