Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915732,Stockerston Cres Uppingham,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
915732,Stockerston Cres Uppingham,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
915732,Stockerston Cres Uppingham,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
915732,Stockerston Cres Uppingham,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
915732,Stockerston Cres Uppingham,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
915732,Stockerston Cres Uppingham,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
915732,Stockerston Cres Uppingham,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
915732,Stockerston Cres Uppingham,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
915732,Stockerston Cres Uppingham,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
915732,Stockerston Cres Uppingham,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.62
915732,Stockerston Cres Uppingham,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.71
915732,Stockerston Cres Uppingham,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,2.0
915732,Stockerston Cres Uppingham,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,109.7
915732,Stockerston Cres Uppingham,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
915732,Stockerston Cres Uppingham,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
915732,Stockerston Cres Uppingham,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
915732,Stockerston Cres Uppingham,2024-01-26T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-26T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
915732,Stockerston Cres Uppingham,2024-01-26T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-26T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
915732,Stockerston Cres Uppingham,2024-01-26T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
915732,Stockerston Cres Uppingham,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
915732,Stockerston Cres Uppingham,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.85
915732,Stockerston Cres Uppingham,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
915732,Stockerston Cres Uppingham,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.03
915732,Stockerston Cres Uppingham,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.39
915732,Stockerston Cres Uppingham,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.03
915732,Stockerston Cres Uppingham,2024-01-26T12:20:00.000+00:00,feeder,04,N Current (RMS),A,21.8
915732,Stockerston Cres Uppingham,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.5
915732,Stockerston Cres Uppingham,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
915732,Stockerston Cres Uppingham,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.8
915732,Stockerston Cres Uppingham,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
915732,Stockerston Cres Uppingham,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
915732,Stockerston Cres Uppingham,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
915732,Stockerston Cres Uppingham,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.41
915732,Stockerston Cres Uppingham,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.58
915732,Stockerston Cres Uppingham,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,-2.04
915732,Stockerston Cres Uppingham,2024-01-26T12:20:00.000+00:00,feeder,03,N Current (RMS),A,54.5
915732,Stockerston Cres Uppingham,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.3
915732,Stockerston Cres Uppingham,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,57.3
915732,Stockerston Cres Uppingham,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
915732,Stockerston Cres Uppingham,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
915732,Stockerston Cres Uppingham,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
915732,Stockerston Cres Uppingham,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
915732,Stockerston Cres Uppingham,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.92
915732,Stockerston Cres Uppingham,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.55
915732,Stockerston Cres Uppingham,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.99
915732,Stockerston Cres Uppingham,2024-01-26T12:20:00.000+00:00,feeder,02,N Current (RMS),A,24.8
915732,Stockerston Cres Uppingham,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.6
915732,Stockerston Cres Uppingham,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
915732,Stockerston Cres Uppingham,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.2
915732,Stockerston Cres Uppingham,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
915732,Stockerston Cres Uppingham,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
915732,Stockerston Cres Uppingham,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
915732,Stockerston Cres Uppingham,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.27
915732,Stockerston Cres Uppingham,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.19
915732,Stockerston Cres Uppingham,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
915732,Stockerston Cres Uppingham,2024-01-26T12:20:00.000+00:00,feeder,01,N Current (RMS),A,9.2
915732,Stockerston Cres Uppingham,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.7
915732,Stockerston Cres Uppingham,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
915732,Stockerston Cres Uppingham,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.0
915732,Stockerston Cres Uppingham,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,8.5
915732,Stockerston Cres Uppingham,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
915732,Stockerston Cres Uppingham,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
915732,Stockerston Cres Uppingham,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
915732,Stockerston Cres Uppingham,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
915732,Stockerston Cres Uppingham,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
915732,Stockerston Cres Uppingham,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
915732,Stockerston Cres Uppingham,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
915732,Stockerston Cres Uppingham,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
915732,Stockerston Cres Uppingham,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
915732,Stockerston Cres Uppingham,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.63
915732,Stockerston Cres Uppingham,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.73
915732,Stockerston Cres Uppingham,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,3.1
915732,Stockerston Cres Uppingham,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
915732,Stockerston Cres Uppingham,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
915732,Stockerston Cres Uppingham,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
915732,Stockerston Cres Uppingham,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
915732,Stockerston Cres Uppingham,2024-01-26T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-26T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
915732,Stockerston Cres Uppingham,2024-01-26T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
915732,Stockerston Cres Uppingham,2024-01-26T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
915732,Stockerston Cres Uppingham,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
915732,Stockerston Cres Uppingham,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.65
915732,Stockerston Cres Uppingham,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
915732,Stockerston Cres Uppingham,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.29
915732,Stockerston Cres Uppingham,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.31
915732,Stockerston Cres Uppingham,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.11
915732,Stockerston Cres Uppingham,2024-01-26T12:10:00.000+00:00,feeder,04,N Current (RMS),A,15.4
915732,Stockerston Cres Uppingham,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.7
915732,Stockerston Cres Uppingham,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.7
915732,Stockerston Cres Uppingham,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.6
915732,Stockerston Cres Uppingham,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
915732,Stockerston Cres Uppingham,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
915732,Stockerston Cres Uppingham,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
915732,Stockerston Cres Uppingham,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.64
915732,Stockerston Cres Uppingham,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.23
915732,Stockerston Cres Uppingham,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,-1.98
915732,Stockerston Cres Uppingham,2024-01-26T12:10:00.000+00:00,feeder,03,N Current (RMS),A,47.3
915732,Stockerston Cres Uppingham,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
915732,Stockerston Cres Uppingham,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,47.2
915732,Stockerston Cres Uppingham,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.9
915732,Stockerston Cres Uppingham,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
915732,Stockerston Cres Uppingham,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
915732,Stockerston Cres Uppingham,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
915732,Stockerston Cres Uppingham,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.85
915732,Stockerston Cres Uppingham,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.86
915732,Stockerston Cres Uppingham,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-26T12:10:00.000+00:00,feeder,02,N Current (RMS),A,16.1
915732,Stockerston Cres Uppingham,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.3
915732,Stockerston Cres Uppingham,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.7
915732,Stockerston Cres Uppingham,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,3.9
915732,Stockerston Cres Uppingham,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
915732,Stockerston Cres Uppingham,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
915732,Stockerston Cres Uppingham,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
915732,Stockerston Cres Uppingham,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.43
915732,Stockerston Cres Uppingham,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.75
915732,Stockerston Cres Uppingham,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.06
915732,Stockerston Cres Uppingham,2024-01-26T12:10:00.000+00:00,feeder,01,N Current (RMS),A,12.0
915732,Stockerston Cres Uppingham,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
915732,Stockerston Cres Uppingham,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
915732,Stockerston Cres Uppingham,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.7
915732,Stockerston Cres Uppingham,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,8.3
915732,Stockerston Cres Uppingham,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
915732,Stockerston Cres Uppingham,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
915732,Stockerston Cres Uppingham,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
915732,Stockerston Cres Uppingham,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
915732,Stockerston Cres Uppingham,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
915732,Stockerston Cres Uppingham,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
915732,Stockerston Cres Uppingham,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
915732,Stockerston Cres Uppingham,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
915732,Stockerston Cres Uppingham,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
915732,Stockerston Cres Uppingham,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.21
915732,Stockerston Cres Uppingham,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.16
915732,Stockerston Cres Uppingham,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,4.21
915732,Stockerston Cres Uppingham,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
915732,Stockerston Cres Uppingham,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
915732,Stockerston Cres Uppingham,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
915732,Stockerston Cres Uppingham,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
915732,Stockerston Cres Uppingham,2024-01-26T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-26T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
915732,Stockerston Cres Uppingham,2024-01-26T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
915732,Stockerston Cres Uppingham,2024-01-26T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
915732,Stockerston Cres Uppingham,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
915732,Stockerston Cres Uppingham,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.51
915732,Stockerston Cres Uppingham,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
915732,Stockerston Cres Uppingham,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.56
915732,Stockerston Cres Uppingham,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
915732,Stockerston Cres Uppingham,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.6
915732,Stockerston Cres Uppingham,2024-01-26T12:00:00.000+00:00,feeder,04,N Current (RMS),A,19.0
915732,Stockerston Cres Uppingham,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.9
915732,Stockerston Cres Uppingham,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
915732,Stockerston Cres Uppingham,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.2
915732,Stockerston Cres Uppingham,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
915732,Stockerston Cres Uppingham,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
915732,Stockerston Cres Uppingham,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
915732,Stockerston Cres Uppingham,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.41
915732,Stockerston Cres Uppingham,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.52
915732,Stockerston Cres Uppingham,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,-1.45
915732,Stockerston Cres Uppingham,2024-01-26T12:00:00.000+00:00,feeder,03,N Current (RMS),A,47.4
915732,Stockerston Cres Uppingham,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.1
915732,Stockerston Cres Uppingham,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,52.8
915732,Stockerston Cres Uppingham,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.8
915732,Stockerston Cres Uppingham,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
915732,Stockerston Cres Uppingham,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
915732,Stockerston Cres Uppingham,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
915732,Stockerston Cres Uppingham,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.88
915732,Stockerston Cres Uppingham,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.11
915732,Stockerston Cres Uppingham,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.85
915732,Stockerston Cres Uppingham,2024-01-26T12:00:00.000+00:00,feeder,02,N Current (RMS),A,16.3
915732,Stockerston Cres Uppingham,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.4
915732,Stockerston Cres Uppingham,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.7
915732,Stockerston Cres Uppingham,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.2
915732,Stockerston Cres Uppingham,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
915732,Stockerston Cres Uppingham,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
915732,Stockerston Cres Uppingham,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
915732,Stockerston Cres Uppingham,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.51
915732,Stockerston Cres Uppingham,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.11
915732,Stockerston Cres Uppingham,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.47
915732,Stockerston Cres Uppingham,2024-01-26T12:00:00.000+00:00,feeder,01,N Current (RMS),A,13.1
915732,Stockerston Cres Uppingham,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
915732,Stockerston Cres Uppingham,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.7
915732,Stockerston Cres Uppingham,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.6
915732,Stockerston Cres Uppingham,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,8.1
915732,Stockerston Cres Uppingham,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
915732,Stockerston Cres Uppingham,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
915732,Stockerston Cres Uppingham,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
915732,Stockerston Cres Uppingham,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
915732,Stockerston Cres Uppingham,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
915732,Stockerston Cres Uppingham,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
915732,Stockerston Cres Uppingham,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
915732,Stockerston Cres Uppingham,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
915732,Stockerston Cres Uppingham,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
915732,Stockerston Cres Uppingham,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.35
915732,Stockerston Cres Uppingham,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.73
915732,Stockerston Cres Uppingham,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,5.54
915732,Stockerston Cres Uppingham,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
915732,Stockerston Cres Uppingham,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
915732,Stockerston Cres Uppingham,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
915732,Stockerston Cres Uppingham,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
915732,Stockerston Cres Uppingham,2024-01-26T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-26T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
915732,Stockerston Cres Uppingham,2024-01-26T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
915732,Stockerston Cres Uppingham,2024-01-26T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
915732,Stockerston Cres Uppingham,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
915732,Stockerston Cres Uppingham,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
915732,Stockerston Cres Uppingham,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.79
915732,Stockerston Cres Uppingham,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.55
915732,Stockerston Cres Uppingham,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.66
915732,Stockerston Cres Uppingham,2024-01-26T11:50:00.000+00:00,feeder,04,N Current (RMS),A,19.0
915732,Stockerston Cres Uppingham,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.4
915732,Stockerston Cres Uppingham,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.9
915732,Stockerston Cres Uppingham,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.8
915732,Stockerston Cres Uppingham,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
915732,Stockerston Cres Uppingham,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
915732,Stockerston Cres Uppingham,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
915732,Stockerston Cres Uppingham,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.53
915732,Stockerston Cres Uppingham,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.06
915732,Stockerston Cres Uppingham,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,-1.26
915732,Stockerston Cres Uppingham,2024-01-26T11:50:00.000+00:00,feeder,03,N Current (RMS),A,42.7
915732,Stockerston Cres Uppingham,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
915732,Stockerston Cres Uppingham,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,46.2
915732,Stockerston Cres Uppingham,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.1
915732,Stockerston Cres Uppingham,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
915732,Stockerston Cres Uppingham,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
915732,Stockerston Cres Uppingham,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
915732,Stockerston Cres Uppingham,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.28
915732,Stockerston Cres Uppingham,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
915732,Stockerston Cres Uppingham,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.62
915732,Stockerston Cres Uppingham,2024-01-26T11:50:00.000+00:00,feeder,02,N Current (RMS),A,13.6
915732,Stockerston Cres Uppingham,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.1
915732,Stockerston Cres Uppingham,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
915732,Stockerston Cres Uppingham,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
915732,Stockerston Cres Uppingham,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
915732,Stockerston Cres Uppingham,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
915732,Stockerston Cres Uppingham,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
915732,Stockerston Cres Uppingham,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.43
915732,Stockerston Cres Uppingham,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.91
915732,Stockerston Cres Uppingham,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
915732,Stockerston Cres Uppingham,2024-01-26T11:50:00.000+00:00,feeder,01,N Current (RMS),A,9.4
915732,Stockerston Cres Uppingham,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
915732,Stockerston Cres Uppingham,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.3
915732,Stockerston Cres Uppingham,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.2
915732,Stockerston Cres Uppingham,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,8.1
915732,Stockerston Cres Uppingham,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
915732,Stockerston Cres Uppingham,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
915732,Stockerston Cres Uppingham,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
915732,Stockerston Cres Uppingham,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
915732,Stockerston Cres Uppingham,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
915732,Stockerston Cres Uppingham,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
915732,Stockerston Cres Uppingham,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
915732,Stockerston Cres Uppingham,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
915732,Stockerston Cres Uppingham,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
915732,Stockerston Cres Uppingham,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.03
915732,Stockerston Cres Uppingham,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.52
915732,Stockerston Cres Uppingham,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.09
915732,Stockerston Cres Uppingham,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
915732,Stockerston Cres Uppingham,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
915732,Stockerston Cres Uppingham,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
915732,Stockerston Cres Uppingham,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
915732,Stockerston Cres Uppingham,2024-01-26T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-26T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
915732,Stockerston Cres Uppingham,2024-01-26T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-26T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
915732,Stockerston Cres Uppingham,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
915732,Stockerston Cres Uppingham,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
915732,Stockerston Cres Uppingham,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.31
915732,Stockerston Cres Uppingham,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.5
915732,Stockerston Cres Uppingham,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.36
915732,Stockerston Cres Uppingham,2024-01-26T11:40:00.000+00:00,feeder,04,N Current (RMS),A,12.1
915732,Stockerston Cres Uppingham,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.2
915732,Stockerston Cres Uppingham,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.1
915732,Stockerston Cres Uppingham,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.3
915732,Stockerston Cres Uppingham,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
915732,Stockerston Cres Uppingham,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
915732,Stockerston Cres Uppingham,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
915732,Stockerston Cres Uppingham,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.11
915732,Stockerston Cres Uppingham,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.11
915732,Stockerston Cres Uppingham,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,-1.81
915732,Stockerston Cres Uppingham,2024-01-26T11:40:00.000+00:00,feeder,03,N Current (RMS),A,53.6
915732,Stockerston Cres Uppingham,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
915732,Stockerston Cres Uppingham,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,58.9
915732,Stockerston Cres Uppingham,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.6
915732,Stockerston Cres Uppingham,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
915732,Stockerston Cres Uppingham,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
915732,Stockerston Cres Uppingham,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
915732,Stockerston Cres Uppingham,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.28
915732,Stockerston Cres Uppingham,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.09
915732,Stockerston Cres Uppingham,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.3
915732,Stockerston Cres Uppingham,2024-01-26T11:40:00.000+00:00,feeder,02,N Current (RMS),A,19.8
915732,Stockerston Cres Uppingham,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.1
915732,Stockerston Cres Uppingham,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
915732,Stockerston Cres Uppingham,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
915732,Stockerston Cres Uppingham,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
915732,Stockerston Cres Uppingham,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
915732,Stockerston Cres Uppingham,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
915732,Stockerston Cres Uppingham,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.31
915732,Stockerston Cres Uppingham,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.87
915732,Stockerston Cres Uppingham,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.02
915732,Stockerston Cres Uppingham,2024-01-26T11:40:00.000+00:00,feeder,01,N Current (RMS),A,9.6
915732,Stockerston Cres Uppingham,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.7
915732,Stockerston Cres Uppingham,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
915732,Stockerston Cres Uppingham,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.3
915732,Stockerston Cres Uppingham,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,7.9
915732,Stockerston Cres Uppingham,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
915732,Stockerston Cres Uppingham,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
915732,Stockerston Cres Uppingham,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
915732,Stockerston Cres Uppingham,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
915732,Stockerston Cres Uppingham,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
915732,Stockerston Cres Uppingham,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
915732,Stockerston Cres Uppingham,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
915732,Stockerston Cres Uppingham,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
915732,Stockerston Cres Uppingham,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
915732,Stockerston Cres Uppingham,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.02
915732,Stockerston Cres Uppingham,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.59
915732,Stockerston Cres Uppingham,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.83
915732,Stockerston Cres Uppingham,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
915732,Stockerston Cres Uppingham,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
915732,Stockerston Cres Uppingham,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
915732,Stockerston Cres Uppingham,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
915732,Stockerston Cres Uppingham,2024-01-26T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-26T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
915732,Stockerston Cres Uppingham,2024-01-26T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-26T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
915732,Stockerston Cres Uppingham,2024-01-26T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
915732,Stockerston Cres Uppingham,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
915732,Stockerston Cres Uppingham,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
915732,Stockerston Cres Uppingham,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
915732,Stockerston Cres Uppingham,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.41
915732,Stockerston Cres Uppingham,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.81
915732,Stockerston Cres Uppingham,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.32
915732,Stockerston Cres Uppingham,2024-01-26T11:30:00.000+00:00,feeder,04,N Current (RMS),A,15.3
915732,Stockerston Cres Uppingham,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.0
915732,Stockerston Cres Uppingham,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
915732,Stockerston Cres Uppingham,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.2
915732,Stockerston Cres Uppingham,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
915732,Stockerston Cres Uppingham,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
915732,Stockerston Cres Uppingham,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
915732,Stockerston Cres Uppingham,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.26
915732,Stockerston Cres Uppingham,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.06
915732,Stockerston Cres Uppingham,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,-1.64
915732,Stockerston Cres Uppingham,2024-01-26T11:30:00.000+00:00,feeder,03,N Current (RMS),A,45.6
915732,Stockerston Cres Uppingham,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
915732,Stockerston Cres Uppingham,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,50.4
915732,Stockerston Cres Uppingham,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
915732,Stockerston Cres Uppingham,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
915732,Stockerston Cres Uppingham,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
915732,Stockerston Cres Uppingham,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
915732,Stockerston Cres Uppingham,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.06
915732,Stockerston Cres Uppingham,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.45
915732,Stockerston Cres Uppingham,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.02
915732,Stockerston Cres Uppingham,2024-01-26T11:30:00.000+00:00,feeder,02,N Current (RMS),A,18.9
915732,Stockerston Cres Uppingham,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.7
915732,Stockerston Cres Uppingham,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
915732,Stockerston Cres Uppingham,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.1
915732,Stockerston Cres Uppingham,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
915732,Stockerston Cres Uppingham,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
915732,Stockerston Cres Uppingham,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
915732,Stockerston Cres Uppingham,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.39
915732,Stockerston Cres Uppingham,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.35
915732,Stockerston Cres Uppingham,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.13
915732,Stockerston Cres Uppingham,2024-01-26T11:30:00.000+00:00,feeder,01,N Current (RMS),A,10.4
915732,Stockerston Cres Uppingham,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.0
915732,Stockerston Cres Uppingham,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
915732,Stockerston Cres Uppingham,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.2
915732,Stockerston Cres Uppingham,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,7.8
915732,Stockerston Cres Uppingham,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
915732,Stockerston Cres Uppingham,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
915732,Stockerston Cres Uppingham,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
915732,Stockerston Cres Uppingham,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
915732,Stockerston Cres Uppingham,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
915732,Stockerston Cres Uppingham,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
915732,Stockerston Cres Uppingham,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
915732,Stockerston Cres Uppingham,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
915732,Stockerston Cres Uppingham,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
915732,Stockerston Cres Uppingham,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.12
915732,Stockerston Cres Uppingham,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.68
915732,Stockerston Cres Uppingham,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.53
915732,Stockerston Cres Uppingham,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
915732,Stockerston Cres Uppingham,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
915732,Stockerston Cres Uppingham,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
915732,Stockerston Cres Uppingham,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
915732,Stockerston Cres Uppingham,2024-01-26T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-26T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
915732,Stockerston Cres Uppingham,2024-01-26T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-26T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
915732,Stockerston Cres Uppingham,2024-01-26T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
915732,Stockerston Cres Uppingham,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
915732,Stockerston Cres Uppingham,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
915732,Stockerston Cres Uppingham,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
915732,Stockerston Cres Uppingham,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.38
915732,Stockerston Cres Uppingham,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.2
915732,Stockerston Cres Uppingham,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.57
915732,Stockerston Cres Uppingham,2024-01-26T11:20:00.000+00:00,feeder,04,N Current (RMS),A,15.3
915732,Stockerston Cres Uppingham,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
915732,Stockerston Cres Uppingham,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
915732,Stockerston Cres Uppingham,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.3
915732,Stockerston Cres Uppingham,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
915732,Stockerston Cres Uppingham,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
915732,Stockerston Cres Uppingham,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
915732,Stockerston Cres Uppingham,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.09
915732,Stockerston Cres Uppingham,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.01
915732,Stockerston Cres Uppingham,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,-1.06
915732,Stockerston Cres Uppingham,2024-01-26T11:20:00.000+00:00,feeder,03,N Current (RMS),A,51.8
915732,Stockerston Cres Uppingham,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
915732,Stockerston Cres Uppingham,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,58.1
915732,Stockerston Cres Uppingham,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
915732,Stockerston Cres Uppingham,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
915732,Stockerston Cres Uppingham,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
915732,Stockerston Cres Uppingham,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
915732,Stockerston Cres Uppingham,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.31
915732,Stockerston Cres Uppingham,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.14
915732,Stockerston Cres Uppingham,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.18
915732,Stockerston Cres Uppingham,2024-01-26T11:20:00.000+00:00,feeder,02,N Current (RMS),A,19.6
915732,Stockerston Cres Uppingham,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
915732,Stockerston Cres Uppingham,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.7
915732,Stockerston Cres Uppingham,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.4
915732,Stockerston Cres Uppingham,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
915732,Stockerston Cres Uppingham,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
915732,Stockerston Cres Uppingham,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
915732,Stockerston Cres Uppingham,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.45
915732,Stockerston Cres Uppingham,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.13
915732,Stockerston Cres Uppingham,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.27
915732,Stockerston Cres Uppingham,2024-01-26T11:20:00.000+00:00,feeder,01,N Current (RMS),A,9.6
915732,Stockerston Cres Uppingham,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
915732,Stockerston Cres Uppingham,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.9
915732,Stockerston Cres Uppingham,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,3.6
915732,Stockerston Cres Uppingham,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,7.7
915732,Stockerston Cres Uppingham,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
915732,Stockerston Cres Uppingham,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
915732,Stockerston Cres Uppingham,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
915732,Stockerston Cres Uppingham,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
915732,Stockerston Cres Uppingham,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
915732,Stockerston Cres Uppingham,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
915732,Stockerston Cres Uppingham,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
915732,Stockerston Cres Uppingham,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
915732,Stockerston Cres Uppingham,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
915732,Stockerston Cres Uppingham,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.23
915732,Stockerston Cres Uppingham,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.5
915732,Stockerston Cres Uppingham,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.94
915732,Stockerston Cres Uppingham,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
915732,Stockerston Cres Uppingham,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
915732,Stockerston Cres Uppingham,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
915732,Stockerston Cres Uppingham,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
915732,Stockerston Cres Uppingham,2024-01-26T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-26T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
