Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915732,Stockerston Cres Uppingham,2024-01-26T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-26T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
915732,Stockerston Cres Uppingham,2024-01-26T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
915732,Stockerston Cres Uppingham,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
915732,Stockerston Cres Uppingham,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
915732,Stockerston Cres Uppingham,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
915732,Stockerston Cres Uppingham,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.19
915732,Stockerston Cres Uppingham,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.06
915732,Stockerston Cres Uppingham,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.26
915732,Stockerston Cres Uppingham,2024-01-26T11:10:00.000+00:00,feeder,04,N Current (RMS),A,30.5
915732,Stockerston Cres Uppingham,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.0
915732,Stockerston Cres Uppingham,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,42.6
915732,Stockerston Cres Uppingham,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.4
915732,Stockerston Cres Uppingham,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
915732,Stockerston Cres Uppingham,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
915732,Stockerston Cres Uppingham,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
915732,Stockerston Cres Uppingham,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.59
915732,Stockerston Cres Uppingham,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.28
915732,Stockerston Cres Uppingham,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.47
915732,Stockerston Cres Uppingham,2024-01-26T11:10:00.000+00:00,feeder,03,N Current (RMS),A,43.3
915732,Stockerston Cres Uppingham,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
915732,Stockerston Cres Uppingham,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,54.9
915732,Stockerston Cres Uppingham,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
915732,Stockerston Cres Uppingham,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
915732,Stockerston Cres Uppingham,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
915732,Stockerston Cres Uppingham,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
915732,Stockerston Cres Uppingham,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.29
915732,Stockerston Cres Uppingham,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.21
915732,Stockerston Cres Uppingham,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.34
915732,Stockerston Cres Uppingham,2024-01-26T11:10:00.000+00:00,feeder,02,N Current (RMS),A,22.8
915732,Stockerston Cres Uppingham,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
915732,Stockerston Cres Uppingham,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.9
915732,Stockerston Cres Uppingham,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.1
915732,Stockerston Cres Uppingham,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
915732,Stockerston Cres Uppingham,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
915732,Stockerston Cres Uppingham,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.37
915732,Stockerston Cres Uppingham,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.54
915732,Stockerston Cres Uppingham,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.13
915732,Stockerston Cres Uppingham,2024-01-26T11:10:00.000+00:00,feeder,01,N Current (RMS),A,11.2
915732,Stockerston Cres Uppingham,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.9
915732,Stockerston Cres Uppingham,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
915732,Stockerston Cres Uppingham,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,2.8
915732,Stockerston Cres Uppingham,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,7.6
915732,Stockerston Cres Uppingham,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
915732,Stockerston Cres Uppingham,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
915732,Stockerston Cres Uppingham,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
915732,Stockerston Cres Uppingham,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
915732,Stockerston Cres Uppingham,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
915732,Stockerston Cres Uppingham,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
915732,Stockerston Cres Uppingham,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
915732,Stockerston Cres Uppingham,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
915732,Stockerston Cres Uppingham,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
915732,Stockerston Cres Uppingham,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.46
915732,Stockerston Cres Uppingham,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.08
915732,Stockerston Cres Uppingham,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.3
915732,Stockerston Cres Uppingham,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,92.4
915732,Stockerston Cres Uppingham,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
915732,Stockerston Cres Uppingham,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
915732,Stockerston Cres Uppingham,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
915732,Stockerston Cres Uppingham,2024-01-26T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-26T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
915732,Stockerston Cres Uppingham,2024-01-26T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-26T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
915732,Stockerston Cres Uppingham,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
915732,Stockerston Cres Uppingham,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
915732,Stockerston Cres Uppingham,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
915732,Stockerston Cres Uppingham,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.56
915732,Stockerston Cres Uppingham,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.89
915732,Stockerston Cres Uppingham,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.46
915732,Stockerston Cres Uppingham,2024-01-26T11:00:00.000+00:00,feeder,04,N Current (RMS),A,15.7
915732,Stockerston Cres Uppingham,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.3
915732,Stockerston Cres Uppingham,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.0
915732,Stockerston Cres Uppingham,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.9
915732,Stockerston Cres Uppingham,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
915732,Stockerston Cres Uppingham,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
915732,Stockerston Cres Uppingham,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
915732,Stockerston Cres Uppingham,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.41
915732,Stockerston Cres Uppingham,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.18
915732,Stockerston Cres Uppingham,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.43
915732,Stockerston Cres Uppingham,2024-01-26T11:00:00.000+00:00,feeder,03,N Current (RMS),A,41.8
915732,Stockerston Cres Uppingham,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
915732,Stockerston Cres Uppingham,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,55.0
915732,Stockerston Cres Uppingham,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
915732,Stockerston Cres Uppingham,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
915732,Stockerston Cres Uppingham,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
915732,Stockerston Cres Uppingham,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
915732,Stockerston Cres Uppingham,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.16
915732,Stockerston Cres Uppingham,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.38
915732,Stockerston Cres Uppingham,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.25
915732,Stockerston Cres Uppingham,2024-01-26T11:00:00.000+00:00,feeder,02,N Current (RMS),A,17.8
915732,Stockerston Cres Uppingham,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
915732,Stockerston Cres Uppingham,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
915732,Stockerston Cres Uppingham,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,4.4
915732,Stockerston Cres Uppingham,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
915732,Stockerston Cres Uppingham,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
915732,Stockerston Cres Uppingham,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
915732,Stockerston Cres Uppingham,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.35
915732,Stockerston Cres Uppingham,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.11
915732,Stockerston Cres Uppingham,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.65
915732,Stockerston Cres Uppingham,2024-01-26T11:00:00.000+00:00,feeder,01,N Current (RMS),A,10.5
915732,Stockerston Cres Uppingham,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.8
915732,Stockerston Cres Uppingham,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.2
915732,Stockerston Cres Uppingham,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
915732,Stockerston Cres Uppingham,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,7.4
915732,Stockerston Cres Uppingham,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
915732,Stockerston Cres Uppingham,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
915732,Stockerston Cres Uppingham,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
915732,Stockerston Cres Uppingham,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
915732,Stockerston Cres Uppingham,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
915732,Stockerston Cres Uppingham,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
915732,Stockerston Cres Uppingham,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
915732,Stockerston Cres Uppingham,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
915732,Stockerston Cres Uppingham,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
915732,Stockerston Cres Uppingham,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.48
915732,Stockerston Cres Uppingham,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.56
915732,Stockerston Cres Uppingham,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.78
915732,Stockerston Cres Uppingham,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
915732,Stockerston Cres Uppingham,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
915732,Stockerston Cres Uppingham,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
915732,Stockerston Cres Uppingham,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
915732,Stockerston Cres Uppingham,2024-01-26T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-26T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
915732,Stockerston Cres Uppingham,2024-01-26T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-26T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-26T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
915732,Stockerston Cres Uppingham,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
915732,Stockerston Cres Uppingham,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
915732,Stockerston Cres Uppingham,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
915732,Stockerston Cres Uppingham,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.57
915732,Stockerston Cres Uppingham,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.74
915732,Stockerston Cres Uppingham,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.72
915732,Stockerston Cres Uppingham,2024-01-26T10:50:00.000+00:00,feeder,04,N Current (RMS),A,17.8
915732,Stockerston Cres Uppingham,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
915732,Stockerston Cres Uppingham,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
915732,Stockerston Cres Uppingham,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.6
915732,Stockerston Cres Uppingham,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
915732,Stockerston Cres Uppingham,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
915732,Stockerston Cres Uppingham,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
915732,Stockerston Cres Uppingham,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.72
915732,Stockerston Cres Uppingham,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.57
915732,Stockerston Cres Uppingham,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.1
915732,Stockerston Cres Uppingham,2024-01-26T10:50:00.000+00:00,feeder,03,N Current (RMS),A,41.2
915732,Stockerston Cres Uppingham,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.5
915732,Stockerston Cres Uppingham,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,48.5
915732,Stockerston Cres Uppingham,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.5
915732,Stockerston Cres Uppingham,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
915732,Stockerston Cres Uppingham,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
915732,Stockerston Cres Uppingham,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
915732,Stockerston Cres Uppingham,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.22
915732,Stockerston Cres Uppingham,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.38
915732,Stockerston Cres Uppingham,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.32
915732,Stockerston Cres Uppingham,2024-01-26T10:50:00.000+00:00,feeder,02,N Current (RMS),A,23.3
915732,Stockerston Cres Uppingham,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.3
915732,Stockerston Cres Uppingham,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
915732,Stockerston Cres Uppingham,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,4.8
915732,Stockerston Cres Uppingham,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
915732,Stockerston Cres Uppingham,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
915732,Stockerston Cres Uppingham,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
915732,Stockerston Cres Uppingham,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.48
915732,Stockerston Cres Uppingham,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.2
915732,Stockerston Cres Uppingham,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.43
915732,Stockerston Cres Uppingham,2024-01-26T10:50:00.000+00:00,feeder,01,N Current (RMS),A,12.2
915732,Stockerston Cres Uppingham,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
915732,Stockerston Cres Uppingham,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
915732,Stockerston Cres Uppingham,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.3
915732,Stockerston Cres Uppingham,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,7.3
915732,Stockerston Cres Uppingham,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
915732,Stockerston Cres Uppingham,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
915732,Stockerston Cres Uppingham,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
915732,Stockerston Cres Uppingham,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
915732,Stockerston Cres Uppingham,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
915732,Stockerston Cres Uppingham,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
915732,Stockerston Cres Uppingham,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
915732,Stockerston Cres Uppingham,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
915732,Stockerston Cres Uppingham,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
915732,Stockerston Cres Uppingham,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.99
915732,Stockerston Cres Uppingham,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.9
915732,Stockerston Cres Uppingham,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.37
915732,Stockerston Cres Uppingham,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
915732,Stockerston Cres Uppingham,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
915732,Stockerston Cres Uppingham,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
915732,Stockerston Cres Uppingham,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
915732,Stockerston Cres Uppingham,2024-01-26T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-26T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-26T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
915732,Stockerston Cres Uppingham,2024-01-26T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-26T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-26T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
915732,Stockerston Cres Uppingham,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
915732,Stockerston Cres Uppingham,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
915732,Stockerston Cres Uppingham,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.48
915732,Stockerston Cres Uppingham,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.2
915732,Stockerston Cres Uppingham,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.72
915732,Stockerston Cres Uppingham,2024-01-26T10:40:00.000+00:00,feeder,04,N Current (RMS),A,20.7
915732,Stockerston Cres Uppingham,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.9
915732,Stockerston Cres Uppingham,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
915732,Stockerston Cres Uppingham,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.1
915732,Stockerston Cres Uppingham,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
915732,Stockerston Cres Uppingham,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
915732,Stockerston Cres Uppingham,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
915732,Stockerston Cres Uppingham,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.89
915732,Stockerston Cres Uppingham,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.7
915732,Stockerston Cres Uppingham,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,-1.28
915732,Stockerston Cres Uppingham,2024-01-26T10:40:00.000+00:00,feeder,03,N Current (RMS),A,48.1
915732,Stockerston Cres Uppingham,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
915732,Stockerston Cres Uppingham,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,53.1
915732,Stockerston Cres Uppingham,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.6
915732,Stockerston Cres Uppingham,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
915732,Stockerston Cres Uppingham,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
915732,Stockerston Cres Uppingham,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
915732,Stockerston Cres Uppingham,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.06
915732,Stockerston Cres Uppingham,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.06
915732,Stockerston Cres Uppingham,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.86
915732,Stockerston Cres Uppingham,2024-01-26T10:40:00.000+00:00,feeder,02,N Current (RMS),A,26.0
915732,Stockerston Cres Uppingham,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.6
915732,Stockerston Cres Uppingham,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
915732,Stockerston Cres Uppingham,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.2
915732,Stockerston Cres Uppingham,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
915732,Stockerston Cres Uppingham,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
915732,Stockerston Cres Uppingham,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
915732,Stockerston Cres Uppingham,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.69
915732,Stockerston Cres Uppingham,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.51
915732,Stockerston Cres Uppingham,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
915732,Stockerston Cres Uppingham,2024-01-26T10:40:00.000+00:00,feeder,01,N Current (RMS),A,7.6
915732,Stockerston Cres Uppingham,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
915732,Stockerston Cres Uppingham,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
915732,Stockerston Cres Uppingham,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.2
915732,Stockerston Cres Uppingham,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,7.1
915732,Stockerston Cres Uppingham,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
915732,Stockerston Cres Uppingham,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
915732,Stockerston Cres Uppingham,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
915732,Stockerston Cres Uppingham,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
915732,Stockerston Cres Uppingham,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
915732,Stockerston Cres Uppingham,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
915732,Stockerston Cres Uppingham,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
915732,Stockerston Cres Uppingham,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
915732,Stockerston Cres Uppingham,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
915732,Stockerston Cres Uppingham,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.12
915732,Stockerston Cres Uppingham,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.49
915732,Stockerston Cres Uppingham,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,2.33
915732,Stockerston Cres Uppingham,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
915732,Stockerston Cres Uppingham,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
915732,Stockerston Cres Uppingham,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
915732,Stockerston Cres Uppingham,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
915732,Stockerston Cres Uppingham,2024-01-26T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-26T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
915732,Stockerston Cres Uppingham,2024-01-26T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-26T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-26T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
915732,Stockerston Cres Uppingham,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
915732,Stockerston Cres Uppingham,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
915732,Stockerston Cres Uppingham,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
915732,Stockerston Cres Uppingham,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.46
915732,Stockerston Cres Uppingham,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.33
915732,Stockerston Cres Uppingham,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.88
915732,Stockerston Cres Uppingham,2024-01-26T10:30:00.000+00:00,feeder,04,N Current (RMS),A,22.5
915732,Stockerston Cres Uppingham,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.8
915732,Stockerston Cres Uppingham,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.5
915732,Stockerston Cres Uppingham,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.5
915732,Stockerston Cres Uppingham,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
915732,Stockerston Cres Uppingham,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
915732,Stockerston Cres Uppingham,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
915732,Stockerston Cres Uppingham,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.38
915732,Stockerston Cres Uppingham,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.11
915732,Stockerston Cres Uppingham,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T10:30:00.000+00:00,feeder,03,N Current (RMS),A,50.3
915732,Stockerston Cres Uppingham,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
915732,Stockerston Cres Uppingham,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,58.5
915732,Stockerston Cres Uppingham,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.8
915732,Stockerston Cres Uppingham,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
915732,Stockerston Cres Uppingham,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
915732,Stockerston Cres Uppingham,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
915732,Stockerston Cres Uppingham,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.04
915732,Stockerston Cres Uppingham,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.24
915732,Stockerston Cres Uppingham,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.58
915732,Stockerston Cres Uppingham,2024-01-26T10:30:00.000+00:00,feeder,02,N Current (RMS),A,18.6
915732,Stockerston Cres Uppingham,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
915732,Stockerston Cres Uppingham,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
915732,Stockerston Cres Uppingham,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.2
915732,Stockerston Cres Uppingham,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
915732,Stockerston Cres Uppingham,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
915732,Stockerston Cres Uppingham,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
915732,Stockerston Cres Uppingham,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.58
915732,Stockerston Cres Uppingham,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.25
915732,Stockerston Cres Uppingham,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.21
915732,Stockerston Cres Uppingham,2024-01-26T10:30:00.000+00:00,feeder,01,N Current (RMS),A,10.3
915732,Stockerston Cres Uppingham,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.2
915732,Stockerston Cres Uppingham,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
915732,Stockerston Cres Uppingham,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.2
915732,Stockerston Cres Uppingham,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,7.0
915732,Stockerston Cres Uppingham,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
915732,Stockerston Cres Uppingham,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
915732,Stockerston Cres Uppingham,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
915732,Stockerston Cres Uppingham,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
915732,Stockerston Cres Uppingham,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
915732,Stockerston Cres Uppingham,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
915732,Stockerston Cres Uppingham,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
915732,Stockerston Cres Uppingham,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
915732,Stockerston Cres Uppingham,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
915732,Stockerston Cres Uppingham,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.46
915732,Stockerston Cres Uppingham,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.93
915732,Stockerston Cres Uppingham,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.69
915732,Stockerston Cres Uppingham,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
915732,Stockerston Cres Uppingham,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
915732,Stockerston Cres Uppingham,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
915732,Stockerston Cres Uppingham,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
915732,Stockerston Cres Uppingham,2024-01-26T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-26T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
915732,Stockerston Cres Uppingham,2024-01-26T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
915732,Stockerston Cres Uppingham,2024-01-26T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
915732,Stockerston Cres Uppingham,2024-01-26T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
915732,Stockerston Cres Uppingham,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
915732,Stockerston Cres Uppingham,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
915732,Stockerston Cres Uppingham,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.08
915732,Stockerston Cres Uppingham,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.35
915732,Stockerston Cres Uppingham,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.21
915732,Stockerston Cres Uppingham,2024-01-26T10:20:00.000+00:00,feeder,04,N Current (RMS),A,25.9
915732,Stockerston Cres Uppingham,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.6
915732,Stockerston Cres Uppingham,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.2
915732,Stockerston Cres Uppingham,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
915732,Stockerston Cres Uppingham,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
915732,Stockerston Cres Uppingham,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
915732,Stockerston Cres Uppingham,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
915732,Stockerston Cres Uppingham,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.62
915732,Stockerston Cres Uppingham,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.62
915732,Stockerston Cres Uppingham,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.28
915732,Stockerston Cres Uppingham,2024-01-26T10:20:00.000+00:00,feeder,03,N Current (RMS),A,41.5
915732,Stockerston Cres Uppingham,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
915732,Stockerston Cres Uppingham,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,52.6
915732,Stockerston Cres Uppingham,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
915732,Stockerston Cres Uppingham,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
915732,Stockerston Cres Uppingham,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
915732,Stockerston Cres Uppingham,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
915732,Stockerston Cres Uppingham,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.48
915732,Stockerston Cres Uppingham,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.26
915732,Stockerston Cres Uppingham,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.22
915732,Stockerston Cres Uppingham,2024-01-26T10:20:00.000+00:00,feeder,02,N Current (RMS),A,19.0
915732,Stockerston Cres Uppingham,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.9
915732,Stockerston Cres Uppingham,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
915732,Stockerston Cres Uppingham,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.0
915732,Stockerston Cres Uppingham,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
915732,Stockerston Cres Uppingham,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
915732,Stockerston Cres Uppingham,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
915732,Stockerston Cres Uppingham,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.44
915732,Stockerston Cres Uppingham,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.53
915732,Stockerston Cres Uppingham,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.2
915732,Stockerston Cres Uppingham,2024-01-26T10:20:00.000+00:00,feeder,01,N Current (RMS),A,13.2
915732,Stockerston Cres Uppingham,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
915732,Stockerston Cres Uppingham,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.0
915732,Stockerston Cres Uppingham,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,3.3
915732,Stockerston Cres Uppingham,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,6.9
915732,Stockerston Cres Uppingham,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
915732,Stockerston Cres Uppingham,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
915732,Stockerston Cres Uppingham,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
915732,Stockerston Cres Uppingham,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
915732,Stockerston Cres Uppingham,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
915732,Stockerston Cres Uppingham,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
915732,Stockerston Cres Uppingham,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
915732,Stockerston Cres Uppingham,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
915732,Stockerston Cres Uppingham,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
915732,Stockerston Cres Uppingham,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.62
915732,Stockerston Cres Uppingham,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.79
915732,Stockerston Cres Uppingham,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.9
915732,Stockerston Cres Uppingham,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
915732,Stockerston Cres Uppingham,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
915732,Stockerston Cres Uppingham,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
915732,Stockerston Cres Uppingham,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
915732,Stockerston Cres Uppingham,2024-01-26T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-26T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
915732,Stockerston Cres Uppingham,2024-01-26T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-26T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
915732,Stockerston Cres Uppingham,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
915732,Stockerston Cres Uppingham,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
915732,Stockerston Cres Uppingham,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.88
915732,Stockerston Cres Uppingham,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.98
915732,Stockerston Cres Uppingham,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.2
915732,Stockerston Cres Uppingham,2024-01-26T10:10:00.000+00:00,feeder,04,N Current (RMS),A,27.0
915732,Stockerston Cres Uppingham,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.6
915732,Stockerston Cres Uppingham,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
915732,Stockerston Cres Uppingham,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
915732,Stockerston Cres Uppingham,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
915732,Stockerston Cres Uppingham,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
915732,Stockerston Cres Uppingham,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
915732,Stockerston Cres Uppingham,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.64
915732,Stockerston Cres Uppingham,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.21
915732,Stockerston Cres Uppingham,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.95
915732,Stockerston Cres Uppingham,2024-01-26T10:10:00.000+00:00,feeder,03,N Current (RMS),A,41.0
915732,Stockerston Cres Uppingham,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
915732,Stockerston Cres Uppingham,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,50.6
915732,Stockerston Cres Uppingham,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
915732,Stockerston Cres Uppingham,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
915732,Stockerston Cres Uppingham,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
915732,Stockerston Cres Uppingham,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
915732,Stockerston Cres Uppingham,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.8
915732,Stockerston Cres Uppingham,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.05
915732,Stockerston Cres Uppingham,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.01
915732,Stockerston Cres Uppingham,2024-01-26T10:10:00.000+00:00,feeder,02,N Current (RMS),A,19.1
915732,Stockerston Cres Uppingham,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.8
915732,Stockerston Cres Uppingham,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
915732,Stockerston Cres Uppingham,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.1
915732,Stockerston Cres Uppingham,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
915732,Stockerston Cres Uppingham,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
915732,Stockerston Cres Uppingham,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
915732,Stockerston Cres Uppingham,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.47
915732,Stockerston Cres Uppingham,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.01
915732,Stockerston Cres Uppingham,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.53
915732,Stockerston Cres Uppingham,2024-01-26T10:10:00.000+00:00,feeder,01,N Current (RMS),A,8.1
915732,Stockerston Cres Uppingham,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
915732,Stockerston Cres Uppingham,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.7
915732,Stockerston Cres Uppingham,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.4
915732,Stockerston Cres Uppingham,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,6.9
915732,Stockerston Cres Uppingham,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
915732,Stockerston Cres Uppingham,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
915732,Stockerston Cres Uppingham,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
915732,Stockerston Cres Uppingham,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
915732,Stockerston Cres Uppingham,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
915732,Stockerston Cres Uppingham,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
915732,Stockerston Cres Uppingham,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
915732,Stockerston Cres Uppingham,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
915732,Stockerston Cres Uppingham,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
915732,Stockerston Cres Uppingham,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.79
915732,Stockerston Cres Uppingham,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.25
915732,Stockerston Cres Uppingham,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,4.69
915732,Stockerston Cres Uppingham,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
915732,Stockerston Cres Uppingham,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
915732,Stockerston Cres Uppingham,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
915732,Stockerston Cres Uppingham,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
915732,Stockerston Cres Uppingham,2024-01-26T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-26T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
915732,Stockerston Cres Uppingham,2024-01-26T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
915732,Stockerston Cres Uppingham,2024-01-26T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
915732,Stockerston Cres Uppingham,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
915732,Stockerston Cres Uppingham,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
915732,Stockerston Cres Uppingham,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
915732,Stockerston Cres Uppingham,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.87
915732,Stockerston Cres Uppingham,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.95
915732,Stockerston Cres Uppingham,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.8
915732,Stockerston Cres Uppingham,2024-01-26T10:00:00.000+00:00,feeder,04,N Current (RMS),A,16.2
915732,Stockerston Cres Uppingham,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
915732,Stockerston Cres Uppingham,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.3
915732,Stockerston Cres Uppingham,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.2
915732,Stockerston Cres Uppingham,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
915732,Stockerston Cres Uppingham,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
