Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915732,Stockerston Cres Uppingham,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
915732,Stockerston Cres Uppingham,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.67
915732,Stockerston Cres Uppingham,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.45
915732,Stockerston Cres Uppingham,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.83
915732,Stockerston Cres Uppingham,2024-01-26T10:00:00.000+00:00,feeder,03,N Current (RMS),A,31.3
915732,Stockerston Cres Uppingham,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
915732,Stockerston Cres Uppingham,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,47.5
915732,Stockerston Cres Uppingham,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
915732,Stockerston Cres Uppingham,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
915732,Stockerston Cres Uppingham,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
915732,Stockerston Cres Uppingham,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
915732,Stockerston Cres Uppingham,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.2
915732,Stockerston Cres Uppingham,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.94
915732,Stockerston Cres Uppingham,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.45
915732,Stockerston Cres Uppingham,2024-01-26T10:00:00.000+00:00,feeder,02,N Current (RMS),A,22.6
915732,Stockerston Cres Uppingham,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.7
915732,Stockerston Cres Uppingham,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.3
915732,Stockerston Cres Uppingham,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
915732,Stockerston Cres Uppingham,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
915732,Stockerston Cres Uppingham,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
915732,Stockerston Cres Uppingham,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
915732,Stockerston Cres Uppingham,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.49
915732,Stockerston Cres Uppingham,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.93
915732,Stockerston Cres Uppingham,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.6
915732,Stockerston Cres Uppingham,2024-01-26T10:00:00.000+00:00,feeder,01,N Current (RMS),A,17.6
915732,Stockerston Cres Uppingham,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
915732,Stockerston Cres Uppingham,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
915732,Stockerston Cres Uppingham,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
915732,Stockerston Cres Uppingham,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,6.8
915732,Stockerston Cres Uppingham,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
915732,Stockerston Cres Uppingham,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
915732,Stockerston Cres Uppingham,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
915732,Stockerston Cres Uppingham,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
915732,Stockerston Cres Uppingham,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
915732,Stockerston Cres Uppingham,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
915732,Stockerston Cres Uppingham,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
915732,Stockerston Cres Uppingham,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
915732,Stockerston Cres Uppingham,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
915732,Stockerston Cres Uppingham,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.24
915732,Stockerston Cres Uppingham,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.28
915732,Stockerston Cres Uppingham,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.64
915732,Stockerston Cres Uppingham,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
915732,Stockerston Cres Uppingham,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
915732,Stockerston Cres Uppingham,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
915732,Stockerston Cres Uppingham,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
915732,Stockerston Cres Uppingham,2024-01-26T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-26T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
915732,Stockerston Cres Uppingham,2024-01-26T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-26T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
915732,Stockerston Cres Uppingham,2024-01-26T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
915732,Stockerston Cres Uppingham,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
915732,Stockerston Cres Uppingham,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
915732,Stockerston Cres Uppingham,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
915732,Stockerston Cres Uppingham,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.75
915732,Stockerston Cres Uppingham,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.09
915732,Stockerston Cres Uppingham,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.17
915732,Stockerston Cres Uppingham,2024-01-26T09:50:00.000+00:00,feeder,04,N Current (RMS),A,19.9
915732,Stockerston Cres Uppingham,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.7
915732,Stockerston Cres Uppingham,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
915732,Stockerston Cres Uppingham,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.5
915732,Stockerston Cres Uppingham,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
915732,Stockerston Cres Uppingham,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
915732,Stockerston Cres Uppingham,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
915732,Stockerston Cres Uppingham,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.86
915732,Stockerston Cres Uppingham,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.96
915732,Stockerston Cres Uppingham,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.37
915732,Stockerston Cres Uppingham,2024-01-26T09:50:00.000+00:00,feeder,03,N Current (RMS),A,48.0
915732,Stockerston Cres Uppingham,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
915732,Stockerston Cres Uppingham,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,62.1
915732,Stockerston Cres Uppingham,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.8
915732,Stockerston Cres Uppingham,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
915732,Stockerston Cres Uppingham,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
915732,Stockerston Cres Uppingham,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
915732,Stockerston Cres Uppingham,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.94
915732,Stockerston Cres Uppingham,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.51
915732,Stockerston Cres Uppingham,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.62
915732,Stockerston Cres Uppingham,2024-01-26T09:50:00.000+00:00,feeder,02,N Current (RMS),A,28.3
915732,Stockerston Cres Uppingham,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.7
915732,Stockerston Cres Uppingham,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.1
915732,Stockerston Cres Uppingham,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,4.4
915732,Stockerston Cres Uppingham,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
915732,Stockerston Cres Uppingham,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
915732,Stockerston Cres Uppingham,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
915732,Stockerston Cres Uppingham,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.42
915732,Stockerston Cres Uppingham,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.06
915732,Stockerston Cres Uppingham,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.52
915732,Stockerston Cres Uppingham,2024-01-26T09:50:00.000+00:00,feeder,01,N Current (RMS),A,16.4
915732,Stockerston Cres Uppingham,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
915732,Stockerston Cres Uppingham,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
915732,Stockerston Cres Uppingham,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.5
915732,Stockerston Cres Uppingham,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,6.8
915732,Stockerston Cres Uppingham,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
915732,Stockerston Cres Uppingham,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
915732,Stockerston Cres Uppingham,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
915732,Stockerston Cres Uppingham,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
915732,Stockerston Cres Uppingham,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
915732,Stockerston Cres Uppingham,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
915732,Stockerston Cres Uppingham,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
915732,Stockerston Cres Uppingham,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
915732,Stockerston Cres Uppingham,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
915732,Stockerston Cres Uppingham,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.97
915732,Stockerston Cres Uppingham,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.62
915732,Stockerston Cres Uppingham,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.62
915732,Stockerston Cres Uppingham,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
915732,Stockerston Cres Uppingham,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
915732,Stockerston Cres Uppingham,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
915732,Stockerston Cres Uppingham,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
915732,Stockerston Cres Uppingham,2024-01-26T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-26T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
915732,Stockerston Cres Uppingham,2024-01-26T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-26T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
915732,Stockerston Cres Uppingham,2024-01-26T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
915732,Stockerston Cres Uppingham,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
915732,Stockerston Cres Uppingham,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
915732,Stockerston Cres Uppingham,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
915732,Stockerston Cres Uppingham,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.83
915732,Stockerston Cres Uppingham,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.09
915732,Stockerston Cres Uppingham,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.29
915732,Stockerston Cres Uppingham,2024-01-26T09:40:00.000+00:00,feeder,04,N Current (RMS),A,21.7
915732,Stockerston Cres Uppingham,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.7
915732,Stockerston Cres Uppingham,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.7
915732,Stockerston Cres Uppingham,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.3
915732,Stockerston Cres Uppingham,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
915732,Stockerston Cres Uppingham,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
915732,Stockerston Cres Uppingham,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
915732,Stockerston Cres Uppingham,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.1
915732,Stockerston Cres Uppingham,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.32
915732,Stockerston Cres Uppingham,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.21
915732,Stockerston Cres Uppingham,2024-01-26T09:40:00.000+00:00,feeder,03,N Current (RMS),A,37.3
915732,Stockerston Cres Uppingham,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.9
915732,Stockerston Cres Uppingham,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.7
915732,Stockerston Cres Uppingham,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.9
915732,Stockerston Cres Uppingham,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
915732,Stockerston Cres Uppingham,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
915732,Stockerston Cres Uppingham,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
915732,Stockerston Cres Uppingham,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
915732,Stockerston Cres Uppingham,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.52
915732,Stockerston Cres Uppingham,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.88
915732,Stockerston Cres Uppingham,2024-01-26T09:40:00.000+00:00,feeder,02,N Current (RMS),A,27.8
915732,Stockerston Cres Uppingham,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.1
915732,Stockerston Cres Uppingham,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.9
915732,Stockerston Cres Uppingham,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.1
915732,Stockerston Cres Uppingham,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
915732,Stockerston Cres Uppingham,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
915732,Stockerston Cres Uppingham,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
915732,Stockerston Cres Uppingham,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.43
915732,Stockerston Cres Uppingham,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.03
915732,Stockerston Cres Uppingham,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.14
915732,Stockerston Cres Uppingham,2024-01-26T09:40:00.000+00:00,feeder,01,N Current (RMS),A,15.0
915732,Stockerston Cres Uppingham,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
915732,Stockerston Cres Uppingham,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.7
915732,Stockerston Cres Uppingham,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
915732,Stockerston Cres Uppingham,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,6.8
915732,Stockerston Cres Uppingham,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
915732,Stockerston Cres Uppingham,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
915732,Stockerston Cres Uppingham,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
915732,Stockerston Cres Uppingham,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
915732,Stockerston Cres Uppingham,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
915732,Stockerston Cres Uppingham,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
915732,Stockerston Cres Uppingham,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
915732,Stockerston Cres Uppingham,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
915732,Stockerston Cres Uppingham,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
915732,Stockerston Cres Uppingham,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.38
915732,Stockerston Cres Uppingham,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.98
915732,Stockerston Cres Uppingham,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.04
915732,Stockerston Cres Uppingham,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
915732,Stockerston Cres Uppingham,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
915732,Stockerston Cres Uppingham,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
915732,Stockerston Cres Uppingham,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
915732,Stockerston Cres Uppingham,2024-01-26T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-26T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
915732,Stockerston Cres Uppingham,2024-01-26T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
915732,Stockerston Cres Uppingham,2024-01-26T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
915732,Stockerston Cres Uppingham,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
915732,Stockerston Cres Uppingham,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
915732,Stockerston Cres Uppingham,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
915732,Stockerston Cres Uppingham,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.84
915732,Stockerston Cres Uppingham,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.7
915732,Stockerston Cres Uppingham,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.74
915732,Stockerston Cres Uppingham,2024-01-26T09:30:00.000+00:00,feeder,04,N Current (RMS),A,16.4
915732,Stockerston Cres Uppingham,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.8
915732,Stockerston Cres Uppingham,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
915732,Stockerston Cres Uppingham,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.7
915732,Stockerston Cres Uppingham,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
915732,Stockerston Cres Uppingham,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
915732,Stockerston Cres Uppingham,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
915732,Stockerston Cres Uppingham,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.22
915732,Stockerston Cres Uppingham,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.69
915732,Stockerston Cres Uppingham,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.96
915732,Stockerston Cres Uppingham,2024-01-26T09:30:00.000+00:00,feeder,03,N Current (RMS),A,40.4
915732,Stockerston Cres Uppingham,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
915732,Stockerston Cres Uppingham,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,52.6
915732,Stockerston Cres Uppingham,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.4
915732,Stockerston Cres Uppingham,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
915732,Stockerston Cres Uppingham,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
915732,Stockerston Cres Uppingham,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
915732,Stockerston Cres Uppingham,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.05
915732,Stockerston Cres Uppingham,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.24
915732,Stockerston Cres Uppingham,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.77
915732,Stockerston Cres Uppingham,2024-01-26T09:30:00.000+00:00,feeder,02,N Current (RMS),A,24.0
915732,Stockerston Cres Uppingham,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.2
915732,Stockerston Cres Uppingham,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
915732,Stockerston Cres Uppingham,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.1
915732,Stockerston Cres Uppingham,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
915732,Stockerston Cres Uppingham,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
915732,Stockerston Cres Uppingham,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
915732,Stockerston Cres Uppingham,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.32
915732,Stockerston Cres Uppingham,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.81
915732,Stockerston Cres Uppingham,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.67
915732,Stockerston Cres Uppingham,2024-01-26T09:30:00.000+00:00,feeder,01,N Current (RMS),A,8.7
915732,Stockerston Cres Uppingham,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.7
915732,Stockerston Cres Uppingham,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
915732,Stockerston Cres Uppingham,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.4
915732,Stockerston Cres Uppingham,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,6.8
915732,Stockerston Cres Uppingham,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
915732,Stockerston Cres Uppingham,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
915732,Stockerston Cres Uppingham,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
915732,Stockerston Cres Uppingham,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
915732,Stockerston Cres Uppingham,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
915732,Stockerston Cres Uppingham,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
915732,Stockerston Cres Uppingham,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
915732,Stockerston Cres Uppingham,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
915732,Stockerston Cres Uppingham,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
915732,Stockerston Cres Uppingham,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.43
915732,Stockerston Cres Uppingham,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.45
915732,Stockerston Cres Uppingham,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.16
915732,Stockerston Cres Uppingham,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
915732,Stockerston Cres Uppingham,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
915732,Stockerston Cres Uppingham,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
915732,Stockerston Cres Uppingham,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
915732,Stockerston Cres Uppingham,2024-01-26T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-26T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
915732,Stockerston Cres Uppingham,2024-01-26T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
915732,Stockerston Cres Uppingham,2024-01-26T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
915732,Stockerston Cres Uppingham,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
915732,Stockerston Cres Uppingham,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
915732,Stockerston Cres Uppingham,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
915732,Stockerston Cres Uppingham,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.2
915732,Stockerston Cres Uppingham,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.5
915732,Stockerston Cres Uppingham,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.61
915732,Stockerston Cres Uppingham,2024-01-26T09:20:00.000+00:00,feeder,04,N Current (RMS),A,19.0
915732,Stockerston Cres Uppingham,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.8
915732,Stockerston Cres Uppingham,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
915732,Stockerston Cres Uppingham,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.6
915732,Stockerston Cres Uppingham,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
915732,Stockerston Cres Uppingham,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
915732,Stockerston Cres Uppingham,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
915732,Stockerston Cres Uppingham,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.53
915732,Stockerston Cres Uppingham,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.17
915732,Stockerston Cres Uppingham,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.24
915732,Stockerston Cres Uppingham,2024-01-26T09:20:00.000+00:00,feeder,03,N Current (RMS),A,41.2
915732,Stockerston Cres Uppingham,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
915732,Stockerston Cres Uppingham,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,58.9
915732,Stockerston Cres Uppingham,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
915732,Stockerston Cres Uppingham,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
915732,Stockerston Cres Uppingham,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
915732,Stockerston Cres Uppingham,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
915732,Stockerston Cres Uppingham,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.03
915732,Stockerston Cres Uppingham,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.21
915732,Stockerston Cres Uppingham,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.22
915732,Stockerston Cres Uppingham,2024-01-26T09:20:00.000+00:00,feeder,02,N Current (RMS),A,19.3
915732,Stockerston Cres Uppingham,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.1
915732,Stockerston Cres Uppingham,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
915732,Stockerston Cres Uppingham,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.3
915732,Stockerston Cres Uppingham,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
915732,Stockerston Cres Uppingham,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
915732,Stockerston Cres Uppingham,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
915732,Stockerston Cres Uppingham,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.34
915732,Stockerston Cres Uppingham,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.73
915732,Stockerston Cres Uppingham,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.86
915732,Stockerston Cres Uppingham,2024-01-26T09:20:00.000+00:00,feeder,01,N Current (RMS),A,8.9
915732,Stockerston Cres Uppingham,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.8
915732,Stockerston Cres Uppingham,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
915732,Stockerston Cres Uppingham,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
915732,Stockerston Cres Uppingham,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,6.7
915732,Stockerston Cres Uppingham,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
915732,Stockerston Cres Uppingham,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
915732,Stockerston Cres Uppingham,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
915732,Stockerston Cres Uppingham,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
915732,Stockerston Cres Uppingham,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
915732,Stockerston Cres Uppingham,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
915732,Stockerston Cres Uppingham,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
915732,Stockerston Cres Uppingham,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
915732,Stockerston Cres Uppingham,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
915732,Stockerston Cres Uppingham,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.11
915732,Stockerston Cres Uppingham,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.61
915732,Stockerston Cres Uppingham,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.97
915732,Stockerston Cres Uppingham,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
915732,Stockerston Cres Uppingham,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
915732,Stockerston Cres Uppingham,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
915732,Stockerston Cres Uppingham,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
915732,Stockerston Cres Uppingham,2024-01-26T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-26T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
915732,Stockerston Cres Uppingham,2024-01-26T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
915732,Stockerston Cres Uppingham,2024-01-26T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
915732,Stockerston Cres Uppingham,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
915732,Stockerston Cres Uppingham,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
915732,Stockerston Cres Uppingham,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
915732,Stockerston Cres Uppingham,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.23
915732,Stockerston Cres Uppingham,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.27
915732,Stockerston Cres Uppingham,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.51
915732,Stockerston Cres Uppingham,2024-01-26T09:10:00.000+00:00,feeder,04,N Current (RMS),A,19.0
915732,Stockerston Cres Uppingham,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.0
915732,Stockerston Cres Uppingham,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.5
915732,Stockerston Cres Uppingham,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
915732,Stockerston Cres Uppingham,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
915732,Stockerston Cres Uppingham,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
915732,Stockerston Cres Uppingham,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
915732,Stockerston Cres Uppingham,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.37
915732,Stockerston Cres Uppingham,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.24
915732,Stockerston Cres Uppingham,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.1
915732,Stockerston Cres Uppingham,2024-01-26T09:10:00.000+00:00,feeder,03,N Current (RMS),A,48.9
915732,Stockerston Cres Uppingham,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
915732,Stockerston Cres Uppingham,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,62.8
915732,Stockerston Cres Uppingham,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
915732,Stockerston Cres Uppingham,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
915732,Stockerston Cres Uppingham,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
915732,Stockerston Cres Uppingham,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
915732,Stockerston Cres Uppingham,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.24
915732,Stockerston Cres Uppingham,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.43
915732,Stockerston Cres Uppingham,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.13
915732,Stockerston Cres Uppingham,2024-01-26T09:10:00.000+00:00,feeder,02,N Current (RMS),A,17.4
915732,Stockerston Cres Uppingham,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.7
915732,Stockerston Cres Uppingham,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
915732,Stockerston Cres Uppingham,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
915732,Stockerston Cres Uppingham,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
915732,Stockerston Cres Uppingham,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
915732,Stockerston Cres Uppingham,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
915732,Stockerston Cres Uppingham,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.47
915732,Stockerston Cres Uppingham,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.68
915732,Stockerston Cres Uppingham,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.69
915732,Stockerston Cres Uppingham,2024-01-26T09:10:00.000+00:00,feeder,01,N Current (RMS),A,10.2
915732,Stockerston Cres Uppingham,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
915732,Stockerston Cres Uppingham,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
915732,Stockerston Cres Uppingham,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.8
915732,Stockerston Cres Uppingham,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,6.7
915732,Stockerston Cres Uppingham,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
915732,Stockerston Cres Uppingham,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
915732,Stockerston Cres Uppingham,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
915732,Stockerston Cres Uppingham,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
915732,Stockerston Cres Uppingham,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
915732,Stockerston Cres Uppingham,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
915732,Stockerston Cres Uppingham,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
915732,Stockerston Cres Uppingham,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
915732,Stockerston Cres Uppingham,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
915732,Stockerston Cres Uppingham,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.31
915732,Stockerston Cres Uppingham,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.62
915732,Stockerston Cres Uppingham,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.48
915732,Stockerston Cres Uppingham,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
915732,Stockerston Cres Uppingham,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
915732,Stockerston Cres Uppingham,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
915732,Stockerston Cres Uppingham,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
915732,Stockerston Cres Uppingham,2024-01-26T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-26T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
915732,Stockerston Cres Uppingham,2024-01-26T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
915732,Stockerston Cres Uppingham,2024-01-26T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
915732,Stockerston Cres Uppingham,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
915732,Stockerston Cres Uppingham,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
915732,Stockerston Cres Uppingham,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
915732,Stockerston Cres Uppingham,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.97
915732,Stockerston Cres Uppingham,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.56
915732,Stockerston Cres Uppingham,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.67
915732,Stockerston Cres Uppingham,2024-01-26T09:00:00.000+00:00,feeder,04,N Current (RMS),A,24.9
915732,Stockerston Cres Uppingham,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.0
915732,Stockerston Cres Uppingham,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.1
915732,Stockerston Cres Uppingham,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
915732,Stockerston Cres Uppingham,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
915732,Stockerston Cres Uppingham,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
915732,Stockerston Cres Uppingham,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
915732,Stockerston Cres Uppingham,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.43
915732,Stockerston Cres Uppingham,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.23
915732,Stockerston Cres Uppingham,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
915732,Stockerston Cres Uppingham,2024-01-26T09:00:00.000+00:00,feeder,03,N Current (RMS),A,45.0
915732,Stockerston Cres Uppingham,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
915732,Stockerston Cres Uppingham,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,56.0
915732,Stockerston Cres Uppingham,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.8
915732,Stockerston Cres Uppingham,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
915732,Stockerston Cres Uppingham,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
915732,Stockerston Cres Uppingham,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
915732,Stockerston Cres Uppingham,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.13
915732,Stockerston Cres Uppingham,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.27
915732,Stockerston Cres Uppingham,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.9
915732,Stockerston Cres Uppingham,2024-01-26T09:00:00.000+00:00,feeder,02,N Current (RMS),A,16.9
915732,Stockerston Cres Uppingham,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.7
915732,Stockerston Cres Uppingham,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
915732,Stockerston Cres Uppingham,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
915732,Stockerston Cres Uppingham,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
915732,Stockerston Cres Uppingham,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
915732,Stockerston Cres Uppingham,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
915732,Stockerston Cres Uppingham,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.53
915732,Stockerston Cres Uppingham,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.74
915732,Stockerston Cres Uppingham,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.86
915732,Stockerston Cres Uppingham,2024-01-26T09:00:00.000+00:00,feeder,01,N Current (RMS),A,12.1
915732,Stockerston Cres Uppingham,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
915732,Stockerston Cres Uppingham,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
915732,Stockerston Cres Uppingham,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.3
915732,Stockerston Cres Uppingham,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,6.6
915732,Stockerston Cres Uppingham,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
915732,Stockerston Cres Uppingham,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
915732,Stockerston Cres Uppingham,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
915732,Stockerston Cres Uppingham,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
915732,Stockerston Cres Uppingham,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
915732,Stockerston Cres Uppingham,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
915732,Stockerston Cres Uppingham,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
915732,Stockerston Cres Uppingham,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
915732,Stockerston Cres Uppingham,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
915732,Stockerston Cres Uppingham,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.08
915732,Stockerston Cres Uppingham,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.79
915732,Stockerston Cres Uppingham,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.46
915732,Stockerston Cres Uppingham,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
915732,Stockerston Cres Uppingham,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
915732,Stockerston Cres Uppingham,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
915732,Stockerston Cres Uppingham,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
915732,Stockerston Cres Uppingham,2024-01-26T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-26T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
915732,Stockerston Cres Uppingham,2024-01-26T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
915732,Stockerston Cres Uppingham,2024-01-26T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
915732,Stockerston Cres Uppingham,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
915732,Stockerston Cres Uppingham,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
915732,Stockerston Cres Uppingham,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
915732,Stockerston Cres Uppingham,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.8
915732,Stockerston Cres Uppingham,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.24
915732,Stockerston Cres Uppingham,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.34
915732,Stockerston Cres Uppingham,2024-01-26T08:50:00.000+00:00,feeder,04,N Current (RMS),A,20.3
915732,Stockerston Cres Uppingham,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.2
915732,Stockerston Cres Uppingham,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.8
915732,Stockerston Cres Uppingham,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.9
915732,Stockerston Cres Uppingham,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
915732,Stockerston Cres Uppingham,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
915732,Stockerston Cres Uppingham,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
915732,Stockerston Cres Uppingham,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.9
915732,Stockerston Cres Uppingham,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.49
915732,Stockerston Cres Uppingham,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.63
915732,Stockerston Cres Uppingham,2024-01-26T08:50:00.000+00:00,feeder,03,N Current (RMS),A,47.6
915732,Stockerston Cres Uppingham,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
915732,Stockerston Cres Uppingham,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,64.4
915732,Stockerston Cres Uppingham,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
915732,Stockerston Cres Uppingham,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
915732,Stockerston Cres Uppingham,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
915732,Stockerston Cres Uppingham,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
915732,Stockerston Cres Uppingham,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.97
915732,Stockerston Cres Uppingham,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.14
915732,Stockerston Cres Uppingham,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.05
915732,Stockerston Cres Uppingham,2024-01-26T08:50:00.000+00:00,feeder,02,N Current (RMS),A,20.8
915732,Stockerston Cres Uppingham,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
915732,Stockerston Cres Uppingham,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
915732,Stockerston Cres Uppingham,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.0
915732,Stockerston Cres Uppingham,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
