Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915732,Stockerston Cres Uppingham,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
915732,Stockerston Cres Uppingham,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
915732,Stockerston Cres Uppingham,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.58
915732,Stockerston Cres Uppingham,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.5
915732,Stockerston Cres Uppingham,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
915732,Stockerston Cres Uppingham,2024-01-26T08:50:00.000+00:00,feeder,01,N Current (RMS),A,16.3
915732,Stockerston Cres Uppingham,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
915732,Stockerston Cres Uppingham,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.1
915732,Stockerston Cres Uppingham,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.8
915732,Stockerston Cres Uppingham,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,6.6
915732,Stockerston Cres Uppingham,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
915732,Stockerston Cres Uppingham,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
915732,Stockerston Cres Uppingham,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
915732,Stockerston Cres Uppingham,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
915732,Stockerston Cres Uppingham,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
915732,Stockerston Cres Uppingham,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
915732,Stockerston Cres Uppingham,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
915732,Stockerston Cres Uppingham,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
915732,Stockerston Cres Uppingham,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
915732,Stockerston Cres Uppingham,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.25
915732,Stockerston Cres Uppingham,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.37
915732,Stockerston Cres Uppingham,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.06
915732,Stockerston Cres Uppingham,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
915732,Stockerston Cres Uppingham,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
915732,Stockerston Cres Uppingham,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
915732,Stockerston Cres Uppingham,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
915732,Stockerston Cres Uppingham,2024-01-26T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-26T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
915732,Stockerston Cres Uppingham,2024-01-26T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-26T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-26T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
915732,Stockerston Cres Uppingham,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
915732,Stockerston Cres Uppingham,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
915732,Stockerston Cres Uppingham,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
915732,Stockerston Cres Uppingham,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.77
915732,Stockerston Cres Uppingham,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.03
915732,Stockerston Cres Uppingham,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.41
915732,Stockerston Cres Uppingham,2024-01-26T08:40:00.000+00:00,feeder,04,N Current (RMS),A,19.5
915732,Stockerston Cres Uppingham,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.5
915732,Stockerston Cres Uppingham,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
915732,Stockerston Cres Uppingham,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.9
915732,Stockerston Cres Uppingham,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
915732,Stockerston Cres Uppingham,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
915732,Stockerston Cres Uppingham,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
915732,Stockerston Cres Uppingham,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.13
915732,Stockerston Cres Uppingham,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.31
915732,Stockerston Cres Uppingham,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.29
915732,Stockerston Cres Uppingham,2024-01-26T08:40:00.000+00:00,feeder,03,N Current (RMS),A,55.3
915732,Stockerston Cres Uppingham,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.1
915732,Stockerston Cres Uppingham,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,71.4
915732,Stockerston Cres Uppingham,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.4
915732,Stockerston Cres Uppingham,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
915732,Stockerston Cres Uppingham,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
915732,Stockerston Cres Uppingham,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
915732,Stockerston Cres Uppingham,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.2
915732,Stockerston Cres Uppingham,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.8
915732,Stockerston Cres Uppingham,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.26
915732,Stockerston Cres Uppingham,2024-01-26T08:40:00.000+00:00,feeder,02,N Current (RMS),A,23.6
915732,Stockerston Cres Uppingham,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.9
915732,Stockerston Cres Uppingham,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
915732,Stockerston Cres Uppingham,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.7
915732,Stockerston Cres Uppingham,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
915732,Stockerston Cres Uppingham,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
915732,Stockerston Cres Uppingham,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
915732,Stockerston Cres Uppingham,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.62
915732,Stockerston Cres Uppingham,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.52
915732,Stockerston Cres Uppingham,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.41
915732,Stockerston Cres Uppingham,2024-01-26T08:40:00.000+00:00,feeder,01,N Current (RMS),A,18.4
915732,Stockerston Cres Uppingham,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
915732,Stockerston Cres Uppingham,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
915732,Stockerston Cres Uppingham,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.4
915732,Stockerston Cres Uppingham,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,6.7
915732,Stockerston Cres Uppingham,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
915732,Stockerston Cres Uppingham,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
915732,Stockerston Cres Uppingham,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
915732,Stockerston Cres Uppingham,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
915732,Stockerston Cres Uppingham,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
915732,Stockerston Cres Uppingham,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
915732,Stockerston Cres Uppingham,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
915732,Stockerston Cres Uppingham,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
915732,Stockerston Cres Uppingham,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
915732,Stockerston Cres Uppingham,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.73
915732,Stockerston Cres Uppingham,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,32.66
915732,Stockerston Cres Uppingham,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.35
915732,Stockerston Cres Uppingham,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
915732,Stockerston Cres Uppingham,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
915732,Stockerston Cres Uppingham,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
915732,Stockerston Cres Uppingham,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
915732,Stockerston Cres Uppingham,2024-01-26T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-26T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
915732,Stockerston Cres Uppingham,2024-01-26T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
915732,Stockerston Cres Uppingham,2024-01-26T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
915732,Stockerston Cres Uppingham,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
915732,Stockerston Cres Uppingham,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
915732,Stockerston Cres Uppingham,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
915732,Stockerston Cres Uppingham,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.41
915732,Stockerston Cres Uppingham,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.62
915732,Stockerston Cres Uppingham,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.12
915732,Stockerston Cres Uppingham,2024-01-26T08:30:00.000+00:00,feeder,04,N Current (RMS),A,16.6
915732,Stockerston Cres Uppingham,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.7
915732,Stockerston Cres Uppingham,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.3
915732,Stockerston Cres Uppingham,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.5
915732,Stockerston Cres Uppingham,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
915732,Stockerston Cres Uppingham,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
915732,Stockerston Cres Uppingham,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
915732,Stockerston Cres Uppingham,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.72
915732,Stockerston Cres Uppingham,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.9
915732,Stockerston Cres Uppingham,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.39
915732,Stockerston Cres Uppingham,2024-01-26T08:30:00.000+00:00,feeder,03,N Current (RMS),A,53.5
915732,Stockerston Cres Uppingham,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
915732,Stockerston Cres Uppingham,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,71.1
915732,Stockerston Cres Uppingham,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.6
915732,Stockerston Cres Uppingham,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
915732,Stockerston Cres Uppingham,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
915732,Stockerston Cres Uppingham,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
915732,Stockerston Cres Uppingham,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.27
915732,Stockerston Cres Uppingham,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.28
915732,Stockerston Cres Uppingham,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.45
915732,Stockerston Cres Uppingham,2024-01-26T08:30:00.000+00:00,feeder,02,N Current (RMS),A,20.1
915732,Stockerston Cres Uppingham,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.3
915732,Stockerston Cres Uppingham,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
915732,Stockerston Cres Uppingham,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
915732,Stockerston Cres Uppingham,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
915732,Stockerston Cres Uppingham,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
915732,Stockerston Cres Uppingham,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
915732,Stockerston Cres Uppingham,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.64
915732,Stockerston Cres Uppingham,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.18
915732,Stockerston Cres Uppingham,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.98
915732,Stockerston Cres Uppingham,2024-01-26T08:30:00.000+00:00,feeder,01,N Current (RMS),A,11.6
915732,Stockerston Cres Uppingham,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
915732,Stockerston Cres Uppingham,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
915732,Stockerston Cres Uppingham,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.9
915732,Stockerston Cres Uppingham,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,6.8
915732,Stockerston Cres Uppingham,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
915732,Stockerston Cres Uppingham,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
915732,Stockerston Cres Uppingham,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
915732,Stockerston Cres Uppingham,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
915732,Stockerston Cres Uppingham,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
915732,Stockerston Cres Uppingham,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
915732,Stockerston Cres Uppingham,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
915732,Stockerston Cres Uppingham,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
915732,Stockerston Cres Uppingham,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
915732,Stockerston Cres Uppingham,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.03
915732,Stockerston Cres Uppingham,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.98
915732,Stockerston Cres Uppingham,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.9
915732,Stockerston Cres Uppingham,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
915732,Stockerston Cres Uppingham,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
915732,Stockerston Cres Uppingham,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
915732,Stockerston Cres Uppingham,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
915732,Stockerston Cres Uppingham,2024-01-26T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-26T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
915732,Stockerston Cres Uppingham,2024-01-26T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
915732,Stockerston Cres Uppingham,2024-01-26T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
915732,Stockerston Cres Uppingham,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
915732,Stockerston Cres Uppingham,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
915732,Stockerston Cres Uppingham,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
915732,Stockerston Cres Uppingham,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.15
915732,Stockerston Cres Uppingham,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.84
915732,Stockerston Cres Uppingham,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.27
915732,Stockerston Cres Uppingham,2024-01-26T08:20:00.000+00:00,feeder,04,N Current (RMS),A,15.9
915732,Stockerston Cres Uppingham,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.8
915732,Stockerston Cres Uppingham,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.0
915732,Stockerston Cres Uppingham,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.9
915732,Stockerston Cres Uppingham,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
915732,Stockerston Cres Uppingham,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
915732,Stockerston Cres Uppingham,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
915732,Stockerston Cres Uppingham,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.33
915732,Stockerston Cres Uppingham,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.41
915732,Stockerston Cres Uppingham,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.44
915732,Stockerston Cres Uppingham,2024-01-26T08:20:00.000+00:00,feeder,03,N Current (RMS),A,50.1
915732,Stockerston Cres Uppingham,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,47.9
915732,Stockerston Cres Uppingham,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,68.5
915732,Stockerston Cres Uppingham,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
915732,Stockerston Cres Uppingham,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
915732,Stockerston Cres Uppingham,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
915732,Stockerston Cres Uppingham,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
915732,Stockerston Cres Uppingham,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.59
915732,Stockerston Cres Uppingham,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.51
915732,Stockerston Cres Uppingham,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.88
915732,Stockerston Cres Uppingham,2024-01-26T08:20:00.000+00:00,feeder,02,N Current (RMS),A,23.0
915732,Stockerston Cres Uppingham,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.5
915732,Stockerston Cres Uppingham,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.6
915732,Stockerston Cres Uppingham,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
915732,Stockerston Cres Uppingham,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
915732,Stockerston Cres Uppingham,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
915732,Stockerston Cres Uppingham,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
915732,Stockerston Cres Uppingham,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.39
915732,Stockerston Cres Uppingham,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.77
915732,Stockerston Cres Uppingham,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.15
915732,Stockerston Cres Uppingham,2024-01-26T08:20:00.000+00:00,feeder,01,N Current (RMS),A,11.4
915732,Stockerston Cres Uppingham,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
915732,Stockerston Cres Uppingham,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.8
915732,Stockerston Cres Uppingham,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.7
915732,Stockerston Cres Uppingham,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,6.9
915732,Stockerston Cres Uppingham,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
915732,Stockerston Cres Uppingham,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
915732,Stockerston Cres Uppingham,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
915732,Stockerston Cres Uppingham,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
915732,Stockerston Cres Uppingham,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
915732,Stockerston Cres Uppingham,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
915732,Stockerston Cres Uppingham,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
915732,Stockerston Cres Uppingham,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
915732,Stockerston Cres Uppingham,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
915732,Stockerston Cres Uppingham,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.46
915732,Stockerston Cres Uppingham,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.52
915732,Stockerston Cres Uppingham,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.72
915732,Stockerston Cres Uppingham,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
915732,Stockerston Cres Uppingham,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
915732,Stockerston Cres Uppingham,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
915732,Stockerston Cres Uppingham,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
915732,Stockerston Cres Uppingham,2024-01-26T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-26T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
915732,Stockerston Cres Uppingham,2024-01-26T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-26T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
915732,Stockerston Cres Uppingham,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
915732,Stockerston Cres Uppingham,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
915732,Stockerston Cres Uppingham,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
915732,Stockerston Cres Uppingham,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.38
915732,Stockerston Cres Uppingham,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.04
915732,Stockerston Cres Uppingham,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.33
915732,Stockerston Cres Uppingham,2024-01-26T08:10:00.000+00:00,feeder,04,N Current (RMS),A,15.8
915732,Stockerston Cres Uppingham,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.5
915732,Stockerston Cres Uppingham,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.2
915732,Stockerston Cres Uppingham,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.9
915732,Stockerston Cres Uppingham,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
915732,Stockerston Cres Uppingham,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
915732,Stockerston Cres Uppingham,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
915732,Stockerston Cres Uppingham,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.2
915732,Stockerston Cres Uppingham,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.73
915732,Stockerston Cres Uppingham,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.68
915732,Stockerston Cres Uppingham,2024-01-26T08:10:00.000+00:00,feeder,03,N Current (RMS),A,36.2
915732,Stockerston Cres Uppingham,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
915732,Stockerston Cres Uppingham,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,52.6
915732,Stockerston Cres Uppingham,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
915732,Stockerston Cres Uppingham,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
915732,Stockerston Cres Uppingham,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
915732,Stockerston Cres Uppingham,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
915732,Stockerston Cres Uppingham,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.2
915732,Stockerston Cres Uppingham,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.88
915732,Stockerston Cres Uppingham,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.37
915732,Stockerston Cres Uppingham,2024-01-26T08:10:00.000+00:00,feeder,02,N Current (RMS),A,23.1
915732,Stockerston Cres Uppingham,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
915732,Stockerston Cres Uppingham,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
915732,Stockerston Cres Uppingham,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
915732,Stockerston Cres Uppingham,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
915732,Stockerston Cres Uppingham,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
915732,Stockerston Cres Uppingham,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
915732,Stockerston Cres Uppingham,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.8
915732,Stockerston Cres Uppingham,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.29
915732,Stockerston Cres Uppingham,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.38
915732,Stockerston Cres Uppingham,2024-01-26T08:10:00.000+00:00,feeder,01,N Current (RMS),A,11.9
915732,Stockerston Cres Uppingham,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
915732,Stockerston Cres Uppingham,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
915732,Stockerston Cres Uppingham,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.6
915732,Stockerston Cres Uppingham,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,6.9
915732,Stockerston Cres Uppingham,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
915732,Stockerston Cres Uppingham,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
915732,Stockerston Cres Uppingham,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
915732,Stockerston Cres Uppingham,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
915732,Stockerston Cres Uppingham,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
915732,Stockerston Cres Uppingham,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
915732,Stockerston Cres Uppingham,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
915732,Stockerston Cres Uppingham,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
915732,Stockerston Cres Uppingham,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
915732,Stockerston Cres Uppingham,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.58
915732,Stockerston Cres Uppingham,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.94
915732,Stockerston Cres Uppingham,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.78
915732,Stockerston Cres Uppingham,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
915732,Stockerston Cres Uppingham,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
915732,Stockerston Cres Uppingham,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
915732,Stockerston Cres Uppingham,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
915732,Stockerston Cres Uppingham,2024-01-26T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
915732,Stockerston Cres Uppingham,2024-01-26T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
915732,Stockerston Cres Uppingham,2024-01-26T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
915732,Stockerston Cres Uppingham,2024-01-26T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
915732,Stockerston Cres Uppingham,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
915732,Stockerston Cres Uppingham,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
915732,Stockerston Cres Uppingham,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
915732,Stockerston Cres Uppingham,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.61
915732,Stockerston Cres Uppingham,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.24
915732,Stockerston Cres Uppingham,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.73
915732,Stockerston Cres Uppingham,2024-01-26T08:00:00.000+00:00,feeder,04,N Current (RMS),A,21.5
915732,Stockerston Cres Uppingham,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.9
915732,Stockerston Cres Uppingham,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.9
915732,Stockerston Cres Uppingham,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.5
915732,Stockerston Cres Uppingham,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
915732,Stockerston Cres Uppingham,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
915732,Stockerston Cres Uppingham,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
915732,Stockerston Cres Uppingham,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.17
915732,Stockerston Cres Uppingham,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.92
915732,Stockerston Cres Uppingham,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.59
915732,Stockerston Cres Uppingham,2024-01-26T08:00:00.000+00:00,feeder,03,N Current (RMS),A,15.8
915732,Stockerston Cres Uppingham,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.1
915732,Stockerston Cres Uppingham,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.4
915732,Stockerston Cres Uppingham,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
915732,Stockerston Cres Uppingham,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
915732,Stockerston Cres Uppingham,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
915732,Stockerston Cres Uppingham,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
915732,Stockerston Cres Uppingham,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.82
915732,Stockerston Cres Uppingham,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.66
915732,Stockerston Cres Uppingham,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.29
915732,Stockerston Cres Uppingham,2024-01-26T08:00:00.000+00:00,feeder,02,N Current (RMS),A,20.8
915732,Stockerston Cres Uppingham,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
915732,Stockerston Cres Uppingham,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.1
915732,Stockerston Cres Uppingham,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
915732,Stockerston Cres Uppingham,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
915732,Stockerston Cres Uppingham,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
915732,Stockerston Cres Uppingham,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
915732,Stockerston Cres Uppingham,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.58
915732,Stockerston Cres Uppingham,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.74
915732,Stockerston Cres Uppingham,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.47
915732,Stockerston Cres Uppingham,2024-01-26T08:00:00.000+00:00,feeder,01,N Current (RMS),A,11.3
915732,Stockerston Cres Uppingham,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
915732,Stockerston Cres Uppingham,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
915732,Stockerston Cres Uppingham,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
915732,Stockerston Cres Uppingham,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,6.9
915732,Stockerston Cres Uppingham,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
915732,Stockerston Cres Uppingham,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
915732,Stockerston Cres Uppingham,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
915732,Stockerston Cres Uppingham,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
915732,Stockerston Cres Uppingham,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
915732,Stockerston Cres Uppingham,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
915732,Stockerston Cres Uppingham,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
915732,Stockerston Cres Uppingham,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
915732,Stockerston Cres Uppingham,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
915732,Stockerston Cres Uppingham,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.18
915732,Stockerston Cres Uppingham,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.54
915732,Stockerston Cres Uppingham,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.13
915732,Stockerston Cres Uppingham,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
915732,Stockerston Cres Uppingham,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
915732,Stockerston Cres Uppingham,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
915732,Stockerston Cres Uppingham,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
915732,Stockerston Cres Uppingham,2024-01-26T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
915732,Stockerston Cres Uppingham,2024-01-26T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-26T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
915732,Stockerston Cres Uppingham,2024-01-26T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
915732,Stockerston Cres Uppingham,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
915732,Stockerston Cres Uppingham,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
915732,Stockerston Cres Uppingham,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
915732,Stockerston Cres Uppingham,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.46
915732,Stockerston Cres Uppingham,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.12
915732,Stockerston Cres Uppingham,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.25
915732,Stockerston Cres Uppingham,2024-01-26T07:50:00.000+00:00,feeder,04,N Current (RMS),A,20.4
915732,Stockerston Cres Uppingham,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.8
915732,Stockerston Cres Uppingham,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.7
915732,Stockerston Cres Uppingham,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.0
915732,Stockerston Cres Uppingham,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
915732,Stockerston Cres Uppingham,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
915732,Stockerston Cres Uppingham,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
915732,Stockerston Cres Uppingham,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.32
915732,Stockerston Cres Uppingham,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.85
915732,Stockerston Cres Uppingham,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.97
915732,Stockerston Cres Uppingham,2024-01-26T07:50:00.000+00:00,feeder,03,N Current (RMS),A,22.0
915732,Stockerston Cres Uppingham,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
915732,Stockerston Cres Uppingham,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,42.0
915732,Stockerston Cres Uppingham,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
915732,Stockerston Cres Uppingham,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
915732,Stockerston Cres Uppingham,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
915732,Stockerston Cres Uppingham,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
915732,Stockerston Cres Uppingham,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.2
915732,Stockerston Cres Uppingham,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.89
915732,Stockerston Cres Uppingham,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.24
915732,Stockerston Cres Uppingham,2024-01-26T07:50:00.000+00:00,feeder,02,N Current (RMS),A,21.1
915732,Stockerston Cres Uppingham,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
915732,Stockerston Cres Uppingham,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.5
915732,Stockerston Cres Uppingham,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
915732,Stockerston Cres Uppingham,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
915732,Stockerston Cres Uppingham,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
915732,Stockerston Cres Uppingham,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
915732,Stockerston Cres Uppingham,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.56
915732,Stockerston Cres Uppingham,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.39
915732,Stockerston Cres Uppingham,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.26
915732,Stockerston Cres Uppingham,2024-01-26T07:50:00.000+00:00,feeder,01,N Current (RMS),A,12.0
915732,Stockerston Cres Uppingham,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
915732,Stockerston Cres Uppingham,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
915732,Stockerston Cres Uppingham,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.1
915732,Stockerston Cres Uppingham,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,7.0
915732,Stockerston Cres Uppingham,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
915732,Stockerston Cres Uppingham,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
915732,Stockerston Cres Uppingham,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
915732,Stockerston Cres Uppingham,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
915732,Stockerston Cres Uppingham,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
915732,Stockerston Cres Uppingham,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
915732,Stockerston Cres Uppingham,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
915732,Stockerston Cres Uppingham,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
915732,Stockerston Cres Uppingham,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
915732,Stockerston Cres Uppingham,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.54
915732,Stockerston Cres Uppingham,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.24
915732,Stockerston Cres Uppingham,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.76
915732,Stockerston Cres Uppingham,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
915732,Stockerston Cres Uppingham,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
915732,Stockerston Cres Uppingham,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
915732,Stockerston Cres Uppingham,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
915732,Stockerston Cres Uppingham,2024-01-26T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-26T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
915732,Stockerston Cres Uppingham,2024-01-26T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
915732,Stockerston Cres Uppingham,2024-01-26T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
915732,Stockerston Cres Uppingham,2024-01-26T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
915732,Stockerston Cres Uppingham,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
915732,Stockerston Cres Uppingham,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
915732,Stockerston Cres Uppingham,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
915732,Stockerston Cres Uppingham,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.95
915732,Stockerston Cres Uppingham,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.05
915732,Stockerston Cres Uppingham,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.19
915732,Stockerston Cres Uppingham,2024-01-26T07:40:00.000+00:00,feeder,04,N Current (RMS),A,25.3
915732,Stockerston Cres Uppingham,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.9
915732,Stockerston Cres Uppingham,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,44.1
915732,Stockerston Cres Uppingham,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.9
915732,Stockerston Cres Uppingham,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
915732,Stockerston Cres Uppingham,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
915732,Stockerston Cres Uppingham,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
915732,Stockerston Cres Uppingham,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.42
915732,Stockerston Cres Uppingham,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.34
915732,Stockerston Cres Uppingham,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.32
915732,Stockerston Cres Uppingham,2024-01-26T07:40:00.000+00:00,feeder,03,N Current (RMS),A,24.3
915732,Stockerston Cres Uppingham,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
915732,Stockerston Cres Uppingham,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.6
915732,Stockerston Cres Uppingham,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
915732,Stockerston Cres Uppingham,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
915732,Stockerston Cres Uppingham,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
915732,Stockerston Cres Uppingham,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
915732,Stockerston Cres Uppingham,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.47
915732,Stockerston Cres Uppingham,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.17
915732,Stockerston Cres Uppingham,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.3
915732,Stockerston Cres Uppingham,2024-01-26T07:40:00.000+00:00,feeder,02,N Current (RMS),A,18.0
915732,Stockerston Cres Uppingham,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.4
915732,Stockerston Cres Uppingham,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
915732,Stockerston Cres Uppingham,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
915732,Stockerston Cres Uppingham,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
915732,Stockerston Cres Uppingham,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
915732,Stockerston Cres Uppingham,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
915732,Stockerston Cres Uppingham,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.54
915732,Stockerston Cres Uppingham,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.2
915732,Stockerston Cres Uppingham,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.84
915732,Stockerston Cres Uppingham,2024-01-26T07:40:00.000+00:00,feeder,01,N Current (RMS),A,14.2
915732,Stockerston Cres Uppingham,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
915732,Stockerston Cres Uppingham,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
915732,Stockerston Cres Uppingham,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
915732,Stockerston Cres Uppingham,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,7.1
915732,Stockerston Cres Uppingham,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
915732,Stockerston Cres Uppingham,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
915732,Stockerston Cres Uppingham,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
915732,Stockerston Cres Uppingham,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
915732,Stockerston Cres Uppingham,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
915732,Stockerston Cres Uppingham,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
915732,Stockerston Cres Uppingham,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
915732,Stockerston Cres Uppingham,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
915732,Stockerston Cres Uppingham,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
