Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915732,Stockerston Cres Uppingham,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.38
915732,Stockerston Cres Uppingham,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.74
915732,Stockerston Cres Uppingham,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.7
915732,Stockerston Cres Uppingham,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
915732,Stockerston Cres Uppingham,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
915732,Stockerston Cres Uppingham,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
915732,Stockerston Cres Uppingham,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
915732,Stockerston Cres Uppingham,2024-01-26T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-26T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
915732,Stockerston Cres Uppingham,2024-01-26T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
915732,Stockerston Cres Uppingham,2024-01-26T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-26T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
915732,Stockerston Cres Uppingham,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
915732,Stockerston Cres Uppingham,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
915732,Stockerston Cres Uppingham,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.31
915732,Stockerston Cres Uppingham,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.32
915732,Stockerston Cres Uppingham,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.99
915732,Stockerston Cres Uppingham,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.66
915732,Stockerston Cres Uppingham,2024-01-26T07:30:00.000+00:00,feeder,04,N Current (RMS),A,21.1
915732,Stockerston Cres Uppingham,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.7
915732,Stockerston Cres Uppingham,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.4
915732,Stockerston Cres Uppingham,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.6
915732,Stockerston Cres Uppingham,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
915732,Stockerston Cres Uppingham,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
915732,Stockerston Cres Uppingham,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
915732,Stockerston Cres Uppingham,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.82
915732,Stockerston Cres Uppingham,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.66
915732,Stockerston Cres Uppingham,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.98
915732,Stockerston Cres Uppingham,2024-01-26T07:30:00.000+00:00,feeder,03,N Current (RMS),A,22.3
915732,Stockerston Cres Uppingham,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
915732,Stockerston Cres Uppingham,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.0
915732,Stockerston Cres Uppingham,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.1
915732,Stockerston Cres Uppingham,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
915732,Stockerston Cres Uppingham,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
915732,Stockerston Cres Uppingham,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
915732,Stockerston Cres Uppingham,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.82
915732,Stockerston Cres Uppingham,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
915732,Stockerston Cres Uppingham,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.29
915732,Stockerston Cres Uppingham,2024-01-26T07:30:00.000+00:00,feeder,02,N Current (RMS),A,20.6
915732,Stockerston Cres Uppingham,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.7
915732,Stockerston Cres Uppingham,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
915732,Stockerston Cres Uppingham,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
915732,Stockerston Cres Uppingham,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
915732,Stockerston Cres Uppingham,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
915732,Stockerston Cres Uppingham,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
915732,Stockerston Cres Uppingham,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.52
915732,Stockerston Cres Uppingham,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.21
915732,Stockerston Cres Uppingham,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.25
915732,Stockerston Cres Uppingham,2024-01-26T07:30:00.000+00:00,feeder,01,N Current (RMS),A,11.8
915732,Stockerston Cres Uppingham,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
915732,Stockerston Cres Uppingham,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
915732,Stockerston Cres Uppingham,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.8
915732,Stockerston Cres Uppingham,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,7.2
915732,Stockerston Cres Uppingham,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
915732,Stockerston Cres Uppingham,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
915732,Stockerston Cres Uppingham,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
915732,Stockerston Cres Uppingham,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
915732,Stockerston Cres Uppingham,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
915732,Stockerston Cres Uppingham,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
915732,Stockerston Cres Uppingham,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
915732,Stockerston Cres Uppingham,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
915732,Stockerston Cres Uppingham,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
915732,Stockerston Cres Uppingham,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.48
915732,Stockerston Cres Uppingham,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.85
915732,Stockerston Cres Uppingham,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.19
915732,Stockerston Cres Uppingham,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
915732,Stockerston Cres Uppingham,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
915732,Stockerston Cres Uppingham,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
915732,Stockerston Cres Uppingham,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
915732,Stockerston Cres Uppingham,2024-01-26T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-26T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
915732,Stockerston Cres Uppingham,2024-01-26T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-26T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
915732,Stockerston Cres Uppingham,2024-01-26T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
915732,Stockerston Cres Uppingham,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
915732,Stockerston Cres Uppingham,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
915732,Stockerston Cres Uppingham,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
915732,Stockerston Cres Uppingham,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.65
915732,Stockerston Cres Uppingham,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.75
915732,Stockerston Cres Uppingham,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.65
915732,Stockerston Cres Uppingham,2024-01-26T07:20:00.000+00:00,feeder,04,N Current (RMS),A,22.8
915732,Stockerston Cres Uppingham,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.4
915732,Stockerston Cres Uppingham,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.6
915732,Stockerston Cres Uppingham,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.3
915732,Stockerston Cres Uppingham,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
915732,Stockerston Cres Uppingham,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
915732,Stockerston Cres Uppingham,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
915732,Stockerston Cres Uppingham,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.64
915732,Stockerston Cres Uppingham,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.01
915732,Stockerston Cres Uppingham,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.65
915732,Stockerston Cres Uppingham,2024-01-26T07:20:00.000+00:00,feeder,03,N Current (RMS),A,28.7
915732,Stockerston Cres Uppingham,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
915732,Stockerston Cres Uppingham,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.5
915732,Stockerston Cres Uppingham,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
915732,Stockerston Cres Uppingham,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
915732,Stockerston Cres Uppingham,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
915732,Stockerston Cres Uppingham,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
915732,Stockerston Cres Uppingham,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.34
915732,Stockerston Cres Uppingham,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.92
915732,Stockerston Cres Uppingham,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.39
915732,Stockerston Cres Uppingham,2024-01-26T07:20:00.000+00:00,feeder,02,N Current (RMS),A,23.6
915732,Stockerston Cres Uppingham,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.9
915732,Stockerston Cres Uppingham,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
915732,Stockerston Cres Uppingham,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
915732,Stockerston Cres Uppingham,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
915732,Stockerston Cres Uppingham,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
915732,Stockerston Cres Uppingham,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.62
915732,Stockerston Cres Uppingham,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.2
915732,Stockerston Cres Uppingham,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.36
915732,Stockerston Cres Uppingham,2024-01-26T07:20:00.000+00:00,feeder,01,N Current (RMS),A,16.1
915732,Stockerston Cres Uppingham,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
915732,Stockerston Cres Uppingham,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.6
915732,Stockerston Cres Uppingham,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.3
915732,Stockerston Cres Uppingham,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,7.3
915732,Stockerston Cres Uppingham,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
915732,Stockerston Cres Uppingham,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
915732,Stockerston Cres Uppingham,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
915732,Stockerston Cres Uppingham,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
915732,Stockerston Cres Uppingham,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
915732,Stockerston Cres Uppingham,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
915732,Stockerston Cres Uppingham,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
915732,Stockerston Cres Uppingham,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
915732,Stockerston Cres Uppingham,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
915732,Stockerston Cres Uppingham,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.27
915732,Stockerston Cres Uppingham,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.87
915732,Stockerston Cres Uppingham,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.1
915732,Stockerston Cres Uppingham,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
915732,Stockerston Cres Uppingham,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
915732,Stockerston Cres Uppingham,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
915732,Stockerston Cres Uppingham,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
915732,Stockerston Cres Uppingham,2024-01-26T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-26T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
915732,Stockerston Cres Uppingham,2024-01-26T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
915732,Stockerston Cres Uppingham,2024-01-26T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
915732,Stockerston Cres Uppingham,2024-01-26T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
915732,Stockerston Cres Uppingham,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
915732,Stockerston Cres Uppingham,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
915732,Stockerston Cres Uppingham,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
915732,Stockerston Cres Uppingham,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.43
915732,Stockerston Cres Uppingham,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.81
915732,Stockerston Cres Uppingham,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.48
915732,Stockerston Cres Uppingham,2024-01-26T07:10:00.000+00:00,feeder,04,N Current (RMS),A,31.5
915732,Stockerston Cres Uppingham,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.7
915732,Stockerston Cres Uppingham,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,49.3
915732,Stockerston Cres Uppingham,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.6
915732,Stockerston Cres Uppingham,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
915732,Stockerston Cres Uppingham,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
915732,Stockerston Cres Uppingham,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
915732,Stockerston Cres Uppingham,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.19
915732,Stockerston Cres Uppingham,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.65
915732,Stockerston Cres Uppingham,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.85
915732,Stockerston Cres Uppingham,2024-01-26T07:10:00.000+00:00,feeder,03,N Current (RMS),A,27.2
915732,Stockerston Cres Uppingham,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
915732,Stockerston Cres Uppingham,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.4
915732,Stockerston Cres Uppingham,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
915732,Stockerston Cres Uppingham,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
915732,Stockerston Cres Uppingham,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
915732,Stockerston Cres Uppingham,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
915732,Stockerston Cres Uppingham,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.07
915732,Stockerston Cres Uppingham,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.94
915732,Stockerston Cres Uppingham,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.74
915732,Stockerston Cres Uppingham,2024-01-26T07:10:00.000+00:00,feeder,02,N Current (RMS),A,18.3
915732,Stockerston Cres Uppingham,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
915732,Stockerston Cres Uppingham,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
915732,Stockerston Cres Uppingham,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.7
915732,Stockerston Cres Uppingham,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
915732,Stockerston Cres Uppingham,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
915732,Stockerston Cres Uppingham,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
915732,Stockerston Cres Uppingham,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.43
915732,Stockerston Cres Uppingham,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.45
915732,Stockerston Cres Uppingham,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.49
915732,Stockerston Cres Uppingham,2024-01-26T07:10:00.000+00:00,feeder,01,N Current (RMS),A,12.8
915732,Stockerston Cres Uppingham,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
915732,Stockerston Cres Uppingham,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
915732,Stockerston Cres Uppingham,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
915732,Stockerston Cres Uppingham,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,7.5
915732,Stockerston Cres Uppingham,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
915732,Stockerston Cres Uppingham,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
915732,Stockerston Cres Uppingham,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
915732,Stockerston Cres Uppingham,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
915732,Stockerston Cres Uppingham,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
915732,Stockerston Cres Uppingham,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
915732,Stockerston Cres Uppingham,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
915732,Stockerston Cres Uppingham,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
915732,Stockerston Cres Uppingham,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
915732,Stockerston Cres Uppingham,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.11
915732,Stockerston Cres Uppingham,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.82
915732,Stockerston Cres Uppingham,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.66
915732,Stockerston Cres Uppingham,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
915732,Stockerston Cres Uppingham,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
915732,Stockerston Cres Uppingham,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
915732,Stockerston Cres Uppingham,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
915732,Stockerston Cres Uppingham,2024-01-26T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-26T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
915732,Stockerston Cres Uppingham,2024-01-26T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
915732,Stockerston Cres Uppingham,2024-01-26T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
915732,Stockerston Cres Uppingham,2024-01-26T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
915732,Stockerston Cres Uppingham,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
915732,Stockerston Cres Uppingham,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
915732,Stockerston Cres Uppingham,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
915732,Stockerston Cres Uppingham,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.48
915732,Stockerston Cres Uppingham,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.58
915732,Stockerston Cres Uppingham,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.44
915732,Stockerston Cres Uppingham,2024-01-26T07:00:00.000+00:00,feeder,04,N Current (RMS),A,18.6
915732,Stockerston Cres Uppingham,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.0
915732,Stockerston Cres Uppingham,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,44.1
915732,Stockerston Cres Uppingham,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.1
915732,Stockerston Cres Uppingham,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
915732,Stockerston Cres Uppingham,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
915732,Stockerston Cres Uppingham,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
915732,Stockerston Cres Uppingham,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.25
915732,Stockerston Cres Uppingham,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.31
915732,Stockerston Cres Uppingham,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.85
915732,Stockerston Cres Uppingham,2024-01-26T07:00:00.000+00:00,feeder,03,N Current (RMS),A,20.0
915732,Stockerston Cres Uppingham,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
915732,Stockerston Cres Uppingham,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.3
915732,Stockerston Cres Uppingham,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.3
915732,Stockerston Cres Uppingham,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
915732,Stockerston Cres Uppingham,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
915732,Stockerston Cres Uppingham,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
915732,Stockerston Cres Uppingham,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.67
915732,Stockerston Cres Uppingham,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.02
915732,Stockerston Cres Uppingham,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.3
915732,Stockerston Cres Uppingham,2024-01-26T07:00:00.000+00:00,feeder,02,N Current (RMS),A,16.2
915732,Stockerston Cres Uppingham,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.9
915732,Stockerston Cres Uppingham,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
915732,Stockerston Cres Uppingham,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.8
915732,Stockerston Cres Uppingham,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
915732,Stockerston Cres Uppingham,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
915732,Stockerston Cres Uppingham,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
915732,Stockerston Cres Uppingham,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.47
915732,Stockerston Cres Uppingham,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.81
915732,Stockerston Cres Uppingham,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.1
915732,Stockerston Cres Uppingham,2024-01-26T07:00:00.000+00:00,feeder,01,N Current (RMS),A,10.8
915732,Stockerston Cres Uppingham,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
915732,Stockerston Cres Uppingham,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.1
915732,Stockerston Cres Uppingham,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.2
915732,Stockerston Cres Uppingham,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,7.6
915732,Stockerston Cres Uppingham,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
915732,Stockerston Cres Uppingham,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
915732,Stockerston Cres Uppingham,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
915732,Stockerston Cres Uppingham,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
915732,Stockerston Cres Uppingham,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
915732,Stockerston Cres Uppingham,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
915732,Stockerston Cres Uppingham,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
915732,Stockerston Cres Uppingham,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
915732,Stockerston Cres Uppingham,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
915732,Stockerston Cres Uppingham,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.88
915732,Stockerston Cres Uppingham,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.71
915732,Stockerston Cres Uppingham,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.72
915732,Stockerston Cres Uppingham,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
915732,Stockerston Cres Uppingham,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
915732,Stockerston Cres Uppingham,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
915732,Stockerston Cres Uppingham,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
915732,Stockerston Cres Uppingham,2024-01-26T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-26T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
915732,Stockerston Cres Uppingham,2024-01-26T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
915732,Stockerston Cres Uppingham,2024-01-26T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
915732,Stockerston Cres Uppingham,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
915732,Stockerston Cres Uppingham,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
915732,Stockerston Cres Uppingham,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
915732,Stockerston Cres Uppingham,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.08
915732,Stockerston Cres Uppingham,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.02
915732,Stockerston Cres Uppingham,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.6
915732,Stockerston Cres Uppingham,2024-01-26T06:50:00.000+00:00,feeder,04,N Current (RMS),A,19.8
915732,Stockerston Cres Uppingham,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.5
915732,Stockerston Cres Uppingham,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
915732,Stockerston Cres Uppingham,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.7
915732,Stockerston Cres Uppingham,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
915732,Stockerston Cres Uppingham,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
915732,Stockerston Cres Uppingham,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
915732,Stockerston Cres Uppingham,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.69
915732,Stockerston Cres Uppingham,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.5
915732,Stockerston Cres Uppingham,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.45
915732,Stockerston Cres Uppingham,2024-01-26T06:50:00.000+00:00,feeder,03,N Current (RMS),A,21.7
915732,Stockerston Cres Uppingham,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
915732,Stockerston Cres Uppingham,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.1
915732,Stockerston Cres Uppingham,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
915732,Stockerston Cres Uppingham,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
915732,Stockerston Cres Uppingham,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
915732,Stockerston Cres Uppingham,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
915732,Stockerston Cres Uppingham,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.78
915732,Stockerston Cres Uppingham,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.44
915732,Stockerston Cres Uppingham,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.38
915732,Stockerston Cres Uppingham,2024-01-26T06:50:00.000+00:00,feeder,02,N Current (RMS),A,24.8
915732,Stockerston Cres Uppingham,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.2
915732,Stockerston Cres Uppingham,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.9
915732,Stockerston Cres Uppingham,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.9
915732,Stockerston Cres Uppingham,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
915732,Stockerston Cres Uppingham,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
915732,Stockerston Cres Uppingham,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
915732,Stockerston Cres Uppingham,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.49
915732,Stockerston Cres Uppingham,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.31
915732,Stockerston Cres Uppingham,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.02
915732,Stockerston Cres Uppingham,2024-01-26T06:50:00.000+00:00,feeder,01,N Current (RMS),A,11.8
915732,Stockerston Cres Uppingham,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
915732,Stockerston Cres Uppingham,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
915732,Stockerston Cres Uppingham,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.8
915732,Stockerston Cres Uppingham,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,7.7
915732,Stockerston Cres Uppingham,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
915732,Stockerston Cres Uppingham,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
915732,Stockerston Cres Uppingham,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
915732,Stockerston Cres Uppingham,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
915732,Stockerston Cres Uppingham,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
915732,Stockerston Cres Uppingham,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
915732,Stockerston Cres Uppingham,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
915732,Stockerston Cres Uppingham,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
915732,Stockerston Cres Uppingham,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
915732,Stockerston Cres Uppingham,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.04
915732,Stockerston Cres Uppingham,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.28
915732,Stockerston Cres Uppingham,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.39
915732,Stockerston Cres Uppingham,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
915732,Stockerston Cres Uppingham,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
915732,Stockerston Cres Uppingham,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
915732,Stockerston Cres Uppingham,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
915732,Stockerston Cres Uppingham,2024-01-26T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-26T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
915732,Stockerston Cres Uppingham,2024-01-26T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-26T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
915732,Stockerston Cres Uppingham,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
915732,Stockerston Cres Uppingham,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
915732,Stockerston Cres Uppingham,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
915732,Stockerston Cres Uppingham,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.16
915732,Stockerston Cres Uppingham,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.72
915732,Stockerston Cres Uppingham,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.89
915732,Stockerston Cres Uppingham,2024-01-26T06:40:00.000+00:00,feeder,04,N Current (RMS),A,14.4
915732,Stockerston Cres Uppingham,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.0
915732,Stockerston Cres Uppingham,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915732,Stockerston Cres Uppingham,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.2
915732,Stockerston Cres Uppingham,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
915732,Stockerston Cres Uppingham,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
915732,Stockerston Cres Uppingham,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
915732,Stockerston Cres Uppingham,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.47
915732,Stockerston Cres Uppingham,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.98
915732,Stockerston Cres Uppingham,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.69
915732,Stockerston Cres Uppingham,2024-01-26T06:40:00.000+00:00,feeder,03,N Current (RMS),A,21.1
915732,Stockerston Cres Uppingham,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
915732,Stockerston Cres Uppingham,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
915732,Stockerston Cres Uppingham,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
915732,Stockerston Cres Uppingham,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
915732,Stockerston Cres Uppingham,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
915732,Stockerston Cres Uppingham,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
915732,Stockerston Cres Uppingham,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.06
915732,Stockerston Cres Uppingham,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.81
915732,Stockerston Cres Uppingham,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.02
915732,Stockerston Cres Uppingham,2024-01-26T06:40:00.000+00:00,feeder,02,N Current (RMS),A,16.4
915732,Stockerston Cres Uppingham,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
915732,Stockerston Cres Uppingham,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
915732,Stockerston Cres Uppingham,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.3
915732,Stockerston Cres Uppingham,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
915732,Stockerston Cres Uppingham,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
915732,Stockerston Cres Uppingham,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
915732,Stockerston Cres Uppingham,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.53
915732,Stockerston Cres Uppingham,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.45
915732,Stockerston Cres Uppingham,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.99
915732,Stockerston Cres Uppingham,2024-01-26T06:40:00.000+00:00,feeder,01,N Current (RMS),A,10.0
915732,Stockerston Cres Uppingham,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
915732,Stockerston Cres Uppingham,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
915732,Stockerston Cres Uppingham,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.7
915732,Stockerston Cres Uppingham,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,7.8
915732,Stockerston Cres Uppingham,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
915732,Stockerston Cres Uppingham,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
915732,Stockerston Cres Uppingham,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
915732,Stockerston Cres Uppingham,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
915732,Stockerston Cres Uppingham,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
915732,Stockerston Cres Uppingham,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
915732,Stockerston Cres Uppingham,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
915732,Stockerston Cres Uppingham,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
915732,Stockerston Cres Uppingham,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
915732,Stockerston Cres Uppingham,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.21
915732,Stockerston Cres Uppingham,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.97
915732,Stockerston Cres Uppingham,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.6
915732,Stockerston Cres Uppingham,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
915732,Stockerston Cres Uppingham,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
915732,Stockerston Cres Uppingham,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
915732,Stockerston Cres Uppingham,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
915732,Stockerston Cres Uppingham,2024-01-26T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-26T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
915732,Stockerston Cres Uppingham,2024-01-26T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
915732,Stockerston Cres Uppingham,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
915732,Stockerston Cres Uppingham,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
915732,Stockerston Cres Uppingham,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.7
915732,Stockerston Cres Uppingham,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.03
915732,Stockerston Cres Uppingham,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.35
915732,Stockerston Cres Uppingham,2024-01-26T06:30:00.000+00:00,feeder,04,N Current (RMS),A,19.9
915732,Stockerston Cres Uppingham,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.7
915732,Stockerston Cres Uppingham,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
915732,Stockerston Cres Uppingham,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
915732,Stockerston Cres Uppingham,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
915732,Stockerston Cres Uppingham,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
915732,Stockerston Cres Uppingham,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
915732,Stockerston Cres Uppingham,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.59
915732,Stockerston Cres Uppingham,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.21
915732,Stockerston Cres Uppingham,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.35
915732,Stockerston Cres Uppingham,2024-01-26T06:30:00.000+00:00,feeder,03,N Current (RMS),A,29.4
915732,Stockerston Cres Uppingham,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
915732,Stockerston Cres Uppingham,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.6
915732,Stockerston Cres Uppingham,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
915732,Stockerston Cres Uppingham,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
915732,Stockerston Cres Uppingham,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
915732,Stockerston Cres Uppingham,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
915732,Stockerston Cres Uppingham,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.86
915732,Stockerston Cres Uppingham,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.37
915732,Stockerston Cres Uppingham,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.34
915732,Stockerston Cres Uppingham,2024-01-26T06:30:00.000+00:00,feeder,02,N Current (RMS),A,15.2
915732,Stockerston Cres Uppingham,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.5
915732,Stockerston Cres Uppingham,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
915732,Stockerston Cres Uppingham,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
915732,Stockerston Cres Uppingham,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
915732,Stockerston Cres Uppingham,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
915732,Stockerston Cres Uppingham,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
915732,Stockerston Cres Uppingham,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.5
915732,Stockerston Cres Uppingham,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.39
915732,Stockerston Cres Uppingham,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.09
915732,Stockerston Cres Uppingham,2024-01-26T06:30:00.000+00:00,feeder,01,N Current (RMS),A,9.8
915732,Stockerston Cres Uppingham,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
915732,Stockerston Cres Uppingham,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
915732,Stockerston Cres Uppingham,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.1
915732,Stockerston Cres Uppingham,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,7.9
915732,Stockerston Cres Uppingham,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
915732,Stockerston Cres Uppingham,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
915732,Stockerston Cres Uppingham,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
915732,Stockerston Cres Uppingham,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
915732,Stockerston Cres Uppingham,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
915732,Stockerston Cres Uppingham,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
915732,Stockerston Cres Uppingham,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
915732,Stockerston Cres Uppingham,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
915732,Stockerston Cres Uppingham,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
915732,Stockerston Cres Uppingham,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.64
915732,Stockerston Cres Uppingham,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
915732,Stockerston Cres Uppingham,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.14
915732,Stockerston Cres Uppingham,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
915732,Stockerston Cres Uppingham,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
915732,Stockerston Cres Uppingham,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
915732,Stockerston Cres Uppingham,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
915732,Stockerston Cres Uppingham,2024-01-26T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
915732,Stockerston Cres Uppingham,2024-01-26T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-26T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
915732,Stockerston Cres Uppingham,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
915732,Stockerston Cres Uppingham,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
