Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915732,Stockerston Cres Uppingham,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
915732,Stockerston Cres Uppingham,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.03
915732,Stockerston Cres Uppingham,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.12
915732,Stockerston Cres Uppingham,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.89
915732,Stockerston Cres Uppingham,2024-01-26T06:20:00.000+00:00,feeder,04,N Current (RMS),A,12.8
915732,Stockerston Cres Uppingham,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
915732,Stockerston Cres Uppingham,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
915732,Stockerston Cres Uppingham,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
915732,Stockerston Cres Uppingham,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
915732,Stockerston Cres Uppingham,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
915732,Stockerston Cres Uppingham,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
915732,Stockerston Cres Uppingham,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.56
915732,Stockerston Cres Uppingham,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.84
915732,Stockerston Cres Uppingham,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.18
915732,Stockerston Cres Uppingham,2024-01-26T06:20:00.000+00:00,feeder,03,N Current (RMS),A,30.8
915732,Stockerston Cres Uppingham,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
915732,Stockerston Cres Uppingham,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.0
915732,Stockerston Cres Uppingham,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.5
915732,Stockerston Cres Uppingham,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
915732,Stockerston Cres Uppingham,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
915732,Stockerston Cres Uppingham,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
915732,Stockerston Cres Uppingham,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.56
915732,Stockerston Cres Uppingham,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.61
915732,Stockerston Cres Uppingham,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.54
915732,Stockerston Cres Uppingham,2024-01-26T06:20:00.000+00:00,feeder,02,N Current (RMS),A,10.4
915732,Stockerston Cres Uppingham,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.2
915732,Stockerston Cres Uppingham,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
915732,Stockerston Cres Uppingham,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
915732,Stockerston Cres Uppingham,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
915732,Stockerston Cres Uppingham,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
915732,Stockerston Cres Uppingham,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
915732,Stockerston Cres Uppingham,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.45
915732,Stockerston Cres Uppingham,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.16
915732,Stockerston Cres Uppingham,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.56
915732,Stockerston Cres Uppingham,2024-01-26T06:20:00.000+00:00,feeder,01,N Current (RMS),A,13.6
915732,Stockerston Cres Uppingham,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
915732,Stockerston Cres Uppingham,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.2
915732,Stockerston Cres Uppingham,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.6
915732,Stockerston Cres Uppingham,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,8.0
915732,Stockerston Cres Uppingham,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
915732,Stockerston Cres Uppingham,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
915732,Stockerston Cres Uppingham,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
915732,Stockerston Cres Uppingham,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
915732,Stockerston Cres Uppingham,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
915732,Stockerston Cres Uppingham,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
915732,Stockerston Cres Uppingham,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
915732,Stockerston Cres Uppingham,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
915732,Stockerston Cres Uppingham,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
915732,Stockerston Cres Uppingham,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.6
915732,Stockerston Cres Uppingham,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.73
915732,Stockerston Cres Uppingham,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.17
915732,Stockerston Cres Uppingham,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
915732,Stockerston Cres Uppingham,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
915732,Stockerston Cres Uppingham,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
915732,Stockerston Cres Uppingham,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
915732,Stockerston Cres Uppingham,2024-01-26T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
915732,Stockerston Cres Uppingham,2024-01-26T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-26T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
915732,Stockerston Cres Uppingham,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
915732,Stockerston Cres Uppingham,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
915732,Stockerston Cres Uppingham,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
915732,Stockerston Cres Uppingham,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.17
915732,Stockerston Cres Uppingham,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.67
915732,Stockerston Cres Uppingham,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.56
915732,Stockerston Cres Uppingham,2024-01-26T06:10:00.000+00:00,feeder,04,N Current (RMS),A,13.7
915732,Stockerston Cres Uppingham,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.4
915732,Stockerston Cres Uppingham,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
915732,Stockerston Cres Uppingham,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
915732,Stockerston Cres Uppingham,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
915732,Stockerston Cres Uppingham,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
915732,Stockerston Cres Uppingham,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
915732,Stockerston Cres Uppingham,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.34
915732,Stockerston Cres Uppingham,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.9
915732,Stockerston Cres Uppingham,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.24
915732,Stockerston Cres Uppingham,2024-01-26T06:10:00.000+00:00,feeder,03,N Current (RMS),A,30.2
915732,Stockerston Cres Uppingham,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
915732,Stockerston Cres Uppingham,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,41.6
915732,Stockerston Cres Uppingham,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.4
915732,Stockerston Cres Uppingham,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
915732,Stockerston Cres Uppingham,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
915732,Stockerston Cres Uppingham,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
915732,Stockerston Cres Uppingham,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.12
915732,Stockerston Cres Uppingham,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.83
915732,Stockerston Cres Uppingham,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.01
915732,Stockerston Cres Uppingham,2024-01-26T06:10:00.000+00:00,feeder,02,N Current (RMS),A,12.1
915732,Stockerston Cres Uppingham,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
915732,Stockerston Cres Uppingham,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
915732,Stockerston Cres Uppingham,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
915732,Stockerston Cres Uppingham,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
915732,Stockerston Cres Uppingham,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
915732,Stockerston Cres Uppingham,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
915732,Stockerston Cres Uppingham,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.41
915732,Stockerston Cres Uppingham,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.44
915732,Stockerston Cres Uppingham,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.21
915732,Stockerston Cres Uppingham,2024-01-26T06:10:00.000+00:00,feeder,01,N Current (RMS),A,11.0
915732,Stockerston Cres Uppingham,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.0
915732,Stockerston Cres Uppingham,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
915732,Stockerston Cres Uppingham,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.6
915732,Stockerston Cres Uppingham,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,8.2
915732,Stockerston Cres Uppingham,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
915732,Stockerston Cres Uppingham,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
915732,Stockerston Cres Uppingham,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
915732,Stockerston Cres Uppingham,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
915732,Stockerston Cres Uppingham,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
915732,Stockerston Cres Uppingham,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
915732,Stockerston Cres Uppingham,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
915732,Stockerston Cres Uppingham,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
915732,Stockerston Cres Uppingham,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
915732,Stockerston Cres Uppingham,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.04
915732,Stockerston Cres Uppingham,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.83
915732,Stockerston Cres Uppingham,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.03
915732,Stockerston Cres Uppingham,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
915732,Stockerston Cres Uppingham,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
915732,Stockerston Cres Uppingham,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
915732,Stockerston Cres Uppingham,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
915732,Stockerston Cres Uppingham,2024-01-26T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
915732,Stockerston Cres Uppingham,2024-01-26T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-26T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
915732,Stockerston Cres Uppingham,2024-01-26T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
915732,Stockerston Cres Uppingham,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
915732,Stockerston Cres Uppingham,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
915732,Stockerston Cres Uppingham,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
915732,Stockerston Cres Uppingham,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.98
915732,Stockerston Cres Uppingham,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.75
915732,Stockerston Cres Uppingham,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.53
915732,Stockerston Cres Uppingham,2024-01-26T06:00:00.000+00:00,feeder,04,N Current (RMS),A,20.1
915732,Stockerston Cres Uppingham,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.1
915732,Stockerston Cres Uppingham,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
915732,Stockerston Cres Uppingham,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
915732,Stockerston Cres Uppingham,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
915732,Stockerston Cres Uppingham,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
915732,Stockerston Cres Uppingham,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
915732,Stockerston Cres Uppingham,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.15
915732,Stockerston Cres Uppingham,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.39
915732,Stockerston Cres Uppingham,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.27
915732,Stockerston Cres Uppingham,2024-01-26T06:00:00.000+00:00,feeder,03,N Current (RMS),A,25.4
915732,Stockerston Cres Uppingham,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
915732,Stockerston Cres Uppingham,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.6
915732,Stockerston Cres Uppingham,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.4
915732,Stockerston Cres Uppingham,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
915732,Stockerston Cres Uppingham,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
915732,Stockerston Cres Uppingham,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
915732,Stockerston Cres Uppingham,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.49
915732,Stockerston Cres Uppingham,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.74
915732,Stockerston Cres Uppingham,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.42
915732,Stockerston Cres Uppingham,2024-01-26T06:00:00.000+00:00,feeder,02,N Current (RMS),A,10.6
915732,Stockerston Cres Uppingham,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.6
915732,Stockerston Cres Uppingham,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
915732,Stockerston Cres Uppingham,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
915732,Stockerston Cres Uppingham,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
915732,Stockerston Cres Uppingham,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
915732,Stockerston Cres Uppingham,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
915732,Stockerston Cres Uppingham,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.36
915732,Stockerston Cres Uppingham,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.28
915732,Stockerston Cres Uppingham,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.87
915732,Stockerston Cres Uppingham,2024-01-26T06:00:00.000+00:00,feeder,01,N Current (RMS),A,10.7
915732,Stockerston Cres Uppingham,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.0
915732,Stockerston Cres Uppingham,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.2
915732,Stockerston Cres Uppingham,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.7
915732,Stockerston Cres Uppingham,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,8.4
915732,Stockerston Cres Uppingham,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
915732,Stockerston Cres Uppingham,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
915732,Stockerston Cres Uppingham,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
915732,Stockerston Cres Uppingham,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
915732,Stockerston Cres Uppingham,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
915732,Stockerston Cres Uppingham,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
915732,Stockerston Cres Uppingham,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
915732,Stockerston Cres Uppingham,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
915732,Stockerston Cres Uppingham,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
915732,Stockerston Cres Uppingham,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
915732,Stockerston Cres Uppingham,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.16
915732,Stockerston Cres Uppingham,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.11
915732,Stockerston Cres Uppingham,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
915732,Stockerston Cres Uppingham,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
915732,Stockerston Cres Uppingham,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
915732,Stockerston Cres Uppingham,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
915732,Stockerston Cres Uppingham,2024-01-26T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-26T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
915732,Stockerston Cres Uppingham,2024-01-26T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-26T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
915732,Stockerston Cres Uppingham,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
915732,Stockerston Cres Uppingham,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
915732,Stockerston Cres Uppingham,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.07
915732,Stockerston Cres Uppingham,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.41
915732,Stockerston Cres Uppingham,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.04
915732,Stockerston Cres Uppingham,2024-01-26T05:50:00.000+00:00,feeder,04,N Current (RMS),A,28.4
915732,Stockerston Cres Uppingham,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,42.0
915732,Stockerston Cres Uppingham,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.2
915732,Stockerston Cres Uppingham,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.2
915732,Stockerston Cres Uppingham,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
915732,Stockerston Cres Uppingham,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
915732,Stockerston Cres Uppingham,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
915732,Stockerston Cres Uppingham,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.63
915732,Stockerston Cres Uppingham,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.99
915732,Stockerston Cres Uppingham,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.94
915732,Stockerston Cres Uppingham,2024-01-26T05:50:00.000+00:00,feeder,03,N Current (RMS),A,28.8
915732,Stockerston Cres Uppingham,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.1
915732,Stockerston Cres Uppingham,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.3
915732,Stockerston Cres Uppingham,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.3
915732,Stockerston Cres Uppingham,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
915732,Stockerston Cres Uppingham,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
915732,Stockerston Cres Uppingham,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
915732,Stockerston Cres Uppingham,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.14
915732,Stockerston Cres Uppingham,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.16
915732,Stockerston Cres Uppingham,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.79
915732,Stockerston Cres Uppingham,2024-01-26T05:50:00.000+00:00,feeder,02,N Current (RMS),A,14.9
915732,Stockerston Cres Uppingham,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.3
915732,Stockerston Cres Uppingham,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
915732,Stockerston Cres Uppingham,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.3
915732,Stockerston Cres Uppingham,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
915732,Stockerston Cres Uppingham,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
915732,Stockerston Cres Uppingham,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
915732,Stockerston Cres Uppingham,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.34
915732,Stockerston Cres Uppingham,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.06
915732,Stockerston Cres Uppingham,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.12
915732,Stockerston Cres Uppingham,2024-01-26T05:50:00.000+00:00,feeder,01,N Current (RMS),A,7.3
915732,Stockerston Cres Uppingham,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.7
915732,Stockerston Cres Uppingham,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.7
915732,Stockerston Cres Uppingham,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.2
915732,Stockerston Cres Uppingham,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,8.6
915732,Stockerston Cres Uppingham,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
915732,Stockerston Cres Uppingham,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
915732,Stockerston Cres Uppingham,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
915732,Stockerston Cres Uppingham,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
915732,Stockerston Cres Uppingham,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
915732,Stockerston Cres Uppingham,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
915732,Stockerston Cres Uppingham,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
915732,Stockerston Cres Uppingham,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
915732,Stockerston Cres Uppingham,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
915732,Stockerston Cres Uppingham,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.17
915732,Stockerston Cres Uppingham,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.62
915732,Stockerston Cres Uppingham,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.88
915732,Stockerston Cres Uppingham,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
915732,Stockerston Cres Uppingham,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
915732,Stockerston Cres Uppingham,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
915732,Stockerston Cres Uppingham,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
915732,Stockerston Cres Uppingham,2024-01-26T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-26T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
915732,Stockerston Cres Uppingham,2024-01-26T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
915732,Stockerston Cres Uppingham,2024-01-26T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
915732,Stockerston Cres Uppingham,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
915732,Stockerston Cres Uppingham,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
915732,Stockerston Cres Uppingham,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.18
915732,Stockerston Cres Uppingham,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.04
915732,Stockerston Cres Uppingham,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.12
915732,Stockerston Cres Uppingham,2024-01-26T05:40:00.000+00:00,feeder,04,N Current (RMS),A,27.2
915732,Stockerston Cres Uppingham,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.5
915732,Stockerston Cres Uppingham,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.8
915732,Stockerston Cres Uppingham,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.1
915732,Stockerston Cres Uppingham,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
915732,Stockerston Cres Uppingham,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
915732,Stockerston Cres Uppingham,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
915732,Stockerston Cres Uppingham,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.51
915732,Stockerston Cres Uppingham,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.09
915732,Stockerston Cres Uppingham,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.82
915732,Stockerston Cres Uppingham,2024-01-26T05:40:00.000+00:00,feeder,03,N Current (RMS),A,18.6
915732,Stockerston Cres Uppingham,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
915732,Stockerston Cres Uppingham,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.0
915732,Stockerston Cres Uppingham,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.8
915732,Stockerston Cres Uppingham,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
915732,Stockerston Cres Uppingham,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
915732,Stockerston Cres Uppingham,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
915732,Stockerston Cres Uppingham,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.05
915732,Stockerston Cres Uppingham,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.27
915732,Stockerston Cres Uppingham,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.2
915732,Stockerston Cres Uppingham,2024-01-26T05:40:00.000+00:00,feeder,02,N Current (RMS),A,14.9
915732,Stockerston Cres Uppingham,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.9
915732,Stockerston Cres Uppingham,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
915732,Stockerston Cres Uppingham,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.1
915732,Stockerston Cres Uppingham,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
915732,Stockerston Cres Uppingham,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
915732,Stockerston Cres Uppingham,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
915732,Stockerston Cres Uppingham,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.32
915732,Stockerston Cres Uppingham,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.24
915732,Stockerston Cres Uppingham,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.14
915732,Stockerston Cres Uppingham,2024-01-26T05:40:00.000+00:00,feeder,01,N Current (RMS),A,7.1
915732,Stockerston Cres Uppingham,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.7
915732,Stockerston Cres Uppingham,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.8
915732,Stockerston Cres Uppingham,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.2
915732,Stockerston Cres Uppingham,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,8.8
915732,Stockerston Cres Uppingham,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
915732,Stockerston Cres Uppingham,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
915732,Stockerston Cres Uppingham,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
915732,Stockerston Cres Uppingham,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
915732,Stockerston Cres Uppingham,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
915732,Stockerston Cres Uppingham,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
915732,Stockerston Cres Uppingham,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
915732,Stockerston Cres Uppingham,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
915732,Stockerston Cres Uppingham,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
915732,Stockerston Cres Uppingham,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.06
915732,Stockerston Cres Uppingham,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.63
915732,Stockerston Cres Uppingham,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.25
915732,Stockerston Cres Uppingham,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
915732,Stockerston Cres Uppingham,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
915732,Stockerston Cres Uppingham,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
915732,Stockerston Cres Uppingham,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
915732,Stockerston Cres Uppingham,2024-01-26T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-26T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
915732,Stockerston Cres Uppingham,2024-01-26T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-26T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
915732,Stockerston Cres Uppingham,2024-01-26T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
915732,Stockerston Cres Uppingham,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
915732,Stockerston Cres Uppingham,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
915732,Stockerston Cres Uppingham,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.04
915732,Stockerston Cres Uppingham,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.18
915732,Stockerston Cres Uppingham,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.93
915732,Stockerston Cres Uppingham,2024-01-26T05:30:00.000+00:00,feeder,04,N Current (RMS),A,19.8
915732,Stockerston Cres Uppingham,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.5
915732,Stockerston Cres Uppingham,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
915732,Stockerston Cres Uppingham,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.6
915732,Stockerston Cres Uppingham,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
915732,Stockerston Cres Uppingham,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
915732,Stockerston Cres Uppingham,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
915732,Stockerston Cres Uppingham,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.51
915732,Stockerston Cres Uppingham,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.37
915732,Stockerston Cres Uppingham,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.07
915732,Stockerston Cres Uppingham,2024-01-26T05:30:00.000+00:00,feeder,03,N Current (RMS),A,16.2
915732,Stockerston Cres Uppingham,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.7
915732,Stockerston Cres Uppingham,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.4
915732,Stockerston Cres Uppingham,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.2
915732,Stockerston Cres Uppingham,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
915732,Stockerston Cres Uppingham,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
915732,Stockerston Cres Uppingham,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
915732,Stockerston Cres Uppingham,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.13
915732,Stockerston Cres Uppingham,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.51
915732,Stockerston Cres Uppingham,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.97
915732,Stockerston Cres Uppingham,2024-01-26T05:30:00.000+00:00,feeder,02,N Current (RMS),A,12.2
915732,Stockerston Cres Uppingham,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.0
915732,Stockerston Cres Uppingham,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
915732,Stockerston Cres Uppingham,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.7
915732,Stockerston Cres Uppingham,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
915732,Stockerston Cres Uppingham,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
915732,Stockerston Cres Uppingham,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
915732,Stockerston Cres Uppingham,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.39
915732,Stockerston Cres Uppingham,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.23
915732,Stockerston Cres Uppingham,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.07
915732,Stockerston Cres Uppingham,2024-01-26T05:30:00.000+00:00,feeder,01,N Current (RMS),A,7.1
915732,Stockerston Cres Uppingham,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.9
915732,Stockerston Cres Uppingham,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
915732,Stockerston Cres Uppingham,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
915732,Stockerston Cres Uppingham,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,9.0
915732,Stockerston Cres Uppingham,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
915732,Stockerston Cres Uppingham,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
915732,Stockerston Cres Uppingham,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
915732,Stockerston Cres Uppingham,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
915732,Stockerston Cres Uppingham,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
915732,Stockerston Cres Uppingham,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
915732,Stockerston Cres Uppingham,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
915732,Stockerston Cres Uppingham,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
915732,Stockerston Cres Uppingham,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
915732,Stockerston Cres Uppingham,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.07
915732,Stockerston Cres Uppingham,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.29
915732,Stockerston Cres Uppingham,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.98
915732,Stockerston Cres Uppingham,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
915732,Stockerston Cres Uppingham,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
915732,Stockerston Cres Uppingham,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
915732,Stockerston Cres Uppingham,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
915732,Stockerston Cres Uppingham,2024-01-26T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-26T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
915732,Stockerston Cres Uppingham,2024-01-26T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-26T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
915732,Stockerston Cres Uppingham,2024-01-26T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
915732,Stockerston Cres Uppingham,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
915732,Stockerston Cres Uppingham,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
915732,Stockerston Cres Uppingham,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.82
915732,Stockerston Cres Uppingham,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
915732,Stockerston Cres Uppingham,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.12
915732,Stockerston Cres Uppingham,2024-01-26T05:20:00.000+00:00,feeder,04,N Current (RMS),A,20.2
915732,Stockerston Cres Uppingham,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.6
915732,Stockerston Cres Uppingham,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.7
915732,Stockerston Cres Uppingham,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.0
915732,Stockerston Cres Uppingham,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
915732,Stockerston Cres Uppingham,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
915732,Stockerston Cres Uppingham,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
915732,Stockerston Cres Uppingham,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.66
915732,Stockerston Cres Uppingham,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.98
915732,Stockerston Cres Uppingham,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.25
915732,Stockerston Cres Uppingham,2024-01-26T05:20:00.000+00:00,feeder,03,N Current (RMS),A,21.1
915732,Stockerston Cres Uppingham,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.1
915732,Stockerston Cres Uppingham,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.5
915732,Stockerston Cres Uppingham,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.5
915732,Stockerston Cres Uppingham,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
915732,Stockerston Cres Uppingham,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
915732,Stockerston Cres Uppingham,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
915732,Stockerston Cres Uppingham,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.02
915732,Stockerston Cres Uppingham,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.78
915732,Stockerston Cres Uppingham,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.91
915732,Stockerston Cres Uppingham,2024-01-26T05:20:00.000+00:00,feeder,02,N Current (RMS),A,13.6
915732,Stockerston Cres Uppingham,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.7
915732,Stockerston Cres Uppingham,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
915732,Stockerston Cres Uppingham,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.4
915732,Stockerston Cres Uppingham,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
915732,Stockerston Cres Uppingham,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
915732,Stockerston Cres Uppingham,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.44
915732,Stockerston Cres Uppingham,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.15
915732,Stockerston Cres Uppingham,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.08
915732,Stockerston Cres Uppingham,2024-01-26T05:20:00.000+00:00,feeder,01,N Current (RMS),A,11.3
915732,Stockerston Cres Uppingham,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.0
915732,Stockerston Cres Uppingham,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.5
915732,Stockerston Cres Uppingham,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
915732,Stockerston Cres Uppingham,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,9.4
915732,Stockerston Cres Uppingham,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
915732,Stockerston Cres Uppingham,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
915732,Stockerston Cres Uppingham,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
915732,Stockerston Cres Uppingham,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
915732,Stockerston Cres Uppingham,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
915732,Stockerston Cres Uppingham,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
915732,Stockerston Cres Uppingham,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
915732,Stockerston Cres Uppingham,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
915732,Stockerston Cres Uppingham,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
915732,Stockerston Cres Uppingham,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.94
915732,Stockerston Cres Uppingham,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.91
915732,Stockerston Cres Uppingham,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.3
915732,Stockerston Cres Uppingham,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
915732,Stockerston Cres Uppingham,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
915732,Stockerston Cres Uppingham,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
915732,Stockerston Cres Uppingham,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
915732,Stockerston Cres Uppingham,2024-01-26T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-26T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
915732,Stockerston Cres Uppingham,2024-01-26T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-26T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-26T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
915732,Stockerston Cres Uppingham,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
915732,Stockerston Cres Uppingham,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
915732,Stockerston Cres Uppingham,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.65
915732,Stockerston Cres Uppingham,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.05
915732,Stockerston Cres Uppingham,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.27
915732,Stockerston Cres Uppingham,2024-01-26T05:10:00.000+00:00,feeder,04,N Current (RMS),A,21.5
915732,Stockerston Cres Uppingham,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.6
915732,Stockerston Cres Uppingham,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.1
915732,Stockerston Cres Uppingham,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
915732,Stockerston Cres Uppingham,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
915732,Stockerston Cres Uppingham,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
915732,Stockerston Cres Uppingham,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
915732,Stockerston Cres Uppingham,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.34
915732,Stockerston Cres Uppingham,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.69
915732,Stockerston Cres Uppingham,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.16
915732,Stockerston Cres Uppingham,2024-01-26T05:10:00.000+00:00,feeder,03,N Current (RMS),A,20.4
915732,Stockerston Cres Uppingham,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.9
915732,Stockerston Cres Uppingham,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.4
915732,Stockerston Cres Uppingham,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.2
915732,Stockerston Cres Uppingham,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
