Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915732,Stockerston Cres Uppingham,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
915732,Stockerston Cres Uppingham,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
915732,Stockerston Cres Uppingham,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.94
915732,Stockerston Cres Uppingham,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.22
915732,Stockerston Cres Uppingham,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.92
915732,Stockerston Cres Uppingham,2024-01-26T05:10:00.000+00:00,feeder,02,N Current (RMS),A,15.6
915732,Stockerston Cres Uppingham,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.4
915732,Stockerston Cres Uppingham,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
915732,Stockerston Cres Uppingham,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.5
915732,Stockerston Cres Uppingham,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
915732,Stockerston Cres Uppingham,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
915732,Stockerston Cres Uppingham,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
915732,Stockerston Cres Uppingham,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.48
915732,Stockerston Cres Uppingham,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.47
915732,Stockerston Cres Uppingham,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.05
915732,Stockerston Cres Uppingham,2024-01-26T05:10:00.000+00:00,feeder,01,N Current (RMS),A,14.7
915732,Stockerston Cres Uppingham,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
915732,Stockerston Cres Uppingham,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
915732,Stockerston Cres Uppingham,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.9
915732,Stockerston Cres Uppingham,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,9.7
915732,Stockerston Cres Uppingham,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
915732,Stockerston Cres Uppingham,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
915732,Stockerston Cres Uppingham,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
915732,Stockerston Cres Uppingham,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
915732,Stockerston Cres Uppingham,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
915732,Stockerston Cres Uppingham,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
915732,Stockerston Cres Uppingham,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
915732,Stockerston Cres Uppingham,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
915732,Stockerston Cres Uppingham,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
915732,Stockerston Cres Uppingham,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.42
915732,Stockerston Cres Uppingham,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.44
915732,Stockerston Cres Uppingham,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.38
915732,Stockerston Cres Uppingham,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
915732,Stockerston Cres Uppingham,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
915732,Stockerston Cres Uppingham,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
915732,Stockerston Cres Uppingham,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
915732,Stockerston Cres Uppingham,2024-01-26T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
915732,Stockerston Cres Uppingham,2024-01-26T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-26T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-26T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
915732,Stockerston Cres Uppingham,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
915732,Stockerston Cres Uppingham,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
915732,Stockerston Cres Uppingham,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.7
915732,Stockerston Cres Uppingham,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.19
915732,Stockerston Cres Uppingham,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.85
915732,Stockerston Cres Uppingham,2024-01-26T05:00:00.000+00:00,feeder,04,N Current (RMS),A,15.0
915732,Stockerston Cres Uppingham,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.9
915732,Stockerston Cres Uppingham,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
915732,Stockerston Cres Uppingham,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
915732,Stockerston Cres Uppingham,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
915732,Stockerston Cres Uppingham,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
915732,Stockerston Cres Uppingham,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
915732,Stockerston Cres Uppingham,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.75
915732,Stockerston Cres Uppingham,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.5
915732,Stockerston Cres Uppingham,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.17
915732,Stockerston Cres Uppingham,2024-01-26T05:00:00.000+00:00,feeder,03,N Current (RMS),A,15.5
915732,Stockerston Cres Uppingham,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.4
915732,Stockerston Cres Uppingham,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
915732,Stockerston Cres Uppingham,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
915732,Stockerston Cres Uppingham,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
915732,Stockerston Cres Uppingham,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
915732,Stockerston Cres Uppingham,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
915732,Stockerston Cres Uppingham,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.92
915732,Stockerston Cres Uppingham,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.76
915732,Stockerston Cres Uppingham,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.16
915732,Stockerston Cres Uppingham,2024-01-26T05:00:00.000+00:00,feeder,02,N Current (RMS),A,13.6
915732,Stockerston Cres Uppingham,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.3
915732,Stockerston Cres Uppingham,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
915732,Stockerston Cres Uppingham,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.9
915732,Stockerston Cres Uppingham,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.14
915732,Stockerston Cres Uppingham,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
915732,Stockerston Cres Uppingham,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
915732,Stockerston Cres Uppingham,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.56
915732,Stockerston Cres Uppingham,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.43
915732,Stockerston Cres Uppingham,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.12
915732,Stockerston Cres Uppingham,2024-01-26T05:00:00.000+00:00,feeder,01,N Current (RMS),A,14.5
915732,Stockerston Cres Uppingham,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
915732,Stockerston Cres Uppingham,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.1
915732,Stockerston Cres Uppingham,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
915732,Stockerston Cres Uppingham,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,10.0
915732,Stockerston Cres Uppingham,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
915732,Stockerston Cres Uppingham,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
915732,Stockerston Cres Uppingham,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
915732,Stockerston Cres Uppingham,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
915732,Stockerston Cres Uppingham,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
915732,Stockerston Cres Uppingham,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
915732,Stockerston Cres Uppingham,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
915732,Stockerston Cres Uppingham,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
915732,Stockerston Cres Uppingham,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
915732,Stockerston Cres Uppingham,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.93
915732,Stockerston Cres Uppingham,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.89
915732,Stockerston Cres Uppingham,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.28
915732,Stockerston Cres Uppingham,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
915732,Stockerston Cres Uppingham,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
915732,Stockerston Cres Uppingham,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
915732,Stockerston Cres Uppingham,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
915732,Stockerston Cres Uppingham,2024-01-26T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
915732,Stockerston Cres Uppingham,2024-01-26T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
915732,Stockerston Cres Uppingham,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
915732,Stockerston Cres Uppingham,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
915732,Stockerston Cres Uppingham,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.91
915732,Stockerston Cres Uppingham,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.19
915732,Stockerston Cres Uppingham,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.87
915732,Stockerston Cres Uppingham,2024-01-26T04:50:00.000+00:00,feeder,04,N Current (RMS),A,15.6
915732,Stockerston Cres Uppingham,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.8
915732,Stockerston Cres Uppingham,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.8
915732,Stockerston Cres Uppingham,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
915732,Stockerston Cres Uppingham,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
915732,Stockerston Cres Uppingham,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
915732,Stockerston Cres Uppingham,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
915732,Stockerston Cres Uppingham,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.28
915732,Stockerston Cres Uppingham,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.26
915732,Stockerston Cres Uppingham,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.01
915732,Stockerston Cres Uppingham,2024-01-26T04:50:00.000+00:00,feeder,03,N Current (RMS),A,18.8
915732,Stockerston Cres Uppingham,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.3
915732,Stockerston Cres Uppingham,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.7
915732,Stockerston Cres Uppingham,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
915732,Stockerston Cres Uppingham,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
915732,Stockerston Cres Uppingham,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
915732,Stockerston Cres Uppingham,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
915732,Stockerston Cres Uppingham,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.92
915732,Stockerston Cres Uppingham,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.12
915732,Stockerston Cres Uppingham,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.12
915732,Stockerston Cres Uppingham,2024-01-26T04:50:00.000+00:00,feeder,02,N Current (RMS),A,10.4
915732,Stockerston Cres Uppingham,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.3
915732,Stockerston Cres Uppingham,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
915732,Stockerston Cres Uppingham,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.3
915732,Stockerston Cres Uppingham,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
915732,Stockerston Cres Uppingham,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
915732,Stockerston Cres Uppingham,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
915732,Stockerston Cres Uppingham,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.52
915732,Stockerston Cres Uppingham,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.12
915732,Stockerston Cres Uppingham,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.15
915732,Stockerston Cres Uppingham,2024-01-26T04:50:00.000+00:00,feeder,01,N Current (RMS),A,14.0
915732,Stockerston Cres Uppingham,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
915732,Stockerston Cres Uppingham,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.0
915732,Stockerston Cres Uppingham,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.2
915732,Stockerston Cres Uppingham,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,10.4
915732,Stockerston Cres Uppingham,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
915732,Stockerston Cres Uppingham,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
915732,Stockerston Cres Uppingham,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
915732,Stockerston Cres Uppingham,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
915732,Stockerston Cres Uppingham,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
915732,Stockerston Cres Uppingham,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
915732,Stockerston Cres Uppingham,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
915732,Stockerston Cres Uppingham,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
915732,Stockerston Cres Uppingham,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
915732,Stockerston Cres Uppingham,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.62
915732,Stockerston Cres Uppingham,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.69
915732,Stockerston Cres Uppingham,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.15
915732,Stockerston Cres Uppingham,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
915732,Stockerston Cres Uppingham,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
915732,Stockerston Cres Uppingham,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
915732,Stockerston Cres Uppingham,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
915732,Stockerston Cres Uppingham,2024-01-26T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
915732,Stockerston Cres Uppingham,2024-01-26T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-26T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-26T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
915732,Stockerston Cres Uppingham,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
915732,Stockerston Cres Uppingham,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
915732,Stockerston Cres Uppingham,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.48
915732,Stockerston Cres Uppingham,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.18
915732,Stockerston Cres Uppingham,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.97
915732,Stockerston Cres Uppingham,2024-01-26T04:40:00.000+00:00,feeder,04,N Current (RMS),A,13.8
915732,Stockerston Cres Uppingham,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.3
915732,Stockerston Cres Uppingham,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.3
915732,Stockerston Cres Uppingham,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
915732,Stockerston Cres Uppingham,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
915732,Stockerston Cres Uppingham,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
915732,Stockerston Cres Uppingham,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
915732,Stockerston Cres Uppingham,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.56
915732,Stockerston Cres Uppingham,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.44
915732,Stockerston Cres Uppingham,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.13
915732,Stockerston Cres Uppingham,2024-01-26T04:40:00.000+00:00,feeder,03,N Current (RMS),A,16.1
915732,Stockerston Cres Uppingham,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
915732,Stockerston Cres Uppingham,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.1
915732,Stockerston Cres Uppingham,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.4
915732,Stockerston Cres Uppingham,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
915732,Stockerston Cres Uppingham,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
915732,Stockerston Cres Uppingham,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
915732,Stockerston Cres Uppingham,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.02
915732,Stockerston Cres Uppingham,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.18
915732,Stockerston Cres Uppingham,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.15
915732,Stockerston Cres Uppingham,2024-01-26T04:40:00.000+00:00,feeder,02,N Current (RMS),A,17.4
915732,Stockerston Cres Uppingham,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.3
915732,Stockerston Cres Uppingham,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
915732,Stockerston Cres Uppingham,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.1
915732,Stockerston Cres Uppingham,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
915732,Stockerston Cres Uppingham,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
915732,Stockerston Cres Uppingham,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
915732,Stockerston Cres Uppingham,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.42
915732,Stockerston Cres Uppingham,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.27
915732,Stockerston Cres Uppingham,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.99
915732,Stockerston Cres Uppingham,2024-01-26T04:40:00.000+00:00,feeder,01,N Current (RMS),A,14.6
915732,Stockerston Cres Uppingham,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.9
915732,Stockerston Cres Uppingham,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.4
915732,Stockerston Cres Uppingham,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.5
915732,Stockerston Cres Uppingham,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,10.9
915732,Stockerston Cres Uppingham,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
915732,Stockerston Cres Uppingham,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
915732,Stockerston Cres Uppingham,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
915732,Stockerston Cres Uppingham,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
915732,Stockerston Cres Uppingham,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
915732,Stockerston Cres Uppingham,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
915732,Stockerston Cres Uppingham,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
915732,Stockerston Cres Uppingham,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
915732,Stockerston Cres Uppingham,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
915732,Stockerston Cres Uppingham,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.48
915732,Stockerston Cres Uppingham,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.09
915732,Stockerston Cres Uppingham,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.23
915732,Stockerston Cres Uppingham,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
915732,Stockerston Cres Uppingham,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
915732,Stockerston Cres Uppingham,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
915732,Stockerston Cres Uppingham,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
915732,Stockerston Cres Uppingham,2024-01-26T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
915732,Stockerston Cres Uppingham,2024-01-26T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-26T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-26T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
915732,Stockerston Cres Uppingham,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
915732,Stockerston Cres Uppingham,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
915732,Stockerston Cres Uppingham,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.87
915732,Stockerston Cres Uppingham,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.96
915732,Stockerston Cres Uppingham,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.05
915732,Stockerston Cres Uppingham,2024-01-26T04:30:00.000+00:00,feeder,04,N Current (RMS),A,14.2
915732,Stockerston Cres Uppingham,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.6
915732,Stockerston Cres Uppingham,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.8
915732,Stockerston Cres Uppingham,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
915732,Stockerston Cres Uppingham,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
915732,Stockerston Cres Uppingham,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
915732,Stockerston Cres Uppingham,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
915732,Stockerston Cres Uppingham,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.33
915732,Stockerston Cres Uppingham,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.12
915732,Stockerston Cres Uppingham,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.45
915732,Stockerston Cres Uppingham,2024-01-26T04:30:00.000+00:00,feeder,03,N Current (RMS),A,15.5
915732,Stockerston Cres Uppingham,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.1
915732,Stockerston Cres Uppingham,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.7
915732,Stockerston Cres Uppingham,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.2
915732,Stockerston Cres Uppingham,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
915732,Stockerston Cres Uppingham,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
915732,Stockerston Cres Uppingham,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
915732,Stockerston Cres Uppingham,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.02
915732,Stockerston Cres Uppingham,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.51
915732,Stockerston Cres Uppingham,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.03
915732,Stockerston Cres Uppingham,2024-01-26T04:30:00.000+00:00,feeder,02,N Current (RMS),A,11.4
915732,Stockerston Cres Uppingham,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.5
915732,Stockerston Cres Uppingham,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
915732,Stockerston Cres Uppingham,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.6
915732,Stockerston Cres Uppingham,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
915732,Stockerston Cres Uppingham,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
915732,Stockerston Cres Uppingham,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
915732,Stockerston Cres Uppingham,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.42
915732,Stockerston Cres Uppingham,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.24
915732,Stockerston Cres Uppingham,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.96
915732,Stockerston Cres Uppingham,2024-01-26T04:30:00.000+00:00,feeder,01,N Current (RMS),A,14.3
915732,Stockerston Cres Uppingham,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.9
915732,Stockerston Cres Uppingham,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.4
915732,Stockerston Cres Uppingham,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.4
915732,Stockerston Cres Uppingham,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,11.3
915732,Stockerston Cres Uppingham,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
915732,Stockerston Cres Uppingham,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
915732,Stockerston Cres Uppingham,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
915732,Stockerston Cres Uppingham,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
915732,Stockerston Cres Uppingham,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
915732,Stockerston Cres Uppingham,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
915732,Stockerston Cres Uppingham,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
915732,Stockerston Cres Uppingham,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
915732,Stockerston Cres Uppingham,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
915732,Stockerston Cres Uppingham,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.64
915732,Stockerston Cres Uppingham,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.84
915732,Stockerston Cres Uppingham,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.48
915732,Stockerston Cres Uppingham,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
915732,Stockerston Cres Uppingham,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
915732,Stockerston Cres Uppingham,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
915732,Stockerston Cres Uppingham,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
915732,Stockerston Cres Uppingham,2024-01-26T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-26T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
915732,Stockerston Cres Uppingham,2024-01-26T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
915732,Stockerston Cres Uppingham,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
915732,Stockerston Cres Uppingham,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
915732,Stockerston Cres Uppingham,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.12
915732,Stockerston Cres Uppingham,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.56
915732,Stockerston Cres Uppingham,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.05
915732,Stockerston Cres Uppingham,2024-01-26T04:20:00.000+00:00,feeder,04,N Current (RMS),A,15.1
915732,Stockerston Cres Uppingham,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.8
915732,Stockerston Cres Uppingham,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
915732,Stockerston Cres Uppingham,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
915732,Stockerston Cres Uppingham,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
915732,Stockerston Cres Uppingham,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
915732,Stockerston Cres Uppingham,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
915732,Stockerston Cres Uppingham,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.99
915732,Stockerston Cres Uppingham,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.2
915732,Stockerston Cres Uppingham,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.35
915732,Stockerston Cres Uppingham,2024-01-26T04:20:00.000+00:00,feeder,03,N Current (RMS),A,19.1
915732,Stockerston Cres Uppingham,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
915732,Stockerston Cres Uppingham,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.5
915732,Stockerston Cres Uppingham,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.3
915732,Stockerston Cres Uppingham,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
915732,Stockerston Cres Uppingham,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
915732,Stockerston Cres Uppingham,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
915732,Stockerston Cres Uppingham,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.09
915732,Stockerston Cres Uppingham,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.72
915732,Stockerston Cres Uppingham,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.76
915732,Stockerston Cres Uppingham,2024-01-26T04:20:00.000+00:00,feeder,02,N Current (RMS),A,12.4
915732,Stockerston Cres Uppingham,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.7
915732,Stockerston Cres Uppingham,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
915732,Stockerston Cres Uppingham,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.7
915732,Stockerston Cres Uppingham,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
915732,Stockerston Cres Uppingham,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
915732,Stockerston Cres Uppingham,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
915732,Stockerston Cres Uppingham,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.48
915732,Stockerston Cres Uppingham,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.37
915732,Stockerston Cres Uppingham,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.87
915732,Stockerston Cres Uppingham,2024-01-26T04:20:00.000+00:00,feeder,01,N Current (RMS),A,13.8
915732,Stockerston Cres Uppingham,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
915732,Stockerston Cres Uppingham,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.9
915732,Stockerston Cres Uppingham,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.3
915732,Stockerston Cres Uppingham,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,11.5
915732,Stockerston Cres Uppingham,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
915732,Stockerston Cres Uppingham,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
915732,Stockerston Cres Uppingham,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
915732,Stockerston Cres Uppingham,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
915732,Stockerston Cres Uppingham,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
915732,Stockerston Cres Uppingham,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
915732,Stockerston Cres Uppingham,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
915732,Stockerston Cres Uppingham,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
915732,Stockerston Cres Uppingham,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
915732,Stockerston Cres Uppingham,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.68
915732,Stockerston Cres Uppingham,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.85
915732,Stockerston Cres Uppingham,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.03
915732,Stockerston Cres Uppingham,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
915732,Stockerston Cres Uppingham,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
915732,Stockerston Cres Uppingham,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
915732,Stockerston Cres Uppingham,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
915732,Stockerston Cres Uppingham,2024-01-26T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
915732,Stockerston Cres Uppingham,2024-01-26T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-26T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
915732,Stockerston Cres Uppingham,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
915732,Stockerston Cres Uppingham,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
915732,Stockerston Cres Uppingham,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.95
915732,Stockerston Cres Uppingham,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.05
915732,Stockerston Cres Uppingham,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.73
915732,Stockerston Cres Uppingham,2024-01-26T04:10:00.000+00:00,feeder,04,N Current (RMS),A,15.5
915732,Stockerston Cres Uppingham,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.1
915732,Stockerston Cres Uppingham,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.6
915732,Stockerston Cres Uppingham,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
915732,Stockerston Cres Uppingham,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
915732,Stockerston Cres Uppingham,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
915732,Stockerston Cres Uppingham,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
915732,Stockerston Cres Uppingham,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.66
915732,Stockerston Cres Uppingham,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.57
915732,Stockerston Cres Uppingham,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.17
915732,Stockerston Cres Uppingham,2024-01-26T04:10:00.000+00:00,feeder,03,N Current (RMS),A,13.5
915732,Stockerston Cres Uppingham,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
915732,Stockerston Cres Uppingham,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.3
915732,Stockerston Cres Uppingham,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.1
915732,Stockerston Cres Uppingham,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
915732,Stockerston Cres Uppingham,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
915732,Stockerston Cres Uppingham,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
915732,Stockerston Cres Uppingham,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.19
915732,Stockerston Cres Uppingham,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.85
915732,Stockerston Cres Uppingham,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.76
915732,Stockerston Cres Uppingham,2024-01-26T04:10:00.000+00:00,feeder,02,N Current (RMS),A,12.4
915732,Stockerston Cres Uppingham,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.7
915732,Stockerston Cres Uppingham,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
915732,Stockerston Cres Uppingham,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.8
915732,Stockerston Cres Uppingham,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
915732,Stockerston Cres Uppingham,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
915732,Stockerston Cres Uppingham,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
915732,Stockerston Cres Uppingham,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.5
915732,Stockerston Cres Uppingham,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.28
915732,Stockerston Cres Uppingham,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.91
915732,Stockerston Cres Uppingham,2024-01-26T04:10:00.000+00:00,feeder,01,N Current (RMS),A,13.4
915732,Stockerston Cres Uppingham,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
915732,Stockerston Cres Uppingham,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.6
915732,Stockerston Cres Uppingham,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.6
915732,Stockerston Cres Uppingham,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,11.5
915732,Stockerston Cres Uppingham,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
915732,Stockerston Cres Uppingham,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
915732,Stockerston Cres Uppingham,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
915732,Stockerston Cres Uppingham,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
915732,Stockerston Cres Uppingham,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
915732,Stockerston Cres Uppingham,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
915732,Stockerston Cres Uppingham,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
915732,Stockerston Cres Uppingham,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
915732,Stockerston Cres Uppingham,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
915732,Stockerston Cres Uppingham,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.3
915732,Stockerston Cres Uppingham,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.75
915732,Stockerston Cres Uppingham,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.58
915732,Stockerston Cres Uppingham,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
915732,Stockerston Cres Uppingham,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
915732,Stockerston Cres Uppingham,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
915732,Stockerston Cres Uppingham,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
915732,Stockerston Cres Uppingham,2024-01-26T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
915732,Stockerston Cres Uppingham,2024-01-26T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
915732,Stockerston Cres Uppingham,2024-01-26T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
915732,Stockerston Cres Uppingham,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
915732,Stockerston Cres Uppingham,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
915732,Stockerston Cres Uppingham,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.53
915732,Stockerston Cres Uppingham,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.6
915732,Stockerston Cres Uppingham,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.51
915732,Stockerston Cres Uppingham,2024-01-26T04:00:00.000+00:00,feeder,04,N Current (RMS),A,13.2
915732,Stockerston Cres Uppingham,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.6
915732,Stockerston Cres Uppingham,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
915732,Stockerston Cres Uppingham,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.1
915732,Stockerston Cres Uppingham,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
915732,Stockerston Cres Uppingham,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
915732,Stockerston Cres Uppingham,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
915732,Stockerston Cres Uppingham,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.42
915732,Stockerston Cres Uppingham,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.69
915732,Stockerston Cres Uppingham,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.23
915732,Stockerston Cres Uppingham,2024-01-26T04:00:00.000+00:00,feeder,03,N Current (RMS),A,18.5
915732,Stockerston Cres Uppingham,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.7
915732,Stockerston Cres Uppingham,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
915732,Stockerston Cres Uppingham,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.3
915732,Stockerston Cres Uppingham,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
915732,Stockerston Cres Uppingham,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
915732,Stockerston Cres Uppingham,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
915732,Stockerston Cres Uppingham,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.12
915732,Stockerston Cres Uppingham,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.63
915732,Stockerston Cres Uppingham,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.82
915732,Stockerston Cres Uppingham,2024-01-26T04:00:00.000+00:00,feeder,02,N Current (RMS),A,11.6
915732,Stockerston Cres Uppingham,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.6
915732,Stockerston Cres Uppingham,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
915732,Stockerston Cres Uppingham,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.8
915732,Stockerston Cres Uppingham,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
915732,Stockerston Cres Uppingham,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
915732,Stockerston Cres Uppingham,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
915732,Stockerston Cres Uppingham,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.5
915732,Stockerston Cres Uppingham,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.16
915732,Stockerston Cres Uppingham,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.02
915732,Stockerston Cres Uppingham,2024-01-26T04:00:00.000+00:00,feeder,01,N Current (RMS),A,13.4
915732,Stockerston Cres Uppingham,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
915732,Stockerston Cres Uppingham,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
915732,Stockerston Cres Uppingham,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.8
