Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915732,Stockerston Cres Uppingham,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,11.5
915732,Stockerston Cres Uppingham,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
915732,Stockerston Cres Uppingham,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
915732,Stockerston Cres Uppingham,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
915732,Stockerston Cres Uppingham,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
915732,Stockerston Cres Uppingham,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
915732,Stockerston Cres Uppingham,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
915732,Stockerston Cres Uppingham,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
915732,Stockerston Cres Uppingham,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
915732,Stockerston Cres Uppingham,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
915732,Stockerston Cres Uppingham,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.57
915732,Stockerston Cres Uppingham,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.08
915732,Stockerston Cres Uppingham,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.53
915732,Stockerston Cres Uppingham,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
915732,Stockerston Cres Uppingham,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
915732,Stockerston Cres Uppingham,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
915732,Stockerston Cres Uppingham,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
915732,Stockerston Cres Uppingham,2024-01-26T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-26T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
915732,Stockerston Cres Uppingham,2024-01-26T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-26T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
915732,Stockerston Cres Uppingham,2024-01-26T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
915732,Stockerston Cres Uppingham,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
915732,Stockerston Cres Uppingham,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
915732,Stockerston Cres Uppingham,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.51
915732,Stockerston Cres Uppingham,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.99
915732,Stockerston Cres Uppingham,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.22
915732,Stockerston Cres Uppingham,2024-01-26T03:50:00.000+00:00,feeder,04,N Current (RMS),A,14.0
915732,Stockerston Cres Uppingham,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.5
915732,Stockerston Cres Uppingham,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.7
915732,Stockerston Cres Uppingham,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.9
915732,Stockerston Cres Uppingham,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
915732,Stockerston Cres Uppingham,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
915732,Stockerston Cres Uppingham,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
915732,Stockerston Cres Uppingham,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.47
915732,Stockerston Cres Uppingham,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
915732,Stockerston Cres Uppingham,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.08
915732,Stockerston Cres Uppingham,2024-01-26T03:50:00.000+00:00,feeder,03,N Current (RMS),A,19.4
915732,Stockerston Cres Uppingham,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
915732,Stockerston Cres Uppingham,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.5
915732,Stockerston Cres Uppingham,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.1
915732,Stockerston Cres Uppingham,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
915732,Stockerston Cres Uppingham,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
915732,Stockerston Cres Uppingham,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
915732,Stockerston Cres Uppingham,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.94
915732,Stockerston Cres Uppingham,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.27
915732,Stockerston Cres Uppingham,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.03
915732,Stockerston Cres Uppingham,2024-01-26T03:50:00.000+00:00,feeder,02,N Current (RMS),A,15.5
915732,Stockerston Cres Uppingham,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.2
915732,Stockerston Cres Uppingham,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
915732,Stockerston Cres Uppingham,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.8
915732,Stockerston Cres Uppingham,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
915732,Stockerston Cres Uppingham,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
915732,Stockerston Cres Uppingham,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
915732,Stockerston Cres Uppingham,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.5
915732,Stockerston Cres Uppingham,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.18
915732,Stockerston Cres Uppingham,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.95
915732,Stockerston Cres Uppingham,2024-01-26T03:50:00.000+00:00,feeder,01,N Current (RMS),A,13.1
915732,Stockerston Cres Uppingham,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
915732,Stockerston Cres Uppingham,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
915732,Stockerston Cres Uppingham,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.5
915732,Stockerston Cres Uppingham,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,11.6
915732,Stockerston Cres Uppingham,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
915732,Stockerston Cres Uppingham,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
915732,Stockerston Cres Uppingham,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
915732,Stockerston Cres Uppingham,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
915732,Stockerston Cres Uppingham,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
915732,Stockerston Cres Uppingham,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
915732,Stockerston Cres Uppingham,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
915732,Stockerston Cres Uppingham,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
915732,Stockerston Cres Uppingham,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
915732,Stockerston Cres Uppingham,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.41
915732,Stockerston Cres Uppingham,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.45
915732,Stockerston Cres Uppingham,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.23
915732,Stockerston Cres Uppingham,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
915732,Stockerston Cres Uppingham,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
915732,Stockerston Cres Uppingham,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
915732,Stockerston Cres Uppingham,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
915732,Stockerston Cres Uppingham,2024-01-26T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-26T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
915732,Stockerston Cres Uppingham,2024-01-26T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-26T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
915732,Stockerston Cres Uppingham,2024-01-26T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
915732,Stockerston Cres Uppingham,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
915732,Stockerston Cres Uppingham,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
915732,Stockerston Cres Uppingham,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.43
915732,Stockerston Cres Uppingham,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.21
915732,Stockerston Cres Uppingham,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.2
915732,Stockerston Cres Uppingham,2024-01-26T03:40:00.000+00:00,feeder,04,N Current (RMS),A,14.3
915732,Stockerston Cres Uppingham,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
915732,Stockerston Cres Uppingham,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
915732,Stockerston Cres Uppingham,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.4
915732,Stockerston Cres Uppingham,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
915732,Stockerston Cres Uppingham,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
915732,Stockerston Cres Uppingham,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
915732,Stockerston Cres Uppingham,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.78
915732,Stockerston Cres Uppingham,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.1
915732,Stockerston Cres Uppingham,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.99
915732,Stockerston Cres Uppingham,2024-01-26T03:40:00.000+00:00,feeder,03,N Current (RMS),A,18.9
915732,Stockerston Cres Uppingham,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.1
915732,Stockerston Cres Uppingham,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.8
915732,Stockerston Cres Uppingham,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.8
915732,Stockerston Cres Uppingham,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
915732,Stockerston Cres Uppingham,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
915732,Stockerston Cres Uppingham,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
915732,Stockerston Cres Uppingham,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.99
915732,Stockerston Cres Uppingham,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.69
915732,Stockerston Cres Uppingham,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.97
915732,Stockerston Cres Uppingham,2024-01-26T03:40:00.000+00:00,feeder,02,N Current (RMS),A,12.0
915732,Stockerston Cres Uppingham,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.0
915732,Stockerston Cres Uppingham,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
915732,Stockerston Cres Uppingham,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.9
915732,Stockerston Cres Uppingham,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
915732,Stockerston Cres Uppingham,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
915732,Stockerston Cres Uppingham,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
915732,Stockerston Cres Uppingham,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.5
915732,Stockerston Cres Uppingham,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.28
915732,Stockerston Cres Uppingham,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.17
915732,Stockerston Cres Uppingham,2024-01-26T03:40:00.000+00:00,feeder,01,N Current (RMS),A,13.2
915732,Stockerston Cres Uppingham,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
915732,Stockerston Cres Uppingham,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.5
915732,Stockerston Cres Uppingham,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
915732,Stockerston Cres Uppingham,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,11.7
915732,Stockerston Cres Uppingham,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
915732,Stockerston Cres Uppingham,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
915732,Stockerston Cres Uppingham,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
915732,Stockerston Cres Uppingham,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
915732,Stockerston Cres Uppingham,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
915732,Stockerston Cres Uppingham,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
915732,Stockerston Cres Uppingham,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
915732,Stockerston Cres Uppingham,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
915732,Stockerston Cres Uppingham,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
915732,Stockerston Cres Uppingham,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.7
915732,Stockerston Cres Uppingham,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.28
915732,Stockerston Cres Uppingham,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.31
915732,Stockerston Cres Uppingham,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
915732,Stockerston Cres Uppingham,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
915732,Stockerston Cres Uppingham,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
915732,Stockerston Cres Uppingham,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
915732,Stockerston Cres Uppingham,2024-01-26T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-26T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
915732,Stockerston Cres Uppingham,2024-01-26T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-26T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-26T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
915732,Stockerston Cres Uppingham,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
915732,Stockerston Cres Uppingham,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
915732,Stockerston Cres Uppingham,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.52
915732,Stockerston Cres Uppingham,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.4
915732,Stockerston Cres Uppingham,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.73
915732,Stockerston Cres Uppingham,2024-01-26T03:30:00.000+00:00,feeder,04,N Current (RMS),A,15.6
915732,Stockerston Cres Uppingham,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.3
915732,Stockerston Cres Uppingham,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.8
915732,Stockerston Cres Uppingham,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
915732,Stockerston Cres Uppingham,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
915732,Stockerston Cres Uppingham,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
915732,Stockerston Cres Uppingham,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
915732,Stockerston Cres Uppingham,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.65
915732,Stockerston Cres Uppingham,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.92
915732,Stockerston Cres Uppingham,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.18
915732,Stockerston Cres Uppingham,2024-01-26T03:30:00.000+00:00,feeder,03,N Current (RMS),A,17.7
915732,Stockerston Cres Uppingham,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
915732,Stockerston Cres Uppingham,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
915732,Stockerston Cres Uppingham,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.1
915732,Stockerston Cres Uppingham,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
915732,Stockerston Cres Uppingham,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
915732,Stockerston Cres Uppingham,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
915732,Stockerston Cres Uppingham,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.02
915732,Stockerston Cres Uppingham,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.79
915732,Stockerston Cres Uppingham,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.92
915732,Stockerston Cres Uppingham,2024-01-26T03:30:00.000+00:00,feeder,02,N Current (RMS),A,15.2
915732,Stockerston Cres Uppingham,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.0
915732,Stockerston Cres Uppingham,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
915732,Stockerston Cres Uppingham,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.8
915732,Stockerston Cres Uppingham,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
915732,Stockerston Cres Uppingham,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
915732,Stockerston Cres Uppingham,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
915732,Stockerston Cres Uppingham,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.46
915732,Stockerston Cres Uppingham,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.19
915732,Stockerston Cres Uppingham,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.97
915732,Stockerston Cres Uppingham,2024-01-26T03:30:00.000+00:00,feeder,01,N Current (RMS),A,13.1
915732,Stockerston Cres Uppingham,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
915732,Stockerston Cres Uppingham,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
915732,Stockerston Cres Uppingham,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.6
915732,Stockerston Cres Uppingham,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,11.8
915732,Stockerston Cres Uppingham,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
915732,Stockerston Cres Uppingham,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
915732,Stockerston Cres Uppingham,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
915732,Stockerston Cres Uppingham,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
915732,Stockerston Cres Uppingham,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
915732,Stockerston Cres Uppingham,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
915732,Stockerston Cres Uppingham,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
915732,Stockerston Cres Uppingham,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
915732,Stockerston Cres Uppingham,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
915732,Stockerston Cres Uppingham,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.65
915732,Stockerston Cres Uppingham,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.31
915732,Stockerston Cres Uppingham,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.81
915732,Stockerston Cres Uppingham,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
915732,Stockerston Cres Uppingham,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
915732,Stockerston Cres Uppingham,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
915732,Stockerston Cres Uppingham,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
915732,Stockerston Cres Uppingham,2024-01-26T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
915732,Stockerston Cres Uppingham,2024-01-26T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
915732,Stockerston Cres Uppingham,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
915732,Stockerston Cres Uppingham,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
915732,Stockerston Cres Uppingham,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.69
915732,Stockerston Cres Uppingham,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.4
915732,Stockerston Cres Uppingham,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.85
915732,Stockerston Cres Uppingham,2024-01-26T03:20:00.000+00:00,feeder,04,N Current (RMS),A,15.9
915732,Stockerston Cres Uppingham,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
915732,Stockerston Cres Uppingham,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.8
915732,Stockerston Cres Uppingham,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
915732,Stockerston Cres Uppingham,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
915732,Stockerston Cres Uppingham,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
915732,Stockerston Cres Uppingham,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
915732,Stockerston Cres Uppingham,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.21
915732,Stockerston Cres Uppingham,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.87
915732,Stockerston Cres Uppingham,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.29
915732,Stockerston Cres Uppingham,2024-01-26T03:20:00.000+00:00,feeder,03,N Current (RMS),A,15.1
915732,Stockerston Cres Uppingham,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.3
915732,Stockerston Cres Uppingham,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
915732,Stockerston Cres Uppingham,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.5
915732,Stockerston Cres Uppingham,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
915732,Stockerston Cres Uppingham,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
915732,Stockerston Cres Uppingham,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
915732,Stockerston Cres Uppingham,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.05
915732,Stockerston Cres Uppingham,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.49
915732,Stockerston Cres Uppingham,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.98
915732,Stockerston Cres Uppingham,2024-01-26T03:20:00.000+00:00,feeder,02,N Current (RMS),A,11.9
915732,Stockerston Cres Uppingham,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.2
915732,Stockerston Cres Uppingham,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
915732,Stockerston Cres Uppingham,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.8
915732,Stockerston Cres Uppingham,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
915732,Stockerston Cres Uppingham,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
915732,Stockerston Cres Uppingham,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
915732,Stockerston Cres Uppingham,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.44
915732,Stockerston Cres Uppingham,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.01
915732,Stockerston Cres Uppingham,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.02
915732,Stockerston Cres Uppingham,2024-01-26T03:20:00.000+00:00,feeder,01,N Current (RMS),A,16.8
915732,Stockerston Cres Uppingham,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.0
915732,Stockerston Cres Uppingham,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.9
915732,Stockerston Cres Uppingham,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.8
915732,Stockerston Cres Uppingham,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,11.8
915732,Stockerston Cres Uppingham,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
915732,Stockerston Cres Uppingham,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
915732,Stockerston Cres Uppingham,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
915732,Stockerston Cres Uppingham,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
915732,Stockerston Cres Uppingham,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
915732,Stockerston Cres Uppingham,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
915732,Stockerston Cres Uppingham,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
915732,Stockerston Cres Uppingham,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
915732,Stockerston Cres Uppingham,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
915732,Stockerston Cres Uppingham,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.38
915732,Stockerston Cres Uppingham,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.77
915732,Stockerston Cres Uppingham,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.14
915732,Stockerston Cres Uppingham,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
915732,Stockerston Cres Uppingham,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
915732,Stockerston Cres Uppingham,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
915732,Stockerston Cres Uppingham,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
915732,Stockerston Cres Uppingham,2024-01-26T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
915732,Stockerston Cres Uppingham,2024-01-26T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-26T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
915732,Stockerston Cres Uppingham,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
915732,Stockerston Cres Uppingham,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
915732,Stockerston Cres Uppingham,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.91
915732,Stockerston Cres Uppingham,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.13
915732,Stockerston Cres Uppingham,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.77
915732,Stockerston Cres Uppingham,2024-01-26T03:10:00.000+00:00,feeder,04,N Current (RMS),A,16.4
915732,Stockerston Cres Uppingham,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.8
915732,Stockerston Cres Uppingham,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.8
915732,Stockerston Cres Uppingham,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
915732,Stockerston Cres Uppingham,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
915732,Stockerston Cres Uppingham,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
915732,Stockerston Cres Uppingham,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
915732,Stockerston Cres Uppingham,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.34
915732,Stockerston Cres Uppingham,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.61
915732,Stockerston Cres Uppingham,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.33
915732,Stockerston Cres Uppingham,2024-01-26T03:10:00.000+00:00,feeder,03,N Current (RMS),A,14.1
915732,Stockerston Cres Uppingham,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
915732,Stockerston Cres Uppingham,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
915732,Stockerston Cres Uppingham,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.4
915732,Stockerston Cres Uppingham,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
915732,Stockerston Cres Uppingham,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
915732,Stockerston Cres Uppingham,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
915732,Stockerston Cres Uppingham,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.03
915732,Stockerston Cres Uppingham,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.65
915732,Stockerston Cres Uppingham,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.86
915732,Stockerston Cres Uppingham,2024-01-26T03:10:00.000+00:00,feeder,02,N Current (RMS),A,15.5
915732,Stockerston Cres Uppingham,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.1
915732,Stockerston Cres Uppingham,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.3
915732,Stockerston Cres Uppingham,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.9
915732,Stockerston Cres Uppingham,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.16
915732,Stockerston Cres Uppingham,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
915732,Stockerston Cres Uppingham,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
915732,Stockerston Cres Uppingham,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.52
915732,Stockerston Cres Uppingham,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.47
915732,Stockerston Cres Uppingham,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.09
915732,Stockerston Cres Uppingham,2024-01-26T03:10:00.000+00:00,feeder,01,N Current (RMS),A,21.4
915732,Stockerston Cres Uppingham,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
915732,Stockerston Cres Uppingham,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.2
915732,Stockerston Cres Uppingham,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.9
915732,Stockerston Cres Uppingham,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,11.8
915732,Stockerston Cres Uppingham,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
915732,Stockerston Cres Uppingham,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
915732,Stockerston Cres Uppingham,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
915732,Stockerston Cres Uppingham,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
915732,Stockerston Cres Uppingham,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
915732,Stockerston Cres Uppingham,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
915732,Stockerston Cres Uppingham,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
915732,Stockerston Cres Uppingham,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
915732,Stockerston Cres Uppingham,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
915732,Stockerston Cres Uppingham,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.8
915732,Stockerston Cres Uppingham,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.88
915732,Stockerston Cres Uppingham,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.05
915732,Stockerston Cres Uppingham,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
915732,Stockerston Cres Uppingham,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
915732,Stockerston Cres Uppingham,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
915732,Stockerston Cres Uppingham,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
915732,Stockerston Cres Uppingham,2024-01-26T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-26T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
915732,Stockerston Cres Uppingham,2024-01-26T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-26T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-26T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
915732,Stockerston Cres Uppingham,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
915732,Stockerston Cres Uppingham,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
915732,Stockerston Cres Uppingham,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.93
915732,Stockerston Cres Uppingham,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.5
915732,Stockerston Cres Uppingham,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.13
915732,Stockerston Cres Uppingham,2024-01-26T03:00:00.000+00:00,feeder,04,N Current (RMS),A,16.2
915732,Stockerston Cres Uppingham,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.9
915732,Stockerston Cres Uppingham,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.8
915732,Stockerston Cres Uppingham,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
915732,Stockerston Cres Uppingham,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
915732,Stockerston Cres Uppingham,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
915732,Stockerston Cres Uppingham,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
915732,Stockerston Cres Uppingham,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.46
915732,Stockerston Cres Uppingham,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.76
915732,Stockerston Cres Uppingham,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.14
915732,Stockerston Cres Uppingham,2024-01-26T03:00:00.000+00:00,feeder,03,N Current (RMS),A,17.9
915732,Stockerston Cres Uppingham,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
915732,Stockerston Cres Uppingham,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
915732,Stockerston Cres Uppingham,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.3
915732,Stockerston Cres Uppingham,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
915732,Stockerston Cres Uppingham,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
915732,Stockerston Cres Uppingham,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
915732,Stockerston Cres Uppingham,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.07
915732,Stockerston Cres Uppingham,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.88
915732,Stockerston Cres Uppingham,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.82
915732,Stockerston Cres Uppingham,2024-01-26T03:00:00.000+00:00,feeder,02,N Current (RMS),A,19.9
915732,Stockerston Cres Uppingham,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.3
915732,Stockerston Cres Uppingham,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
915732,Stockerston Cres Uppingham,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.7
915732,Stockerston Cres Uppingham,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
915732,Stockerston Cres Uppingham,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
915732,Stockerston Cres Uppingham,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
915732,Stockerston Cres Uppingham,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.56
915732,Stockerston Cres Uppingham,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.55
915732,Stockerston Cres Uppingham,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.07
915732,Stockerston Cres Uppingham,2024-01-26T03:00:00.000+00:00,feeder,01,N Current (RMS),A,14.8
915732,Stockerston Cres Uppingham,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
915732,Stockerston Cres Uppingham,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
915732,Stockerston Cres Uppingham,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
915732,Stockerston Cres Uppingham,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,11.9
915732,Stockerston Cres Uppingham,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
915732,Stockerston Cres Uppingham,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
915732,Stockerston Cres Uppingham,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
915732,Stockerston Cres Uppingham,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
915732,Stockerston Cres Uppingham,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
915732,Stockerston Cres Uppingham,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
915732,Stockerston Cres Uppingham,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
915732,Stockerston Cres Uppingham,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
915732,Stockerston Cres Uppingham,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
915732,Stockerston Cres Uppingham,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.01
915732,Stockerston Cres Uppingham,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.7
915732,Stockerston Cres Uppingham,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.18
915732,Stockerston Cres Uppingham,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
915732,Stockerston Cres Uppingham,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
915732,Stockerston Cres Uppingham,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
915732,Stockerston Cres Uppingham,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
915732,Stockerston Cres Uppingham,2024-01-26T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-26T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
915732,Stockerston Cres Uppingham,2024-01-26T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-26T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-26T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
915732,Stockerston Cres Uppingham,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
915732,Stockerston Cres Uppingham,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
915732,Stockerston Cres Uppingham,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.43
915732,Stockerston Cres Uppingham,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.42
915732,Stockerston Cres Uppingham,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.92
915732,Stockerston Cres Uppingham,2024-01-26T02:50:00.000+00:00,feeder,04,N Current (RMS),A,14.9
915732,Stockerston Cres Uppingham,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
915732,Stockerston Cres Uppingham,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
915732,Stockerston Cres Uppingham,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
915732,Stockerston Cres Uppingham,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
915732,Stockerston Cres Uppingham,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
915732,Stockerston Cres Uppingham,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
915732,Stockerston Cres Uppingham,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.29
915732,Stockerston Cres Uppingham,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.03
915732,Stockerston Cres Uppingham,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.27
915732,Stockerston Cres Uppingham,2024-01-26T02:50:00.000+00:00,feeder,03,N Current (RMS),A,17.6
915732,Stockerston Cres Uppingham,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.9
915732,Stockerston Cres Uppingham,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.5
915732,Stockerston Cres Uppingham,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.3
915732,Stockerston Cres Uppingham,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
915732,Stockerston Cres Uppingham,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
915732,Stockerston Cres Uppingham,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
915732,Stockerston Cres Uppingham,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.51
915732,Stockerston Cres Uppingham,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.89
915732,Stockerston Cres Uppingham,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.82
915732,Stockerston Cres Uppingham,2024-01-26T02:50:00.000+00:00,feeder,02,N Current (RMS),A,16.6
915732,Stockerston Cres Uppingham,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.2
915732,Stockerston Cres Uppingham,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.9
915732,Stockerston Cres Uppingham,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.7
915732,Stockerston Cres Uppingham,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
915732,Stockerston Cres Uppingham,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
915732,Stockerston Cres Uppingham,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
915732,Stockerston Cres Uppingham,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.5
915732,Stockerston Cres Uppingham,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.27
915732,Stockerston Cres Uppingham,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.97
915732,Stockerston Cres Uppingham,2024-01-26T02:50:00.000+00:00,feeder,01,N Current (RMS),A,13.2
915732,Stockerston Cres Uppingham,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
915732,Stockerston Cres Uppingham,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.4
915732,Stockerston Cres Uppingham,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.6
915732,Stockerston Cres Uppingham,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,11.9
915732,Stockerston Cres Uppingham,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
915732,Stockerston Cres Uppingham,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
915732,Stockerston Cres Uppingham,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
915732,Stockerston Cres Uppingham,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
915732,Stockerston Cres Uppingham,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
915732,Stockerston Cres Uppingham,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
915732,Stockerston Cres Uppingham,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
915732,Stockerston Cres Uppingham,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
915732,Stockerston Cres Uppingham,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
915732,Stockerston Cres Uppingham,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.73
915732,Stockerston Cres Uppingham,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.62
915732,Stockerston Cres Uppingham,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.98
915732,Stockerston Cres Uppingham,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
915732,Stockerston Cres Uppingham,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
915732,Stockerston Cres Uppingham,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
915732,Stockerston Cres Uppingham,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
915732,Stockerston Cres Uppingham,2024-01-26T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-26T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
