Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915732,Stockerston Cres Uppingham,2024-01-26T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
915732,Stockerston Cres Uppingham,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
915732,Stockerston Cres Uppingham,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
915732,Stockerston Cres Uppingham,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.49
915732,Stockerston Cres Uppingham,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.32
915732,Stockerston Cres Uppingham,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.87
915732,Stockerston Cres Uppingham,2024-01-26T02:40:00.000+00:00,feeder,04,N Current (RMS),A,14.7
915732,Stockerston Cres Uppingham,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.3
915732,Stockerston Cres Uppingham,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
915732,Stockerston Cres Uppingham,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
915732,Stockerston Cres Uppingham,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
915732,Stockerston Cres Uppingham,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
915732,Stockerston Cres Uppingham,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
915732,Stockerston Cres Uppingham,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.6
915732,Stockerston Cres Uppingham,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.6
915732,Stockerston Cres Uppingham,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.02
915732,Stockerston Cres Uppingham,2024-01-26T02:40:00.000+00:00,feeder,03,N Current (RMS),A,22.2
915732,Stockerston Cres Uppingham,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
915732,Stockerston Cres Uppingham,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
915732,Stockerston Cres Uppingham,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
915732,Stockerston Cres Uppingham,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
915732,Stockerston Cres Uppingham,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
915732,Stockerston Cres Uppingham,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
915732,Stockerston Cres Uppingham,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.15
915732,Stockerston Cres Uppingham,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.09
915732,Stockerston Cres Uppingham,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.88
915732,Stockerston Cres Uppingham,2024-01-26T02:40:00.000+00:00,feeder,02,N Current (RMS),A,12.6
915732,Stockerston Cres Uppingham,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.5
915732,Stockerston Cres Uppingham,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
915732,Stockerston Cres Uppingham,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.7
915732,Stockerston Cres Uppingham,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
915732,Stockerston Cres Uppingham,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
915732,Stockerston Cres Uppingham,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
915732,Stockerston Cres Uppingham,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.5
915732,Stockerston Cres Uppingham,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.24
915732,Stockerston Cres Uppingham,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.91
915732,Stockerston Cres Uppingham,2024-01-26T02:40:00.000+00:00,feeder,01,N Current (RMS),A,13.3
915732,Stockerston Cres Uppingham,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
915732,Stockerston Cres Uppingham,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.4
915732,Stockerston Cres Uppingham,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.4
915732,Stockerston Cres Uppingham,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,11.9
915732,Stockerston Cres Uppingham,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
915732,Stockerston Cres Uppingham,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
915732,Stockerston Cres Uppingham,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
915732,Stockerston Cres Uppingham,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
915732,Stockerston Cres Uppingham,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
915732,Stockerston Cres Uppingham,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
915732,Stockerston Cres Uppingham,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
915732,Stockerston Cres Uppingham,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
915732,Stockerston Cres Uppingham,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
915732,Stockerston Cres Uppingham,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.74
915732,Stockerston Cres Uppingham,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.25
915732,Stockerston Cres Uppingham,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.68
915732,Stockerston Cres Uppingham,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
915732,Stockerston Cres Uppingham,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
915732,Stockerston Cres Uppingham,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
915732,Stockerston Cres Uppingham,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
915732,Stockerston Cres Uppingham,2024-01-26T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-26T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
915732,Stockerston Cres Uppingham,2024-01-26T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-26T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-26T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
915732,Stockerston Cres Uppingham,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
915732,Stockerston Cres Uppingham,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
915732,Stockerston Cres Uppingham,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.29
915732,Stockerston Cres Uppingham,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.25
915732,Stockerston Cres Uppingham,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.59
915732,Stockerston Cres Uppingham,2024-01-26T02:30:00.000+00:00,feeder,04,N Current (RMS),A,20.5
915732,Stockerston Cres Uppingham,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.8
915732,Stockerston Cres Uppingham,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.5
915732,Stockerston Cres Uppingham,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.1
915732,Stockerston Cres Uppingham,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
915732,Stockerston Cres Uppingham,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
915732,Stockerston Cres Uppingham,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
915732,Stockerston Cres Uppingham,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
915732,Stockerston Cres Uppingham,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.38
915732,Stockerston Cres Uppingham,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.07
915732,Stockerston Cres Uppingham,2024-01-26T02:30:00.000+00:00,feeder,03,N Current (RMS),A,21.0
915732,Stockerston Cres Uppingham,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
915732,Stockerston Cres Uppingham,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.1
915732,Stockerston Cres Uppingham,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.0
915732,Stockerston Cres Uppingham,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
915732,Stockerston Cres Uppingham,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
915732,Stockerston Cres Uppingham,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
915732,Stockerston Cres Uppingham,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.23
915732,Stockerston Cres Uppingham,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.87
915732,Stockerston Cres Uppingham,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.86
915732,Stockerston Cres Uppingham,2024-01-26T02:30:00.000+00:00,feeder,02,N Current (RMS),A,11.9
915732,Stockerston Cres Uppingham,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.7
915732,Stockerston Cres Uppingham,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
915732,Stockerston Cres Uppingham,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.8
915732,Stockerston Cres Uppingham,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
915732,Stockerston Cres Uppingham,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
915732,Stockerston Cres Uppingham,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
915732,Stockerston Cres Uppingham,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.52
915732,Stockerston Cres Uppingham,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.85
915732,Stockerston Cres Uppingham,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.86
915732,Stockerston Cres Uppingham,2024-01-26T02:30:00.000+00:00,feeder,01,N Current (RMS),A,16.0
915732,Stockerston Cres Uppingham,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
915732,Stockerston Cres Uppingham,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.3
915732,Stockerston Cres Uppingham,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.3
915732,Stockerston Cres Uppingham,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,12.0
915732,Stockerston Cres Uppingham,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
915732,Stockerston Cres Uppingham,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
915732,Stockerston Cres Uppingham,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
915732,Stockerston Cres Uppingham,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
915732,Stockerston Cres Uppingham,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
915732,Stockerston Cres Uppingham,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
915732,Stockerston Cres Uppingham,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
915732,Stockerston Cres Uppingham,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
915732,Stockerston Cres Uppingham,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
915732,Stockerston Cres Uppingham,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.05
915732,Stockerston Cres Uppingham,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.36
915732,Stockerston Cres Uppingham,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.38
915732,Stockerston Cres Uppingham,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
915732,Stockerston Cres Uppingham,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
915732,Stockerston Cres Uppingham,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
915732,Stockerston Cres Uppingham,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
915732,Stockerston Cres Uppingham,2024-01-26T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-26T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
915732,Stockerston Cres Uppingham,2024-01-26T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-26T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-26T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
915732,Stockerston Cres Uppingham,2024-01-26T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
915732,Stockerston Cres Uppingham,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
915732,Stockerston Cres Uppingham,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
915732,Stockerston Cres Uppingham,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.25
915732,Stockerston Cres Uppingham,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.12
915732,Stockerston Cres Uppingham,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.5
915732,Stockerston Cres Uppingham,2024-01-26T02:20:00.000+00:00,feeder,04,N Current (RMS),A,20.5
915732,Stockerston Cres Uppingham,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.4
915732,Stockerston Cres Uppingham,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.0
915732,Stockerston Cres Uppingham,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.8
915732,Stockerston Cres Uppingham,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
915732,Stockerston Cres Uppingham,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
915732,Stockerston Cres Uppingham,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
915732,Stockerston Cres Uppingham,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.35
915732,Stockerston Cres Uppingham,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.91
915732,Stockerston Cres Uppingham,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.53
915732,Stockerston Cres Uppingham,2024-01-26T02:20:00.000+00:00,feeder,03,N Current (RMS),A,16.5
915732,Stockerston Cres Uppingham,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
915732,Stockerston Cres Uppingham,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.3
915732,Stockerston Cres Uppingham,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.8
915732,Stockerston Cres Uppingham,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
915732,Stockerston Cres Uppingham,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
915732,Stockerston Cres Uppingham,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
915732,Stockerston Cres Uppingham,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.97
915732,Stockerston Cres Uppingham,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.89
915732,Stockerston Cres Uppingham,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.97
915732,Stockerston Cres Uppingham,2024-01-26T02:20:00.000+00:00,feeder,02,N Current (RMS),A,16.3
915732,Stockerston Cres Uppingham,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.4
915732,Stockerston Cres Uppingham,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
915732,Stockerston Cres Uppingham,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.3
915732,Stockerston Cres Uppingham,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
915732,Stockerston Cres Uppingham,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
915732,Stockerston Cres Uppingham,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
915732,Stockerston Cres Uppingham,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.47
915732,Stockerston Cres Uppingham,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.16
915732,Stockerston Cres Uppingham,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.85
915732,Stockerston Cres Uppingham,2024-01-26T02:20:00.000+00:00,feeder,01,N Current (RMS),A,13.2
915732,Stockerston Cres Uppingham,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
915732,Stockerston Cres Uppingham,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.1
915732,Stockerston Cres Uppingham,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.1
915732,Stockerston Cres Uppingham,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,12.0
915732,Stockerston Cres Uppingham,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
915732,Stockerston Cres Uppingham,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
915732,Stockerston Cres Uppingham,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
915732,Stockerston Cres Uppingham,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
915732,Stockerston Cres Uppingham,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
915732,Stockerston Cres Uppingham,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
915732,Stockerston Cres Uppingham,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
915732,Stockerston Cres Uppingham,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
915732,Stockerston Cres Uppingham,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
915732,Stockerston Cres Uppingham,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.04
915732,Stockerston Cres Uppingham,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.09
915732,Stockerston Cres Uppingham,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.78
915732,Stockerston Cres Uppingham,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
915732,Stockerston Cres Uppingham,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
915732,Stockerston Cres Uppingham,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
915732,Stockerston Cres Uppingham,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
915732,Stockerston Cres Uppingham,2024-01-26T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-26T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
915732,Stockerston Cres Uppingham,2024-01-26T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-26T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
915732,Stockerston Cres Uppingham,2024-01-26T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
915732,Stockerston Cres Uppingham,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
915732,Stockerston Cres Uppingham,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
915732,Stockerston Cres Uppingham,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.69
915732,Stockerston Cres Uppingham,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.4
915732,Stockerston Cres Uppingham,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.49
915732,Stockerston Cres Uppingham,2024-01-26T02:10:00.000+00:00,feeder,04,N Current (RMS),A,20.6
915732,Stockerston Cres Uppingham,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.9
915732,Stockerston Cres Uppingham,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.2
915732,Stockerston Cres Uppingham,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.9
915732,Stockerston Cres Uppingham,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
915732,Stockerston Cres Uppingham,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
915732,Stockerston Cres Uppingham,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
915732,Stockerston Cres Uppingham,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.94
915732,Stockerston Cres Uppingham,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.89
915732,Stockerston Cres Uppingham,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.44
915732,Stockerston Cres Uppingham,2024-01-26T02:10:00.000+00:00,feeder,03,N Current (RMS),A,13.7
915732,Stockerston Cres Uppingham,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
915732,Stockerston Cres Uppingham,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
915732,Stockerston Cres Uppingham,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.7
915732,Stockerston Cres Uppingham,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
915732,Stockerston Cres Uppingham,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
915732,Stockerston Cres Uppingham,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
915732,Stockerston Cres Uppingham,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.04
915732,Stockerston Cres Uppingham,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.07
915732,Stockerston Cres Uppingham,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.06
915732,Stockerston Cres Uppingham,2024-01-26T02:10:00.000+00:00,feeder,02,N Current (RMS),A,13.5
915732,Stockerston Cres Uppingham,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.3
915732,Stockerston Cres Uppingham,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.7
915732,Stockerston Cres Uppingham,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.0
915732,Stockerston Cres Uppingham,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
915732,Stockerston Cres Uppingham,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
915732,Stockerston Cres Uppingham,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
915732,Stockerston Cres Uppingham,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.49
915732,Stockerston Cres Uppingham,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.03
915732,Stockerston Cres Uppingham,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.98
915732,Stockerston Cres Uppingham,2024-01-26T02:10:00.000+00:00,feeder,01,N Current (RMS),A,20.3
915732,Stockerston Cres Uppingham,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
915732,Stockerston Cres Uppingham,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
915732,Stockerston Cres Uppingham,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.5
915732,Stockerston Cres Uppingham,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,11.9
915732,Stockerston Cres Uppingham,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
915732,Stockerston Cres Uppingham,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
915732,Stockerston Cres Uppingham,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
915732,Stockerston Cres Uppingham,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
915732,Stockerston Cres Uppingham,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
915732,Stockerston Cres Uppingham,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
915732,Stockerston Cres Uppingham,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
915732,Stockerston Cres Uppingham,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
915732,Stockerston Cres Uppingham,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
915732,Stockerston Cres Uppingham,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.16
915732,Stockerston Cres Uppingham,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.39
915732,Stockerston Cres Uppingham,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.91
915732,Stockerston Cres Uppingham,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
915732,Stockerston Cres Uppingham,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
915732,Stockerston Cres Uppingham,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
915732,Stockerston Cres Uppingham,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
915732,Stockerston Cres Uppingham,2024-01-26T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-26T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
915732,Stockerston Cres Uppingham,2024-01-26T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-26T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-26T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
915732,Stockerston Cres Uppingham,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
915732,Stockerston Cres Uppingham,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
915732,Stockerston Cres Uppingham,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.84
915732,Stockerston Cres Uppingham,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.07
915732,Stockerston Cres Uppingham,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.12
915732,Stockerston Cres Uppingham,2024-01-26T02:00:00.000+00:00,feeder,04,N Current (RMS),A,19.7
915732,Stockerston Cres Uppingham,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.4
915732,Stockerston Cres Uppingham,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.7
915732,Stockerston Cres Uppingham,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
915732,Stockerston Cres Uppingham,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
915732,Stockerston Cres Uppingham,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
915732,Stockerston Cres Uppingham,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
915732,Stockerston Cres Uppingham,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.2
915732,Stockerston Cres Uppingham,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.15
915732,Stockerston Cres Uppingham,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.4
915732,Stockerston Cres Uppingham,2024-01-26T02:00:00.000+00:00,feeder,03,N Current (RMS),A,20.2
915732,Stockerston Cres Uppingham,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
915732,Stockerston Cres Uppingham,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
915732,Stockerston Cres Uppingham,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.3
915732,Stockerston Cres Uppingham,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
915732,Stockerston Cres Uppingham,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
915732,Stockerston Cres Uppingham,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
915732,Stockerston Cres Uppingham,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.08
915732,Stockerston Cres Uppingham,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.87
915732,Stockerston Cres Uppingham,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.86
915732,Stockerston Cres Uppingham,2024-01-26T02:00:00.000+00:00,feeder,02,N Current (RMS),A,19.6
915732,Stockerston Cres Uppingham,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.5
915732,Stockerston Cres Uppingham,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
915732,Stockerston Cres Uppingham,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.7
915732,Stockerston Cres Uppingham,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
915732,Stockerston Cres Uppingham,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
915732,Stockerston Cres Uppingham,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
915732,Stockerston Cres Uppingham,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.48
915732,Stockerston Cres Uppingham,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.18
915732,Stockerston Cres Uppingham,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.04
915732,Stockerston Cres Uppingham,2024-01-26T02:00:00.000+00:00,feeder,01,N Current (RMS),A,12.9
915732,Stockerston Cres Uppingham,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
915732,Stockerston Cres Uppingham,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.1
915732,Stockerston Cres Uppingham,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.8
915732,Stockerston Cres Uppingham,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,11.9
915732,Stockerston Cres Uppingham,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
915732,Stockerston Cres Uppingham,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
915732,Stockerston Cres Uppingham,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
915732,Stockerston Cres Uppingham,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
915732,Stockerston Cres Uppingham,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
915732,Stockerston Cres Uppingham,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
915732,Stockerston Cres Uppingham,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
915732,Stockerston Cres Uppingham,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
915732,Stockerston Cres Uppingham,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
915732,Stockerston Cres Uppingham,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.6
915732,Stockerston Cres Uppingham,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.28
915732,Stockerston Cres Uppingham,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.42
915732,Stockerston Cres Uppingham,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
915732,Stockerston Cres Uppingham,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
915732,Stockerston Cres Uppingham,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
915732,Stockerston Cres Uppingham,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
915732,Stockerston Cres Uppingham,2024-01-26T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-26T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
915732,Stockerston Cres Uppingham,2024-01-26T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-26T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
915732,Stockerston Cres Uppingham,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
915732,Stockerston Cres Uppingham,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
915732,Stockerston Cres Uppingham,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.69
915732,Stockerston Cres Uppingham,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.76
915732,Stockerston Cres Uppingham,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.86
915732,Stockerston Cres Uppingham,2024-01-26T01:50:00.000+00:00,feeder,04,N Current (RMS),A,21.1
915732,Stockerston Cres Uppingham,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.8
915732,Stockerston Cres Uppingham,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.4
915732,Stockerston Cres Uppingham,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
915732,Stockerston Cres Uppingham,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
915732,Stockerston Cres Uppingham,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
915732,Stockerston Cres Uppingham,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
915732,Stockerston Cres Uppingham,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.6
915732,Stockerston Cres Uppingham,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.11
915732,Stockerston Cres Uppingham,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.8
915732,Stockerston Cres Uppingham,2024-01-26T01:50:00.000+00:00,feeder,03,N Current (RMS),A,15.2
915732,Stockerston Cres Uppingham,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
915732,Stockerston Cres Uppingham,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.1
915732,Stockerston Cres Uppingham,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.7
915732,Stockerston Cres Uppingham,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
915732,Stockerston Cres Uppingham,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
915732,Stockerston Cres Uppingham,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
915732,Stockerston Cres Uppingham,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.06
915732,Stockerston Cres Uppingham,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.43
915732,Stockerston Cres Uppingham,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.84
915732,Stockerston Cres Uppingham,2024-01-26T01:50:00.000+00:00,feeder,02,N Current (RMS),A,22.6
915732,Stockerston Cres Uppingham,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.6
915732,Stockerston Cres Uppingham,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
915732,Stockerston Cres Uppingham,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.8
915732,Stockerston Cres Uppingham,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
915732,Stockerston Cres Uppingham,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
915732,Stockerston Cres Uppingham,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
915732,Stockerston Cres Uppingham,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.46
915732,Stockerston Cres Uppingham,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.18
915732,Stockerston Cres Uppingham,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.1
915732,Stockerston Cres Uppingham,2024-01-26T01:50:00.000+00:00,feeder,01,N Current (RMS),A,13.2
915732,Stockerston Cres Uppingham,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.0
915732,Stockerston Cres Uppingham,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.0
915732,Stockerston Cres Uppingham,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
915732,Stockerston Cres Uppingham,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,11.9
915732,Stockerston Cres Uppingham,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
915732,Stockerston Cres Uppingham,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
915732,Stockerston Cres Uppingham,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
915732,Stockerston Cres Uppingham,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
915732,Stockerston Cres Uppingham,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
915732,Stockerston Cres Uppingham,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
915732,Stockerston Cres Uppingham,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
915732,Stockerston Cres Uppingham,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
915732,Stockerston Cres Uppingham,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
915732,Stockerston Cres Uppingham,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.81
915732,Stockerston Cres Uppingham,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.5
915732,Stockerston Cres Uppingham,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.61
915732,Stockerston Cres Uppingham,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
915732,Stockerston Cres Uppingham,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
915732,Stockerston Cres Uppingham,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
915732,Stockerston Cres Uppingham,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
915732,Stockerston Cres Uppingham,2024-01-26T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-26T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
915732,Stockerston Cres Uppingham,2024-01-26T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-26T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
915732,Stockerston Cres Uppingham,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
915732,Stockerston Cres Uppingham,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
915732,Stockerston Cres Uppingham,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.61
915732,Stockerston Cres Uppingham,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.08
915732,Stockerston Cres Uppingham,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.59
915732,Stockerston Cres Uppingham,2024-01-26T01:40:00.000+00:00,feeder,04,N Current (RMS),A,22.8
915732,Stockerston Cres Uppingham,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.6
915732,Stockerston Cres Uppingham,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.8
915732,Stockerston Cres Uppingham,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
915732,Stockerston Cres Uppingham,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
915732,Stockerston Cres Uppingham,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
915732,Stockerston Cres Uppingham,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
915732,Stockerston Cres Uppingham,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.59
915732,Stockerston Cres Uppingham,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.72
915732,Stockerston Cres Uppingham,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.32
915732,Stockerston Cres Uppingham,2024-01-26T01:40:00.000+00:00,feeder,03,N Current (RMS),A,21.0
915732,Stockerston Cres Uppingham,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
915732,Stockerston Cres Uppingham,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.2
915732,Stockerston Cres Uppingham,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.2
915732,Stockerston Cres Uppingham,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
915732,Stockerston Cres Uppingham,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
915732,Stockerston Cres Uppingham,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
915732,Stockerston Cres Uppingham,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.04
915732,Stockerston Cres Uppingham,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.28
915732,Stockerston Cres Uppingham,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.88
915732,Stockerston Cres Uppingham,2024-01-26T01:40:00.000+00:00,feeder,02,N Current (RMS),A,14.2
915732,Stockerston Cres Uppingham,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.5
915732,Stockerston Cres Uppingham,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.3
915732,Stockerston Cres Uppingham,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.4
915732,Stockerston Cres Uppingham,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
915732,Stockerston Cres Uppingham,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
915732,Stockerston Cres Uppingham,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
915732,Stockerston Cres Uppingham,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.49
915732,Stockerston Cres Uppingham,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.04
915732,Stockerston Cres Uppingham,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.07
915732,Stockerston Cres Uppingham,2024-01-26T01:40:00.000+00:00,feeder,01,N Current (RMS),A,12.8
915732,Stockerston Cres Uppingham,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
915732,Stockerston Cres Uppingham,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.7
915732,Stockerston Cres Uppingham,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
915732,Stockerston Cres Uppingham,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,11.8
915732,Stockerston Cres Uppingham,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
915732,Stockerston Cres Uppingham,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
915732,Stockerston Cres Uppingham,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
915732,Stockerston Cres Uppingham,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
915732,Stockerston Cres Uppingham,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
915732,Stockerston Cres Uppingham,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
915732,Stockerston Cres Uppingham,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
915732,Stockerston Cres Uppingham,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
915732,Stockerston Cres Uppingham,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
915732,Stockerston Cres Uppingham,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.73
915732,Stockerston Cres Uppingham,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.13
915732,Stockerston Cres Uppingham,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.87
915732,Stockerston Cres Uppingham,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
915732,Stockerston Cres Uppingham,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
915732,Stockerston Cres Uppingham,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
915732,Stockerston Cres Uppingham,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
915732,Stockerston Cres Uppingham,2024-01-26T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-26T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
915732,Stockerston Cres Uppingham,2024-01-26T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-26T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
915732,Stockerston Cres Uppingham,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
915732,Stockerston Cres Uppingham,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
915732,Stockerston Cres Uppingham,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.81
915732,Stockerston Cres Uppingham,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.18
915732,Stockerston Cres Uppingham,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.05
915732,Stockerston Cres Uppingham,2024-01-26T01:30:00.000+00:00,feeder,04,N Current (RMS),A,22.3
915732,Stockerston Cres Uppingham,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.5
915732,Stockerston Cres Uppingham,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
915732,Stockerston Cres Uppingham,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
915732,Stockerston Cres Uppingham,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
915732,Stockerston Cres Uppingham,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
