Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915732,Stockerston Cres Uppingham,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
915732,Stockerston Cres Uppingham,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.97
915732,Stockerston Cres Uppingham,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.13
915732,Stockerston Cres Uppingham,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.25
915732,Stockerston Cres Uppingham,2024-01-26T01:30:00.000+00:00,feeder,03,N Current (RMS),A,20.8
915732,Stockerston Cres Uppingham,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
915732,Stockerston Cres Uppingham,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.3
915732,Stockerston Cres Uppingham,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.4
915732,Stockerston Cres Uppingham,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
915732,Stockerston Cres Uppingham,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
915732,Stockerston Cres Uppingham,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
915732,Stockerston Cres Uppingham,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.94
915732,Stockerston Cres Uppingham,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.31
915732,Stockerston Cres Uppingham,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
915732,Stockerston Cres Uppingham,2024-01-26T01:30:00.000+00:00,feeder,02,N Current (RMS),A,19.2
915732,Stockerston Cres Uppingham,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.5
915732,Stockerston Cres Uppingham,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
915732,Stockerston Cres Uppingham,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.3
915732,Stockerston Cres Uppingham,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
915732,Stockerston Cres Uppingham,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
915732,Stockerston Cres Uppingham,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
915732,Stockerston Cres Uppingham,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.48
915732,Stockerston Cres Uppingham,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.45
915732,Stockerston Cres Uppingham,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.94
915732,Stockerston Cres Uppingham,2024-01-26T01:30:00.000+00:00,feeder,01,N Current (RMS),A,14.3
915732,Stockerston Cres Uppingham,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
915732,Stockerston Cres Uppingham,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
915732,Stockerston Cres Uppingham,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.5
915732,Stockerston Cres Uppingham,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,11.8
915732,Stockerston Cres Uppingham,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
915732,Stockerston Cres Uppingham,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
915732,Stockerston Cres Uppingham,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
915732,Stockerston Cres Uppingham,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
915732,Stockerston Cres Uppingham,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
915732,Stockerston Cres Uppingham,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
915732,Stockerston Cres Uppingham,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
915732,Stockerston Cres Uppingham,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
915732,Stockerston Cres Uppingham,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
915732,Stockerston Cres Uppingham,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.21
915732,Stockerston Cres Uppingham,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.07
915732,Stockerston Cres Uppingham,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.23
915732,Stockerston Cres Uppingham,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
915732,Stockerston Cres Uppingham,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
915732,Stockerston Cres Uppingham,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
915732,Stockerston Cres Uppingham,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
915732,Stockerston Cres Uppingham,2024-01-26T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
915732,Stockerston Cres Uppingham,2024-01-26T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-26T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
915732,Stockerston Cres Uppingham,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
915732,Stockerston Cres Uppingham,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
915732,Stockerston Cres Uppingham,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.76
915732,Stockerston Cres Uppingham,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.18
915732,Stockerston Cres Uppingham,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.16
915732,Stockerston Cres Uppingham,2024-01-26T01:20:00.000+00:00,feeder,04,N Current (RMS),A,22.0
915732,Stockerston Cres Uppingham,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.2
915732,Stockerston Cres Uppingham,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.3
915732,Stockerston Cres Uppingham,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.1
915732,Stockerston Cres Uppingham,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
915732,Stockerston Cres Uppingham,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
915732,Stockerston Cres Uppingham,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
915732,Stockerston Cres Uppingham,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.6
915732,Stockerston Cres Uppingham,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.91
915732,Stockerston Cres Uppingham,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.4
915732,Stockerston Cres Uppingham,2024-01-26T01:20:00.000+00:00,feeder,03,N Current (RMS),A,16.7
915732,Stockerston Cres Uppingham,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
915732,Stockerston Cres Uppingham,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.3
915732,Stockerston Cres Uppingham,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.7
915732,Stockerston Cres Uppingham,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
915732,Stockerston Cres Uppingham,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
915732,Stockerston Cres Uppingham,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
915732,Stockerston Cres Uppingham,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.93
915732,Stockerston Cres Uppingham,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.68
915732,Stockerston Cres Uppingham,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.14
915732,Stockerston Cres Uppingham,2024-01-26T01:20:00.000+00:00,feeder,02,N Current (RMS),A,12.5
915732,Stockerston Cres Uppingham,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.2
915732,Stockerston Cres Uppingham,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
915732,Stockerston Cres Uppingham,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.9
915732,Stockerston Cres Uppingham,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
915732,Stockerston Cres Uppingham,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
915732,Stockerston Cres Uppingham,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
915732,Stockerston Cres Uppingham,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.48
915732,Stockerston Cres Uppingham,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.23
915732,Stockerston Cres Uppingham,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.99
915732,Stockerston Cres Uppingham,2024-01-26T01:20:00.000+00:00,feeder,01,N Current (RMS),A,13.8
915732,Stockerston Cres Uppingham,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
915732,Stockerston Cres Uppingham,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.4
915732,Stockerston Cres Uppingham,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
915732,Stockerston Cres Uppingham,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,11.8
915732,Stockerston Cres Uppingham,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
915732,Stockerston Cres Uppingham,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
915732,Stockerston Cres Uppingham,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
915732,Stockerston Cres Uppingham,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
915732,Stockerston Cres Uppingham,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
915732,Stockerston Cres Uppingham,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
915732,Stockerston Cres Uppingham,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
915732,Stockerston Cres Uppingham,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
915732,Stockerston Cres Uppingham,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
915732,Stockerston Cres Uppingham,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.76
915732,Stockerston Cres Uppingham,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
915732,Stockerston Cres Uppingham,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.68
915732,Stockerston Cres Uppingham,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
915732,Stockerston Cres Uppingham,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
915732,Stockerston Cres Uppingham,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
915732,Stockerston Cres Uppingham,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
915732,Stockerston Cres Uppingham,2024-01-26T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
915732,Stockerston Cres Uppingham,2024-01-26T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
915732,Stockerston Cres Uppingham,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
915732,Stockerston Cres Uppingham,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
915732,Stockerston Cres Uppingham,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.87
915732,Stockerston Cres Uppingham,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.15
915732,Stockerston Cres Uppingham,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.22
915732,Stockerston Cres Uppingham,2024-01-26T01:10:00.000+00:00,feeder,04,N Current (RMS),A,23.3
915732,Stockerston Cres Uppingham,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.8
915732,Stockerston Cres Uppingham,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.1
915732,Stockerston Cres Uppingham,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
915732,Stockerston Cres Uppingham,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
915732,Stockerston Cres Uppingham,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
915732,Stockerston Cres Uppingham,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
915732,Stockerston Cres Uppingham,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.7
915732,Stockerston Cres Uppingham,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.27
915732,Stockerston Cres Uppingham,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.37
915732,Stockerston Cres Uppingham,2024-01-26T01:10:00.000+00:00,feeder,03,N Current (RMS),A,20.2
915732,Stockerston Cres Uppingham,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
915732,Stockerston Cres Uppingham,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
915732,Stockerston Cres Uppingham,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.8
915732,Stockerston Cres Uppingham,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
915732,Stockerston Cres Uppingham,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
915732,Stockerston Cres Uppingham,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
915732,Stockerston Cres Uppingham,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.3
915732,Stockerston Cres Uppingham,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.49
915732,Stockerston Cres Uppingham,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.03
915732,Stockerston Cres Uppingham,2024-01-26T01:10:00.000+00:00,feeder,02,N Current (RMS),A,14.1
915732,Stockerston Cres Uppingham,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.0
915732,Stockerston Cres Uppingham,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
915732,Stockerston Cres Uppingham,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.9
915732,Stockerston Cres Uppingham,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.14
915732,Stockerston Cres Uppingham,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
915732,Stockerston Cres Uppingham,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
915732,Stockerston Cres Uppingham,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.57
915732,Stockerston Cres Uppingham,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.16
915732,Stockerston Cres Uppingham,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.86
915732,Stockerston Cres Uppingham,2024-01-26T01:10:00.000+00:00,feeder,01,N Current (RMS),A,12.4
915732,Stockerston Cres Uppingham,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
915732,Stockerston Cres Uppingham,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
915732,Stockerston Cres Uppingham,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.3
915732,Stockerston Cres Uppingham,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,11.8
915732,Stockerston Cres Uppingham,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
915732,Stockerston Cres Uppingham,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
915732,Stockerston Cres Uppingham,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
915732,Stockerston Cres Uppingham,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
915732,Stockerston Cres Uppingham,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
915732,Stockerston Cres Uppingham,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
915732,Stockerston Cres Uppingham,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
915732,Stockerston Cres Uppingham,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
915732,Stockerston Cres Uppingham,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
915732,Stockerston Cres Uppingham,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.44
915732,Stockerston Cres Uppingham,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.08
915732,Stockerston Cres Uppingham,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.48
915732,Stockerston Cres Uppingham,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
915732,Stockerston Cres Uppingham,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
915732,Stockerston Cres Uppingham,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
915732,Stockerston Cres Uppingham,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
915732,Stockerston Cres Uppingham,2024-01-26T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-26T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
915732,Stockerston Cres Uppingham,2024-01-26T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-26T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
915732,Stockerston Cres Uppingham,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
915732,Stockerston Cres Uppingham,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
915732,Stockerston Cres Uppingham,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.54
915732,Stockerston Cres Uppingham,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.09
915732,Stockerston Cres Uppingham,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.81
915732,Stockerston Cres Uppingham,2024-01-26T01:00:00.000+00:00,feeder,04,N Current (RMS),A,23.2
915732,Stockerston Cres Uppingham,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.7
915732,Stockerston Cres Uppingham,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.1
915732,Stockerston Cres Uppingham,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
915732,Stockerston Cres Uppingham,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
915732,Stockerston Cres Uppingham,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
915732,Stockerston Cres Uppingham,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
915732,Stockerston Cres Uppingham,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.86
915732,Stockerston Cres Uppingham,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.33
915732,Stockerston Cres Uppingham,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.4
915732,Stockerston Cres Uppingham,2024-01-26T01:00:00.000+00:00,feeder,03,N Current (RMS),A,21.8
915732,Stockerston Cres Uppingham,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.1
915732,Stockerston Cres Uppingham,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.5
915732,Stockerston Cres Uppingham,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.9
915732,Stockerston Cres Uppingham,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
915732,Stockerston Cres Uppingham,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
915732,Stockerston Cres Uppingham,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
915732,Stockerston Cres Uppingham,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.9
915732,Stockerston Cres Uppingham,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.29
915732,Stockerston Cres Uppingham,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.01
915732,Stockerston Cres Uppingham,2024-01-26T01:00:00.000+00:00,feeder,02,N Current (RMS),A,40.0
915732,Stockerston Cres Uppingham,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.8
915732,Stockerston Cres Uppingham,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.5
915732,Stockerston Cres Uppingham,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.7
915732,Stockerston Cres Uppingham,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
915732,Stockerston Cres Uppingham,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
915732,Stockerston Cres Uppingham,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
915732,Stockerston Cres Uppingham,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.44
915732,Stockerston Cres Uppingham,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.32
915732,Stockerston Cres Uppingham,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.95
915732,Stockerston Cres Uppingham,2024-01-26T01:00:00.000+00:00,feeder,01,N Current (RMS),A,13.8
915732,Stockerston Cres Uppingham,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.0
915732,Stockerston Cres Uppingham,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
915732,Stockerston Cres Uppingham,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.6
915732,Stockerston Cres Uppingham,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,11.8
915732,Stockerston Cres Uppingham,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
915732,Stockerston Cres Uppingham,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
915732,Stockerston Cres Uppingham,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
915732,Stockerston Cres Uppingham,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
915732,Stockerston Cres Uppingham,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
915732,Stockerston Cres Uppingham,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
915732,Stockerston Cres Uppingham,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
915732,Stockerston Cres Uppingham,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
915732,Stockerston Cres Uppingham,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
915732,Stockerston Cres Uppingham,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.74
915732,Stockerston Cres Uppingham,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.05
915732,Stockerston Cres Uppingham,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.17
915732,Stockerston Cres Uppingham,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
915732,Stockerston Cres Uppingham,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
915732,Stockerston Cres Uppingham,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
915732,Stockerston Cres Uppingham,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
915732,Stockerston Cres Uppingham,2024-01-26T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-26T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
915732,Stockerston Cres Uppingham,2024-01-26T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
915732,Stockerston Cres Uppingham,2024-01-26T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
915732,Stockerston Cres Uppingham,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
915732,Stockerston Cres Uppingham,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
915732,Stockerston Cres Uppingham,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.32
915732,Stockerston Cres Uppingham,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.37
915732,Stockerston Cres Uppingham,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.43
915732,Stockerston Cres Uppingham,2024-01-26T00:50:00.000+00:00,feeder,04,N Current (RMS),A,20.0
915732,Stockerston Cres Uppingham,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.8
915732,Stockerston Cres Uppingham,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.2
915732,Stockerston Cres Uppingham,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.6
915732,Stockerston Cres Uppingham,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
915732,Stockerston Cres Uppingham,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
915732,Stockerston Cres Uppingham,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
915732,Stockerston Cres Uppingham,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.19
915732,Stockerston Cres Uppingham,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.48
915732,Stockerston Cres Uppingham,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.32
915732,Stockerston Cres Uppingham,2024-01-26T00:50:00.000+00:00,feeder,03,N Current (RMS),A,18.1
915732,Stockerston Cres Uppingham,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
915732,Stockerston Cres Uppingham,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.3
915732,Stockerston Cres Uppingham,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.9
915732,Stockerston Cres Uppingham,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
915732,Stockerston Cres Uppingham,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
915732,Stockerston Cres Uppingham,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
915732,Stockerston Cres Uppingham,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.47
915732,Stockerston Cres Uppingham,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.18
915732,Stockerston Cres Uppingham,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.04
915732,Stockerston Cres Uppingham,2024-01-26T00:50:00.000+00:00,feeder,02,N Current (RMS),A,15.1
915732,Stockerston Cres Uppingham,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
915732,Stockerston Cres Uppingham,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
915732,Stockerston Cres Uppingham,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.0
915732,Stockerston Cres Uppingham,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
915732,Stockerston Cres Uppingham,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
915732,Stockerston Cres Uppingham,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
915732,Stockerston Cres Uppingham,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.47
915732,Stockerston Cres Uppingham,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.31
915732,Stockerston Cres Uppingham,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.07
915732,Stockerston Cres Uppingham,2024-01-26T00:50:00.000+00:00,feeder,01,N Current (RMS),A,18.1
915732,Stockerston Cres Uppingham,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
915732,Stockerston Cres Uppingham,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
915732,Stockerston Cres Uppingham,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
915732,Stockerston Cres Uppingham,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,11.8
915732,Stockerston Cres Uppingham,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
915732,Stockerston Cres Uppingham,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
915732,Stockerston Cres Uppingham,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
915732,Stockerston Cres Uppingham,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
915732,Stockerston Cres Uppingham,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
915732,Stockerston Cres Uppingham,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
915732,Stockerston Cres Uppingham,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
915732,Stockerston Cres Uppingham,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
915732,Stockerston Cres Uppingham,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
915732,Stockerston Cres Uppingham,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.45
915732,Stockerston Cres Uppingham,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.34
915732,Stockerston Cres Uppingham,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.84
915732,Stockerston Cres Uppingham,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
915732,Stockerston Cres Uppingham,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
915732,Stockerston Cres Uppingham,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
915732,Stockerston Cres Uppingham,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
915732,Stockerston Cres Uppingham,2024-01-26T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-26T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
915732,Stockerston Cres Uppingham,2024-01-26T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-26T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
915732,Stockerston Cres Uppingham,2024-01-26T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
915732,Stockerston Cres Uppingham,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
915732,Stockerston Cres Uppingham,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
915732,Stockerston Cres Uppingham,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.51
915732,Stockerston Cres Uppingham,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.5
915732,Stockerston Cres Uppingham,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.96
915732,Stockerston Cres Uppingham,2024-01-26T00:40:00.000+00:00,feeder,04,N Current (RMS),A,17.9
915732,Stockerston Cres Uppingham,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.5
915732,Stockerston Cres Uppingham,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.5
915732,Stockerston Cres Uppingham,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.9
915732,Stockerston Cres Uppingham,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
915732,Stockerston Cres Uppingham,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
915732,Stockerston Cres Uppingham,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
915732,Stockerston Cres Uppingham,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.49
915732,Stockerston Cres Uppingham,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.97
915732,Stockerston Cres Uppingham,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.86
915732,Stockerston Cres Uppingham,2024-01-26T00:40:00.000+00:00,feeder,03,N Current (RMS),A,24.0
915732,Stockerston Cres Uppingham,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.7
915732,Stockerston Cres Uppingham,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
915732,Stockerston Cres Uppingham,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
915732,Stockerston Cres Uppingham,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
915732,Stockerston Cres Uppingham,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
915732,Stockerston Cres Uppingham,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
915732,Stockerston Cres Uppingham,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.21
915732,Stockerston Cres Uppingham,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.22
915732,Stockerston Cres Uppingham,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
915732,Stockerston Cres Uppingham,2024-01-26T00:40:00.000+00:00,feeder,02,N Current (RMS),A,13.0
915732,Stockerston Cres Uppingham,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.3
915732,Stockerston Cres Uppingham,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
915732,Stockerston Cres Uppingham,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.3
915732,Stockerston Cres Uppingham,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.17
915732,Stockerston Cres Uppingham,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
915732,Stockerston Cres Uppingham,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
915732,Stockerston Cres Uppingham,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.52
915732,Stockerston Cres Uppingham,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.64
915732,Stockerston Cres Uppingham,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.12
915732,Stockerston Cres Uppingham,2024-01-26T00:40:00.000+00:00,feeder,01,N Current (RMS),A,21.7
915732,Stockerston Cres Uppingham,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
915732,Stockerston Cres Uppingham,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
915732,Stockerston Cres Uppingham,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.3
915732,Stockerston Cres Uppingham,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,11.6
915732,Stockerston Cres Uppingham,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
915732,Stockerston Cres Uppingham,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
915732,Stockerston Cres Uppingham,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
915732,Stockerston Cres Uppingham,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
915732,Stockerston Cres Uppingham,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
915732,Stockerston Cres Uppingham,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
915732,Stockerston Cres Uppingham,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
915732,Stockerston Cres Uppingham,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
915732,Stockerston Cres Uppingham,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
915732,Stockerston Cres Uppingham,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.73
915732,Stockerston Cres Uppingham,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.34
915732,Stockerston Cres Uppingham,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.88
915732,Stockerston Cres Uppingham,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
915732,Stockerston Cres Uppingham,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
915732,Stockerston Cres Uppingham,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
915732,Stockerston Cres Uppingham,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
915732,Stockerston Cres Uppingham,2024-01-26T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-26T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
915732,Stockerston Cres Uppingham,2024-01-26T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-26T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
915732,Stockerston Cres Uppingham,2024-01-26T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
915732,Stockerston Cres Uppingham,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
915732,Stockerston Cres Uppingham,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
915732,Stockerston Cres Uppingham,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.73
915732,Stockerston Cres Uppingham,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.19
915732,Stockerston Cres Uppingham,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.13
915732,Stockerston Cres Uppingham,2024-01-26T00:30:00.000+00:00,feeder,04,N Current (RMS),A,20.1
915732,Stockerston Cres Uppingham,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.4
915732,Stockerston Cres Uppingham,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
915732,Stockerston Cres Uppingham,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.7
915732,Stockerston Cres Uppingham,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
915732,Stockerston Cres Uppingham,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
915732,Stockerston Cres Uppingham,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
915732,Stockerston Cres Uppingham,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.03
915732,Stockerston Cres Uppingham,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.68
915732,Stockerston Cres Uppingham,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.35
915732,Stockerston Cres Uppingham,2024-01-26T00:30:00.000+00:00,feeder,03,N Current (RMS),A,22.2
915732,Stockerston Cres Uppingham,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.6
915732,Stockerston Cres Uppingham,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.3
915732,Stockerston Cres Uppingham,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
915732,Stockerston Cres Uppingham,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
915732,Stockerston Cres Uppingham,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
915732,Stockerston Cres Uppingham,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
915732,Stockerston Cres Uppingham,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.13
915732,Stockerston Cres Uppingham,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.34
915732,Stockerston Cres Uppingham,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.04
915732,Stockerston Cres Uppingham,2024-01-26T00:30:00.000+00:00,feeder,02,N Current (RMS),A,13.6
915732,Stockerston Cres Uppingham,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
915732,Stockerston Cres Uppingham,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
915732,Stockerston Cres Uppingham,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.0
915732,Stockerston Cres Uppingham,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
915732,Stockerston Cres Uppingham,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
915732,Stockerston Cres Uppingham,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
915732,Stockerston Cres Uppingham,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.54
915732,Stockerston Cres Uppingham,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.47
915732,Stockerston Cres Uppingham,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.16
915732,Stockerston Cres Uppingham,2024-01-26T00:30:00.000+00:00,feeder,01,N Current (RMS),A,13.8
915732,Stockerston Cres Uppingham,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
915732,Stockerston Cres Uppingham,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.3
915732,Stockerston Cres Uppingham,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.3
915732,Stockerston Cres Uppingham,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,11.6
915732,Stockerston Cres Uppingham,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
915732,Stockerston Cres Uppingham,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
915732,Stockerston Cres Uppingham,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
915732,Stockerston Cres Uppingham,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
915732,Stockerston Cres Uppingham,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
915732,Stockerston Cres Uppingham,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
915732,Stockerston Cres Uppingham,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
915732,Stockerston Cres Uppingham,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
915732,Stockerston Cres Uppingham,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
915732,Stockerston Cres Uppingham,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.42
915732,Stockerston Cres Uppingham,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.67
915732,Stockerston Cres Uppingham,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.62
915732,Stockerston Cres Uppingham,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
915732,Stockerston Cres Uppingham,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
915732,Stockerston Cres Uppingham,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
915732,Stockerston Cres Uppingham,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
915732,Stockerston Cres Uppingham,2024-01-26T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-26T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
915732,Stockerston Cres Uppingham,2024-01-26T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-26T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-26T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
915732,Stockerston Cres Uppingham,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
915732,Stockerston Cres Uppingham,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
915732,Stockerston Cres Uppingham,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.04
915732,Stockerston Cres Uppingham,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.2
915732,Stockerston Cres Uppingham,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.82
915732,Stockerston Cres Uppingham,2024-01-26T00:20:00.000+00:00,feeder,04,N Current (RMS),A,21.5
915732,Stockerston Cres Uppingham,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.5
915732,Stockerston Cres Uppingham,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.4
915732,Stockerston Cres Uppingham,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.9
915732,Stockerston Cres Uppingham,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
915732,Stockerston Cres Uppingham,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
915732,Stockerston Cres Uppingham,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
915732,Stockerston Cres Uppingham,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.78
915732,Stockerston Cres Uppingham,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
915732,Stockerston Cres Uppingham,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.56
915732,Stockerston Cres Uppingham,2024-01-26T00:20:00.000+00:00,feeder,03,N Current (RMS),A,28.3
915732,Stockerston Cres Uppingham,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,42.4
915732,Stockerston Cres Uppingham,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.8
915732,Stockerston Cres Uppingham,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
915732,Stockerston Cres Uppingham,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
915732,Stockerston Cres Uppingham,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
915732,Stockerston Cres Uppingham,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
915732,Stockerston Cres Uppingham,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.24
915732,Stockerston Cres Uppingham,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.29
915732,Stockerston Cres Uppingham,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.15
915732,Stockerston Cres Uppingham,2024-01-26T00:20:00.000+00:00,feeder,02,N Current (RMS),A,12.4
915732,Stockerston Cres Uppingham,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
915732,Stockerston Cres Uppingham,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
915732,Stockerston Cres Uppingham,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.1
915732,Stockerston Cres Uppingham,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
