Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915732,Stockerston Cres Uppingham,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
915732,Stockerston Cres Uppingham,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
915732,Stockerston Cres Uppingham,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.47
915732,Stockerston Cres Uppingham,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.13
915732,Stockerston Cres Uppingham,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.08
915732,Stockerston Cres Uppingham,2024-01-26T00:20:00.000+00:00,feeder,01,N Current (RMS),A,12.9
915732,Stockerston Cres Uppingham,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
915732,Stockerston Cres Uppingham,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.1
915732,Stockerston Cres Uppingham,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
915732,Stockerston Cres Uppingham,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,11.6
915732,Stockerston Cres Uppingham,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
915732,Stockerston Cres Uppingham,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
915732,Stockerston Cres Uppingham,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
915732,Stockerston Cres Uppingham,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
915732,Stockerston Cres Uppingham,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
915732,Stockerston Cres Uppingham,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
915732,Stockerston Cres Uppingham,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
915732,Stockerston Cres Uppingham,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
915732,Stockerston Cres Uppingham,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
915732,Stockerston Cres Uppingham,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.53
915732,Stockerston Cres Uppingham,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.63
915732,Stockerston Cres Uppingham,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.6
915732,Stockerston Cres Uppingham,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
915732,Stockerston Cres Uppingham,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
915732,Stockerston Cres Uppingham,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
915732,Stockerston Cres Uppingham,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
915732,Stockerston Cres Uppingham,2024-01-26T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-26T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-26T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
915732,Stockerston Cres Uppingham,2024-01-26T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-26T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-26T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
915732,Stockerston Cres Uppingham,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
915732,Stockerston Cres Uppingham,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
915732,Stockerston Cres Uppingham,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.53
915732,Stockerston Cres Uppingham,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.25
915732,Stockerston Cres Uppingham,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.15
915732,Stockerston Cres Uppingham,2024-01-26T00:10:00.000+00:00,feeder,04,N Current (RMS),A,19.5
915732,Stockerston Cres Uppingham,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.5
915732,Stockerston Cres Uppingham,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.5
915732,Stockerston Cres Uppingham,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.1
915732,Stockerston Cres Uppingham,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
915732,Stockerston Cres Uppingham,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
915732,Stockerston Cres Uppingham,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
915732,Stockerston Cres Uppingham,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.67
915732,Stockerston Cres Uppingham,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.05
915732,Stockerston Cres Uppingham,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.25
915732,Stockerston Cres Uppingham,2024-01-26T00:10:00.000+00:00,feeder,03,N Current (RMS),A,36.8
915732,Stockerston Cres Uppingham,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,53.0
915732,Stockerston Cres Uppingham,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
915732,Stockerston Cres Uppingham,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
915732,Stockerston Cres Uppingham,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
915732,Stockerston Cres Uppingham,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
915732,Stockerston Cres Uppingham,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
915732,Stockerston Cres Uppingham,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.46
915732,Stockerston Cres Uppingham,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.29
915732,Stockerston Cres Uppingham,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.03
915732,Stockerston Cres Uppingham,2024-01-26T00:10:00.000+00:00,feeder,02,N Current (RMS),A,19.0
915732,Stockerston Cres Uppingham,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.7
915732,Stockerston Cres Uppingham,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
915732,Stockerston Cres Uppingham,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.7
915732,Stockerston Cres Uppingham,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
915732,Stockerston Cres Uppingham,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
915732,Stockerston Cres Uppingham,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
915732,Stockerston Cres Uppingham,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.53
915732,Stockerston Cres Uppingham,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.44
915732,Stockerston Cres Uppingham,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.07
915732,Stockerston Cres Uppingham,2024-01-26T00:10:00.000+00:00,feeder,01,N Current (RMS),A,13.2
915732,Stockerston Cres Uppingham,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
915732,Stockerston Cres Uppingham,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.1
915732,Stockerston Cres Uppingham,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
915732,Stockerston Cres Uppingham,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,11.6
915732,Stockerston Cres Uppingham,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
915732,Stockerston Cres Uppingham,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
915732,Stockerston Cres Uppingham,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
915732,Stockerston Cres Uppingham,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
915732,Stockerston Cres Uppingham,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
915732,Stockerston Cres Uppingham,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
915732,Stockerston Cres Uppingham,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
915732,Stockerston Cres Uppingham,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
915732,Stockerston Cres Uppingham,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
915732,Stockerston Cres Uppingham,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.18
915732,Stockerston Cres Uppingham,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.04
915732,Stockerston Cres Uppingham,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.5
915732,Stockerston Cres Uppingham,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
915732,Stockerston Cres Uppingham,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
915732,Stockerston Cres Uppingham,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
915732,Stockerston Cres Uppingham,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
915732,Stockerston Cres Uppingham,2024-01-26T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-26T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-26T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
915732,Stockerston Cres Uppingham,2024-01-26T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-26T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-26T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-26T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
915732,Stockerston Cres Uppingham,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
915732,Stockerston Cres Uppingham,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
915732,Stockerston Cres Uppingham,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.49
915732,Stockerston Cres Uppingham,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.5
915732,Stockerston Cres Uppingham,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.77
915732,Stockerston Cres Uppingham,2024-01-26T00:00:00.000+00:00,feeder,04,N Current (RMS),A,19.6
915732,Stockerston Cres Uppingham,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.3
915732,Stockerston Cres Uppingham,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.4
915732,Stockerston Cres Uppingham,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
915732,Stockerston Cres Uppingham,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
915732,Stockerston Cres Uppingham,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
915732,Stockerston Cres Uppingham,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
915732,Stockerston Cres Uppingham,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.03
915732,Stockerston Cres Uppingham,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.16
915732,Stockerston Cres Uppingham,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.68
915732,Stockerston Cres Uppingham,2024-01-26T00:00:00.000+00:00,feeder,03,N Current (RMS),A,38.4
915732,Stockerston Cres Uppingham,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,49.2
915732,Stockerston Cres Uppingham,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.1
915732,Stockerston Cres Uppingham,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
915732,Stockerston Cres Uppingham,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
915732,Stockerston Cres Uppingham,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
915732,Stockerston Cres Uppingham,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
915732,Stockerston Cres Uppingham,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.45
915732,Stockerston Cres Uppingham,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.99
915732,Stockerston Cres Uppingham,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.22
915732,Stockerston Cres Uppingham,2024-01-26T00:00:00.000+00:00,feeder,02,N Current (RMS),A,21.1
915732,Stockerston Cres Uppingham,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
915732,Stockerston Cres Uppingham,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.5
915732,Stockerston Cres Uppingham,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.0
915732,Stockerston Cres Uppingham,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
915732,Stockerston Cres Uppingham,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
915732,Stockerston Cres Uppingham,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
915732,Stockerston Cres Uppingham,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.5
915732,Stockerston Cres Uppingham,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.32
915732,Stockerston Cres Uppingham,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.97
915732,Stockerston Cres Uppingham,2024-01-26T00:00:00.000+00:00,feeder,01,N Current (RMS),A,13.1
915732,Stockerston Cres Uppingham,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
915732,Stockerston Cres Uppingham,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
915732,Stockerston Cres Uppingham,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.6
915732,Stockerston Cres Uppingham,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,11.6
915732,Stockerston Cres Uppingham,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
915732,Stockerston Cres Uppingham,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
915732,Stockerston Cres Uppingham,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
915732,Stockerston Cres Uppingham,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
915732,Stockerston Cres Uppingham,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
915732,Stockerston Cres Uppingham,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
915732,Stockerston Cres Uppingham,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
915732,Stockerston Cres Uppingham,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
915732,Stockerston Cres Uppingham,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
915732,Stockerston Cres Uppingham,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.47
915732,Stockerston Cres Uppingham,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.97
915732,Stockerston Cres Uppingham,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.64
915732,Stockerston Cres Uppingham,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
915732,Stockerston Cres Uppingham,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
915732,Stockerston Cres Uppingham,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
915732,Stockerston Cres Uppingham,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
915732,Stockerston Cres Uppingham,2024-01-27T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
915732,Stockerston Cres Uppingham,2024-01-27T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
915732,Stockerston Cres Uppingham,2024-01-27T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.13
915732,Stockerston Cres Uppingham,2024-01-27T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
915732,Stockerston Cres Uppingham,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
915732,Stockerston Cres Uppingham,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
915732,Stockerston Cres Uppingham,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
915732,Stockerston Cres Uppingham,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.72
915732,Stockerston Cres Uppingham,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.9
915732,Stockerston Cres Uppingham,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.22
915732,Stockerston Cres Uppingham,2024-01-27T23:50:00.000+00:00,feeder,04,N Current (RMS),A,25.9
915732,Stockerston Cres Uppingham,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.4
915732,Stockerston Cres Uppingham,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
915732,Stockerston Cres Uppingham,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,46.6
915732,Stockerston Cres Uppingham,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
915732,Stockerston Cres Uppingham,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
915732,Stockerston Cres Uppingham,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
915732,Stockerston Cres Uppingham,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.63
915732,Stockerston Cres Uppingham,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.7
915732,Stockerston Cres Uppingham,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.55
915732,Stockerston Cres Uppingham,2024-01-27T23:50:00.000+00:00,feeder,03,N Current (RMS),A,23.3
915732,Stockerston Cres Uppingham,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.2
915732,Stockerston Cres Uppingham,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.6
915732,Stockerston Cres Uppingham,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
915732,Stockerston Cres Uppingham,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
915732,Stockerston Cres Uppingham,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
915732,Stockerston Cres Uppingham,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
915732,Stockerston Cres Uppingham,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.08
915732,Stockerston Cres Uppingham,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.46
915732,Stockerston Cres Uppingham,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.06
915732,Stockerston Cres Uppingham,2024-01-27T23:50:00.000+00:00,feeder,02,N Current (RMS),A,34.7
915732,Stockerston Cres Uppingham,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.0
915732,Stockerston Cres Uppingham,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.6
915732,Stockerston Cres Uppingham,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.4
915732,Stockerston Cres Uppingham,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
915732,Stockerston Cres Uppingham,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
915732,Stockerston Cres Uppingham,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
915732,Stockerston Cres Uppingham,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.6
915732,Stockerston Cres Uppingham,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.97
915732,Stockerston Cres Uppingham,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.95
915732,Stockerston Cres Uppingham,2024-01-27T23:50:00.000+00:00,feeder,01,N Current (RMS),A,23.9
915732,Stockerston Cres Uppingham,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
915732,Stockerston Cres Uppingham,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
915732,Stockerston Cres Uppingham,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.5
915732,Stockerston Cres Uppingham,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,5.2
915732,Stockerston Cres Uppingham,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
915732,Stockerston Cres Uppingham,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
915732,Stockerston Cres Uppingham,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
915732,Stockerston Cres Uppingham,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
915732,Stockerston Cres Uppingham,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
915732,Stockerston Cres Uppingham,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
915732,Stockerston Cres Uppingham,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
915732,Stockerston Cres Uppingham,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
915732,Stockerston Cres Uppingham,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
915732,Stockerston Cres Uppingham,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.03
915732,Stockerston Cres Uppingham,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,28.06
915732,Stockerston Cres Uppingham,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.64
915732,Stockerston Cres Uppingham,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
915732,Stockerston Cres Uppingham,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
915732,Stockerston Cres Uppingham,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
915732,Stockerston Cres Uppingham,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
915732,Stockerston Cres Uppingham,2024-01-27T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
915732,Stockerston Cres Uppingham,2024-01-27T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
915732,Stockerston Cres Uppingham,2024-01-27T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
915732,Stockerston Cres Uppingham,2024-01-27T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
915732,Stockerston Cres Uppingham,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
915732,Stockerston Cres Uppingham,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
915732,Stockerston Cres Uppingham,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
915732,Stockerston Cres Uppingham,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.44
915732,Stockerston Cres Uppingham,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.12
915732,Stockerston Cres Uppingham,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.76
915732,Stockerston Cres Uppingham,2024-01-27T23:40:00.000+00:00,feeder,04,N Current (RMS),A,16.6
915732,Stockerston Cres Uppingham,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.3
915732,Stockerston Cres Uppingham,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.1
915732,Stockerston Cres Uppingham,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.2
915732,Stockerston Cres Uppingham,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
915732,Stockerston Cres Uppingham,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
915732,Stockerston Cres Uppingham,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
915732,Stockerston Cres Uppingham,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.05
915732,Stockerston Cres Uppingham,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.78
915732,Stockerston Cres Uppingham,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.7
915732,Stockerston Cres Uppingham,2024-01-27T23:40:00.000+00:00,feeder,03,N Current (RMS),A,18.6
915732,Stockerston Cres Uppingham,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
915732,Stockerston Cres Uppingham,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.9
915732,Stockerston Cres Uppingham,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
915732,Stockerston Cres Uppingham,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
915732,Stockerston Cres Uppingham,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
915732,Stockerston Cres Uppingham,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
915732,Stockerston Cres Uppingham,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.21
915732,Stockerston Cres Uppingham,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.1
915732,Stockerston Cres Uppingham,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.22
915732,Stockerston Cres Uppingham,2024-01-27T23:40:00.000+00:00,feeder,02,N Current (RMS),A,42.5
915732,Stockerston Cres Uppingham,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.3
915732,Stockerston Cres Uppingham,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,50.3
915732,Stockerston Cres Uppingham,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.3
915732,Stockerston Cres Uppingham,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.38
915732,Stockerston Cres Uppingham,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
915732,Stockerston Cres Uppingham,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
915732,Stockerston Cres Uppingham,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.7
915732,Stockerston Cres Uppingham,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.51
915732,Stockerston Cres Uppingham,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.56
915732,Stockerston Cres Uppingham,2024-01-27T23:40:00.000+00:00,feeder,01,N Current (RMS),A,32.0
915732,Stockerston Cres Uppingham,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
915732,Stockerston Cres Uppingham,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.6
915732,Stockerston Cres Uppingham,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.2
915732,Stockerston Cres Uppingham,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,5.3
915732,Stockerston Cres Uppingham,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
915732,Stockerston Cres Uppingham,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
915732,Stockerston Cres Uppingham,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
915732,Stockerston Cres Uppingham,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
915732,Stockerston Cres Uppingham,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
915732,Stockerston Cres Uppingham,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
915732,Stockerston Cres Uppingham,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
915732,Stockerston Cres Uppingham,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
915732,Stockerston Cres Uppingham,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
915732,Stockerston Cres Uppingham,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.4
915732,Stockerston Cres Uppingham,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,32.54
915732,Stockerston Cres Uppingham,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.17
915732,Stockerston Cres Uppingham,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
915732,Stockerston Cres Uppingham,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
915732,Stockerston Cres Uppingham,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
915732,Stockerston Cres Uppingham,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
915732,Stockerston Cres Uppingham,2024-01-27T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
915732,Stockerston Cres Uppingham,2024-01-27T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
915732,Stockerston Cres Uppingham,2024-01-27T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-27T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
915732,Stockerston Cres Uppingham,2024-01-27T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
915732,Stockerston Cres Uppingham,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
915732,Stockerston Cres Uppingham,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
915732,Stockerston Cres Uppingham,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
915732,Stockerston Cres Uppingham,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.45
915732,Stockerston Cres Uppingham,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.12
915732,Stockerston Cres Uppingham,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.71
915732,Stockerston Cres Uppingham,2024-01-27T23:30:00.000+00:00,feeder,04,N Current (RMS),A,15.5
915732,Stockerston Cres Uppingham,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.2
915732,Stockerston Cres Uppingham,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.9
915732,Stockerston Cres Uppingham,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.6
915732,Stockerston Cres Uppingham,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
915732,Stockerston Cres Uppingham,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
915732,Stockerston Cres Uppingham,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
915732,Stockerston Cres Uppingham,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.54
915732,Stockerston Cres Uppingham,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.86
915732,Stockerston Cres Uppingham,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.77
915732,Stockerston Cres Uppingham,2024-01-27T23:30:00.000+00:00,feeder,03,N Current (RMS),A,18.0
915732,Stockerston Cres Uppingham,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
915732,Stockerston Cres Uppingham,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.5
915732,Stockerston Cres Uppingham,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
915732,Stockerston Cres Uppingham,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
915732,Stockerston Cres Uppingham,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
915732,Stockerston Cres Uppingham,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
915732,Stockerston Cres Uppingham,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.32
915732,Stockerston Cres Uppingham,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.87
915732,Stockerston Cres Uppingham,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.93
915732,Stockerston Cres Uppingham,2024-01-27T23:30:00.000+00:00,feeder,02,N Current (RMS),A,27.8
915732,Stockerston Cres Uppingham,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.6
915732,Stockerston Cres Uppingham,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.7
915732,Stockerston Cres Uppingham,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
915732,Stockerston Cres Uppingham,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
915732,Stockerston Cres Uppingham,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
915732,Stockerston Cres Uppingham,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
915732,Stockerston Cres Uppingham,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.62
915732,Stockerston Cres Uppingham,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.26
915732,Stockerston Cres Uppingham,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.26
915732,Stockerston Cres Uppingham,2024-01-27T23:30:00.000+00:00,feeder,01,N Current (RMS),A,23.5
915732,Stockerston Cres Uppingham,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
915732,Stockerston Cres Uppingham,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.3
915732,Stockerston Cres Uppingham,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
915732,Stockerston Cres Uppingham,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,5.3
915732,Stockerston Cres Uppingham,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
915732,Stockerston Cres Uppingham,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
915732,Stockerston Cres Uppingham,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
915732,Stockerston Cres Uppingham,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
915732,Stockerston Cres Uppingham,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
915732,Stockerston Cres Uppingham,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
915732,Stockerston Cres Uppingham,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
915732,Stockerston Cres Uppingham,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
915732,Stockerston Cres Uppingham,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
915732,Stockerston Cres Uppingham,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.94
915732,Stockerston Cres Uppingham,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.12
915732,Stockerston Cres Uppingham,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.63
915732,Stockerston Cres Uppingham,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
915732,Stockerston Cres Uppingham,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
915732,Stockerston Cres Uppingham,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
915732,Stockerston Cres Uppingham,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
915732,Stockerston Cres Uppingham,2024-01-27T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
915732,Stockerston Cres Uppingham,2024-01-27T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-27T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
915732,Stockerston Cres Uppingham,2024-01-27T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
915732,Stockerston Cres Uppingham,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
915732,Stockerston Cres Uppingham,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
915732,Stockerston Cres Uppingham,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
915732,Stockerston Cres Uppingham,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.77
915732,Stockerston Cres Uppingham,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.86
915732,Stockerston Cres Uppingham,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.5
915732,Stockerston Cres Uppingham,2024-01-27T23:20:00.000+00:00,feeder,04,N Current (RMS),A,14.8
915732,Stockerston Cres Uppingham,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.9
915732,Stockerston Cres Uppingham,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.9
915732,Stockerston Cres Uppingham,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.7
915732,Stockerston Cres Uppingham,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
915732,Stockerston Cres Uppingham,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
915732,Stockerston Cres Uppingham,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
915732,Stockerston Cres Uppingham,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.27
915732,Stockerston Cres Uppingham,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.49
915732,Stockerston Cres Uppingham,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.94
915732,Stockerston Cres Uppingham,2024-01-27T23:20:00.000+00:00,feeder,03,N Current (RMS),A,23.8
915732,Stockerston Cres Uppingham,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.7
915732,Stockerston Cres Uppingham,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.2
915732,Stockerston Cres Uppingham,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
915732,Stockerston Cres Uppingham,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
915732,Stockerston Cres Uppingham,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
915732,Stockerston Cres Uppingham,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
915732,Stockerston Cres Uppingham,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.5
915732,Stockerston Cres Uppingham,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
915732,Stockerston Cres Uppingham,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.69
915732,Stockerston Cres Uppingham,2024-01-27T23:20:00.000+00:00,feeder,02,N Current (RMS),A,34.0
915732,Stockerston Cres Uppingham,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.4
915732,Stockerston Cres Uppingham,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.8
915732,Stockerston Cres Uppingham,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
915732,Stockerston Cres Uppingham,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
915732,Stockerston Cres Uppingham,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
915732,Stockerston Cres Uppingham,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
915732,Stockerston Cres Uppingham,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.39
915732,Stockerston Cres Uppingham,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
915732,Stockerston Cres Uppingham,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.18
915732,Stockerston Cres Uppingham,2024-01-27T23:20:00.000+00:00,feeder,01,N Current (RMS),A,13.5
915732,Stockerston Cres Uppingham,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.8
915732,Stockerston Cres Uppingham,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.8
915732,Stockerston Cres Uppingham,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.8
915732,Stockerston Cres Uppingham,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,5.3
915732,Stockerston Cres Uppingham,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.81
915732,Stockerston Cres Uppingham,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
915732,Stockerston Cres Uppingham,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
915732,Stockerston Cres Uppingham,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
915732,Stockerston Cres Uppingham,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
915732,Stockerston Cres Uppingham,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
915732,Stockerston Cres Uppingham,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
915732,Stockerston Cres Uppingham,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
915732,Stockerston Cres Uppingham,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
915732,Stockerston Cres Uppingham,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.94
915732,Stockerston Cres Uppingham,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,26.37
915732,Stockerston Cres Uppingham,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.27
915732,Stockerston Cres Uppingham,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
915732,Stockerston Cres Uppingham,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
915732,Stockerston Cres Uppingham,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
915732,Stockerston Cres Uppingham,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
915732,Stockerston Cres Uppingham,2024-01-27T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
915732,Stockerston Cres Uppingham,2024-01-27T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
915732,Stockerston Cres Uppingham,2024-01-27T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
915732,Stockerston Cres Uppingham,2024-01-27T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
915732,Stockerston Cres Uppingham,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
915732,Stockerston Cres Uppingham,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
915732,Stockerston Cres Uppingham,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
915732,Stockerston Cres Uppingham,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.21
915732,Stockerston Cres Uppingham,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.38
915732,Stockerston Cres Uppingham,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.33
915732,Stockerston Cres Uppingham,2024-01-27T23:10:00.000+00:00,feeder,04,N Current (RMS),A,23.9
915732,Stockerston Cres Uppingham,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.2
915732,Stockerston Cres Uppingham,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
915732,Stockerston Cres Uppingham,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.2
915732,Stockerston Cres Uppingham,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
915732,Stockerston Cres Uppingham,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
915732,Stockerston Cres Uppingham,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
915732,Stockerston Cres Uppingham,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.91
915732,Stockerston Cres Uppingham,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.86
915732,Stockerston Cres Uppingham,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.31
915732,Stockerston Cres Uppingham,2024-01-27T23:10:00.000+00:00,feeder,03,N Current (RMS),A,21.6
915732,Stockerston Cres Uppingham,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.3
915732,Stockerston Cres Uppingham,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.5
915732,Stockerston Cres Uppingham,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
915732,Stockerston Cres Uppingham,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
915732,Stockerston Cres Uppingham,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
915732,Stockerston Cres Uppingham,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
915732,Stockerston Cres Uppingham,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.61
915732,Stockerston Cres Uppingham,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.87
915732,Stockerston Cres Uppingham,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.5
915732,Stockerston Cres Uppingham,2024-01-27T23:10:00.000+00:00,feeder,02,N Current (RMS),A,38.5
915732,Stockerston Cres Uppingham,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
915732,Stockerston Cres Uppingham,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,53.4
915732,Stockerston Cres Uppingham,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
915732,Stockerston Cres Uppingham,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
915732,Stockerston Cres Uppingham,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
915732,Stockerston Cres Uppingham,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
915732,Stockerston Cres Uppingham,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.54
915732,Stockerston Cres Uppingham,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.69
915732,Stockerston Cres Uppingham,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.12
915732,Stockerston Cres Uppingham,2024-01-27T23:10:00.000+00:00,feeder,01,N Current (RMS),A,15.7
915732,Stockerston Cres Uppingham,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
915732,Stockerston Cres Uppingham,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.8
915732,Stockerston Cres Uppingham,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.5
915732,Stockerston Cres Uppingham,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,5.3
915732,Stockerston Cres Uppingham,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.78
915732,Stockerston Cres Uppingham,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
915732,Stockerston Cres Uppingham,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
915732,Stockerston Cres Uppingham,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
915732,Stockerston Cres Uppingham,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
915732,Stockerston Cres Uppingham,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
915732,Stockerston Cres Uppingham,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
915732,Stockerston Cres Uppingham,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
915732,Stockerston Cres Uppingham,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
