Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915732,Stockerston Cres Uppingham,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.27
915732,Stockerston Cres Uppingham,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.82
915732,Stockerston Cres Uppingham,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.2
915732,Stockerston Cres Uppingham,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
915732,Stockerston Cres Uppingham,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
915732,Stockerston Cres Uppingham,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
915732,Stockerston Cres Uppingham,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
915732,Stockerston Cres Uppingham,2024-01-27T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
915732,Stockerston Cres Uppingham,2024-01-27T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
915732,Stockerston Cres Uppingham,2024-01-27T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
915732,Stockerston Cres Uppingham,2024-01-27T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
915732,Stockerston Cres Uppingham,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
915732,Stockerston Cres Uppingham,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
915732,Stockerston Cres Uppingham,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
915732,Stockerston Cres Uppingham,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.76
915732,Stockerston Cres Uppingham,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.98
915732,Stockerston Cres Uppingham,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.42
915732,Stockerston Cres Uppingham,2024-01-27T23:00:00.000+00:00,feeder,04,N Current (RMS),A,27.2
915732,Stockerston Cres Uppingham,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,45.0
915732,Stockerston Cres Uppingham,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.2
915732,Stockerston Cres Uppingham,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.2
915732,Stockerston Cres Uppingham,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
915732,Stockerston Cres Uppingham,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
915732,Stockerston Cres Uppingham,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
915732,Stockerston Cres Uppingham,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.91
915732,Stockerston Cres Uppingham,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.61
915732,Stockerston Cres Uppingham,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.22
915732,Stockerston Cres Uppingham,2024-01-27T23:00:00.000+00:00,feeder,03,N Current (RMS),A,19.8
915732,Stockerston Cres Uppingham,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
915732,Stockerston Cres Uppingham,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.1
915732,Stockerston Cres Uppingham,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
915732,Stockerston Cres Uppingham,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
915732,Stockerston Cres Uppingham,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
915732,Stockerston Cres Uppingham,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
915732,Stockerston Cres Uppingham,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.42
915732,Stockerston Cres Uppingham,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.07
915732,Stockerston Cres Uppingham,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.05
915732,Stockerston Cres Uppingham,2024-01-27T23:00:00.000+00:00,feeder,02,N Current (RMS),A,36.0
915732,Stockerston Cres Uppingham,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
915732,Stockerston Cres Uppingham,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.8
915732,Stockerston Cres Uppingham,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.7
915732,Stockerston Cres Uppingham,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.18
915732,Stockerston Cres Uppingham,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
915732,Stockerston Cres Uppingham,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
915732,Stockerston Cres Uppingham,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.58
915732,Stockerston Cres Uppingham,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.15
915732,Stockerston Cres Uppingham,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.6
915732,Stockerston Cres Uppingham,2024-01-27T23:00:00.000+00:00,feeder,01,N Current (RMS),A,24.0
915732,Stockerston Cres Uppingham,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
915732,Stockerston Cres Uppingham,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.9
915732,Stockerston Cres Uppingham,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.1
915732,Stockerston Cres Uppingham,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,5.3
915732,Stockerston Cres Uppingham,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
915732,Stockerston Cres Uppingham,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
915732,Stockerston Cres Uppingham,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
915732,Stockerston Cres Uppingham,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
915732,Stockerston Cres Uppingham,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
915732,Stockerston Cres Uppingham,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
915732,Stockerston Cres Uppingham,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
915732,Stockerston Cres Uppingham,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
915732,Stockerston Cres Uppingham,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
915732,Stockerston Cres Uppingham,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.67
915732,Stockerston Cres Uppingham,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.84
915732,Stockerston Cres Uppingham,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.25
915732,Stockerston Cres Uppingham,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
915732,Stockerston Cres Uppingham,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
915732,Stockerston Cres Uppingham,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
915732,Stockerston Cres Uppingham,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
915732,Stockerston Cres Uppingham,2024-01-27T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
915732,Stockerston Cres Uppingham,2024-01-27T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
915732,Stockerston Cres Uppingham,2024-01-27T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
915732,Stockerston Cres Uppingham,2024-01-27T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
915732,Stockerston Cres Uppingham,2024-01-27T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
915732,Stockerston Cres Uppingham,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
915732,Stockerston Cres Uppingham,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
915732,Stockerston Cres Uppingham,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
915732,Stockerston Cres Uppingham,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.16
915732,Stockerston Cres Uppingham,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.59
915732,Stockerston Cres Uppingham,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.31
915732,Stockerston Cres Uppingham,2024-01-27T22:50:00.000+00:00,feeder,04,N Current (RMS),A,29.1
915732,Stockerston Cres Uppingham,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,46.2
915732,Stockerston Cres Uppingham,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
915732,Stockerston Cres Uppingham,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.9
915732,Stockerston Cres Uppingham,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
915732,Stockerston Cres Uppingham,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
915732,Stockerston Cres Uppingham,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
915732,Stockerston Cres Uppingham,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.9
915732,Stockerston Cres Uppingham,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.87
915732,Stockerston Cres Uppingham,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.49
915732,Stockerston Cres Uppingham,2024-01-27T22:50:00.000+00:00,feeder,03,N Current (RMS),A,19.5
915732,Stockerston Cres Uppingham,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.2
915732,Stockerston Cres Uppingham,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.9
915732,Stockerston Cres Uppingham,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
915732,Stockerston Cres Uppingham,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
915732,Stockerston Cres Uppingham,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
915732,Stockerston Cres Uppingham,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
915732,Stockerston Cres Uppingham,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.37
915732,Stockerston Cres Uppingham,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.4
915732,Stockerston Cres Uppingham,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.81
915732,Stockerston Cres Uppingham,2024-01-27T22:50:00.000+00:00,feeder,02,N Current (RMS),A,50.0
915732,Stockerston Cres Uppingham,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.1
915732,Stockerston Cres Uppingham,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,62.8
915732,Stockerston Cres Uppingham,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.9
915732,Stockerston Cres Uppingham,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
915732,Stockerston Cres Uppingham,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
915732,Stockerston Cres Uppingham,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
915732,Stockerston Cres Uppingham,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.47
915732,Stockerston Cres Uppingham,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.32
915732,Stockerston Cres Uppingham,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.22
915732,Stockerston Cres Uppingham,2024-01-27T22:50:00.000+00:00,feeder,01,N Current (RMS),A,17.7
915732,Stockerston Cres Uppingham,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
915732,Stockerston Cres Uppingham,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.9
915732,Stockerston Cres Uppingham,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.9
915732,Stockerston Cres Uppingham,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,5.3
915732,Stockerston Cres Uppingham,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
915732,Stockerston Cres Uppingham,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
915732,Stockerston Cres Uppingham,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
915732,Stockerston Cres Uppingham,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
915732,Stockerston Cres Uppingham,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
915732,Stockerston Cres Uppingham,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
915732,Stockerston Cres Uppingham,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
915732,Stockerston Cres Uppingham,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
915732,Stockerston Cres Uppingham,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
915732,Stockerston Cres Uppingham,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.9
915732,Stockerston Cres Uppingham,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,30.21
915732,Stockerston Cres Uppingham,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.74
915732,Stockerston Cres Uppingham,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
915732,Stockerston Cres Uppingham,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
915732,Stockerston Cres Uppingham,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
915732,Stockerston Cres Uppingham,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
915732,Stockerston Cres Uppingham,2024-01-27T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-27T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
915732,Stockerston Cres Uppingham,2024-01-27T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
915732,Stockerston Cres Uppingham,2024-01-27T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
915732,Stockerston Cres Uppingham,2024-01-27T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
915732,Stockerston Cres Uppingham,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
915732,Stockerston Cres Uppingham,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
915732,Stockerston Cres Uppingham,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
915732,Stockerston Cres Uppingham,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.71
915732,Stockerston Cres Uppingham,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.58
915732,Stockerston Cres Uppingham,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.27
915732,Stockerston Cres Uppingham,2024-01-27T22:40:00.000+00:00,feeder,04,N Current (RMS),A,26.7
915732,Stockerston Cres Uppingham,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,48.4
915732,Stockerston Cres Uppingham,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.3
915732,Stockerston Cres Uppingham,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.9
915732,Stockerston Cres Uppingham,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
915732,Stockerston Cres Uppingham,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
915732,Stockerston Cres Uppingham,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
915732,Stockerston Cres Uppingham,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
915732,Stockerston Cres Uppingham,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.7
915732,Stockerston Cres Uppingham,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.91
915732,Stockerston Cres Uppingham,2024-01-27T22:40:00.000+00:00,feeder,03,N Current (RMS),A,34.3
915732,Stockerston Cres Uppingham,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.3
915732,Stockerston Cres Uppingham,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,48.3
915732,Stockerston Cres Uppingham,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
915732,Stockerston Cres Uppingham,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
915732,Stockerston Cres Uppingham,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
915732,Stockerston Cres Uppingham,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
915732,Stockerston Cres Uppingham,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.69
915732,Stockerston Cres Uppingham,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.49
915732,Stockerston Cres Uppingham,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.75
915732,Stockerston Cres Uppingham,2024-01-27T22:40:00.000+00:00,feeder,02,N Current (RMS),A,45.4
915732,Stockerston Cres Uppingham,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.9
915732,Stockerston Cres Uppingham,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,55.6
915732,Stockerston Cres Uppingham,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
915732,Stockerston Cres Uppingham,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
915732,Stockerston Cres Uppingham,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
915732,Stockerston Cres Uppingham,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
915732,Stockerston Cres Uppingham,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.59
915732,Stockerston Cres Uppingham,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.16
915732,Stockerston Cres Uppingham,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.79
915732,Stockerston Cres Uppingham,2024-01-27T22:40:00.000+00:00,feeder,01,N Current (RMS),A,15.5
915732,Stockerston Cres Uppingham,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
915732,Stockerston Cres Uppingham,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.5
915732,Stockerston Cres Uppingham,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.6
915732,Stockerston Cres Uppingham,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,5.3
915732,Stockerston Cres Uppingham,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
915732,Stockerston Cres Uppingham,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
915732,Stockerston Cres Uppingham,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
915732,Stockerston Cres Uppingham,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
915732,Stockerston Cres Uppingham,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
915732,Stockerston Cres Uppingham,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
915732,Stockerston Cres Uppingham,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
915732,Stockerston Cres Uppingham,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
915732,Stockerston Cres Uppingham,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
915732,Stockerston Cres Uppingham,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.99
915732,Stockerston Cres Uppingham,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,33.94
915732,Stockerston Cres Uppingham,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.65
915732,Stockerston Cres Uppingham,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
915732,Stockerston Cres Uppingham,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
915732,Stockerston Cres Uppingham,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
915732,Stockerston Cres Uppingham,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
915732,Stockerston Cres Uppingham,2024-01-27T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
915732,Stockerston Cres Uppingham,2024-01-27T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-27T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-27T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.13
915732,Stockerston Cres Uppingham,2024-01-27T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
915732,Stockerston Cres Uppingham,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
915732,Stockerston Cres Uppingham,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
915732,Stockerston Cres Uppingham,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
915732,Stockerston Cres Uppingham,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.27
915732,Stockerston Cres Uppingham,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.19
915732,Stockerston Cres Uppingham,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.61
915732,Stockerston Cres Uppingham,2024-01-27T22:30:00.000+00:00,feeder,04,N Current (RMS),A,34.0
915732,Stockerston Cres Uppingham,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,59.0
915732,Stockerston Cres Uppingham,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
915732,Stockerston Cres Uppingham,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,48.0
915732,Stockerston Cres Uppingham,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
915732,Stockerston Cres Uppingham,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
915732,Stockerston Cres Uppingham,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
915732,Stockerston Cres Uppingham,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.48
915732,Stockerston Cres Uppingham,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.71
915732,Stockerston Cres Uppingham,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.5
915732,Stockerston Cres Uppingham,2024-01-27T22:30:00.000+00:00,feeder,03,N Current (RMS),A,23.1
915732,Stockerston Cres Uppingham,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.3
915732,Stockerston Cres Uppingham,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.3
915732,Stockerston Cres Uppingham,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
915732,Stockerston Cres Uppingham,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
915732,Stockerston Cres Uppingham,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
915732,Stockerston Cres Uppingham,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
915732,Stockerston Cres Uppingham,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.71
915732,Stockerston Cres Uppingham,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.94
915732,Stockerston Cres Uppingham,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.41
915732,Stockerston Cres Uppingham,2024-01-27T22:30:00.000+00:00,feeder,02,N Current (RMS),A,33.5
915732,Stockerston Cres Uppingham,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
915732,Stockerston Cres Uppingham,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.9
915732,Stockerston Cres Uppingham,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
915732,Stockerston Cres Uppingham,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
915732,Stockerston Cres Uppingham,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
915732,Stockerston Cres Uppingham,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
915732,Stockerston Cres Uppingham,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.83
915732,Stockerston Cres Uppingham,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.24
915732,Stockerston Cres Uppingham,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.49
915732,Stockerston Cres Uppingham,2024-01-27T22:30:00.000+00:00,feeder,01,N Current (RMS),A,9.7
915732,Stockerston Cres Uppingham,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
915732,Stockerston Cres Uppingham,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.5
915732,Stockerston Cres Uppingham,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.4
915732,Stockerston Cres Uppingham,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,5.4
915732,Stockerston Cres Uppingham,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
915732,Stockerston Cres Uppingham,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
915732,Stockerston Cres Uppingham,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
915732,Stockerston Cres Uppingham,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
915732,Stockerston Cres Uppingham,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
915732,Stockerston Cres Uppingham,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
915732,Stockerston Cres Uppingham,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
915732,Stockerston Cres Uppingham,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
915732,Stockerston Cres Uppingham,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
915732,Stockerston Cres Uppingham,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.28
915732,Stockerston Cres Uppingham,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.1
915732,Stockerston Cres Uppingham,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.87
915732,Stockerston Cres Uppingham,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
915732,Stockerston Cres Uppingham,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
915732,Stockerston Cres Uppingham,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
915732,Stockerston Cres Uppingham,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
915732,Stockerston Cres Uppingham,2024-01-27T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
915732,Stockerston Cres Uppingham,2024-01-27T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-27T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
915732,Stockerston Cres Uppingham,2024-01-27T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
915732,Stockerston Cres Uppingham,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
915732,Stockerston Cres Uppingham,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
915732,Stockerston Cres Uppingham,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
915732,Stockerston Cres Uppingham,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.67
915732,Stockerston Cres Uppingham,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.17
915732,Stockerston Cres Uppingham,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.5
915732,Stockerston Cres Uppingham,2024-01-27T22:20:00.000+00:00,feeder,04,N Current (RMS),A,35.1
915732,Stockerston Cres Uppingham,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,56.8
915732,Stockerston Cres Uppingham,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
915732,Stockerston Cres Uppingham,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,41.1
915732,Stockerston Cres Uppingham,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
915732,Stockerston Cres Uppingham,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
915732,Stockerston Cres Uppingham,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
915732,Stockerston Cres Uppingham,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.97
915732,Stockerston Cres Uppingham,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.84
915732,Stockerston Cres Uppingham,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.62
915732,Stockerston Cres Uppingham,2024-01-27T22:20:00.000+00:00,feeder,03,N Current (RMS),A,25.7
915732,Stockerston Cres Uppingham,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
915732,Stockerston Cres Uppingham,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.5
915732,Stockerston Cres Uppingham,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.9
915732,Stockerston Cres Uppingham,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
915732,Stockerston Cres Uppingham,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
915732,Stockerston Cres Uppingham,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
915732,Stockerston Cres Uppingham,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.87
915732,Stockerston Cres Uppingham,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.17
915732,Stockerston Cres Uppingham,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.38
915732,Stockerston Cres Uppingham,2024-01-27T22:20:00.000+00:00,feeder,02,N Current (RMS),A,26.2
915732,Stockerston Cres Uppingham,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.6
915732,Stockerston Cres Uppingham,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.1
915732,Stockerston Cres Uppingham,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.9
915732,Stockerston Cres Uppingham,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
915732,Stockerston Cres Uppingham,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
915732,Stockerston Cres Uppingham,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
915732,Stockerston Cres Uppingham,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.56
915732,Stockerston Cres Uppingham,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.86
915732,Stockerston Cres Uppingham,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.22
915732,Stockerston Cres Uppingham,2024-01-27T22:20:00.000+00:00,feeder,01,N Current (RMS),A,12.1
915732,Stockerston Cres Uppingham,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
915732,Stockerston Cres Uppingham,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
915732,Stockerston Cres Uppingham,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
915732,Stockerston Cres Uppingham,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,5.5
915732,Stockerston Cres Uppingham,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
915732,Stockerston Cres Uppingham,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
915732,Stockerston Cres Uppingham,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
915732,Stockerston Cres Uppingham,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
915732,Stockerston Cres Uppingham,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
915732,Stockerston Cres Uppingham,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
915732,Stockerston Cres Uppingham,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
915732,Stockerston Cres Uppingham,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
915732,Stockerston Cres Uppingham,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
915732,Stockerston Cres Uppingham,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.06
915732,Stockerston Cres Uppingham,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.04
915732,Stockerston Cres Uppingham,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.62
915732,Stockerston Cres Uppingham,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
915732,Stockerston Cres Uppingham,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
915732,Stockerston Cres Uppingham,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
915732,Stockerston Cres Uppingham,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
915732,Stockerston Cres Uppingham,2024-01-27T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
915732,Stockerston Cres Uppingham,2024-01-27T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-27T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
915732,Stockerston Cres Uppingham,2024-01-27T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
915732,Stockerston Cres Uppingham,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
915732,Stockerston Cres Uppingham,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
915732,Stockerston Cres Uppingham,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
915732,Stockerston Cres Uppingham,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.93
915732,Stockerston Cres Uppingham,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.1
915732,Stockerston Cres Uppingham,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.98
915732,Stockerston Cres Uppingham,2024-01-27T22:10:00.000+00:00,feeder,04,N Current (RMS),A,30.3
915732,Stockerston Cres Uppingham,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,49.2
915732,Stockerston Cres Uppingham,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.5
915732,Stockerston Cres Uppingham,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.3
915732,Stockerston Cres Uppingham,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
915732,Stockerston Cres Uppingham,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
915732,Stockerston Cres Uppingham,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
915732,Stockerston Cres Uppingham,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.62
915732,Stockerston Cres Uppingham,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.3
915732,Stockerston Cres Uppingham,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.56
915732,Stockerston Cres Uppingham,2024-01-27T22:10:00.000+00:00,feeder,03,N Current (RMS),A,21.6
915732,Stockerston Cres Uppingham,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
915732,Stockerston Cres Uppingham,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.6
915732,Stockerston Cres Uppingham,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
915732,Stockerston Cres Uppingham,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
915732,Stockerston Cres Uppingham,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
915732,Stockerston Cres Uppingham,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
915732,Stockerston Cres Uppingham,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.78
915732,Stockerston Cres Uppingham,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.64
915732,Stockerston Cres Uppingham,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.61
915732,Stockerston Cres Uppingham,2024-01-27T22:10:00.000+00:00,feeder,02,N Current (RMS),A,24.6
915732,Stockerston Cres Uppingham,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
915732,Stockerston Cres Uppingham,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
915732,Stockerston Cres Uppingham,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
915732,Stockerston Cres Uppingham,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
915732,Stockerston Cres Uppingham,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
915732,Stockerston Cres Uppingham,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
915732,Stockerston Cres Uppingham,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.65
915732,Stockerston Cres Uppingham,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.01
915732,Stockerston Cres Uppingham,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.62
915732,Stockerston Cres Uppingham,2024-01-27T22:10:00.000+00:00,feeder,01,N Current (RMS),A,12.4
915732,Stockerston Cres Uppingham,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
915732,Stockerston Cres Uppingham,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.7
915732,Stockerston Cres Uppingham,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.1
915732,Stockerston Cres Uppingham,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,5.5
915732,Stockerston Cres Uppingham,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
915732,Stockerston Cres Uppingham,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
915732,Stockerston Cres Uppingham,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
915732,Stockerston Cres Uppingham,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
915732,Stockerston Cres Uppingham,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
915732,Stockerston Cres Uppingham,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
915732,Stockerston Cres Uppingham,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
915732,Stockerston Cres Uppingham,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
915732,Stockerston Cres Uppingham,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
915732,Stockerston Cres Uppingham,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.97
915732,Stockerston Cres Uppingham,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.06
915732,Stockerston Cres Uppingham,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.73
915732,Stockerston Cres Uppingham,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
915732,Stockerston Cres Uppingham,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
915732,Stockerston Cres Uppingham,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
915732,Stockerston Cres Uppingham,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
915732,Stockerston Cres Uppingham,2024-01-27T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
915732,Stockerston Cres Uppingham,2024-01-27T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-27T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
915732,Stockerston Cres Uppingham,2024-01-27T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
915732,Stockerston Cres Uppingham,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
915732,Stockerston Cres Uppingham,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
915732,Stockerston Cres Uppingham,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
915732,Stockerston Cres Uppingham,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.88
915732,Stockerston Cres Uppingham,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.9
915732,Stockerston Cres Uppingham,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.38
915732,Stockerston Cres Uppingham,2024-01-27T22:00:00.000+00:00,feeder,04,N Current (RMS),A,31.6
915732,Stockerston Cres Uppingham,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,49.2
915732,Stockerston Cres Uppingham,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
915732,Stockerston Cres Uppingham,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.3
915732,Stockerston Cres Uppingham,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
915732,Stockerston Cres Uppingham,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
915732,Stockerston Cres Uppingham,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
915732,Stockerston Cres Uppingham,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.36
915732,Stockerston Cres Uppingham,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.57
915732,Stockerston Cres Uppingham,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
915732,Stockerston Cres Uppingham,2024-01-27T22:00:00.000+00:00,feeder,03,N Current (RMS),A,27.6
915732,Stockerston Cres Uppingham,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
915732,Stockerston Cres Uppingham,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.7
915732,Stockerston Cres Uppingham,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
915732,Stockerston Cres Uppingham,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
915732,Stockerston Cres Uppingham,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
915732,Stockerston Cres Uppingham,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
915732,Stockerston Cres Uppingham,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.14
915732,Stockerston Cres Uppingham,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.23
915732,Stockerston Cres Uppingham,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.98
915732,Stockerston Cres Uppingham,2024-01-27T22:00:00.000+00:00,feeder,02,N Current (RMS),A,29.0
915732,Stockerston Cres Uppingham,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
915732,Stockerston Cres Uppingham,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.4
915732,Stockerston Cres Uppingham,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.2
915732,Stockerston Cres Uppingham,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
915732,Stockerston Cres Uppingham,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
915732,Stockerston Cres Uppingham,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
915732,Stockerston Cres Uppingham,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.64
915732,Stockerston Cres Uppingham,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.99
915732,Stockerston Cres Uppingham,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.19
915732,Stockerston Cres Uppingham,2024-01-27T22:00:00.000+00:00,feeder,01,N Current (RMS),A,13.2
915732,Stockerston Cres Uppingham,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
915732,Stockerston Cres Uppingham,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.8
915732,Stockerston Cres Uppingham,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.9
915732,Stockerston Cres Uppingham,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,5.5
915732,Stockerston Cres Uppingham,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
915732,Stockerston Cres Uppingham,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
915732,Stockerston Cres Uppingham,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
915732,Stockerston Cres Uppingham,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
915732,Stockerston Cres Uppingham,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
915732,Stockerston Cres Uppingham,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
915732,Stockerston Cres Uppingham,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
915732,Stockerston Cres Uppingham,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
915732,Stockerston Cres Uppingham,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
915732,Stockerston Cres Uppingham,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.02
915732,Stockerston Cres Uppingham,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.7
915732,Stockerston Cres Uppingham,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.53
915732,Stockerston Cres Uppingham,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
915732,Stockerston Cres Uppingham,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
915732,Stockerston Cres Uppingham,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
915732,Stockerston Cres Uppingham,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
915732,Stockerston Cres Uppingham,2024-01-27T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
915732,Stockerston Cres Uppingham,2024-01-27T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-27T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-27T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
915732,Stockerston Cres Uppingham,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
915732,Stockerston Cres Uppingham,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
