Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915732,Stockerston Cres Uppingham,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
915732,Stockerston Cres Uppingham,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.99
915732,Stockerston Cres Uppingham,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.9
915732,Stockerston Cres Uppingham,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.78
915732,Stockerston Cres Uppingham,2024-01-27T21:50:00.000+00:00,feeder,04,N Current (RMS),A,34.0
915732,Stockerston Cres Uppingham,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,50.3
915732,Stockerston Cres Uppingham,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.1
915732,Stockerston Cres Uppingham,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.1
915732,Stockerston Cres Uppingham,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
915732,Stockerston Cres Uppingham,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
915732,Stockerston Cres Uppingham,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
915732,Stockerston Cres Uppingham,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.86
915732,Stockerston Cres Uppingham,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.52
915732,Stockerston Cres Uppingham,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.04
915732,Stockerston Cres Uppingham,2024-01-27T21:50:00.000+00:00,feeder,03,N Current (RMS),A,35.3
915732,Stockerston Cres Uppingham,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.3
915732,Stockerston Cres Uppingham,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,48.2
915732,Stockerston Cres Uppingham,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
915732,Stockerston Cres Uppingham,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
915732,Stockerston Cres Uppingham,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
915732,Stockerston Cres Uppingham,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
915732,Stockerston Cres Uppingham,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.36
915732,Stockerston Cres Uppingham,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.03
915732,Stockerston Cres Uppingham,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.28
915732,Stockerston Cres Uppingham,2024-01-27T21:50:00.000+00:00,feeder,02,N Current (RMS),A,25.2
915732,Stockerston Cres Uppingham,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
915732,Stockerston Cres Uppingham,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.2
915732,Stockerston Cres Uppingham,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.9
915732,Stockerston Cres Uppingham,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
915732,Stockerston Cres Uppingham,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
915732,Stockerston Cres Uppingham,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
915732,Stockerston Cres Uppingham,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.56
915732,Stockerston Cres Uppingham,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.18
915732,Stockerston Cres Uppingham,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.48
915732,Stockerston Cres Uppingham,2024-01-27T21:50:00.000+00:00,feeder,01,N Current (RMS),A,8.9
915732,Stockerston Cres Uppingham,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
915732,Stockerston Cres Uppingham,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
915732,Stockerston Cres Uppingham,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
915732,Stockerston Cres Uppingham,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,5.6
915732,Stockerston Cres Uppingham,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
915732,Stockerston Cres Uppingham,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
915732,Stockerston Cres Uppingham,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
915732,Stockerston Cres Uppingham,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
915732,Stockerston Cres Uppingham,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
915732,Stockerston Cres Uppingham,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
915732,Stockerston Cres Uppingham,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
915732,Stockerston Cres Uppingham,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
915732,Stockerston Cres Uppingham,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
915732,Stockerston Cres Uppingham,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.76
915732,Stockerston Cres Uppingham,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.63
915732,Stockerston Cres Uppingham,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.58
915732,Stockerston Cres Uppingham,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
915732,Stockerston Cres Uppingham,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
915732,Stockerston Cres Uppingham,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
915732,Stockerston Cres Uppingham,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
915732,Stockerston Cres Uppingham,2024-01-27T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
915732,Stockerston Cres Uppingham,2024-01-27T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-27T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
915732,Stockerston Cres Uppingham,2024-01-27T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
915732,Stockerston Cres Uppingham,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
915732,Stockerston Cres Uppingham,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
915732,Stockerston Cres Uppingham,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
915732,Stockerston Cres Uppingham,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.65
915732,Stockerston Cres Uppingham,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.86
915732,Stockerston Cres Uppingham,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.95
915732,Stockerston Cres Uppingham,2024-01-27T21:40:00.000+00:00,feeder,04,N Current (RMS),A,31.3
915732,Stockerston Cres Uppingham,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,48.1
915732,Stockerston Cres Uppingham,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
915732,Stockerston Cres Uppingham,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.8
915732,Stockerston Cres Uppingham,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
915732,Stockerston Cres Uppingham,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
915732,Stockerston Cres Uppingham,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
915732,Stockerston Cres Uppingham,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.47
915732,Stockerston Cres Uppingham,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.36
915732,Stockerston Cres Uppingham,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.04
915732,Stockerston Cres Uppingham,2024-01-27T21:40:00.000+00:00,feeder,03,N Current (RMS),A,31.0
915732,Stockerston Cres Uppingham,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
915732,Stockerston Cres Uppingham,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,46.9
915732,Stockerston Cres Uppingham,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
915732,Stockerston Cres Uppingham,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
915732,Stockerston Cres Uppingham,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
915732,Stockerston Cres Uppingham,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
915732,Stockerston Cres Uppingham,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.61
915732,Stockerston Cres Uppingham,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.75
915732,Stockerston Cres Uppingham,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.39
915732,Stockerston Cres Uppingham,2024-01-27T21:40:00.000+00:00,feeder,02,N Current (RMS),A,21.6
915732,Stockerston Cres Uppingham,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
915732,Stockerston Cres Uppingham,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.7
915732,Stockerston Cres Uppingham,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
915732,Stockerston Cres Uppingham,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
915732,Stockerston Cres Uppingham,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
915732,Stockerston Cres Uppingham,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
915732,Stockerston Cres Uppingham,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.52
915732,Stockerston Cres Uppingham,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.25
915732,Stockerston Cres Uppingham,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.53
915732,Stockerston Cres Uppingham,2024-01-27T21:40:00.000+00:00,feeder,01,N Current (RMS),A,9.0
915732,Stockerston Cres Uppingham,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
915732,Stockerston Cres Uppingham,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
915732,Stockerston Cres Uppingham,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
915732,Stockerston Cres Uppingham,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,5.7
915732,Stockerston Cres Uppingham,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
915732,Stockerston Cres Uppingham,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
915732,Stockerston Cres Uppingham,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
915732,Stockerston Cres Uppingham,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
915732,Stockerston Cres Uppingham,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
915732,Stockerston Cres Uppingham,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
915732,Stockerston Cres Uppingham,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
915732,Stockerston Cres Uppingham,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
915732,Stockerston Cres Uppingham,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
915732,Stockerston Cres Uppingham,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.25
915732,Stockerston Cres Uppingham,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.23
915732,Stockerston Cres Uppingham,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.88
915732,Stockerston Cres Uppingham,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
915732,Stockerston Cres Uppingham,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
915732,Stockerston Cres Uppingham,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
915732,Stockerston Cres Uppingham,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
915732,Stockerston Cres Uppingham,2024-01-27T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
915732,Stockerston Cres Uppingham,2024-01-27T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-27T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
915732,Stockerston Cres Uppingham,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
915732,Stockerston Cres Uppingham,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
915732,Stockerston Cres Uppingham,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
915732,Stockerston Cres Uppingham,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.01
915732,Stockerston Cres Uppingham,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.94
915732,Stockerston Cres Uppingham,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.19
915732,Stockerston Cres Uppingham,2024-01-27T21:30:00.000+00:00,feeder,04,N Current (RMS),A,34.6
915732,Stockerston Cres Uppingham,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,49.7
915732,Stockerston Cres Uppingham,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.9
915732,Stockerston Cres Uppingham,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.5
915732,Stockerston Cres Uppingham,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
915732,Stockerston Cres Uppingham,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
915732,Stockerston Cres Uppingham,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
915732,Stockerston Cres Uppingham,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.86
915732,Stockerston Cres Uppingham,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.9
915732,Stockerston Cres Uppingham,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.26
915732,Stockerston Cres Uppingham,2024-01-27T21:30:00.000+00:00,feeder,03,N Current (RMS),A,26.4
915732,Stockerston Cres Uppingham,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.4
915732,Stockerston Cres Uppingham,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.8
915732,Stockerston Cres Uppingham,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
915732,Stockerston Cres Uppingham,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
915732,Stockerston Cres Uppingham,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
915732,Stockerston Cres Uppingham,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
915732,Stockerston Cres Uppingham,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.34
915732,Stockerston Cres Uppingham,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.33
915732,Stockerston Cres Uppingham,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.65
915732,Stockerston Cres Uppingham,2024-01-27T21:30:00.000+00:00,feeder,02,N Current (RMS),A,18.9
915732,Stockerston Cres Uppingham,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
915732,Stockerston Cres Uppingham,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
915732,Stockerston Cres Uppingham,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
915732,Stockerston Cres Uppingham,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
915732,Stockerston Cres Uppingham,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
915732,Stockerston Cres Uppingham,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
915732,Stockerston Cres Uppingham,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.72
915732,Stockerston Cres Uppingham,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.19
915732,Stockerston Cres Uppingham,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.51
915732,Stockerston Cres Uppingham,2024-01-27T21:30:00.000+00:00,feeder,01,N Current (RMS),A,7.9
915732,Stockerston Cres Uppingham,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
915732,Stockerston Cres Uppingham,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.7
915732,Stockerston Cres Uppingham,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
915732,Stockerston Cres Uppingham,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,5.8
915732,Stockerston Cres Uppingham,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
915732,Stockerston Cres Uppingham,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
915732,Stockerston Cres Uppingham,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
915732,Stockerston Cres Uppingham,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
915732,Stockerston Cres Uppingham,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
915732,Stockerston Cres Uppingham,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
915732,Stockerston Cres Uppingham,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
915732,Stockerston Cres Uppingham,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
915732,Stockerston Cres Uppingham,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
915732,Stockerston Cres Uppingham,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.92
915732,Stockerston Cres Uppingham,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.36
915732,Stockerston Cres Uppingham,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.61
915732,Stockerston Cres Uppingham,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
915732,Stockerston Cres Uppingham,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
915732,Stockerston Cres Uppingham,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
915732,Stockerston Cres Uppingham,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
915732,Stockerston Cres Uppingham,2024-01-27T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
915732,Stockerston Cres Uppingham,2024-01-27T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-27T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
915732,Stockerston Cres Uppingham,2024-01-27T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
915732,Stockerston Cres Uppingham,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
915732,Stockerston Cres Uppingham,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
915732,Stockerston Cres Uppingham,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
915732,Stockerston Cres Uppingham,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.23
915732,Stockerston Cres Uppingham,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.01
915732,Stockerston Cres Uppingham,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.5
915732,Stockerston Cres Uppingham,2024-01-27T21:20:00.000+00:00,feeder,04,N Current (RMS),A,37.9
915732,Stockerston Cres Uppingham,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,54.9
915732,Stockerston Cres Uppingham,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.3
915732,Stockerston Cres Uppingham,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.0
915732,Stockerston Cres Uppingham,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
915732,Stockerston Cres Uppingham,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
915732,Stockerston Cres Uppingham,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
915732,Stockerston Cres Uppingham,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.59
915732,Stockerston Cres Uppingham,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.17
915732,Stockerston Cres Uppingham,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.5
915732,Stockerston Cres Uppingham,2024-01-27T21:20:00.000+00:00,feeder,03,N Current (RMS),A,29.5
915732,Stockerston Cres Uppingham,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
915732,Stockerston Cres Uppingham,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.8
915732,Stockerston Cres Uppingham,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
915732,Stockerston Cres Uppingham,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
915732,Stockerston Cres Uppingham,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
915732,Stockerston Cres Uppingham,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
915732,Stockerston Cres Uppingham,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.12
915732,Stockerston Cres Uppingham,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
915732,Stockerston Cres Uppingham,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.07
915732,Stockerston Cres Uppingham,2024-01-27T21:20:00.000+00:00,feeder,02,N Current (RMS),A,17.9
915732,Stockerston Cres Uppingham,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
915732,Stockerston Cres Uppingham,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
915732,Stockerston Cres Uppingham,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.4
915732,Stockerston Cres Uppingham,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
915732,Stockerston Cres Uppingham,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
915732,Stockerston Cres Uppingham,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
915732,Stockerston Cres Uppingham,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
915732,Stockerston Cres Uppingham,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.03
915732,Stockerston Cres Uppingham,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.57
915732,Stockerston Cres Uppingham,2024-01-27T21:20:00.000+00:00,feeder,01,N Current (RMS),A,7.2
915732,Stockerston Cres Uppingham,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
915732,Stockerston Cres Uppingham,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.3
915732,Stockerston Cres Uppingham,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.3
915732,Stockerston Cres Uppingham,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,5.8
915732,Stockerston Cres Uppingham,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
915732,Stockerston Cres Uppingham,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
915732,Stockerston Cres Uppingham,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
915732,Stockerston Cres Uppingham,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
915732,Stockerston Cres Uppingham,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
915732,Stockerston Cres Uppingham,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
915732,Stockerston Cres Uppingham,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
915732,Stockerston Cres Uppingham,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
915732,Stockerston Cres Uppingham,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
915732,Stockerston Cres Uppingham,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.94
915732,Stockerston Cres Uppingham,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.21
915732,Stockerston Cres Uppingham,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.65
915732,Stockerston Cres Uppingham,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
915732,Stockerston Cres Uppingham,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
915732,Stockerston Cres Uppingham,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
915732,Stockerston Cres Uppingham,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
915732,Stockerston Cres Uppingham,2024-01-27T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
915732,Stockerston Cres Uppingham,2024-01-27T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-27T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-27T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
915732,Stockerston Cres Uppingham,2024-01-27T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
915732,Stockerston Cres Uppingham,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
915732,Stockerston Cres Uppingham,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
915732,Stockerston Cres Uppingham,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
915732,Stockerston Cres Uppingham,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.78
915732,Stockerston Cres Uppingham,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.33
915732,Stockerston Cres Uppingham,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.04
915732,Stockerston Cres Uppingham,2024-01-27T21:10:00.000+00:00,feeder,04,N Current (RMS),A,29.7
915732,Stockerston Cres Uppingham,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,53.1
915732,Stockerston Cres Uppingham,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.9
915732,Stockerston Cres Uppingham,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.4
915732,Stockerston Cres Uppingham,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
915732,Stockerston Cres Uppingham,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
915732,Stockerston Cres Uppingham,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
915732,Stockerston Cres Uppingham,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.39
915732,Stockerston Cres Uppingham,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.85
915732,Stockerston Cres Uppingham,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.62
915732,Stockerston Cres Uppingham,2024-01-27T21:10:00.000+00:00,feeder,03,N Current (RMS),A,32.9
915732,Stockerston Cres Uppingham,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.8
915732,Stockerston Cres Uppingham,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.4
915732,Stockerston Cres Uppingham,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
915732,Stockerston Cres Uppingham,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
915732,Stockerston Cres Uppingham,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
915732,Stockerston Cres Uppingham,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
915732,Stockerston Cres Uppingham,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.13
915732,Stockerston Cres Uppingham,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.7
915732,Stockerston Cres Uppingham,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.25
915732,Stockerston Cres Uppingham,2024-01-27T21:10:00.000+00:00,feeder,02,N Current (RMS),A,22.0
915732,Stockerston Cres Uppingham,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
915732,Stockerston Cres Uppingham,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.1
915732,Stockerston Cres Uppingham,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
915732,Stockerston Cres Uppingham,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
915732,Stockerston Cres Uppingham,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
915732,Stockerston Cres Uppingham,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
915732,Stockerston Cres Uppingham,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.03
915732,Stockerston Cres Uppingham,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.98
915732,Stockerston Cres Uppingham,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.06
915732,Stockerston Cres Uppingham,2024-01-27T21:10:00.000+00:00,feeder,01,N Current (RMS),A,9.0
915732,Stockerston Cres Uppingham,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
915732,Stockerston Cres Uppingham,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
915732,Stockerston Cres Uppingham,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.5
915732,Stockerston Cres Uppingham,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,5.9
915732,Stockerston Cres Uppingham,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
915732,Stockerston Cres Uppingham,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
915732,Stockerston Cres Uppingham,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
915732,Stockerston Cres Uppingham,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
915732,Stockerston Cres Uppingham,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
915732,Stockerston Cres Uppingham,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
915732,Stockerston Cres Uppingham,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
915732,Stockerston Cres Uppingham,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
915732,Stockerston Cres Uppingham,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
915732,Stockerston Cres Uppingham,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.32
915732,Stockerston Cres Uppingham,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.86
915732,Stockerston Cres Uppingham,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.94
915732,Stockerston Cres Uppingham,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
915732,Stockerston Cres Uppingham,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
915732,Stockerston Cres Uppingham,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
915732,Stockerston Cres Uppingham,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
915732,Stockerston Cres Uppingham,2024-01-27T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
915732,Stockerston Cres Uppingham,2024-01-27T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-27T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
915732,Stockerston Cres Uppingham,2024-01-27T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
915732,Stockerston Cres Uppingham,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
915732,Stockerston Cres Uppingham,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
915732,Stockerston Cres Uppingham,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
915732,Stockerston Cres Uppingham,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.44
915732,Stockerston Cres Uppingham,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.52
915732,Stockerston Cres Uppingham,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.91
915732,Stockerston Cres Uppingham,2024-01-27T21:00:00.000+00:00,feeder,04,N Current (RMS),A,31.0
915732,Stockerston Cres Uppingham,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,56.0
915732,Stockerston Cres Uppingham,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
915732,Stockerston Cres Uppingham,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,41.0
915732,Stockerston Cres Uppingham,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
915732,Stockerston Cres Uppingham,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
915732,Stockerston Cres Uppingham,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
915732,Stockerston Cres Uppingham,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.17
915732,Stockerston Cres Uppingham,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.71
915732,Stockerston Cres Uppingham,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.75
915732,Stockerston Cres Uppingham,2024-01-27T21:00:00.000+00:00,feeder,03,N Current (RMS),A,30.4
915732,Stockerston Cres Uppingham,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.9
915732,Stockerston Cres Uppingham,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.0
915732,Stockerston Cres Uppingham,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
915732,Stockerston Cres Uppingham,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
915732,Stockerston Cres Uppingham,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
915732,Stockerston Cres Uppingham,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
915732,Stockerston Cres Uppingham,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.35
915732,Stockerston Cres Uppingham,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.87
915732,Stockerston Cres Uppingham,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.62
915732,Stockerston Cres Uppingham,2024-01-27T21:00:00.000+00:00,feeder,02,N Current (RMS),A,24.4
915732,Stockerston Cres Uppingham,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.9
915732,Stockerston Cres Uppingham,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.4
915732,Stockerston Cres Uppingham,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
915732,Stockerston Cres Uppingham,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
915732,Stockerston Cres Uppingham,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
915732,Stockerston Cres Uppingham,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
915732,Stockerston Cres Uppingham,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.23
915732,Stockerston Cres Uppingham,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.32
915732,Stockerston Cres Uppingham,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.48
915732,Stockerston Cres Uppingham,2024-01-27T21:00:00.000+00:00,feeder,01,N Current (RMS),A,11.4
915732,Stockerston Cres Uppingham,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
915732,Stockerston Cres Uppingham,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
915732,Stockerston Cres Uppingham,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.9
915732,Stockerston Cres Uppingham,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,5.9
915732,Stockerston Cres Uppingham,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
915732,Stockerston Cres Uppingham,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
915732,Stockerston Cres Uppingham,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
915732,Stockerston Cres Uppingham,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
915732,Stockerston Cres Uppingham,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
915732,Stockerston Cres Uppingham,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
915732,Stockerston Cres Uppingham,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
915732,Stockerston Cres Uppingham,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
915732,Stockerston Cres Uppingham,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
915732,Stockerston Cres Uppingham,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.17
915732,Stockerston Cres Uppingham,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.41
915732,Stockerston Cres Uppingham,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.7
915732,Stockerston Cres Uppingham,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
915732,Stockerston Cres Uppingham,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
915732,Stockerston Cres Uppingham,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
915732,Stockerston Cres Uppingham,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
915732,Stockerston Cres Uppingham,2024-01-27T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
915732,Stockerston Cres Uppingham,2024-01-27T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-27T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-27T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
915732,Stockerston Cres Uppingham,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
915732,Stockerston Cres Uppingham,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
915732,Stockerston Cres Uppingham,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
915732,Stockerston Cres Uppingham,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.4
915732,Stockerston Cres Uppingham,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.96
915732,Stockerston Cres Uppingham,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.34
915732,Stockerston Cres Uppingham,2024-01-27T20:50:00.000+00:00,feeder,04,N Current (RMS),A,31.4
915732,Stockerston Cres Uppingham,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,60.2
915732,Stockerston Cres Uppingham,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.1
915732,Stockerston Cres Uppingham,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.8
915732,Stockerston Cres Uppingham,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
915732,Stockerston Cres Uppingham,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
915732,Stockerston Cres Uppingham,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
915732,Stockerston Cres Uppingham,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.8
915732,Stockerston Cres Uppingham,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.32
915732,Stockerston Cres Uppingham,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.04
915732,Stockerston Cres Uppingham,2024-01-27T20:50:00.000+00:00,feeder,03,N Current (RMS),A,31.6
915732,Stockerston Cres Uppingham,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,49.0
915732,Stockerston Cres Uppingham,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,42.8
915732,Stockerston Cres Uppingham,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
915732,Stockerston Cres Uppingham,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
915732,Stockerston Cres Uppingham,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
915732,Stockerston Cres Uppingham,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
915732,Stockerston Cres Uppingham,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.12
915732,Stockerston Cres Uppingham,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.41
915732,Stockerston Cres Uppingham,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.04
915732,Stockerston Cres Uppingham,2024-01-27T20:50:00.000+00:00,feeder,02,N Current (RMS),A,30.2
915732,Stockerston Cres Uppingham,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.9
915732,Stockerston Cres Uppingham,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.5
915732,Stockerston Cres Uppingham,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
915732,Stockerston Cres Uppingham,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
915732,Stockerston Cres Uppingham,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
915732,Stockerston Cres Uppingham,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
915732,Stockerston Cres Uppingham,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
915732,Stockerston Cres Uppingham,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.06
915732,Stockerston Cres Uppingham,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.47
915732,Stockerston Cres Uppingham,2024-01-27T20:50:00.000+00:00,feeder,01,N Current (RMS),A,9.6
915732,Stockerston Cres Uppingham,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.3
915732,Stockerston Cres Uppingham,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.9
915732,Stockerston Cres Uppingham,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.8
915732,Stockerston Cres Uppingham,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,5.9
915732,Stockerston Cres Uppingham,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
915732,Stockerston Cres Uppingham,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
915732,Stockerston Cres Uppingham,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
915732,Stockerston Cres Uppingham,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
915732,Stockerston Cres Uppingham,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
915732,Stockerston Cres Uppingham,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
915732,Stockerston Cres Uppingham,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
915732,Stockerston Cres Uppingham,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
915732,Stockerston Cres Uppingham,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
915732,Stockerston Cres Uppingham,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.31
915732,Stockerston Cres Uppingham,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.74
915732,Stockerston Cres Uppingham,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.89
915732,Stockerston Cres Uppingham,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
915732,Stockerston Cres Uppingham,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
915732,Stockerston Cres Uppingham,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
915732,Stockerston Cres Uppingham,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
915732,Stockerston Cres Uppingham,2024-01-27T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
915732,Stockerston Cres Uppingham,2024-01-27T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-27T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-27T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-27T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
915732,Stockerston Cres Uppingham,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
915732,Stockerston Cres Uppingham,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
915732,Stockerston Cres Uppingham,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
915732,Stockerston Cres Uppingham,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.25
915732,Stockerston Cres Uppingham,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.77
915732,Stockerston Cres Uppingham,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.33
915732,Stockerston Cres Uppingham,2024-01-27T20:40:00.000+00:00,feeder,04,N Current (RMS),A,33.0
915732,Stockerston Cres Uppingham,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,58.9
915732,Stockerston Cres Uppingham,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.4
915732,Stockerston Cres Uppingham,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.3
915732,Stockerston Cres Uppingham,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
915732,Stockerston Cres Uppingham,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
915732,Stockerston Cres Uppingham,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
915732,Stockerston Cres Uppingham,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.69
915732,Stockerston Cres Uppingham,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.71
915732,Stockerston Cres Uppingham,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.11
915732,Stockerston Cres Uppingham,2024-01-27T20:40:00.000+00:00,feeder,03,N Current (RMS),A,35.1
915732,Stockerston Cres Uppingham,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,52.9
915732,Stockerston Cres Uppingham,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.6
915732,Stockerston Cres Uppingham,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
