Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915732,Stockerston Cres Uppingham,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
915732,Stockerston Cres Uppingham,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
915732,Stockerston Cres Uppingham,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
915732,Stockerston Cres Uppingham,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.16
915732,Stockerston Cres Uppingham,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.62
915732,Stockerston Cres Uppingham,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.2
915732,Stockerston Cres Uppingham,2024-01-27T20:40:00.000+00:00,feeder,02,N Current (RMS),A,20.2
915732,Stockerston Cres Uppingham,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
915732,Stockerston Cres Uppingham,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
915732,Stockerston Cres Uppingham,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
915732,Stockerston Cres Uppingham,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
915732,Stockerston Cres Uppingham,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
915732,Stockerston Cres Uppingham,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.7
915732,Stockerston Cres Uppingham,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.66
915732,Stockerston Cres Uppingham,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.53
915732,Stockerston Cres Uppingham,2024-01-27T20:40:00.000+00:00,feeder,01,N Current (RMS),A,14.6
915732,Stockerston Cres Uppingham,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
915732,Stockerston Cres Uppingham,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.7
915732,Stockerston Cres Uppingham,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
915732,Stockerston Cres Uppingham,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,5.9
915732,Stockerston Cres Uppingham,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
915732,Stockerston Cres Uppingham,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
915732,Stockerston Cres Uppingham,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
915732,Stockerston Cres Uppingham,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
915732,Stockerston Cres Uppingham,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
915732,Stockerston Cres Uppingham,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
915732,Stockerston Cres Uppingham,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
915732,Stockerston Cres Uppingham,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
915732,Stockerston Cres Uppingham,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
915732,Stockerston Cres Uppingham,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.79
915732,Stockerston Cres Uppingham,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.75
915732,Stockerston Cres Uppingham,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.17
915732,Stockerston Cres Uppingham,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
915732,Stockerston Cres Uppingham,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
915732,Stockerston Cres Uppingham,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
915732,Stockerston Cres Uppingham,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
915732,Stockerston Cres Uppingham,2024-01-27T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
915732,Stockerston Cres Uppingham,2024-01-27T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
915732,Stockerston Cres Uppingham,2024-01-27T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-27T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
915732,Stockerston Cres Uppingham,2024-01-27T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
915732,Stockerston Cres Uppingham,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
915732,Stockerston Cres Uppingham,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
915732,Stockerston Cres Uppingham,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
915732,Stockerston Cres Uppingham,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.16
915732,Stockerston Cres Uppingham,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.44
915732,Stockerston Cres Uppingham,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.94
915732,Stockerston Cres Uppingham,2024-01-27T20:30:00.000+00:00,feeder,04,N Current (RMS),A,40.4
915732,Stockerston Cres Uppingham,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,66.9
915732,Stockerston Cres Uppingham,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.5
915732,Stockerston Cres Uppingham,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.8
915732,Stockerston Cres Uppingham,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
915732,Stockerston Cres Uppingham,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
915732,Stockerston Cres Uppingham,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
915732,Stockerston Cres Uppingham,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.29
915732,Stockerston Cres Uppingham,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.49
915732,Stockerston Cres Uppingham,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.04
915732,Stockerston Cres Uppingham,2024-01-27T20:30:00.000+00:00,feeder,03,N Current (RMS),A,37.8
915732,Stockerston Cres Uppingham,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,59.3
915732,Stockerston Cres Uppingham,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.7
915732,Stockerston Cres Uppingham,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
915732,Stockerston Cres Uppingham,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
915732,Stockerston Cres Uppingham,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
915732,Stockerston Cres Uppingham,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
915732,Stockerston Cres Uppingham,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.12
915732,Stockerston Cres Uppingham,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.94
915732,Stockerston Cres Uppingham,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.66
915732,Stockerston Cres Uppingham,2024-01-27T20:30:00.000+00:00,feeder,02,N Current (RMS),A,21.9
915732,Stockerston Cres Uppingham,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
915732,Stockerston Cres Uppingham,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.1
915732,Stockerston Cres Uppingham,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
915732,Stockerston Cres Uppingham,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
915732,Stockerston Cres Uppingham,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
915732,Stockerston Cres Uppingham,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
915732,Stockerston Cres Uppingham,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.75
915732,Stockerston Cres Uppingham,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.22
915732,Stockerston Cres Uppingham,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.59
915732,Stockerston Cres Uppingham,2024-01-27T20:30:00.000+00:00,feeder,01,N Current (RMS),A,14.8
915732,Stockerston Cres Uppingham,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
915732,Stockerston Cres Uppingham,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.1
915732,Stockerston Cres Uppingham,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.3
915732,Stockerston Cres Uppingham,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,5.9
915732,Stockerston Cres Uppingham,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
915732,Stockerston Cres Uppingham,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
915732,Stockerston Cres Uppingham,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
915732,Stockerston Cres Uppingham,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
915732,Stockerston Cres Uppingham,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
915732,Stockerston Cres Uppingham,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
915732,Stockerston Cres Uppingham,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
915732,Stockerston Cres Uppingham,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
915732,Stockerston Cres Uppingham,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
915732,Stockerston Cres Uppingham,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.31
915732,Stockerston Cres Uppingham,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.09
915732,Stockerston Cres Uppingham,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.28
915732,Stockerston Cres Uppingham,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
915732,Stockerston Cres Uppingham,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
915732,Stockerston Cres Uppingham,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
915732,Stockerston Cres Uppingham,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
915732,Stockerston Cres Uppingham,2024-01-27T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
915732,Stockerston Cres Uppingham,2024-01-27T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
915732,Stockerston Cres Uppingham,2024-01-27T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-27T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
915732,Stockerston Cres Uppingham,2024-01-27T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
915732,Stockerston Cres Uppingham,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
915732,Stockerston Cres Uppingham,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
915732,Stockerston Cres Uppingham,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
915732,Stockerston Cres Uppingham,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.29
915732,Stockerston Cres Uppingham,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.57
915732,Stockerston Cres Uppingham,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.72
915732,Stockerston Cres Uppingham,2024-01-27T20:20:00.000+00:00,feeder,04,N Current (RMS),A,36.5
915732,Stockerston Cres Uppingham,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,63.4
915732,Stockerston Cres Uppingham,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.7
915732,Stockerston Cres Uppingham,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.1
915732,Stockerston Cres Uppingham,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
915732,Stockerston Cres Uppingham,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
915732,Stockerston Cres Uppingham,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
915732,Stockerston Cres Uppingham,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.5
915732,Stockerston Cres Uppingham,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.69
915732,Stockerston Cres Uppingham,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.21
915732,Stockerston Cres Uppingham,2024-01-27T20:20:00.000+00:00,feeder,03,N Current (RMS),A,40.8
915732,Stockerston Cres Uppingham,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,64.1
915732,Stockerston Cres Uppingham,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,47.9
915732,Stockerston Cres Uppingham,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.7
915732,Stockerston Cres Uppingham,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
915732,Stockerston Cres Uppingham,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
915732,Stockerston Cres Uppingham,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
915732,Stockerston Cres Uppingham,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.41
915732,Stockerston Cres Uppingham,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.38
915732,Stockerston Cres Uppingham,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.37
915732,Stockerston Cres Uppingham,2024-01-27T20:20:00.000+00:00,feeder,02,N Current (RMS),A,20.6
915732,Stockerston Cres Uppingham,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
915732,Stockerston Cres Uppingham,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
915732,Stockerston Cres Uppingham,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
915732,Stockerston Cres Uppingham,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
915732,Stockerston Cres Uppingham,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
915732,Stockerston Cres Uppingham,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
915732,Stockerston Cres Uppingham,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.69
915732,Stockerston Cres Uppingham,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.51
915732,Stockerston Cres Uppingham,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.74
915732,Stockerston Cres Uppingham,2024-01-27T20:20:00.000+00:00,feeder,01,N Current (RMS),A,15.5
915732,Stockerston Cres Uppingham,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
915732,Stockerston Cres Uppingham,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.9
915732,Stockerston Cres Uppingham,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.8
915732,Stockerston Cres Uppingham,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,6.0
915732,Stockerston Cres Uppingham,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
915732,Stockerston Cres Uppingham,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
915732,Stockerston Cres Uppingham,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
915732,Stockerston Cres Uppingham,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
915732,Stockerston Cres Uppingham,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
915732,Stockerston Cres Uppingham,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
915732,Stockerston Cres Uppingham,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
915732,Stockerston Cres Uppingham,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
915732,Stockerston Cres Uppingham,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
915732,Stockerston Cres Uppingham,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.88
915732,Stockerston Cres Uppingham,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.15
915732,Stockerston Cres Uppingham,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.07
915732,Stockerston Cres Uppingham,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
915732,Stockerston Cres Uppingham,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
915732,Stockerston Cres Uppingham,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
915732,Stockerston Cres Uppingham,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
915732,Stockerston Cres Uppingham,2024-01-27T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
915732,Stockerston Cres Uppingham,2024-01-27T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
915732,Stockerston Cres Uppingham,2024-01-27T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
915732,Stockerston Cres Uppingham,2024-01-27T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
915732,Stockerston Cres Uppingham,2024-01-27T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
915732,Stockerston Cres Uppingham,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
915732,Stockerston Cres Uppingham,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
915732,Stockerston Cres Uppingham,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
915732,Stockerston Cres Uppingham,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.85
915732,Stockerston Cres Uppingham,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.26
915732,Stockerston Cres Uppingham,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.36
915732,Stockerston Cres Uppingham,2024-01-27T20:10:00.000+00:00,feeder,04,N Current (RMS),A,42.2
915732,Stockerston Cres Uppingham,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,66.0
915732,Stockerston Cres Uppingham,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,42.9
915732,Stockerston Cres Uppingham,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.0
915732,Stockerston Cres Uppingham,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
915732,Stockerston Cres Uppingham,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
915732,Stockerston Cres Uppingham,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
915732,Stockerston Cres Uppingham,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.15
915732,Stockerston Cres Uppingham,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.6
915732,Stockerston Cres Uppingham,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.31
915732,Stockerston Cres Uppingham,2024-01-27T20:10:00.000+00:00,feeder,03,N Current (RMS),A,48.8
915732,Stockerston Cres Uppingham,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,66.9
915732,Stockerston Cres Uppingham,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.1
915732,Stockerston Cres Uppingham,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
915732,Stockerston Cres Uppingham,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
915732,Stockerston Cres Uppingham,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
915732,Stockerston Cres Uppingham,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
915732,Stockerston Cres Uppingham,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.51
915732,Stockerston Cres Uppingham,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.11
915732,Stockerston Cres Uppingham,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.68
915732,Stockerston Cres Uppingham,2024-01-27T20:10:00.000+00:00,feeder,02,N Current (RMS),A,25.2
915732,Stockerston Cres Uppingham,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
915732,Stockerston Cres Uppingham,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.8
915732,Stockerston Cres Uppingham,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.1
915732,Stockerston Cres Uppingham,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
915732,Stockerston Cres Uppingham,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
915732,Stockerston Cres Uppingham,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
915732,Stockerston Cres Uppingham,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.64
915732,Stockerston Cres Uppingham,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.2
915732,Stockerston Cres Uppingham,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.63
915732,Stockerston Cres Uppingham,2024-01-27T20:10:00.000+00:00,feeder,01,N Current (RMS),A,14.3
915732,Stockerston Cres Uppingham,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
915732,Stockerston Cres Uppingham,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.6
915732,Stockerston Cres Uppingham,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.6
915732,Stockerston Cres Uppingham,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,6.0
915732,Stockerston Cres Uppingham,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.85
915732,Stockerston Cres Uppingham,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
915732,Stockerston Cres Uppingham,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
915732,Stockerston Cres Uppingham,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
915732,Stockerston Cres Uppingham,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
915732,Stockerston Cres Uppingham,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
915732,Stockerston Cres Uppingham,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
915732,Stockerston Cres Uppingham,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
915732,Stockerston Cres Uppingham,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
915732,Stockerston Cres Uppingham,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,36.14
915732,Stockerston Cres Uppingham,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.15
915732,Stockerston Cres Uppingham,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.08
915732,Stockerston Cres Uppingham,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,93.2
915732,Stockerston Cres Uppingham,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
915732,Stockerston Cres Uppingham,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
915732,Stockerston Cres Uppingham,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
915732,Stockerston Cres Uppingham,2024-01-27T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
915732,Stockerston Cres Uppingham,2024-01-27T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-27T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
915732,Stockerston Cres Uppingham,2024-01-27T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
915732,Stockerston Cres Uppingham,2024-01-27T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
915732,Stockerston Cres Uppingham,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
915732,Stockerston Cres Uppingham,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
915732,Stockerston Cres Uppingham,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
915732,Stockerston Cres Uppingham,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.62
915732,Stockerston Cres Uppingham,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.35
915732,Stockerston Cres Uppingham,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.31
915732,Stockerston Cres Uppingham,2024-01-27T20:00:00.000+00:00,feeder,04,N Current (RMS),A,41.6
915732,Stockerston Cres Uppingham,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,65.4
915732,Stockerston Cres Uppingham,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.9
915732,Stockerston Cres Uppingham,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.0
915732,Stockerston Cres Uppingham,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
915732,Stockerston Cres Uppingham,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
915732,Stockerston Cres Uppingham,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
915732,Stockerston Cres Uppingham,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.88
915732,Stockerston Cres Uppingham,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.93
915732,Stockerston Cres Uppingham,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.42
915732,Stockerston Cres Uppingham,2024-01-27T20:00:00.000+00:00,feeder,03,N Current (RMS),A,45.8
915732,Stockerston Cres Uppingham,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,62.3
915732,Stockerston Cres Uppingham,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.9
915732,Stockerston Cres Uppingham,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
915732,Stockerston Cres Uppingham,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
915732,Stockerston Cres Uppingham,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
915732,Stockerston Cres Uppingham,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
915732,Stockerston Cres Uppingham,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.23
915732,Stockerston Cres Uppingham,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.22
915732,Stockerston Cres Uppingham,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.33
915732,Stockerston Cres Uppingham,2024-01-27T20:00:00.000+00:00,feeder,02,N Current (RMS),A,23.9
915732,Stockerston Cres Uppingham,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
915732,Stockerston Cres Uppingham,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.6
915732,Stockerston Cres Uppingham,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
915732,Stockerston Cres Uppingham,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
915732,Stockerston Cres Uppingham,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
915732,Stockerston Cres Uppingham,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
915732,Stockerston Cres Uppingham,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.59
915732,Stockerston Cres Uppingham,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.53
915732,Stockerston Cres Uppingham,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.77
915732,Stockerston Cres Uppingham,2024-01-27T20:00:00.000+00:00,feeder,01,N Current (RMS),A,9.4
915732,Stockerston Cres Uppingham,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
915732,Stockerston Cres Uppingham,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.3
915732,Stockerston Cres Uppingham,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.2
915732,Stockerston Cres Uppingham,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,6.0
915732,Stockerston Cres Uppingham,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.77
915732,Stockerston Cres Uppingham,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
915732,Stockerston Cres Uppingham,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
915732,Stockerston Cres Uppingham,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
915732,Stockerston Cres Uppingham,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
915732,Stockerston Cres Uppingham,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
915732,Stockerston Cres Uppingham,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
915732,Stockerston Cres Uppingham,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
915732,Stockerston Cres Uppingham,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
915732,Stockerston Cres Uppingham,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.3
915732,Stockerston Cres Uppingham,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.01
915732,Stockerston Cres Uppingham,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.91
915732,Stockerston Cres Uppingham,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
915732,Stockerston Cres Uppingham,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
915732,Stockerston Cres Uppingham,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
915732,Stockerston Cres Uppingham,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
915732,Stockerston Cres Uppingham,2024-01-27T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-27T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
915732,Stockerston Cres Uppingham,2024-01-27T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-27T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-27T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
915732,Stockerston Cres Uppingham,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
915732,Stockerston Cres Uppingham,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
915732,Stockerston Cres Uppingham,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
915732,Stockerston Cres Uppingham,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.69
915732,Stockerston Cres Uppingham,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.55
915732,Stockerston Cres Uppingham,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.37
915732,Stockerston Cres Uppingham,2024-01-27T19:50:00.000+00:00,feeder,04,N Current (RMS),A,38.2
915732,Stockerston Cres Uppingham,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,61.4
915732,Stockerston Cres Uppingham,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.7
915732,Stockerston Cres Uppingham,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.4
915732,Stockerston Cres Uppingham,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
915732,Stockerston Cres Uppingham,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
915732,Stockerston Cres Uppingham,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
915732,Stockerston Cres Uppingham,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.28
915732,Stockerston Cres Uppingham,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.84
915732,Stockerston Cres Uppingham,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.37
915732,Stockerston Cres Uppingham,2024-01-27T19:50:00.000+00:00,feeder,03,N Current (RMS),A,34.1
915732,Stockerston Cres Uppingham,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
915732,Stockerston Cres Uppingham,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,49.6
915732,Stockerston Cres Uppingham,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
915732,Stockerston Cres Uppingham,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
915732,Stockerston Cres Uppingham,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
915732,Stockerston Cres Uppingham,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
915732,Stockerston Cres Uppingham,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.16
915732,Stockerston Cres Uppingham,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.5
915732,Stockerston Cres Uppingham,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.01
915732,Stockerston Cres Uppingham,2024-01-27T19:50:00.000+00:00,feeder,02,N Current (RMS),A,22.5
915732,Stockerston Cres Uppingham,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
915732,Stockerston Cres Uppingham,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.6
915732,Stockerston Cres Uppingham,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
915732,Stockerston Cres Uppingham,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
915732,Stockerston Cres Uppingham,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
915732,Stockerston Cres Uppingham,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
915732,Stockerston Cres Uppingham,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.57
915732,Stockerston Cres Uppingham,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.02
915732,Stockerston Cres Uppingham,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.6
915732,Stockerston Cres Uppingham,2024-01-27T19:50:00.000+00:00,feeder,01,N Current (RMS),A,9.4
915732,Stockerston Cres Uppingham,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.1
915732,Stockerston Cres Uppingham,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
915732,Stockerston Cres Uppingham,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.4
915732,Stockerston Cres Uppingham,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,5.9
915732,Stockerston Cres Uppingham,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
915732,Stockerston Cres Uppingham,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
915732,Stockerston Cres Uppingham,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
915732,Stockerston Cres Uppingham,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
915732,Stockerston Cres Uppingham,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
915732,Stockerston Cres Uppingham,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
915732,Stockerston Cres Uppingham,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
915732,Stockerston Cres Uppingham,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
915732,Stockerston Cres Uppingham,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
915732,Stockerston Cres Uppingham,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.69
915732,Stockerston Cres Uppingham,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.91
915732,Stockerston Cres Uppingham,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.35
915732,Stockerston Cres Uppingham,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
915732,Stockerston Cres Uppingham,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
915732,Stockerston Cres Uppingham,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
915732,Stockerston Cres Uppingham,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
915732,Stockerston Cres Uppingham,2024-01-27T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-27T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
915732,Stockerston Cres Uppingham,2024-01-27T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-27T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
915732,Stockerston Cres Uppingham,2024-01-27T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
915732,Stockerston Cres Uppingham,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
915732,Stockerston Cres Uppingham,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
915732,Stockerston Cres Uppingham,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
915732,Stockerston Cres Uppingham,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.85
915732,Stockerston Cres Uppingham,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.12
915732,Stockerston Cres Uppingham,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.63
915732,Stockerston Cres Uppingham,2024-01-27T19:40:00.000+00:00,feeder,04,N Current (RMS),A,34.3
915732,Stockerston Cres Uppingham,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,62.0
915732,Stockerston Cres Uppingham,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.0
915732,Stockerston Cres Uppingham,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.3
915732,Stockerston Cres Uppingham,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
915732,Stockerston Cres Uppingham,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
915732,Stockerston Cres Uppingham,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
915732,Stockerston Cres Uppingham,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.13
915732,Stockerston Cres Uppingham,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.04
915732,Stockerston Cres Uppingham,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.85
915732,Stockerston Cres Uppingham,2024-01-27T19:40:00.000+00:00,feeder,03,N Current (RMS),A,39.6
915732,Stockerston Cres Uppingham,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.1
915732,Stockerston Cres Uppingham,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,58.3
915732,Stockerston Cres Uppingham,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
915732,Stockerston Cres Uppingham,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
915732,Stockerston Cres Uppingham,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
915732,Stockerston Cres Uppingham,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
915732,Stockerston Cres Uppingham,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.86
915732,Stockerston Cres Uppingham,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.44
915732,Stockerston Cres Uppingham,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.56
915732,Stockerston Cres Uppingham,2024-01-27T19:40:00.000+00:00,feeder,02,N Current (RMS),A,25.4
915732,Stockerston Cres Uppingham,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
915732,Stockerston Cres Uppingham,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.3
915732,Stockerston Cres Uppingham,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
915732,Stockerston Cres Uppingham,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
915732,Stockerston Cres Uppingham,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
915732,Stockerston Cres Uppingham,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
915732,Stockerston Cres Uppingham,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.25
915732,Stockerston Cres Uppingham,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.84
915732,Stockerston Cres Uppingham,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.55
915732,Stockerston Cres Uppingham,2024-01-27T19:40:00.000+00:00,feeder,01,N Current (RMS),A,11.7
915732,Stockerston Cres Uppingham,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
915732,Stockerston Cres Uppingham,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.7
915732,Stockerston Cres Uppingham,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.5
915732,Stockerston Cres Uppingham,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,6.0
915732,Stockerston Cres Uppingham,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
915732,Stockerston Cres Uppingham,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
915732,Stockerston Cres Uppingham,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
915732,Stockerston Cres Uppingham,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
915732,Stockerston Cres Uppingham,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
915732,Stockerston Cres Uppingham,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
915732,Stockerston Cres Uppingham,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
915732,Stockerston Cres Uppingham,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
915732,Stockerston Cres Uppingham,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
915732,Stockerston Cres Uppingham,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.09
915732,Stockerston Cres Uppingham,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.44
915732,Stockerston Cres Uppingham,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.54
915732,Stockerston Cres Uppingham,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
915732,Stockerston Cres Uppingham,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
915732,Stockerston Cres Uppingham,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
915732,Stockerston Cres Uppingham,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
915732,Stockerston Cres Uppingham,2024-01-27T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-27T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
915732,Stockerston Cres Uppingham,2024-01-27T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-27T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-27T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
915732,Stockerston Cres Uppingham,2024-01-27T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
915732,Stockerston Cres Uppingham,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
915732,Stockerston Cres Uppingham,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
915732,Stockerston Cres Uppingham,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
915732,Stockerston Cres Uppingham,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.96
915732,Stockerston Cres Uppingham,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.43
915732,Stockerston Cres Uppingham,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.8
915732,Stockerston Cres Uppingham,2024-01-27T19:30:00.000+00:00,feeder,04,N Current (RMS),A,32.5
915732,Stockerston Cres Uppingham,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,62.2
915732,Stockerston Cres Uppingham,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.8
915732,Stockerston Cres Uppingham,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.0
915732,Stockerston Cres Uppingham,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
915732,Stockerston Cres Uppingham,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
915732,Stockerston Cres Uppingham,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
915732,Stockerston Cres Uppingham,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.66
915732,Stockerston Cres Uppingham,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.04
915732,Stockerston Cres Uppingham,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.39
915732,Stockerston Cres Uppingham,2024-01-27T19:30:00.000+00:00,feeder,03,N Current (RMS),A,33.4
915732,Stockerston Cres Uppingham,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
915732,Stockerston Cres Uppingham,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,49.9
915732,Stockerston Cres Uppingham,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
915732,Stockerston Cres Uppingham,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
915732,Stockerston Cres Uppingham,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
915732,Stockerston Cres Uppingham,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
915732,Stockerston Cres Uppingham,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.11
915732,Stockerston Cres Uppingham,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.51
915732,Stockerston Cres Uppingham,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.44
915732,Stockerston Cres Uppingham,2024-01-27T19:30:00.000+00:00,feeder,02,N Current (RMS),A,27.6
915732,Stockerston Cres Uppingham,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.8
915732,Stockerston Cres Uppingham,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.2
915732,Stockerston Cres Uppingham,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
915732,Stockerston Cres Uppingham,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
915732,Stockerston Cres Uppingham,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
915732,Stockerston Cres Uppingham,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.9
915732,Stockerston Cres Uppingham,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.2
915732,Stockerston Cres Uppingham,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.46
915732,Stockerston Cres Uppingham,2024-01-27T19:30:00.000+00:00,feeder,01,N Current (RMS),A,10.7
915732,Stockerston Cres Uppingham,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
