Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915732,Stockerston Cres Uppingham,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.7
915732,Stockerston Cres Uppingham,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.2
915732,Stockerston Cres Uppingham,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,6.0
915732,Stockerston Cres Uppingham,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
915732,Stockerston Cres Uppingham,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
915732,Stockerston Cres Uppingham,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
915732,Stockerston Cres Uppingham,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
915732,Stockerston Cres Uppingham,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
915732,Stockerston Cres Uppingham,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
915732,Stockerston Cres Uppingham,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
915732,Stockerston Cres Uppingham,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
915732,Stockerston Cres Uppingham,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
915732,Stockerston Cres Uppingham,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.61
915732,Stockerston Cres Uppingham,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.16
915732,Stockerston Cres Uppingham,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.06
915732,Stockerston Cres Uppingham,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
915732,Stockerston Cres Uppingham,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
915732,Stockerston Cres Uppingham,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
915732,Stockerston Cres Uppingham,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
915732,Stockerston Cres Uppingham,2024-01-27T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
915732,Stockerston Cres Uppingham,2024-01-27T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-27T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-27T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
915732,Stockerston Cres Uppingham,2024-01-27T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
915732,Stockerston Cres Uppingham,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
915732,Stockerston Cres Uppingham,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
915732,Stockerston Cres Uppingham,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
915732,Stockerston Cres Uppingham,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.97
915732,Stockerston Cres Uppingham,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.14
915732,Stockerston Cres Uppingham,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.16
915732,Stockerston Cres Uppingham,2024-01-27T19:20:00.000+00:00,feeder,04,N Current (RMS),A,42.2
915732,Stockerston Cres Uppingham,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,66.6
915732,Stockerston Cres Uppingham,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.4
915732,Stockerston Cres Uppingham,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.8
915732,Stockerston Cres Uppingham,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
915732,Stockerston Cres Uppingham,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
915732,Stockerston Cres Uppingham,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
915732,Stockerston Cres Uppingham,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.08
915732,Stockerston Cres Uppingham,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.1
915732,Stockerston Cres Uppingham,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.83
915732,Stockerston Cres Uppingham,2024-01-27T19:20:00.000+00:00,feeder,03,N Current (RMS),A,27.5
915732,Stockerston Cres Uppingham,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.3
915732,Stockerston Cres Uppingham,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.9
915732,Stockerston Cres Uppingham,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
915732,Stockerston Cres Uppingham,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
915732,Stockerston Cres Uppingham,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
915732,Stockerston Cres Uppingham,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
915732,Stockerston Cres Uppingham,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.94
915732,Stockerston Cres Uppingham,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.27
915732,Stockerston Cres Uppingham,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.99
915732,Stockerston Cres Uppingham,2024-01-27T19:20:00.000+00:00,feeder,02,N Current (RMS),A,20.5
915732,Stockerston Cres Uppingham,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
915732,Stockerston Cres Uppingham,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
915732,Stockerston Cres Uppingham,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.9
915732,Stockerston Cres Uppingham,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
915732,Stockerston Cres Uppingham,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
915732,Stockerston Cres Uppingham,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.76
915732,Stockerston Cres Uppingham,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.29
915732,Stockerston Cres Uppingham,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.62
915732,Stockerston Cres Uppingham,2024-01-27T19:20:00.000+00:00,feeder,01,N Current (RMS),A,14.9
915732,Stockerston Cres Uppingham,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
915732,Stockerston Cres Uppingham,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
915732,Stockerston Cres Uppingham,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
915732,Stockerston Cres Uppingham,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,6.0
915732,Stockerston Cres Uppingham,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
915732,Stockerston Cres Uppingham,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
915732,Stockerston Cres Uppingham,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
915732,Stockerston Cres Uppingham,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
915732,Stockerston Cres Uppingham,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
915732,Stockerston Cres Uppingham,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
915732,Stockerston Cres Uppingham,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
915732,Stockerston Cres Uppingham,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
915732,Stockerston Cres Uppingham,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
915732,Stockerston Cres Uppingham,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.75
915732,Stockerston Cres Uppingham,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.79
915732,Stockerston Cres Uppingham,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.62
915732,Stockerston Cres Uppingham,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
915732,Stockerston Cres Uppingham,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
915732,Stockerston Cres Uppingham,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
915732,Stockerston Cres Uppingham,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
915732,Stockerston Cres Uppingham,2024-01-27T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
915732,Stockerston Cres Uppingham,2024-01-27T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-27T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-27T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
915732,Stockerston Cres Uppingham,2024-01-27T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
915732,Stockerston Cres Uppingham,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
915732,Stockerston Cres Uppingham,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
915732,Stockerston Cres Uppingham,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
915732,Stockerston Cres Uppingham,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.7
915732,Stockerston Cres Uppingham,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.85
915732,Stockerston Cres Uppingham,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.37
915732,Stockerston Cres Uppingham,2024-01-27T19:10:00.000+00:00,feeder,04,N Current (RMS),A,47.7
915732,Stockerston Cres Uppingham,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,74.2
915732,Stockerston Cres Uppingham,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.4
915732,Stockerston Cres Uppingham,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.6
915732,Stockerston Cres Uppingham,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
915732,Stockerston Cres Uppingham,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
915732,Stockerston Cres Uppingham,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
915732,Stockerston Cres Uppingham,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.56
915732,Stockerston Cres Uppingham,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.44
915732,Stockerston Cres Uppingham,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.06
915732,Stockerston Cres Uppingham,2024-01-27T19:10:00.000+00:00,feeder,03,N Current (RMS),A,28.9
915732,Stockerston Cres Uppingham,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.1
915732,Stockerston Cres Uppingham,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,47.6
915732,Stockerston Cres Uppingham,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
915732,Stockerston Cres Uppingham,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
915732,Stockerston Cres Uppingham,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
915732,Stockerston Cres Uppingham,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
915732,Stockerston Cres Uppingham,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.01
915732,Stockerston Cres Uppingham,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.33
915732,Stockerston Cres Uppingham,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.28
915732,Stockerston Cres Uppingham,2024-01-27T19:10:00.000+00:00,feeder,02,N Current (RMS),A,19.4
915732,Stockerston Cres Uppingham,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
915732,Stockerston Cres Uppingham,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.6
915732,Stockerston Cres Uppingham,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
915732,Stockerston Cres Uppingham,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
915732,Stockerston Cres Uppingham,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
915732,Stockerston Cres Uppingham,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
915732,Stockerston Cres Uppingham,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.65
915732,Stockerston Cres Uppingham,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.57
915732,Stockerston Cres Uppingham,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.56
915732,Stockerston Cres Uppingham,2024-01-27T19:10:00.000+00:00,feeder,01,N Current (RMS),A,12.6
915732,Stockerston Cres Uppingham,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.1
915732,Stockerston Cres Uppingham,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.2
915732,Stockerston Cres Uppingham,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.8
915732,Stockerston Cres Uppingham,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,6.1
915732,Stockerston Cres Uppingham,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.87
915732,Stockerston Cres Uppingham,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
915732,Stockerston Cres Uppingham,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
915732,Stockerston Cres Uppingham,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
915732,Stockerston Cres Uppingham,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
915732,Stockerston Cres Uppingham,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
915732,Stockerston Cres Uppingham,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
915732,Stockerston Cres Uppingham,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
915732,Stockerston Cres Uppingham,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
915732,Stockerston Cres Uppingham,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.9
915732,Stockerston Cres Uppingham,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.17
915732,Stockerston Cres Uppingham,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.29
915732,Stockerston Cres Uppingham,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
915732,Stockerston Cres Uppingham,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
915732,Stockerston Cres Uppingham,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
915732,Stockerston Cres Uppingham,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
915732,Stockerston Cres Uppingham,2024-01-27T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-27T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
915732,Stockerston Cres Uppingham,2024-01-27T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-27T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-27T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
915732,Stockerston Cres Uppingham,2024-01-27T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
915732,Stockerston Cres Uppingham,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
915732,Stockerston Cres Uppingham,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
915732,Stockerston Cres Uppingham,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
915732,Stockerston Cres Uppingham,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.46
915732,Stockerston Cres Uppingham,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.31
915732,Stockerston Cres Uppingham,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.25
915732,Stockerston Cres Uppingham,2024-01-27T19:00:00.000+00:00,feeder,04,N Current (RMS),A,43.0
915732,Stockerston Cres Uppingham,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,73.1
915732,Stockerston Cres Uppingham,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,43.4
915732,Stockerston Cres Uppingham,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.1
915732,Stockerston Cres Uppingham,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
915732,Stockerston Cres Uppingham,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
915732,Stockerston Cres Uppingham,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
915732,Stockerston Cres Uppingham,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
915732,Stockerston Cres Uppingham,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.73
915732,Stockerston Cres Uppingham,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.34
915732,Stockerston Cres Uppingham,2024-01-27T19:00:00.000+00:00,feeder,03,N Current (RMS),A,33.8
915732,Stockerston Cres Uppingham,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
915732,Stockerston Cres Uppingham,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,53.0
915732,Stockerston Cres Uppingham,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
915732,Stockerston Cres Uppingham,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
915732,Stockerston Cres Uppingham,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
915732,Stockerston Cres Uppingham,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
915732,Stockerston Cres Uppingham,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.83
915732,Stockerston Cres Uppingham,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.1
915732,Stockerston Cres Uppingham,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.34
915732,Stockerston Cres Uppingham,2024-01-27T19:00:00.000+00:00,feeder,02,N Current (RMS),A,26.4
915732,Stockerston Cres Uppingham,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.9
915732,Stockerston Cres Uppingham,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.0
915732,Stockerston Cres Uppingham,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
915732,Stockerston Cres Uppingham,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
915732,Stockerston Cres Uppingham,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
915732,Stockerston Cres Uppingham,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
915732,Stockerston Cres Uppingham,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.59
915732,Stockerston Cres Uppingham,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.62
915732,Stockerston Cres Uppingham,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.66
915732,Stockerston Cres Uppingham,2024-01-27T19:00:00.000+00:00,feeder,01,N Current (RMS),A,12.7
915732,Stockerston Cres Uppingham,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
915732,Stockerston Cres Uppingham,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.3
915732,Stockerston Cres Uppingham,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
915732,Stockerston Cres Uppingham,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,6.1
915732,Stockerston Cres Uppingham,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
915732,Stockerston Cres Uppingham,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
915732,Stockerston Cres Uppingham,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
915732,Stockerston Cres Uppingham,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
915732,Stockerston Cres Uppingham,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
915732,Stockerston Cres Uppingham,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
915732,Stockerston Cres Uppingham,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
915732,Stockerston Cres Uppingham,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
915732,Stockerston Cres Uppingham,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
915732,Stockerston Cres Uppingham,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.87
915732,Stockerston Cres Uppingham,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.75
915732,Stockerston Cres Uppingham,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.64
915732,Stockerston Cres Uppingham,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
915732,Stockerston Cres Uppingham,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
915732,Stockerston Cres Uppingham,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
915732,Stockerston Cres Uppingham,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
915732,Stockerston Cres Uppingham,2024-01-27T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
915732,Stockerston Cres Uppingham,2024-01-27T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-27T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
915732,Stockerston Cres Uppingham,2024-01-27T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
915732,Stockerston Cres Uppingham,2024-01-27T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
915732,Stockerston Cres Uppingham,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
915732,Stockerston Cres Uppingham,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
915732,Stockerston Cres Uppingham,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
915732,Stockerston Cres Uppingham,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.31
915732,Stockerston Cres Uppingham,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.76
915732,Stockerston Cres Uppingham,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.83
915732,Stockerston Cres Uppingham,2024-01-27T18:50:00.000+00:00,feeder,04,N Current (RMS),A,42.7
915732,Stockerston Cres Uppingham,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,75.8
915732,Stockerston Cres Uppingham,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,45.1
915732,Stockerston Cres Uppingham,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.2
915732,Stockerston Cres Uppingham,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
915732,Stockerston Cres Uppingham,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
915732,Stockerston Cres Uppingham,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
915732,Stockerston Cres Uppingham,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.9
915732,Stockerston Cres Uppingham,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.58
915732,Stockerston Cres Uppingham,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.68
915732,Stockerston Cres Uppingham,2024-01-27T18:50:00.000+00:00,feeder,03,N Current (RMS),A,27.6
915732,Stockerston Cres Uppingham,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
915732,Stockerston Cres Uppingham,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.7
915732,Stockerston Cres Uppingham,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
915732,Stockerston Cres Uppingham,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
915732,Stockerston Cres Uppingham,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
915732,Stockerston Cres Uppingham,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
915732,Stockerston Cres Uppingham,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.21
915732,Stockerston Cres Uppingham,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.41
915732,Stockerston Cres Uppingham,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.43
915732,Stockerston Cres Uppingham,2024-01-27T18:50:00.000+00:00,feeder,02,N Current (RMS),A,39.2
915732,Stockerston Cres Uppingham,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.1
915732,Stockerston Cres Uppingham,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,57.3
915732,Stockerston Cres Uppingham,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
915732,Stockerston Cres Uppingham,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
915732,Stockerston Cres Uppingham,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
915732,Stockerston Cres Uppingham,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
915732,Stockerston Cres Uppingham,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.75
915732,Stockerston Cres Uppingham,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.69
915732,Stockerston Cres Uppingham,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.73
915732,Stockerston Cres Uppingham,2024-01-27T18:50:00.000+00:00,feeder,01,N Current (RMS),A,17.0
915732,Stockerston Cres Uppingham,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
915732,Stockerston Cres Uppingham,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.9
915732,Stockerston Cres Uppingham,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.7
915732,Stockerston Cres Uppingham,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,6.2
915732,Stockerston Cres Uppingham,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
915732,Stockerston Cres Uppingham,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
915732,Stockerston Cres Uppingham,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
915732,Stockerston Cres Uppingham,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
915732,Stockerston Cres Uppingham,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
915732,Stockerston Cres Uppingham,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
915732,Stockerston Cres Uppingham,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
915732,Stockerston Cres Uppingham,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
915732,Stockerston Cres Uppingham,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
915732,Stockerston Cres Uppingham,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.16
915732,Stockerston Cres Uppingham,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.43
915732,Stockerston Cres Uppingham,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.7
915732,Stockerston Cres Uppingham,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
915732,Stockerston Cres Uppingham,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
915732,Stockerston Cres Uppingham,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
915732,Stockerston Cres Uppingham,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
915732,Stockerston Cres Uppingham,2024-01-27T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
915732,Stockerston Cres Uppingham,2024-01-27T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
915732,Stockerston Cres Uppingham,2024-01-27T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-27T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-27T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-27T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
915732,Stockerston Cres Uppingham,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
915732,Stockerston Cres Uppingham,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
915732,Stockerston Cres Uppingham,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
915732,Stockerston Cres Uppingham,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.03
915732,Stockerston Cres Uppingham,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.66
915732,Stockerston Cres Uppingham,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.39
915732,Stockerston Cres Uppingham,2024-01-27T18:40:00.000+00:00,feeder,04,N Current (RMS),A,44.9
915732,Stockerston Cres Uppingham,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,75.1
915732,Stockerston Cres Uppingham,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.4
915732,Stockerston Cres Uppingham,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.0
915732,Stockerston Cres Uppingham,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
915732,Stockerston Cres Uppingham,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
915732,Stockerston Cres Uppingham,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
915732,Stockerston Cres Uppingham,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.22
915732,Stockerston Cres Uppingham,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.14
915732,Stockerston Cres Uppingham,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.67
915732,Stockerston Cres Uppingham,2024-01-27T18:40:00.000+00:00,feeder,03,N Current (RMS),A,36.6
915732,Stockerston Cres Uppingham,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
915732,Stockerston Cres Uppingham,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,54.1
915732,Stockerston Cres Uppingham,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
915732,Stockerston Cres Uppingham,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
915732,Stockerston Cres Uppingham,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
915732,Stockerston Cres Uppingham,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
915732,Stockerston Cres Uppingham,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.27
915732,Stockerston Cres Uppingham,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.07
915732,Stockerston Cres Uppingham,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.66
915732,Stockerston Cres Uppingham,2024-01-27T18:40:00.000+00:00,feeder,02,N Current (RMS),A,26.6
915732,Stockerston Cres Uppingham,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.5
915732,Stockerston Cres Uppingham,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.0
915732,Stockerston Cres Uppingham,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.4
915732,Stockerston Cres Uppingham,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
915732,Stockerston Cres Uppingham,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
915732,Stockerston Cres Uppingham,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
915732,Stockerston Cres Uppingham,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.7
915732,Stockerston Cres Uppingham,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.71
915732,Stockerston Cres Uppingham,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.04
915732,Stockerston Cres Uppingham,2024-01-27T18:40:00.000+00:00,feeder,01,N Current (RMS),A,17.8
915732,Stockerston Cres Uppingham,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
915732,Stockerston Cres Uppingham,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.2
915732,Stockerston Cres Uppingham,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
915732,Stockerston Cres Uppingham,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,6.3
915732,Stockerston Cres Uppingham,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
915732,Stockerston Cres Uppingham,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
915732,Stockerston Cres Uppingham,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
915732,Stockerston Cres Uppingham,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
915732,Stockerston Cres Uppingham,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
915732,Stockerston Cres Uppingham,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
915732,Stockerston Cres Uppingham,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
915732,Stockerston Cres Uppingham,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
915732,Stockerston Cres Uppingham,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
915732,Stockerston Cres Uppingham,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.21
915732,Stockerston Cres Uppingham,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.57
915732,Stockerston Cres Uppingham,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.78
915732,Stockerston Cres Uppingham,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
915732,Stockerston Cres Uppingham,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
915732,Stockerston Cres Uppingham,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
915732,Stockerston Cres Uppingham,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
915732,Stockerston Cres Uppingham,2024-01-27T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
915732,Stockerston Cres Uppingham,2024-01-27T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
915732,Stockerston Cres Uppingham,2024-01-27T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-27T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
915732,Stockerston Cres Uppingham,2024-01-27T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
915732,Stockerston Cres Uppingham,2024-01-27T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
915732,Stockerston Cres Uppingham,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
915732,Stockerston Cres Uppingham,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
915732,Stockerston Cres Uppingham,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
915732,Stockerston Cres Uppingham,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.41
915732,Stockerston Cres Uppingham,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.18
915732,Stockerston Cres Uppingham,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.01
915732,Stockerston Cres Uppingham,2024-01-27T18:30:00.000+00:00,feeder,04,N Current (RMS),A,46.6
915732,Stockerston Cres Uppingham,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,76.8
915732,Stockerston Cres Uppingham,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,42.5
915732,Stockerston Cres Uppingham,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.2
915732,Stockerston Cres Uppingham,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
915732,Stockerston Cres Uppingham,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
915732,Stockerston Cres Uppingham,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
915732,Stockerston Cres Uppingham,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.92
915732,Stockerston Cres Uppingham,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.04
915732,Stockerston Cres Uppingham,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.26
915732,Stockerston Cres Uppingham,2024-01-27T18:30:00.000+00:00,feeder,03,N Current (RMS),A,37.6
915732,Stockerston Cres Uppingham,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
915732,Stockerston Cres Uppingham,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,54.3
915732,Stockerston Cres Uppingham,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
915732,Stockerston Cres Uppingham,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
915732,Stockerston Cres Uppingham,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
915732,Stockerston Cres Uppingham,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
915732,Stockerston Cres Uppingham,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.25
915732,Stockerston Cres Uppingham,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.92
915732,Stockerston Cres Uppingham,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.61
915732,Stockerston Cres Uppingham,2024-01-27T18:30:00.000+00:00,feeder,02,N Current (RMS),A,20.4
915732,Stockerston Cres Uppingham,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
915732,Stockerston Cres Uppingham,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.2
915732,Stockerston Cres Uppingham,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.9
915732,Stockerston Cres Uppingham,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
915732,Stockerston Cres Uppingham,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
915732,Stockerston Cres Uppingham,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
915732,Stockerston Cres Uppingham,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.77
915732,Stockerston Cres Uppingham,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.66
915732,Stockerston Cres Uppingham,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.87
915732,Stockerston Cres Uppingham,2024-01-27T18:30:00.000+00:00,feeder,01,N Current (RMS),A,20.2
915732,Stockerston Cres Uppingham,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
915732,Stockerston Cres Uppingham,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.3
915732,Stockerston Cres Uppingham,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
915732,Stockerston Cres Uppingham,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,6.4
915732,Stockerston Cres Uppingham,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
915732,Stockerston Cres Uppingham,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
915732,Stockerston Cres Uppingham,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
915732,Stockerston Cres Uppingham,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
915732,Stockerston Cres Uppingham,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
915732,Stockerston Cres Uppingham,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
915732,Stockerston Cres Uppingham,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
915732,Stockerston Cres Uppingham,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
915732,Stockerston Cres Uppingham,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
915732,Stockerston Cres Uppingham,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.35
915732,Stockerston Cres Uppingham,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.78
915732,Stockerston Cres Uppingham,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.8
915732,Stockerston Cres Uppingham,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
915732,Stockerston Cres Uppingham,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
915732,Stockerston Cres Uppingham,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
915732,Stockerston Cres Uppingham,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
915732,Stockerston Cres Uppingham,2024-01-27T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-27T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
915732,Stockerston Cres Uppingham,2024-01-27T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-27T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-27T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-27T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
915732,Stockerston Cres Uppingham,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
915732,Stockerston Cres Uppingham,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
915732,Stockerston Cres Uppingham,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.69
915732,Stockerston Cres Uppingham,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.81
915732,Stockerston Cres Uppingham,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.59
915732,Stockerston Cres Uppingham,2024-01-27T18:20:00.000+00:00,feeder,04,N Current (RMS),A,32.4
915732,Stockerston Cres Uppingham,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,65.8
915732,Stockerston Cres Uppingham,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,45.7
915732,Stockerston Cres Uppingham,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,41.3
915732,Stockerston Cres Uppingham,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
915732,Stockerston Cres Uppingham,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
915732,Stockerston Cres Uppingham,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
915732,Stockerston Cres Uppingham,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.94
915732,Stockerston Cres Uppingham,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.93
915732,Stockerston Cres Uppingham,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.36
915732,Stockerston Cres Uppingham,2024-01-27T18:20:00.000+00:00,feeder,03,N Current (RMS),A,33.8
915732,Stockerston Cres Uppingham,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
915732,Stockerston Cres Uppingham,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,53.6
915732,Stockerston Cres Uppingham,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
915732,Stockerston Cres Uppingham,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
915732,Stockerston Cres Uppingham,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
915732,Stockerston Cres Uppingham,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
915732,Stockerston Cres Uppingham,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.47
915732,Stockerston Cres Uppingham,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.61
915732,Stockerston Cres Uppingham,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.55
915732,Stockerston Cres Uppingham,2024-01-27T18:20:00.000+00:00,feeder,02,N Current (RMS),A,32.4
915732,Stockerston Cres Uppingham,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.9
915732,Stockerston Cres Uppingham,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,53.4
915732,Stockerston Cres Uppingham,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
915732,Stockerston Cres Uppingham,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
915732,Stockerston Cres Uppingham,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
915732,Stockerston Cres Uppingham,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
915732,Stockerston Cres Uppingham,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.76
915732,Stockerston Cres Uppingham,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.42
915732,Stockerston Cres Uppingham,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.56
915732,Stockerston Cres Uppingham,2024-01-27T18:20:00.000+00:00,feeder,01,N Current (RMS),A,14.2
915732,Stockerston Cres Uppingham,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.2
915732,Stockerston Cres Uppingham,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
915732,Stockerston Cres Uppingham,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
915732,Stockerston Cres Uppingham,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,6.4
915732,Stockerston Cres Uppingham,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
915732,Stockerston Cres Uppingham,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
915732,Stockerston Cres Uppingham,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
915732,Stockerston Cres Uppingham,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
915732,Stockerston Cres Uppingham,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
915732,Stockerston Cres Uppingham,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
915732,Stockerston Cres Uppingham,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
915732,Stockerston Cres Uppingham,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
915732,Stockerston Cres Uppingham,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
915732,Stockerston Cres Uppingham,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.86
915732,Stockerston Cres Uppingham,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.76
915732,Stockerston Cres Uppingham,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.08
915732,Stockerston Cres Uppingham,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
915732,Stockerston Cres Uppingham,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
915732,Stockerston Cres Uppingham,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
915732,Stockerston Cres Uppingham,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
