Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915732,Stockerston Cres Uppingham,2024-01-27T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
915732,Stockerston Cres Uppingham,2024-01-27T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
915732,Stockerston Cres Uppingham,2024-01-27T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-27T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
915732,Stockerston Cres Uppingham,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
915732,Stockerston Cres Uppingham,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
915732,Stockerston Cres Uppingham,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
915732,Stockerston Cres Uppingham,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.16
915732,Stockerston Cres Uppingham,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.84
915732,Stockerston Cres Uppingham,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.37
915732,Stockerston Cres Uppingham,2024-01-27T18:10:00.000+00:00,feeder,04,N Current (RMS),A,22.7
915732,Stockerston Cres Uppingham,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,55.4
915732,Stockerston Cres Uppingham,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,45.8
915732,Stockerston Cres Uppingham,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,48.2
915732,Stockerston Cres Uppingham,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
915732,Stockerston Cres Uppingham,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
915732,Stockerston Cres Uppingham,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
915732,Stockerston Cres Uppingham,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.26
915732,Stockerston Cres Uppingham,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.88
915732,Stockerston Cres Uppingham,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.19
915732,Stockerston Cres Uppingham,2024-01-27T18:10:00.000+00:00,feeder,03,N Current (RMS),A,51.3
915732,Stockerston Cres Uppingham,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.8
915732,Stockerston Cres Uppingham,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,79.7
915732,Stockerston Cres Uppingham,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
915732,Stockerston Cres Uppingham,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
915732,Stockerston Cres Uppingham,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
915732,Stockerston Cres Uppingham,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
915732,Stockerston Cres Uppingham,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.82
915732,Stockerston Cres Uppingham,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.96
915732,Stockerston Cres Uppingham,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.37
915732,Stockerston Cres Uppingham,2024-01-27T18:10:00.000+00:00,feeder,02,N Current (RMS),A,41.4
915732,Stockerston Cres Uppingham,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.0
915732,Stockerston Cres Uppingham,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,59.0
915732,Stockerston Cres Uppingham,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
915732,Stockerston Cres Uppingham,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
915732,Stockerston Cres Uppingham,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
915732,Stockerston Cres Uppingham,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
915732,Stockerston Cres Uppingham,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.04
915732,Stockerston Cres Uppingham,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.89
915732,Stockerston Cres Uppingham,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.66
915732,Stockerston Cres Uppingham,2024-01-27T18:10:00.000+00:00,feeder,01,N Current (RMS),A,15.0
915732,Stockerston Cres Uppingham,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.0
915732,Stockerston Cres Uppingham,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
915732,Stockerston Cres Uppingham,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.5
915732,Stockerston Cres Uppingham,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,6.5
915732,Stockerston Cres Uppingham,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
915732,Stockerston Cres Uppingham,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
915732,Stockerston Cres Uppingham,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
915732,Stockerston Cres Uppingham,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
915732,Stockerston Cres Uppingham,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
915732,Stockerston Cres Uppingham,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
915732,Stockerston Cres Uppingham,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
915732,Stockerston Cres Uppingham,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
915732,Stockerston Cres Uppingham,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
915732,Stockerston Cres Uppingham,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.27
915732,Stockerston Cres Uppingham,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,49.56
915732,Stockerston Cres Uppingham,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.6
915732,Stockerston Cres Uppingham,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,108.0
915732,Stockerston Cres Uppingham,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
915732,Stockerston Cres Uppingham,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
915732,Stockerston Cres Uppingham,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
915732,Stockerston Cres Uppingham,2024-01-27T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
915732,Stockerston Cres Uppingham,2024-01-27T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
915732,Stockerston Cres Uppingham,2024-01-27T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-27T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.11
915732,Stockerston Cres Uppingham,2024-01-27T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
915732,Stockerston Cres Uppingham,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
915732,Stockerston Cres Uppingham,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
915732,Stockerston Cres Uppingham,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
915732,Stockerston Cres Uppingham,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.13
915732,Stockerston Cres Uppingham,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.38
915732,Stockerston Cres Uppingham,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.83
915732,Stockerston Cres Uppingham,2024-01-27T18:00:00.000+00:00,feeder,04,N Current (RMS),A,40.7
915732,Stockerston Cres Uppingham,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,68.1
915732,Stockerston Cres Uppingham,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,62.0
915732,Stockerston Cres Uppingham,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,34.7
915732,Stockerston Cres Uppingham,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
915732,Stockerston Cres Uppingham,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
915732,Stockerston Cres Uppingham,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
915732,Stockerston Cres Uppingham,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.5
915732,Stockerston Cres Uppingham,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,20.07
915732,Stockerston Cres Uppingham,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.44
915732,Stockerston Cres Uppingham,2024-01-27T18:00:00.000+00:00,feeder,03,N Current (RMS),A,59.4
915732,Stockerston Cres Uppingham,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.7
915732,Stockerston Cres Uppingham,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,85.7
915732,Stockerston Cres Uppingham,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
915732,Stockerston Cres Uppingham,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
915732,Stockerston Cres Uppingham,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
915732,Stockerston Cres Uppingham,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
915732,Stockerston Cres Uppingham,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.9
915732,Stockerston Cres Uppingham,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.33
915732,Stockerston Cres Uppingham,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.39
915732,Stockerston Cres Uppingham,2024-01-27T18:00:00.000+00:00,feeder,02,N Current (RMS),A,44.4
915732,Stockerston Cres Uppingham,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
915732,Stockerston Cres Uppingham,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,64.4
915732,Stockerston Cres Uppingham,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
915732,Stockerston Cres Uppingham,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
915732,Stockerston Cres Uppingham,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
915732,Stockerston Cres Uppingham,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
915732,Stockerston Cres Uppingham,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.18
915732,Stockerston Cres Uppingham,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.26
915732,Stockerston Cres Uppingham,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.71
915732,Stockerston Cres Uppingham,2024-01-27T18:00:00.000+00:00,feeder,01,N Current (RMS),A,16.3
915732,Stockerston Cres Uppingham,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
915732,Stockerston Cres Uppingham,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.1
915732,Stockerston Cres Uppingham,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.7
915732,Stockerston Cres Uppingham,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,6.5
915732,Stockerston Cres Uppingham,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.87
915732,Stockerston Cres Uppingham,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
915732,Stockerston Cres Uppingham,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
915732,Stockerston Cres Uppingham,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
915732,Stockerston Cres Uppingham,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
915732,Stockerston Cres Uppingham,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
915732,Stockerston Cres Uppingham,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
915732,Stockerston Cres Uppingham,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
915732,Stockerston Cres Uppingham,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
915732,Stockerston Cres Uppingham,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.72
915732,Stockerston Cres Uppingham,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,55.03
915732,Stockerston Cres Uppingham,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.47
915732,Stockerston Cres Uppingham,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,132.2
915732,Stockerston Cres Uppingham,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
915732,Stockerston Cres Uppingham,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.2
915732,Stockerston Cres Uppingham,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
915732,Stockerston Cres Uppingham,2024-01-27T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-27T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
915732,Stockerston Cres Uppingham,2024-01-27T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
915732,Stockerston Cres Uppingham,2024-01-27T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
915732,Stockerston Cres Uppingham,2024-01-27T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
915732,Stockerston Cres Uppingham,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
915732,Stockerston Cres Uppingham,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
915732,Stockerston Cres Uppingham,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
915732,Stockerston Cres Uppingham,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.8
915732,Stockerston Cres Uppingham,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.66
915732,Stockerston Cres Uppingham,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.97
915732,Stockerston Cres Uppingham,2024-01-27T17:50:00.000+00:00,feeder,04,N Current (RMS),A,31.7
915732,Stockerston Cres Uppingham,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,62.0
915732,Stockerston Cres Uppingham,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,69.8
915732,Stockerston Cres Uppingham,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,42.5
915732,Stockerston Cres Uppingham,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
915732,Stockerston Cres Uppingham,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
915732,Stockerston Cres Uppingham,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
915732,Stockerston Cres Uppingham,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.06
915732,Stockerston Cres Uppingham,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.37
915732,Stockerston Cres Uppingham,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.13
915732,Stockerston Cres Uppingham,2024-01-27T17:50:00.000+00:00,feeder,03,N Current (RMS),A,37.2
915732,Stockerston Cres Uppingham,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
915732,Stockerston Cres Uppingham,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,59.7
915732,Stockerston Cres Uppingham,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
915732,Stockerston Cres Uppingham,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
915732,Stockerston Cres Uppingham,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
915732,Stockerston Cres Uppingham,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
915732,Stockerston Cres Uppingham,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.29
915732,Stockerston Cres Uppingham,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.79
915732,Stockerston Cres Uppingham,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.53
915732,Stockerston Cres Uppingham,2024-01-27T17:50:00.000+00:00,feeder,02,N Current (RMS),A,33.7
915732,Stockerston Cres Uppingham,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
915732,Stockerston Cres Uppingham,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,50.0
915732,Stockerston Cres Uppingham,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
915732,Stockerston Cres Uppingham,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
915732,Stockerston Cres Uppingham,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
915732,Stockerston Cres Uppingham,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
915732,Stockerston Cres Uppingham,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.21
915732,Stockerston Cres Uppingham,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.97
915732,Stockerston Cres Uppingham,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.75
915732,Stockerston Cres Uppingham,2024-01-27T17:50:00.000+00:00,feeder,01,N Current (RMS),A,13.4
915732,Stockerston Cres Uppingham,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
915732,Stockerston Cres Uppingham,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.3
915732,Stockerston Cres Uppingham,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.6
915732,Stockerston Cres Uppingham,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,6.6
915732,Stockerston Cres Uppingham,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.83
915732,Stockerston Cres Uppingham,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
915732,Stockerston Cres Uppingham,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
915732,Stockerston Cres Uppingham,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
915732,Stockerston Cres Uppingham,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
915732,Stockerston Cres Uppingham,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
915732,Stockerston Cres Uppingham,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
915732,Stockerston Cres Uppingham,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
915732,Stockerston Cres Uppingham,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
915732,Stockerston Cres Uppingham,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.35
915732,Stockerston Cres Uppingham,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,45.75
915732,Stockerston Cres Uppingham,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.47
915732,Stockerston Cres Uppingham,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,93.1
915732,Stockerston Cres Uppingham,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
915732,Stockerston Cres Uppingham,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
915732,Stockerston Cres Uppingham,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
915732,Stockerston Cres Uppingham,2024-01-27T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-27T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
915732,Stockerston Cres Uppingham,2024-01-27T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-27T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
915732,Stockerston Cres Uppingham,2024-01-27T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
915732,Stockerston Cres Uppingham,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
915732,Stockerston Cres Uppingham,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
915732,Stockerston Cres Uppingham,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
915732,Stockerston Cres Uppingham,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.88
915732,Stockerston Cres Uppingham,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.25
915732,Stockerston Cres Uppingham,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.61
915732,Stockerston Cres Uppingham,2024-01-27T17:40:00.000+00:00,feeder,04,N Current (RMS),A,30.8
915732,Stockerston Cres Uppingham,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,66.7
915732,Stockerston Cres Uppingham,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,55.4
915732,Stockerston Cres Uppingham,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,41.3
915732,Stockerston Cres Uppingham,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
915732,Stockerston Cres Uppingham,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
915732,Stockerston Cres Uppingham,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
915732,Stockerston Cres Uppingham,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.38
915732,Stockerston Cres Uppingham,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.02
915732,Stockerston Cres Uppingham,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.36
915732,Stockerston Cres Uppingham,2024-01-27T17:40:00.000+00:00,feeder,03,N Current (RMS),A,33.1
915732,Stockerston Cres Uppingham,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
915732,Stockerston Cres Uppingham,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,58.3
915732,Stockerston Cres Uppingham,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.8
915732,Stockerston Cres Uppingham,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
915732,Stockerston Cres Uppingham,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
915732,Stockerston Cres Uppingham,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
915732,Stockerston Cres Uppingham,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.18
915732,Stockerston Cres Uppingham,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.36
915732,Stockerston Cres Uppingham,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.48
915732,Stockerston Cres Uppingham,2024-01-27T17:40:00.000+00:00,feeder,02,N Current (RMS),A,51.0
915732,Stockerston Cres Uppingham,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
915732,Stockerston Cres Uppingham,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,72.8
915732,Stockerston Cres Uppingham,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
915732,Stockerston Cres Uppingham,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
915732,Stockerston Cres Uppingham,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
915732,Stockerston Cres Uppingham,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
915732,Stockerston Cres Uppingham,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.3
915732,Stockerston Cres Uppingham,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.75
915732,Stockerston Cres Uppingham,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.15
915732,Stockerston Cres Uppingham,2024-01-27T17:40:00.000+00:00,feeder,01,N Current (RMS),A,11.4
915732,Stockerston Cres Uppingham,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
915732,Stockerston Cres Uppingham,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
915732,Stockerston Cres Uppingham,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.3
915732,Stockerston Cres Uppingham,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,6.7
915732,Stockerston Cres Uppingham,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
915732,Stockerston Cres Uppingham,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
915732,Stockerston Cres Uppingham,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
915732,Stockerston Cres Uppingham,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
915732,Stockerston Cres Uppingham,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
915732,Stockerston Cres Uppingham,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
915732,Stockerston Cres Uppingham,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
915732,Stockerston Cres Uppingham,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
915732,Stockerston Cres Uppingham,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
915732,Stockerston Cres Uppingham,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.74
915732,Stockerston Cres Uppingham,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,47.38
915732,Stockerston Cres Uppingham,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.63
915732,Stockerston Cres Uppingham,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
915732,Stockerston Cres Uppingham,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
915732,Stockerston Cres Uppingham,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
915732,Stockerston Cres Uppingham,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
915732,Stockerston Cres Uppingham,2024-01-27T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
915732,Stockerston Cres Uppingham,2024-01-27T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
915732,Stockerston Cres Uppingham,2024-01-27T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-27T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
915732,Stockerston Cres Uppingham,2024-01-27T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
915732,Stockerston Cres Uppingham,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
915732,Stockerston Cres Uppingham,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
915732,Stockerston Cres Uppingham,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
915732,Stockerston Cres Uppingham,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.0
915732,Stockerston Cres Uppingham,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.72
915732,Stockerston Cres Uppingham,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.62
915732,Stockerston Cres Uppingham,2024-01-27T17:30:00.000+00:00,feeder,04,N Current (RMS),A,43.4
915732,Stockerston Cres Uppingham,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,84.3
915732,Stockerston Cres Uppingham,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,45.1
915732,Stockerston Cres Uppingham,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,49.5
915732,Stockerston Cres Uppingham,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
915732,Stockerston Cres Uppingham,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
915732,Stockerston Cres Uppingham,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
915732,Stockerston Cres Uppingham,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.04
915732,Stockerston Cres Uppingham,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.85
915732,Stockerston Cres Uppingham,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.33
915732,Stockerston Cres Uppingham,2024-01-27T17:30:00.000+00:00,feeder,03,N Current (RMS),A,32.8
915732,Stockerston Cres Uppingham,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.3
915732,Stockerston Cres Uppingham,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,57.7
915732,Stockerston Cres Uppingham,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.3
915732,Stockerston Cres Uppingham,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
915732,Stockerston Cres Uppingham,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
915732,Stockerston Cres Uppingham,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
915732,Stockerston Cres Uppingham,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.85
915732,Stockerston Cres Uppingham,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.77
915732,Stockerston Cres Uppingham,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.56
915732,Stockerston Cres Uppingham,2024-01-27T17:30:00.000+00:00,feeder,02,N Current (RMS),A,41.6
915732,Stockerston Cres Uppingham,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
915732,Stockerston Cres Uppingham,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,62.1
915732,Stockerston Cres Uppingham,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.9
915732,Stockerston Cres Uppingham,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
915732,Stockerston Cres Uppingham,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
915732,Stockerston Cres Uppingham,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
915732,Stockerston Cres Uppingham,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.42
915732,Stockerston Cres Uppingham,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.83
915732,Stockerston Cres Uppingham,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.09
915732,Stockerston Cres Uppingham,2024-01-27T17:30:00.000+00:00,feeder,01,N Current (RMS),A,10.9
915732,Stockerston Cres Uppingham,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
915732,Stockerston Cres Uppingham,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
915732,Stockerston Cres Uppingham,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.1
915732,Stockerston Cres Uppingham,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,6.8
915732,Stockerston Cres Uppingham,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
915732,Stockerston Cres Uppingham,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
915732,Stockerston Cres Uppingham,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
915732,Stockerston Cres Uppingham,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
915732,Stockerston Cres Uppingham,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
915732,Stockerston Cres Uppingham,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
915732,Stockerston Cres Uppingham,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
915732,Stockerston Cres Uppingham,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
915732,Stockerston Cres Uppingham,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
915732,Stockerston Cres Uppingham,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.29
915732,Stockerston Cres Uppingham,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.15
915732,Stockerston Cres Uppingham,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.57
915732,Stockerston Cres Uppingham,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
915732,Stockerston Cres Uppingham,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
915732,Stockerston Cres Uppingham,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
915732,Stockerston Cres Uppingham,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
915732,Stockerston Cres Uppingham,2024-01-27T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
915732,Stockerston Cres Uppingham,2024-01-27T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
915732,Stockerston Cres Uppingham,2024-01-27T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
915732,Stockerston Cres Uppingham,2024-01-27T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
915732,Stockerston Cres Uppingham,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
915732,Stockerston Cres Uppingham,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
915732,Stockerston Cres Uppingham,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
915732,Stockerston Cres Uppingham,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.38
915732,Stockerston Cres Uppingham,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.19
915732,Stockerston Cres Uppingham,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.39
915732,Stockerston Cres Uppingham,2024-01-27T17:20:00.000+00:00,feeder,04,N Current (RMS),A,38.1
915732,Stockerston Cres Uppingham,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,72.5
915732,Stockerston Cres Uppingham,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,39.0
915732,Stockerston Cres Uppingham,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,40.0
915732,Stockerston Cres Uppingham,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
915732,Stockerston Cres Uppingham,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
915732,Stockerston Cres Uppingham,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
915732,Stockerston Cres Uppingham,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.19
915732,Stockerston Cres Uppingham,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.87
915732,Stockerston Cres Uppingham,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.65
915732,Stockerston Cres Uppingham,2024-01-27T17:20:00.000+00:00,feeder,03,N Current (RMS),A,35.7
915732,Stockerston Cres Uppingham,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
915732,Stockerston Cres Uppingham,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,62.1
915732,Stockerston Cres Uppingham,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.4
915732,Stockerston Cres Uppingham,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
915732,Stockerston Cres Uppingham,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
915732,Stockerston Cres Uppingham,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
915732,Stockerston Cres Uppingham,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.64
915732,Stockerston Cres Uppingham,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.59
915732,Stockerston Cres Uppingham,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.97
915732,Stockerston Cres Uppingham,2024-01-27T17:20:00.000+00:00,feeder,02,N Current (RMS),A,42.3
915732,Stockerston Cres Uppingham,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
915732,Stockerston Cres Uppingham,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,61.3
915732,Stockerston Cres Uppingham,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.2
915732,Stockerston Cres Uppingham,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
915732,Stockerston Cres Uppingham,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
915732,Stockerston Cres Uppingham,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
915732,Stockerston Cres Uppingham,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.79
915732,Stockerston Cres Uppingham,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.81
915732,Stockerston Cres Uppingham,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.16
915732,Stockerston Cres Uppingham,2024-01-27T17:20:00.000+00:00,feeder,01,N Current (RMS),A,9.9
915732,Stockerston Cres Uppingham,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.4
915732,Stockerston Cres Uppingham,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
915732,Stockerston Cres Uppingham,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
915732,Stockerston Cres Uppingham,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,6.9
915732,Stockerston Cres Uppingham,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
915732,Stockerston Cres Uppingham,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
915732,Stockerston Cres Uppingham,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
915732,Stockerston Cres Uppingham,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
915732,Stockerston Cres Uppingham,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
915732,Stockerston Cres Uppingham,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
915732,Stockerston Cres Uppingham,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
915732,Stockerston Cres Uppingham,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
915732,Stockerston Cres Uppingham,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
915732,Stockerston Cres Uppingham,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.99
915732,Stockerston Cres Uppingham,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,41.46
915732,Stockerston Cres Uppingham,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.16
915732,Stockerston Cres Uppingham,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
915732,Stockerston Cres Uppingham,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
915732,Stockerston Cres Uppingham,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
915732,Stockerston Cres Uppingham,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
915732,Stockerston Cres Uppingham,2024-01-27T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
915732,Stockerston Cres Uppingham,2024-01-27T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-27T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
915732,Stockerston Cres Uppingham,2024-01-27T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
915732,Stockerston Cres Uppingham,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
915732,Stockerston Cres Uppingham,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
915732,Stockerston Cres Uppingham,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
915732,Stockerston Cres Uppingham,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.3
915732,Stockerston Cres Uppingham,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.37
915732,Stockerston Cres Uppingham,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.31
915732,Stockerston Cres Uppingham,2024-01-27T17:10:00.000+00:00,feeder,04,N Current (RMS),A,41.4
915732,Stockerston Cres Uppingham,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,68.2
915732,Stockerston Cres Uppingham,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.8
915732,Stockerston Cres Uppingham,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.7
915732,Stockerston Cres Uppingham,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
915732,Stockerston Cres Uppingham,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
915732,Stockerston Cres Uppingham,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
915732,Stockerston Cres Uppingham,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.53
915732,Stockerston Cres Uppingham,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.63
915732,Stockerston Cres Uppingham,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.91
915732,Stockerston Cres Uppingham,2024-01-27T17:10:00.000+00:00,feeder,03,N Current (RMS),A,29.4
915732,Stockerston Cres Uppingham,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
915732,Stockerston Cres Uppingham,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,48.7
915732,Stockerston Cres Uppingham,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
915732,Stockerston Cres Uppingham,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
915732,Stockerston Cres Uppingham,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
915732,Stockerston Cres Uppingham,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
915732,Stockerston Cres Uppingham,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.4
915732,Stockerston Cres Uppingham,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.87
915732,Stockerston Cres Uppingham,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.17
915732,Stockerston Cres Uppingham,2024-01-27T17:10:00.000+00:00,feeder,02,N Current (RMS),A,42.6
915732,Stockerston Cres Uppingham,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
915732,Stockerston Cres Uppingham,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,63.5
915732,Stockerston Cres Uppingham,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
915732,Stockerston Cres Uppingham,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
915732,Stockerston Cres Uppingham,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
915732,Stockerston Cres Uppingham,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
915732,Stockerston Cres Uppingham,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.62
915732,Stockerston Cres Uppingham,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.76
915732,Stockerston Cres Uppingham,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.93
915732,Stockerston Cres Uppingham,2024-01-27T17:10:00.000+00:00,feeder,01,N Current (RMS),A,13.5
915732,Stockerston Cres Uppingham,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.8
915732,Stockerston Cres Uppingham,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.7
915732,Stockerston Cres Uppingham,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
915732,Stockerston Cres Uppingham,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,7.0
915732,Stockerston Cres Uppingham,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
915732,Stockerston Cres Uppingham,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
915732,Stockerston Cres Uppingham,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
915732,Stockerston Cres Uppingham,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
915732,Stockerston Cres Uppingham,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
915732,Stockerston Cres Uppingham,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
915732,Stockerston Cres Uppingham,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
915732,Stockerston Cres Uppingham,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
915732,Stockerston Cres Uppingham,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
915732,Stockerston Cres Uppingham,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.85
915732,Stockerston Cres Uppingham,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,39.63
915732,Stockerston Cres Uppingham,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.35
915732,Stockerston Cres Uppingham,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
915732,Stockerston Cres Uppingham,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
915732,Stockerston Cres Uppingham,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
915732,Stockerston Cres Uppingham,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
915732,Stockerston Cres Uppingham,2024-01-27T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
915732,Stockerston Cres Uppingham,2024-01-27T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
915732,Stockerston Cres Uppingham,2024-01-27T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
915732,Stockerston Cres Uppingham,2024-01-27T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
915732,Stockerston Cres Uppingham,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
915732,Stockerston Cres Uppingham,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
915732,Stockerston Cres Uppingham,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
915732,Stockerston Cres Uppingham,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.0
915732,Stockerston Cres Uppingham,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.97
915732,Stockerston Cres Uppingham,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.47
915732,Stockerston Cres Uppingham,2024-01-27T17:00:00.000+00:00,feeder,04,N Current (RMS),A,38.2
915732,Stockerston Cres Uppingham,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,66.8
