Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915732,Stockerston Cres Uppingham,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.5
915732,Stockerston Cres Uppingham,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.8
915732,Stockerston Cres Uppingham,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
915732,Stockerston Cres Uppingham,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
915732,Stockerston Cres Uppingham,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
915732,Stockerston Cres Uppingham,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.07
915732,Stockerston Cres Uppingham,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.83
915732,Stockerston Cres Uppingham,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.55
915732,Stockerston Cres Uppingham,2024-01-27T17:00:00.000+00:00,feeder,03,N Current (RMS),A,57.7
915732,Stockerston Cres Uppingham,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
915732,Stockerston Cres Uppingham,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,76.8
915732,Stockerston Cres Uppingham,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
915732,Stockerston Cres Uppingham,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
915732,Stockerston Cres Uppingham,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
915732,Stockerston Cres Uppingham,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
915732,Stockerston Cres Uppingham,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.84
915732,Stockerston Cres Uppingham,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.66
915732,Stockerston Cres Uppingham,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.48
915732,Stockerston Cres Uppingham,2024-01-27T17:00:00.000+00:00,feeder,02,N Current (RMS),A,47.7
915732,Stockerston Cres Uppingham,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
915732,Stockerston Cres Uppingham,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,61.4
915732,Stockerston Cres Uppingham,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.9
915732,Stockerston Cres Uppingham,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
915732,Stockerston Cres Uppingham,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
915732,Stockerston Cres Uppingham,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
915732,Stockerston Cres Uppingham,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
915732,Stockerston Cres Uppingham,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.33
915732,Stockerston Cres Uppingham,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.2
915732,Stockerston Cres Uppingham,2024-01-27T17:00:00.000+00:00,feeder,01,N Current (RMS),A,10.0
915732,Stockerston Cres Uppingham,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.0
915732,Stockerston Cres Uppingham,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.6
915732,Stockerston Cres Uppingham,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.5
915732,Stockerston Cres Uppingham,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,7.1
915732,Stockerston Cres Uppingham,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
915732,Stockerston Cres Uppingham,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
915732,Stockerston Cres Uppingham,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
915732,Stockerston Cres Uppingham,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
915732,Stockerston Cres Uppingham,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
915732,Stockerston Cres Uppingham,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
915732,Stockerston Cres Uppingham,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
915732,Stockerston Cres Uppingham,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
915732,Stockerston Cres Uppingham,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
915732,Stockerston Cres Uppingham,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.9
915732,Stockerston Cres Uppingham,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,45.79
915732,Stockerston Cres Uppingham,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.76
915732,Stockerston Cres Uppingham,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,108.5
915732,Stockerston Cres Uppingham,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
915732,Stockerston Cres Uppingham,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
915732,Stockerston Cres Uppingham,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
915732,Stockerston Cres Uppingham,2024-01-27T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
915732,Stockerston Cres Uppingham,2024-01-27T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
915732,Stockerston Cres Uppingham,2024-01-27T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-27T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
915732,Stockerston Cres Uppingham,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
915732,Stockerston Cres Uppingham,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
915732,Stockerston Cres Uppingham,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
915732,Stockerston Cres Uppingham,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.89
915732,Stockerston Cres Uppingham,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.41
915732,Stockerston Cres Uppingham,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.54
915732,Stockerston Cres Uppingham,2024-01-27T16:50:00.000+00:00,feeder,04,N Current (RMS),A,32.4
915732,Stockerston Cres Uppingham,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,58.5
915732,Stockerston Cres Uppingham,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.5
915732,Stockerston Cres Uppingham,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.6
915732,Stockerston Cres Uppingham,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
915732,Stockerston Cres Uppingham,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
915732,Stockerston Cres Uppingham,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
915732,Stockerston Cres Uppingham,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.26
915732,Stockerston Cres Uppingham,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.39
915732,Stockerston Cres Uppingham,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.59
915732,Stockerston Cres Uppingham,2024-01-27T16:50:00.000+00:00,feeder,03,N Current (RMS),A,66.2
915732,Stockerston Cres Uppingham,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.5
915732,Stockerston Cres Uppingham,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,88.9
915732,Stockerston Cres Uppingham,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
915732,Stockerston Cres Uppingham,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
915732,Stockerston Cres Uppingham,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
915732,Stockerston Cres Uppingham,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
915732,Stockerston Cres Uppingham,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.69
915732,Stockerston Cres Uppingham,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.68
915732,Stockerston Cres Uppingham,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.56
915732,Stockerston Cres Uppingham,2024-01-27T16:50:00.000+00:00,feeder,02,N Current (RMS),A,57.0
915732,Stockerston Cres Uppingham,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
915732,Stockerston Cres Uppingham,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,65.6
915732,Stockerston Cres Uppingham,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.8
915732,Stockerston Cres Uppingham,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
915732,Stockerston Cres Uppingham,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
915732,Stockerston Cres Uppingham,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
915732,Stockerston Cres Uppingham,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.54
915732,Stockerston Cres Uppingham,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.75
915732,Stockerston Cres Uppingham,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.45
915732,Stockerston Cres Uppingham,2024-01-27T16:50:00.000+00:00,feeder,01,N Current (RMS),A,16.1
915732,Stockerston Cres Uppingham,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
915732,Stockerston Cres Uppingham,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.3
915732,Stockerston Cres Uppingham,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
915732,Stockerston Cres Uppingham,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,7.3
915732,Stockerston Cres Uppingham,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
915732,Stockerston Cres Uppingham,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
915732,Stockerston Cres Uppingham,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
915732,Stockerston Cres Uppingham,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
915732,Stockerston Cres Uppingham,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
915732,Stockerston Cres Uppingham,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
915732,Stockerston Cres Uppingham,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
915732,Stockerston Cres Uppingham,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
915732,Stockerston Cres Uppingham,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
915732,Stockerston Cres Uppingham,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.38
915732,Stockerston Cres Uppingham,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,48.24
915732,Stockerston Cres Uppingham,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.15
915732,Stockerston Cres Uppingham,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,118.0
915732,Stockerston Cres Uppingham,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
915732,Stockerston Cres Uppingham,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
915732,Stockerston Cres Uppingham,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
915732,Stockerston Cres Uppingham,2024-01-27T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915732,Stockerston Cres Uppingham,2024-01-27T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
915732,Stockerston Cres Uppingham,2024-01-27T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
915732,Stockerston Cres Uppingham,2024-01-27T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
915732,Stockerston Cres Uppingham,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
915732,Stockerston Cres Uppingham,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
915732,Stockerston Cres Uppingham,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
915732,Stockerston Cres Uppingham,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.37
915732,Stockerston Cres Uppingham,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.91
915732,Stockerston Cres Uppingham,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.57
915732,Stockerston Cres Uppingham,2024-01-27T16:40:00.000+00:00,feeder,04,N Current (RMS),A,25.5
915732,Stockerston Cres Uppingham,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,42.9
915732,Stockerston Cres Uppingham,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.7
915732,Stockerston Cres Uppingham,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,40.6
915732,Stockerston Cres Uppingham,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
915732,Stockerston Cres Uppingham,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
915732,Stockerston Cres Uppingham,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
915732,Stockerston Cres Uppingham,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.42
915732,Stockerston Cres Uppingham,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.85
915732,Stockerston Cres Uppingham,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.83
915732,Stockerston Cres Uppingham,2024-01-27T16:40:00.000+00:00,feeder,03,N Current (RMS),A,35.8
915732,Stockerston Cres Uppingham,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
915732,Stockerston Cres Uppingham,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,50.4
915732,Stockerston Cres Uppingham,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
915732,Stockerston Cres Uppingham,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
915732,Stockerston Cres Uppingham,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
915732,Stockerston Cres Uppingham,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
915732,Stockerston Cres Uppingham,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.43
915732,Stockerston Cres Uppingham,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.86
915732,Stockerston Cres Uppingham,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.75
915732,Stockerston Cres Uppingham,2024-01-27T16:40:00.000+00:00,feeder,02,N Current (RMS),A,36.0
915732,Stockerston Cres Uppingham,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.3
915732,Stockerston Cres Uppingham,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.8
915732,Stockerston Cres Uppingham,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
915732,Stockerston Cres Uppingham,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
915732,Stockerston Cres Uppingham,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
915732,Stockerston Cres Uppingham,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
915732,Stockerston Cres Uppingham,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.53
915732,Stockerston Cres Uppingham,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.49
915732,Stockerston Cres Uppingham,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.87
915732,Stockerston Cres Uppingham,2024-01-27T16:40:00.000+00:00,feeder,01,N Current (RMS),A,12.9
915732,Stockerston Cres Uppingham,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
915732,Stockerston Cres Uppingham,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.9
915732,Stockerston Cres Uppingham,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.3
915732,Stockerston Cres Uppingham,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,7.5
915732,Stockerston Cres Uppingham,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
915732,Stockerston Cres Uppingham,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
915732,Stockerston Cres Uppingham,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
915732,Stockerston Cres Uppingham,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
915732,Stockerston Cres Uppingham,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
915732,Stockerston Cres Uppingham,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
915732,Stockerston Cres Uppingham,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
915732,Stockerston Cres Uppingham,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
915732,Stockerston Cres Uppingham,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
915732,Stockerston Cres Uppingham,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.75
915732,Stockerston Cres Uppingham,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.12
915732,Stockerston Cres Uppingham,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.01
915732,Stockerston Cres Uppingham,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
915732,Stockerston Cres Uppingham,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
915732,Stockerston Cres Uppingham,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
915732,Stockerston Cres Uppingham,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
915732,Stockerston Cres Uppingham,2024-01-27T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
915732,Stockerston Cres Uppingham,2024-01-27T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
915732,Stockerston Cres Uppingham,2024-01-27T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
915732,Stockerston Cres Uppingham,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
915732,Stockerston Cres Uppingham,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.15
915732,Stockerston Cres Uppingham,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
915732,Stockerston Cres Uppingham,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.58
915732,Stockerston Cres Uppingham,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.91
915732,Stockerston Cres Uppingham,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.41
915732,Stockerston Cres Uppingham,2024-01-27T16:30:00.000+00:00,feeder,04,N Current (RMS),A,31.1
915732,Stockerston Cres Uppingham,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.6
915732,Stockerston Cres Uppingham,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,40.2
915732,Stockerston Cres Uppingham,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.7
915732,Stockerston Cres Uppingham,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
915732,Stockerston Cres Uppingham,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
915732,Stockerston Cres Uppingham,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
915732,Stockerston Cres Uppingham,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.08
915732,Stockerston Cres Uppingham,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.53
915732,Stockerston Cres Uppingham,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.66
915732,Stockerston Cres Uppingham,2024-01-27T16:30:00.000+00:00,feeder,03,N Current (RMS),A,26.7
915732,Stockerston Cres Uppingham,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
915732,Stockerston Cres Uppingham,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.7
915732,Stockerston Cres Uppingham,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
915732,Stockerston Cres Uppingham,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
915732,Stockerston Cres Uppingham,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
915732,Stockerston Cres Uppingham,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
915732,Stockerston Cres Uppingham,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.79
915732,Stockerston Cres Uppingham,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.13
915732,Stockerston Cres Uppingham,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.02
915732,Stockerston Cres Uppingham,2024-01-27T16:30:00.000+00:00,feeder,02,N Current (RMS),A,28.9
915732,Stockerston Cres Uppingham,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
915732,Stockerston Cres Uppingham,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.9
915732,Stockerston Cres Uppingham,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
915732,Stockerston Cres Uppingham,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
915732,Stockerston Cres Uppingham,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
915732,Stockerston Cres Uppingham,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.6
915732,Stockerston Cres Uppingham,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.29
915732,Stockerston Cres Uppingham,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.68
915732,Stockerston Cres Uppingham,2024-01-27T16:30:00.000+00:00,feeder,01,N Current (RMS),A,13.6
915732,Stockerston Cres Uppingham,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
915732,Stockerston Cres Uppingham,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.5
915732,Stockerston Cres Uppingham,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.3
915732,Stockerston Cres Uppingham,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,7.6
915732,Stockerston Cres Uppingham,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.79
915732,Stockerston Cres Uppingham,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
915732,Stockerston Cres Uppingham,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
915732,Stockerston Cres Uppingham,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
915732,Stockerston Cres Uppingham,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.01
915732,Stockerston Cres Uppingham,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
915732,Stockerston Cres Uppingham,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
915732,Stockerston Cres Uppingham,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
915732,Stockerston Cres Uppingham,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
915732,Stockerston Cres Uppingham,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.06
915732,Stockerston Cres Uppingham,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.86
915732,Stockerston Cres Uppingham,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.73
915732,Stockerston Cres Uppingham,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
915732,Stockerston Cres Uppingham,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
915732,Stockerston Cres Uppingham,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
915732,Stockerston Cres Uppingham,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
915732,Stockerston Cres Uppingham,2024-01-27T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
915732,Stockerston Cres Uppingham,2024-01-27T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
915732,Stockerston Cres Uppingham,2024-01-27T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
915732,Stockerston Cres Uppingham,2024-01-27T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
915732,Stockerston Cres Uppingham,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
915732,Stockerston Cres Uppingham,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.68
915732,Stockerston Cres Uppingham,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
915732,Stockerston Cres Uppingham,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.63
915732,Stockerston Cres Uppingham,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.19
915732,Stockerston Cres Uppingham,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.79
915732,Stockerston Cres Uppingham,2024-01-27T16:20:00.000+00:00,feeder,04,N Current (RMS),A,37.8
915732,Stockerston Cres Uppingham,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
915732,Stockerston Cres Uppingham,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.5
915732,Stockerston Cres Uppingham,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,58.2
915732,Stockerston Cres Uppingham,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
915732,Stockerston Cres Uppingham,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
915732,Stockerston Cres Uppingham,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
915732,Stockerston Cres Uppingham,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.76
915732,Stockerston Cres Uppingham,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.45
915732,Stockerston Cres Uppingham,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.53
915732,Stockerston Cres Uppingham,2024-01-27T16:20:00.000+00:00,feeder,03,N Current (RMS),A,27.9
915732,Stockerston Cres Uppingham,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.9
915732,Stockerston Cres Uppingham,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,39.7
915732,Stockerston Cres Uppingham,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
915732,Stockerston Cres Uppingham,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
915732,Stockerston Cres Uppingham,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
915732,Stockerston Cres Uppingham,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
915732,Stockerston Cres Uppingham,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.44
915732,Stockerston Cres Uppingham,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.06
915732,Stockerston Cres Uppingham,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.39
915732,Stockerston Cres Uppingham,2024-01-27T16:20:00.000+00:00,feeder,02,N Current (RMS),A,35.7
915732,Stockerston Cres Uppingham,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
915732,Stockerston Cres Uppingham,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,51.6
915732,Stockerston Cres Uppingham,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
915732,Stockerston Cres Uppingham,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
915732,Stockerston Cres Uppingham,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
915732,Stockerston Cres Uppingham,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
915732,Stockerston Cres Uppingham,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.67
915732,Stockerston Cres Uppingham,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.31
915732,Stockerston Cres Uppingham,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.01
915732,Stockerston Cres Uppingham,2024-01-27T16:20:00.000+00:00,feeder,01,N Current (RMS),A,17.7
915732,Stockerston Cres Uppingham,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
915732,Stockerston Cres Uppingham,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
915732,Stockerston Cres Uppingham,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
915732,Stockerston Cres Uppingham,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,7.8
915732,Stockerston Cres Uppingham,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.79
915732,Stockerston Cres Uppingham,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
915732,Stockerston Cres Uppingham,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
915732,Stockerston Cres Uppingham,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
915732,Stockerston Cres Uppingham,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.99
915732,Stockerston Cres Uppingham,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
915732,Stockerston Cres Uppingham,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
915732,Stockerston Cres Uppingham,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
915732,Stockerston Cres Uppingham,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
915732,Stockerston Cres Uppingham,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.5
915732,Stockerston Cres Uppingham,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
915732,Stockerston Cres Uppingham,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.64
915732,Stockerston Cres Uppingham,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,90.6
915732,Stockerston Cres Uppingham,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
915732,Stockerston Cres Uppingham,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
915732,Stockerston Cres Uppingham,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
915732,Stockerston Cres Uppingham,2024-01-27T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
915732,Stockerston Cres Uppingham,2024-01-27T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
915732,Stockerston Cres Uppingham,2024-01-27T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.14
915732,Stockerston Cres Uppingham,2024-01-27T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
915732,Stockerston Cres Uppingham,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
915732,Stockerston Cres Uppingham,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.63
915732,Stockerston Cres Uppingham,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.81
915732,Stockerston Cres Uppingham,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.98
915732,Stockerston Cres Uppingham,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.96
915732,Stockerston Cres Uppingham,2024-01-27T16:10:00.000+00:00,feeder,04,N Current (RMS),A,40.8
915732,Stockerston Cres Uppingham,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
915732,Stockerston Cres Uppingham,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.9
915732,Stockerston Cres Uppingham,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,67.7
915732,Stockerston Cres Uppingham,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
915732,Stockerston Cres Uppingham,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
915732,Stockerston Cres Uppingham,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
915732,Stockerston Cres Uppingham,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.13
915732,Stockerston Cres Uppingham,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.07
915732,Stockerston Cres Uppingham,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.27
915732,Stockerston Cres Uppingham,2024-01-27T16:10:00.000+00:00,feeder,03,N Current (RMS),A,26.6
915732,Stockerston Cres Uppingham,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
915732,Stockerston Cres Uppingham,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.8
915732,Stockerston Cres Uppingham,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
915732,Stockerston Cres Uppingham,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
915732,Stockerston Cres Uppingham,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
915732,Stockerston Cres Uppingham,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
915732,Stockerston Cres Uppingham,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.39
915732,Stockerston Cres Uppingham,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.22
915732,Stockerston Cres Uppingham,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.42
915732,Stockerston Cres Uppingham,2024-01-27T16:10:00.000+00:00,feeder,02,N Current (RMS),A,27.2
915732,Stockerston Cres Uppingham,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.1
915732,Stockerston Cres Uppingham,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.6
915732,Stockerston Cres Uppingham,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.9
915732,Stockerston Cres Uppingham,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
915732,Stockerston Cres Uppingham,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
915732,Stockerston Cres Uppingham,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
915732,Stockerston Cres Uppingham,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.46
915732,Stockerston Cres Uppingham,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.8
915732,Stockerston Cres Uppingham,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.61
915732,Stockerston Cres Uppingham,2024-01-27T16:10:00.000+00:00,feeder,01,N Current (RMS),A,14.2
915732,Stockerston Cres Uppingham,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.2
915732,Stockerston Cres Uppingham,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.2
915732,Stockerston Cres Uppingham,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.3
915732,Stockerston Cres Uppingham,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,7.9
915732,Stockerston Cres Uppingham,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.79
915732,Stockerston Cres Uppingham,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
915732,Stockerston Cres Uppingham,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
915732,Stockerston Cres Uppingham,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
915732,Stockerston Cres Uppingham,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
915732,Stockerston Cres Uppingham,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
915732,Stockerston Cres Uppingham,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
915732,Stockerston Cres Uppingham,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
915732,Stockerston Cres Uppingham,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
915732,Stockerston Cres Uppingham,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.78
915732,Stockerston Cres Uppingham,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.07
915732,Stockerston Cres Uppingham,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.12
915732,Stockerston Cres Uppingham,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
915732,Stockerston Cres Uppingham,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
915732,Stockerston Cres Uppingham,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
915732,Stockerston Cres Uppingham,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
915732,Stockerston Cres Uppingham,2024-01-27T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
915732,Stockerston Cres Uppingham,2024-01-27T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
915732,Stockerston Cres Uppingham,2024-01-27T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
915732,Stockerston Cres Uppingham,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
915732,Stockerston Cres Uppingham,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.45
915732,Stockerston Cres Uppingham,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
915732,Stockerston Cres Uppingham,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.93
915732,Stockerston Cres Uppingham,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.64
915732,Stockerston Cres Uppingham,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.76
915732,Stockerston Cres Uppingham,2024-01-27T16:00:00.000+00:00,feeder,04,N Current (RMS),A,28.1
915732,Stockerston Cres Uppingham,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.0
915732,Stockerston Cres Uppingham,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.6
915732,Stockerston Cres Uppingham,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,48.2
915732,Stockerston Cres Uppingham,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
915732,Stockerston Cres Uppingham,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
915732,Stockerston Cres Uppingham,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
915732,Stockerston Cres Uppingham,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.79
915732,Stockerston Cres Uppingham,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.4
915732,Stockerston Cres Uppingham,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.09
915732,Stockerston Cres Uppingham,2024-01-27T16:00:00.000+00:00,feeder,03,N Current (RMS),A,33.0
915732,Stockerston Cres Uppingham,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
915732,Stockerston Cres Uppingham,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,42.9
915732,Stockerston Cres Uppingham,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
915732,Stockerston Cres Uppingham,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
915732,Stockerston Cres Uppingham,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
915732,Stockerston Cres Uppingham,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
915732,Stockerston Cres Uppingham,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.35
915732,Stockerston Cres Uppingham,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.86
915732,Stockerston Cres Uppingham,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.3
915732,Stockerston Cres Uppingham,2024-01-27T16:00:00.000+00:00,feeder,02,N Current (RMS),A,23.2
915732,Stockerston Cres Uppingham,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
915732,Stockerston Cres Uppingham,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.2
915732,Stockerston Cres Uppingham,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
915732,Stockerston Cres Uppingham,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
915732,Stockerston Cres Uppingham,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
915732,Stockerston Cres Uppingham,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
915732,Stockerston Cres Uppingham,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.64
915732,Stockerston Cres Uppingham,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.78
915732,Stockerston Cres Uppingham,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.95
915732,Stockerston Cres Uppingham,2024-01-27T16:00:00.000+00:00,feeder,01,N Current (RMS),A,8.5
915732,Stockerston Cres Uppingham,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
915732,Stockerston Cres Uppingham,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
915732,Stockerston Cres Uppingham,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.0
915732,Stockerston Cres Uppingham,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,8.0
915732,Stockerston Cres Uppingham,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.78
915732,Stockerston Cres Uppingham,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
915732,Stockerston Cres Uppingham,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
915732,Stockerston Cres Uppingham,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
915732,Stockerston Cres Uppingham,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
915732,Stockerston Cres Uppingham,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
915732,Stockerston Cres Uppingham,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
915732,Stockerston Cres Uppingham,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
915732,Stockerston Cres Uppingham,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
915732,Stockerston Cres Uppingham,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.7
915732,Stockerston Cres Uppingham,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.68
915732,Stockerston Cres Uppingham,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.06
915732,Stockerston Cres Uppingham,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
915732,Stockerston Cres Uppingham,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
915732,Stockerston Cres Uppingham,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
915732,Stockerston Cres Uppingham,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
915732,Stockerston Cres Uppingham,2024-01-27T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915732,Stockerston Cres Uppingham,2024-01-27T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
915732,Stockerston Cres Uppingham,2024-01-27T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
915732,Stockerston Cres Uppingham,2024-01-27T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
915732,Stockerston Cres Uppingham,2024-01-27T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
915732,Stockerston Cres Uppingham,2024-01-27T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
915732,Stockerston Cres Uppingham,2024-01-27T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
915732,Stockerston Cres Uppingham,2024-01-27T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
915732,Stockerston Cres Uppingham,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
915732,Stockerston Cres Uppingham,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.23
915732,Stockerston Cres Uppingham,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
915732,Stockerston Cres Uppingham,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.21
915732,Stockerston Cres Uppingham,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.61
915732,Stockerston Cres Uppingham,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.85
915732,Stockerston Cres Uppingham,2024-01-27T15:50:00.000+00:00,feeder,04,N Current (RMS),A,17.4
915732,Stockerston Cres Uppingham,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.2
915732,Stockerston Cres Uppingham,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.7
915732,Stockerston Cres Uppingham,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.9
915732,Stockerston Cres Uppingham,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
915732,Stockerston Cres Uppingham,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
915732,Stockerston Cres Uppingham,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
915732,Stockerston Cres Uppingham,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.15
915732,Stockerston Cres Uppingham,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.19
915732,Stockerston Cres Uppingham,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.34
915732,Stockerston Cres Uppingham,2024-01-27T15:50:00.000+00:00,feeder,03,N Current (RMS),A,28.7
915732,Stockerston Cres Uppingham,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.2
915732,Stockerston Cres Uppingham,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.0
915732,Stockerston Cres Uppingham,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
915732,Stockerston Cres Uppingham,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
915732,Stockerston Cres Uppingham,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
915732,Stockerston Cres Uppingham,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
915732,Stockerston Cres Uppingham,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.19
915732,Stockerston Cres Uppingham,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.05
915732,Stockerston Cres Uppingham,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.72
